Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,183.0,15.5,2.8,0.0,32.5,154.57,5.81
2016,1,1,8,0,366.0,31.0,3.1,0.0,65.0,313.0,252.66
2016,1,1,8,15,461.5,39.5,3.05,0.5,105.0,400.21,342.74
2016,1,1,8,30,557.0,48.0,3.0,1.0,145.0,492.88,425.93
2016,1,1,8,45,615.5,53.5,2.95,1.5,186.0,558.61,482.48
2016,1,1,9,0,674.0,59.0,2.9,2.0,227.0,625.27,537.31
2016,1,1,9,15,711.5,63.0,2.75,2.5,265.0,667.28,569.73
2016,1,1,9,30,749.0,67.0,2.6,3.0,303.0,715.14,605.37
2016,1,1,9,45,777.0,69.5,2.5,4.0,337.0,751.59,629.98
2016,1,1,10,0,805.0,72.0,2.4,5.0,371.0,785.55,651.87
2016,1,1,10,15,822.5,74.0,2.3,5.5,399.5,807.31,665.1
2016,1,1,10,30,840.0,76.0,2.2,6.0,428.0,825.91,675.79
2016,1,1,10,45,850.5,78.0,2.1,6.5,449.0,835.24,679.51
2016,1,1,11,0,861.0,80.0,2.0,7.0,470.0,841.08,680.74
2016,1,1,11,15,868.0,81.0,1.9,7.0,484.5,839.2,677.64
2016,1,1,11,30,875.0,82.0,1.8,7.0,499.0,833.73,672.12
2016,1,1,11,45,877.5,82.5,1.75,7.5,505.5,820.45,660.44
2016,1,1,12,0,880.0,83.0,1.7,8.0,512.0,803.72,646.52
2016,1,1,12,15,879.5,83.0,1.65,8.0,511.0,780.75,629.36
2016,1,1,12,30,879.0,83.0,1.6,8.0,510.0,754.62,610.03
2016,1,1,12,45,878.0,81.5,1.55,8.0,502.0,723.38,586.96
2016,1,1,13,0,877.0,80.0,1.5,8.0,494.0,689.29,560.68
2016,1,1,13,15,869.0,79.0,1.45,8.0,478.0,648.65,528.42
2016,1,1,13,30,861.0,78.0,1.4,8.0,462.0,605.99,494.01
2016,1,1,13,45,847.5,76.5,1.4,8.0,439.0,557.98,454.99
2016,1,1,14,0,834.0,75.0,1.4,8.0,416.0,508.9,414.05
2016,1,1,14,15,814.5,72.5,1.3,8.0,386.5,455.25,367.87
2016,1,1,14,30,795.0,70.0,1.2,8.0,357.0,401.69,320.58
2016,1,1,14,45,767.0,67.0,1.2,8.0,322.0,345.01,270.09
2016,1,1,15,0,739.0,64.0,1.2,8.0,287.0,289.93,219.86
2016,1,1,15,15,697.5,60.0,1.1,7.0,248.0,232.53,168.23
2016,1,1,15,30,656.0,56.0,1.0,6.0,209.0,177.62,119.35
2016,1,1,15,45,590.5,50.0,0.95,5.5,167.5,122.82,74.09
2016,1,1,16,0,525.0,44.0,0.9,5.0,126.0,75.25,40.39
2016,1,1,16,15,419.0,35.0,0.95,4.5,87.5,32.07,22.8
2016,1,1,16,30,313.0,26.0,1.0,4.0,49.0,21.56,10.24
2016,1,1,16,45,156.5,13.0,1.05,4.0,24.5,11.82,0.0
2016,1,1,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,75.5,16.5,1.8,1.5,23.5,87.21,0.0
2016,1,2,8,0,151.0,33.0,2.0,2.0,47.0,177.41,140.34
2016,1,2,8,15,190.5,48.5,2.0,2.5,75.5,227.45,192.58
2016,1,2,8,30,230.0,64.0,2.0,3.0,104.0,265.17,228.67
2016,1,2,8,45,255.0,78.5,2.05,3.5,133.5,306.59,265.93
2016,1,2,9,0,280.0,93.0,2.1,4.0,163.0,348.5,302.34
2016,1,2,9,15,293.5,107.0,2.0,4.5,190.5,380.77,329.06
2016,1,2,9,30,307.0,121.0,1.9,5.0,218.0,412.44,354.39
2016,1,2,9,45,328.0,130.0,1.85,5.5,243.5,442.54,378.13
2016,1,2,10,0,349.0,139.0,1.8,6.0,269.0,472.09,400.83
2016,1,2,10,15,239.0,161.0,1.65,6.5,253.0,407.95,344.26
2016,1,2,10,30,129.0,183.0,1.5,7.0,237.0,325.21,272.85
2016,1,2,10,45,371.0,152.0,1.4,7.5,318.5,519.25,433.46
2016,1,2,11,0,613.0,121.0,1.3,8.0,400.0,688.21,562.18
2016,1,2,11,15,413.0,166.5,1.2,8.5,357.0,561.06,458.69
2016,1,2,11,30,213.0,212.0,1.1,9.0,314.0,413.25,339.07
2016,1,2,11,45,250.5,210.5,1.05,9.5,332.0,449.63,368.12
2016,1,2,12,0,288.0,209.0,1.0,10.0,350.0,468.9,382.22
2016,1,2,12,15,286.0,209.0,1.05,10.0,348.5,457.38,373.02
2016,1,2,12,30,284.0,209.0,1.1,10.0,347.0,444.97,363.35
2016,1,2,12,45,167.0,204.0,1.2,10.5,285.0,333.55,273.32
2016,1,2,13,0,50.0,199.0,1.3,11.0,223.0,231.4,188.88
2016,1,2,13,15,49.5,192.5,1.25,11.0,215.5,220.87,180.69
2016,1,2,13,30,49.0,186.0,1.2,11.0,208.0,210.48,172.18
2016,1,2,13,45,38.5,173.5,1.2,11.5,190.0,188.42,153.67
2016,1,2,14,0,28.0,161.0,1.2,12.0,172.0,167.57,136.21
2016,1,2,14,15,14.0,105.0,1.0,11.5,110.5,100.38,80.29
2016,1,2,14,30,0.0,49.0,0.8,11.0,49.0,43.24,31.86
2016,1,2,14,45,0.0,44.5,0.65,11.0,44.5,39.25,28.52
2016,1,2,15,0,0.0,40.0,0.5,11.0,40.0,35.26,25.1
2016,1,2,15,15,0.0,34.5,0.6,10.5,34.5,30.39,20.91
2016,1,2,15,30,0.0,29.0,0.7,10.0,29.0,25.53,16.65
2016,1,2,15,45,0.0,23.0,0.8,9.5,23.0,20.23,11.96
2016,1,2,16,0,0.0,17.0,0.9,9.0,17.0,14.94,7.24
2016,1,2,16,15,0.0,12.0,0.95,8.0,12.0,10.54,3.25
2016,1,2,16,30,0.0,7.0,1.0,7.0,7.0,6.14,0.0
2016,1,2,16,45,0.0,3.5,1.1,6.5,3.5,3.18,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,86.5,16.0,1.0,4.5,24.0,92.7,0.0
2016,1,3,8,0,173.0,32.0,1.0,5.0,48.0,189.6,148.2
2016,1,3,8,15,216.5,47.0,1.0,5.5,77.5,242.6,202.47
2016,1,3,8,30,260.0,62.0,1.0,6.0,107.0,298.01,252.2
2016,1,3,8,45,286.0,76.0,1.0,6.5,137.5,340.88,289.46
2016,1,3,9,0,312.0,90.0,1.0,7.0,168.0,384.14,325.62
2016,1,3,9,15,326.5,103.5,1.1,7.0,196.5,417.68,353.56
2016,1,3,9,30,341.0,117.0,1.2,7.0,225.0,450.4,380.18
2016,1,3,9,45,356.0,126.5,1.3,7.5,249.5,477.52,401.21
2016,1,3,10,0,371.0,136.0,1.4,8.0,274.0,503.51,420.96
2016,1,3,10,15,374.0,147.0,1.55,8.0,295.0,519.86,433.6
2016,1,3,10,30,377.0,158.0,1.7,8.0,316.0,517.94,432.28
2016,1,3,10,45,429.0,156.5,1.85,8.0,345.0,573.93,476.77
2016,1,3,11,0,481.0,155.0,2.0,8.0,374.0,611.36,506.36
2016,1,3,11,15,457.5,165.5,2.15,8.0,379.0,597.44,494.74
2016,1,3,11,30,434.0,176.0,2.3,8.0,384.0,581.76,482.11
2016,1,3,11,45,366.5,192.0,2.5,8.5,369.5,521.08,432.88
2016,1,3,12,0,299.0,208.0,2.7,9.0,355.0,476.78,395.9
2016,1,3,12,15,357.5,197.0,2.8,9.0,372.0,498.34,414.46
2016,1,3,12,30,416.0,186.0,2.9,9.0,389.0,529.02,439.29
2016,1,3,12,45,298.0,200.0,3.05,9.5,344.0,433.37,360.23
2016,1,3,13,0,180.0,214.0,3.2,10.0,299.0,345.76,287.0
2016,1,3,13,15,339.5,181.5,3.15,10.0,336.5,412.4,343.51
2016,1,3,13,30,499.0,149.0,3.1,10.0,374.0,466.39,387.27
2016,1,3,13,45,471.0,146.0,3.05,10.5,350.0,423.1,349.91
2016,1,3,14,0,443.0,143.0,3.0,11.0,326.0,381.01,313.65
2016,1,3,14,15,472.5,127.0,2.8,10.5,310.0,353.89,289.92
2016,1,3,14,30,502.0,111.0,2.6,10.0,294.0,323.14,262.05
2016,1,3,14,45,467.5,106.5,2.4,10.0,264.0,277.17,221.05
2016,1,3,15,0,433.0,102.0,2.2,10.0,234.0,234.01,182.21
2016,1,3,15,15,406.0,91.0,2.0,9.5,202.0,189.74,142.61
2016,1,3,15,30,379.0,80.0,1.8,9.0,170.0,148.19,105.74
2016,1,3,15,45,330.5,68.5,1.65,8.5,136.0,106.23,71.01
2016,1,3,16,0,282.0,57.0,1.5,8.0,102.0,69.82,43.79
2016,1,3,16,15,217.0,42.5,1.55,7.5,71.0,36.38,23.12
2016,1,3,16,30,152.0,28.0,1.6,7.0,40.0,21.91,11.23
2016,1,3,16,45,76.0,14.0,1.65,7.0,20.0,12.73,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,15.5,2.15,7.5,16.5,21.85,0.0
2016,1,4,8,0,21.0,31.0,2.3,8.0,33.0,51.45,35.88
2016,1,4,8,15,37.0,48.0,2.4,8.5,53.5,84.05,66.54
2016,1,4,8,30,53.0,65.0,2.5,9.0,74.0,116.14,95.47
2016,1,4,8,45,62.0,82.0,2.7,9.5,95.5,143.23,119.54
2016,1,4,9,0,71.0,99.0,2.9,10.0,117.0,170.3,143.14
2016,1,4,9,15,76.0,114.5,2.95,10.0,136.5,191.94,161.84
2016,1,4,9,30,81.0,130.0,3.0,10.0,156.0,213.57,180.18
2016,1,4,9,45,83.0,144.0,3.1,10.5,172.5,230.47,193.88
2016,1,4,10,0,85.0,158.0,3.2,11.0,189.0,247.24,207.24
2016,1,4,10,15,43.5,151.0,3.3,11.0,167.0,199.06,165.38
2016,1,4,10,30,2.0,144.0,3.4,11.0,145.0,140.25,114.27
2016,1,4,10,45,174.5,163.0,3.55,11.5,243.0,334.13,280.78
2016,1,4,11,0,347.0,182.0,3.7,12.0,341.0,515.43,428.64
2016,1,4,11,15,269.5,199.0,3.8,12.0,324.5,465.9,385.99
2016,1,4,11,30,192.0,216.0,3.9,12.0,308.0,401.4,332.31
2016,1,4,11,45,222.0,216.0,4.0,12.5,324.0,419.36,346.88
2016,1,4,12,0,252.0,216.0,4.1,13.0,340.0,449.71,370.63
2016,1,4,12,15,232.0,218.0,4.05,13.0,332.5,414.18,341.5
2016,1,4,12,30,212.0,220.0,4.0,13.0,325.0,392.91,323.77
2016,1,4,12,45,173.0,218.0,4.0,13.5,302.5,354.11,291.03
2016,1,4,13,0,134.0,216.0,4.0,14.0,280.0,317.35,259.98
2016,1,4,13,15,283.0,190.0,3.8,13.5,319.5,386.38,318.38
2016,1,4,13,30,432.0,164.0,3.6,13.0,359.0,443.03,364.73
2016,1,4,13,45,341.0,169.0,3.4,13.0,318.5,367.08,301.64
2016,1,4,14,0,250.0,174.0,3.2,13.0,278.0,307.81,252.14
2016,1,4,14,15,125.0,120.0,2.8,12.5,172.0,174.84,142.44
2016,1,4,14,30,0.0,66.0,2.4,12.0,66.0,58.33,44.6
2016,1,4,14,45,0.0,59.5,2.0,12.0,59.5,52.55,39.8
2016,1,4,15,0,0.0,53.0,1.6,12.0,53.0,46.79,34.87
2016,1,4,15,15,0.0,46.0,1.55,11.5,46.0,40.58,29.58
2016,1,4,15,30,0.0,39.0,1.5,11.0,39.0,34.38,24.21
2016,1,4,15,45,0.0,31.0,1.45,10.5,31.0,27.3,18.01
2016,1,4,16,0,0.0,23.0,1.4,10.0,23.0,20.24,11.75
2016,1,4,16,15,0.0,16.0,1.45,10.0,16.0,14.06,6.18
2016,1,4,16,30,0.0,9.0,1.5,10.0,9.0,7.9,0.51
2016,1,4,16,45,0.0,4.5,1.55,10.0,4.5,4.09,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,197.5,13.5,2.3,8.5,31.5,159.26,0.0
2016,1,5,8,0,395.0,27.0,2.3,9.0,63.0,326.66,254.17
2016,1,5,8,15,485.5,34.0,2.35,9.0,102.5,401.3,332.74
2016,1,5,8,30,576.0,41.0,2.4,9.0,142.0,490.02,410.19
2016,1,5,8,45,633.5,45.5,2.45,9.5,182.5,555.12,464.57
2016,1,5,9,0,691.0,50.0,2.5,10.0,223.0,620.93,517.19
2016,1,5,9,15,345.5,43.0,2.65,10.0,129.5,355.89,304.09
2016,1,5,9,30,0.0,36.0,2.8,10.0,36.0,31.72,21.93
2016,1,5,9,45,0.0,40.5,2.95,10.5,40.5,35.71,25.44
2016,1,5,10,0,0.0,45.0,3.1,11.0,45.0,39.69,28.79
2016,1,5,10,15,17.5,106.5,3.25,11.0,114.0,113.4,92.62
2016,1,5,10,30,35.0,168.0,3.4,11.0,183.0,210.52,174.6
2016,1,5,10,45,17.5,112.0,3.6,11.0,119.5,117.6,95.71
2016,1,5,11,0,0.0,56.0,3.8,11.0,56.0,49.47,36.96
2016,1,5,11,15,0.0,97.5,3.85,11.0,97.5,87.48,69.39
2016,1,5,11,30,0.0,139.0,3.9,11.0,139.0,128.82,104.26
2016,1,5,11,45,0.0,75.0,4.0,11.0,75.0,66.35,51.27
2016,1,5,12,0,0.0,11.0,4.1,11.0,11.0,9.69,2.7
2016,1,5,12,15,108.0,116.0,4.1,10.5,169.0,204.16,171.53
2016,1,5,12,30,216.0,221.0,4.1,10.0,327.0,397.32,331.91
2016,1,5,12,45,108.0,118.5,4.15,10.0,171.5,198.68,166.11
2016,1,5,13,0,0.0,16.0,4.2,10.0,16.0,14.1,6.53
2016,1,5,13,15,0.0,46.5,4.1,10.0,46.5,41.05,29.87
2016,1,5,13,30,0.0,77.0,4.0,10.0,77.0,68.12,53.19
2016,1,5,13,45,160.0,121.5,3.9,10.0,188.5,217.36,181.76
2016,1,5,14,0,320.0,166.0,3.8,10.0,300.0,335.81,279.21
2016,1,5,14,15,200.5,160.5,3.6,10.0,242.5,250.58,207.04
2016,1,5,14,30,81.0,155.0,3.4,10.0,185.0,178.82,146.87
2016,1,5,14,45,75.5,141.5,3.25,10.0,167.5,158.37,129.3
2016,1,5,15,0,70.0,128.0,3.1,10.0,150.0,138.63,112.1
2016,1,5,15,15,63.5,112.0,2.85,9.5,130.0,117.06,93.47
2016,1,5,15,30,57.0,96.0,2.6,9.0,110.0,96.45,75.6
2016,1,5,15,45,47.0,79.0,2.35,8.5,89.0,75.51,57.67
2016,1,5,16,0,37.0,62.0,2.1,8.0,68.0,56.1,41.28
2016,1,5,16,15,18.5,45.0,2.0,7.5,48.0,38.17,26.49
2016,1,5,16,30,0.0,28.0,1.9,7.0,28.0,24.11,13.7
2016,1,5,16,45,0.0,14.0,1.8,7.0,14.0,12.34,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.35,9.0,6.0,5.26,0.0
2016,1,6,8,0,0.0,12.0,3.2,9.0,12.0,10.54,2.74
2016,1,6,8,15,0.0,20.5,3.2,9.0,20.5,18.03,9.67
2016,1,6,8,30,0.0,29.0,3.2,9.0,29.0,25.54,16.42
2016,1,6,8,45,0.0,38.0,3.25,9.5,38.0,33.5,23.49
2016,1,6,9,0,0.0,47.0,3.3,10.0,47.0,41.47,30.48
2016,1,6,9,15,0.0,56.0,3.3,10.0,56.0,49.46,37.46
2016,1,6,9,30,0.0,65.0,3.3,10.0,65.0,57.59,44.5
2016,1,6,9,45,0.0,72.0,3.35,10.0,72.0,64.14,50.11
2016,1,6,10,0,0.0,79.0,3.4,10.0,79.0,70.71,55.7
2016,1,6,10,15,0.0,52.5,3.4,10.0,52.5,46.35,34.6
2016,1,6,10,30,0.0,26.0,3.4,10.0,26.0,22.91,14.26
2016,1,6,10,45,0.0,66.5,3.4,10.0,66.5,58.78,45.23
2016,1,6,11,0,0.0,107.0,3.4,10.0,107.0,97.17,77.97
2016,1,6,11,15,21.0,153.0,3.35,10.0,163.5,161.79,133.32
2016,1,6,11,30,42.0,199.0,3.3,10.0,220.0,242.57,200.96
2016,1,6,11,45,95.5,212.5,3.25,10.0,260.0,299.11,248.76
2016,1,6,12,0,149.0,226.0,3.2,10.0,300.0,367.0,304.82
2016,1,6,12,15,116.0,222.5,3.2,9.5,280.0,331.22,274.98
2016,1,6,12,30,83.0,219.0,3.2,9.0,260.0,284.66,236.53
2016,1,6,12,45,155.5,216.0,3.2,9.0,291.5,339.92,283.55
2016,1,6,13,0,228.0,213.0,3.2,9.0,323.0,377.94,315.46
2016,1,6,13,15,114.0,173.0,3.1,9.0,228.0,250.86,209.05
2016,1,6,13,30,0.0,133.0,3.0,9.0,133.0,120.63,97.99
2016,1,6,13,45,15.0,149.0,2.95,9.0,155.5,144.32,118.6
2016,1,6,14,0,30.0,165.0,2.9,9.0,178.0,172.67,142.69
2016,1,6,14,15,155.5,156.5,2.7,9.0,215.0,226.05,187.45
2016,1,6,14,30,281.0,148.0,2.5,9.0,252.0,265.42,218.02
2016,1,6,14,45,268.5,138.0,2.35,9.0,230.0,233.72,189.6
2016,1,6,15,0,256.0,128.0,2.2,9.0,208.0,203.01,161.97
2016,1,6,15,15,238.5,113.0,2.05,8.5,180.0,167.51,130.61
2016,1,6,15,30,221.0,98.0,1.9,8.0,152.0,133.98,101.05
2016,1,6,15,45,197.5,81.5,1.75,8.0,123.5,100.39,72.28
2016,1,6,16,0,174.0,65.0,1.6,8.0,95.0,69.77,47.64
2016,1,6,16,15,130.0,48.5,1.55,7.5,67.0,41.83,28.07
2016,1,6,16,30,86.0,32.0,1.5,7.0,39.0,25.67,15.3
2016,1,6,16,45,43.0,16.0,1.45,7.0,19.5,13.17,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,98.5,19.0,1.1,6.5,28.0,105.7,0.0
2016,1,7,8,0,197.0,38.0,1.2,7.0,56.0,215.28,167.48
2016,1,7,8,15,291.0,50.0,1.15,7.0,93.0,297.39,247.07
2016,1,7,8,30,385.0,62.0,1.1,7.0,130.0,386.49,324.86
2016,1,7,8,45,471.0,67.0,1.05,7.5,171.0,467.45,392.54
2016,1,7,9,0,557.0,72.0,1.0,8.0,212.0,552.38,459.51
2016,1,7,9,15,385.5,103.0,0.8,8.0,207.0,464.0,386.85
2016,1,7,9,30,214.0,134.0,0.6,8.0,202.0,356.24,297.33
2016,1,7,9,45,249.5,141.5,0.45,8.5,229.5,394.47,327.94
2016,1,7,10,0,285.0,149.0,0.3,9.0,257.0,433.1,356.39
2016,1,7,10,15,251.0,165.5,0.35,9.0,265.5,424.77,348.27
2016,1,7,10,30,217.0,182.0,0.4,9.0,274.0,398.63,327.04
2016,1,7,10,45,184.5,194.0,0.45,9.5,275.0,382.8,313.21
2016,1,7,11,0,152.0,206.0,0.5,10.0,276.0,366.3,298.7
2016,1,7,11,15,502.5,143.0,0.6,10.0,385.0,611.11,494.07
2016,1,7,11,30,853.0,80.0,0.7,10.0,494.0,820.69,643.48
2016,1,7,11,45,855.5,81.0,0.85,10.0,501.0,808.95,634.23
2016,1,7,12,0,858.0,82.0,1.0,10.0,508.0,793.81,625.81
2016,1,7,12,15,857.5,82.0,1.1,10.0,508.0,771.84,611.69
2016,1,7,12,30,857.0,82.0,1.2,10.0,508.0,746.77,595.25
2016,1,7,12,45,855.0,81.0,1.3,10.0,500.0,716.47,574.82
2016,1,7,13,0,853.0,80.0,1.4,10.0,492.0,683.43,551.52
2016,1,7,13,15,845.5,79.0,1.45,10.0,477.0,644.24,521.58
2016,1,7,13,30,838.0,78.0,1.5,10.0,462.0,603.03,489.37
2016,1,7,13,45,825.0,76.5,1.6,10.0,440.0,556.38,452.34
2016,1,7,14,0,812.0,75.0,1.7,10.0,418.0,508.63,413.25
2016,1,7,14,15,794.0,73.0,1.6,10.0,389.5,457.19,369.19
2016,1,7,14,30,776.0,71.0,1.5,10.0,361.0,405.66,323.96
2016,1,7,14,45,753.5,67.5,1.4,10.0,327.5,351.19,275.32
2016,1,7,15,0,731.0,64.0,1.3,10.0,294.0,297.73,226.54
2016,1,7,15,15,693.5,60.0,1.15,9.5,256.0,241.25,175.54
2016,1,7,15,30,656.0,56.0,1.0,9.0,218.0,186.76,126.7
2016,1,7,15,45,603.0,50.0,0.85,8.5,178.0,132.8,81.18
2016,1,7,16,0,550.0,44.0,0.7,8.0,138.0,84.58,45.33
2016,1,7,16,15,457.0,36.0,0.7,7.5,99.0,39.62,21.15
2016,1,7,16,30,364.0,28.0,0.7,7.0,60.0,22.9,13.32
2016,1,7,16,45,182.0,14.0,0.75,7.0,30.0,11.17,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,32.0,16.5,0.95,3.5,19.0,42.71,0.0
2016,1,8,8,0,64.0,33.0,1.0,4.0,38.0,93.7,71.5
2016,1,8,8,15,86.0,50.0,0.95,4.0,62.0,131.97,109.43
2016,1,8,8,30,108.0,67.0,0.9,4.0,86.0,170.28,144.61
2016,1,8,8,45,122.0,84.0,0.9,4.5,110.5,203.2,173.9
2016,1,8,9,0,136.0,101.0,0.9,5.0,135.0,236.2,202.43
2016,1,8,9,15,143.5,117.0,0.8,5.0,158.5,262.58,224.64
2016,1,8,9,30,151.0,133.0,0.7,5.0,182.0,288.7,246.01
2016,1,8,9,45,152.0,147.0,0.6,5.5,200.5,306.22,259.13
2016,1,8,10,0,153.0,161.0,0.5,6.0,219.0,323.22,271.48
2016,1,8,10,15,316.5,151.0,0.4,6.5,282.0,461.13,383.38
2016,1,8,10,30,480.0,141.0,0.3,7.0,345.0,603.52,490.47
2016,1,8,10,45,302.5,173.5,0.25,7.5,304.5,473.02,384.45
2016,1,8,11,0,125.0,206.0,0.2,8.0,264.0,343.51,279.44
2016,1,8,11,15,186.5,209.5,0.2,8.5,299.0,394.94,321.72
2016,1,8,11,30,248.0,213.0,0.2,9.0,334.0,459.94,371.13
2016,1,8,11,45,124.0,183.5,0.2,9.5,244.0,301.93,245.04
2016,1,8,12,0,0.0,154.0,0.2,10.0,154.0,142.97,114.29
2016,1,8,12,15,26.5,183.0,0.25,10.0,196.0,203.97,165.97
2016,1,8,12,30,53.0,212.0,0.3,10.0,238.0,254.33,206.78
2016,1,8,12,45,62.0,211.5,0.4,10.5,242.0,256.95,208.6
2016,1,8,13,0,71.0,211.0,0.5,11.0,246.0,258.91,210.24
2016,1,8,13,15,178.5,202.5,0.55,11.0,286.0,324.64,264.49
2016,1,8,13,30,286.0,194.0,0.6,11.0,326.0,380.53,308.85
2016,1,8,13,45,374.5,169.0,0.7,11.0,333.5,388.81,315.44
2016,1,8,14,0,463.0,144.0,0.8,11.0,341.0,397.47,321.6
2016,1,8,14,15,295.0,152.5,0.75,10.5,275.0,294.45,238.64
2016,1,8,14,30,127.0,161.0,0.7,10.0,209.0,209.51,170.21
2016,1,8,14,45,116.5,148.0,0.65,10.0,189.0,184.28,149.14
2016,1,8,15,0,106.0,135.0,0.6,10.0,169.0,160.2,128.54
2016,1,8,15,15,98.5,118.5,0.6,9.5,147.0,134.89,106.96
2016,1,8,15,30,91.0,102.0,0.6,9.0,125.0,110.66,86.12
2016,1,8,15,45,77.5,84.5,0.65,9.0,101.5,85.85,65.01
2016,1,8,16,0,64.0,67.0,0.7,9.0,78.0,62.98,45.97
2016,1,8,16,15,43.5,49.5,0.75,8.5,56.0,42.58,29.82
2016,1,8,16,30,23.0,32.0,0.8,8.0,34.0,27.11,16.98
2016,1,8,16,45,11.5,16.0,0.85,7.5,17.0,14.07,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,4.0,16.0,3.15,6.5,16.0,16.56,0.0
2016,1,9,8,0,8.0,32.0,3.3,7.0,32.0,39.17,26.04
2016,1,9,8,15,24.0,48.5,3.3,7.0,52.5,75.67,59.55
2016,1,9,8,30,40.0,65.0,3.3,7.0,73.0,106.33,87.52
2016,1,9,8,45,48.5,82.0,3.35,7.0,93.5,132.65,111.28
2016,1,9,9,0,57.0,99.0,3.4,7.0,114.0,158.98,134.7
2016,1,9,9,15,62.5,115.0,3.35,7.0,133.5,181.48,154.35
2016,1,9,9,30,68.0,131.0,3.3,7.0,153.0,203.98,173.67
2016,1,9,9,45,67.0,144.0,3.3,7.5,167.5,216.78,183.93
2016,1,9,10,0,66.0,157.0,3.3,8.0,182.0,229.49,193.96
2016,1,9,10,15,59.5,167.0,3.2,8.0,191.0,233.35,196.55
2016,1,9,10,30,53.0,177.0,3.1,8.0,200.0,237.14,199.08
2016,1,9,10,45,35.5,175.5,3.05,8.0,191.5,216.81,181.09
2016,1,9,11,0,18.0,174.0,3.0,8.0,183.0,183.58,152.32
2016,1,9,11,15,23.5,183.5,2.9,8.0,195.0,197.0,163.67
2016,1,9,11,30,29.0,193.0,2.8,8.0,207.0,224.31,186.4
2016,1,9,11,45,35.5,200.0,2.7,8.5,217.5,235.34,195.15
2016,1,9,12,0,42.0,207.0,2.6,9.0,228.0,246.04,203.61
2016,1,9,12,15,91.5,217.5,2.45,9.0,263.5,293.59,243.88
2016,1,9,12,30,141.0,228.0,2.3,9.0,299.0,350.69,290.85
2016,1,9,12,45,120.5,223.0,2.2,9.0,283.0,323.4,267.74
2016,1,9,13,0,100.0,218.0,2.1,9.0,267.0,286.5,237.22
2016,1,9,13,15,64.0,200.0,2.0,9.0,231.5,238.36,197.04
2016,1,9,13,30,28.0,182.0,1.9,9.0,196.0,193.58,159.41
2016,1,9,13,45,14.0,117.5,1.85,9.0,124.5,113.56,92.22
2016,1,9,14,0,0.0,53.0,1.8,9.0,53.0,46.8,35.05
2016,1,9,14,15,0.0,69.0,1.75,9.0,69.0,61.0,47.45
2016,1,9,14,30,0.0,85.0,1.7,9.0,85.0,75.46,60.0
2016,1,9,14,45,0.0,77.5,1.7,9.0,77.5,68.67,54.2
2016,1,9,15,0,0.0,70.0,1.7,9.0,70.0,61.93,48.43
2016,1,9,15,15,0.0,61.0,1.65,8.5,61.0,53.9,41.57
2016,1,9,15,30,0.0,52.0,1.6,8.0,52.0,45.91,34.64
2016,1,9,15,45,0.0,42.0,1.55,8.0,42.0,37.05,26.77
2016,1,9,16,0,0.0,32.0,1.5,8.0,32.0,28.2,18.85
2016,1,9,16,15,0.0,23.0,1.45,8.0,23.0,20.24,11.67
2016,1,9,16,30,0.0,14.0,1.4,8.0,14.0,12.3,4.73
2016,1,9,16,45,0.0,7.0,1.4,8.0,7.0,6.14,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,170.5,16.0,1.75,6.5,32.0,147.3,9.49
2016,1,10,8,0,341.0,32.0,2.0,7.0,64.0,297.05,234.05
2016,1,10,8,15,434.0,40.5,1.95,7.0,103.5,382.29,318.83
2016,1,10,8,30,527.0,49.0,1.9,7.0,143.0,472.95,398.36
2016,1,10,8,45,591.5,54.0,1.9,7.5,184.5,542.36,455.94
2016,1,10,9,0,656.0,59.0,1.9,8.0,226.0,613.2,512.12
2016,1,10,9,15,693.5,63.5,1.85,8.0,264.5,662.83,550.31
2016,1,10,9,30,731.0,68.0,1.8,8.0,303.0,705.64,582.07
2016,1,10,9,45,764.5,69.0,1.8,8.5,338.0,745.56,610.07
2016,1,10,10,0,798.0,70.0,1.8,9.0,373.0,783.17,635.62
2016,1,10,10,15,516.0,127.5,1.7,9.5,329.5,618.75,508.87
2016,1,10,10,30,234.0,185.0,1.6,10.0,286.0,433.54,357.82
2016,1,10,10,45,241.0,193.0,1.55,10.5,301.0,446.06,367.67
2016,1,10,11,0,248.0,201.0,1.5,11.0,316.0,457.57,375.24
2016,1,10,11,15,245.0,209.0,1.4,11.0,326.0,459.53,375.56
2016,1,10,11,30,242.0,217.0,1.3,11.0,336.0,445.16,363.57
2016,1,10,11,45,243.0,220.5,1.25,11.5,341.5,458.22,372.21
2016,1,10,12,0,244.0,224.0,1.2,12.0,347.0,440.78,357.6
2016,1,10,12,15,390.5,194.0,1.15,12.0,390.5,524.66,424.55
2016,1,10,12,30,537.0,164.0,1.1,12.0,434.0,601.39,482.98
2016,1,10,12,45,538.0,160.5,1.1,12.0,427.5,578.95,464.91
2016,1,10,13,0,539.0,157.0,1.1,12.0,421.0,554.66,446.26
2016,1,10,13,15,586.0,138.5,1.1,12.0,418.0,547.53,440.91
2016,1,10,13,30,633.0,120.0,1.1,12.0,415.0,530.67,427.62
2016,1,10,13,45,639.5,112.0,1.15,12.0,398.5,495.93,400.04
2016,1,10,14,0,646.0,104.0,1.2,12.0,382.0,458.99,370.0
2016,1,10,14,15,728.5,84.0,1.15,12.0,378.0,443.51,354.98
2016,1,10,14,30,811.0,64.0,1.1,12.0,374.0,418.68,330.76
2016,1,10,14,45,786.5,61.5,1.1,12.0,340.0,362.66,281.69
2016,1,10,15,0,762.0,59.0,1.1,12.0,306.0,307.75,232.52
2016,1,10,15,15,727.0,55.5,1.0,11.5,267.5,250.5,181.21
2016,1,10,15,30,692.0,52.0,0.9,11.0,229.0,196.19,132.57
2016,1,10,15,45,639.0,47.0,0.85,10.5,188.5,141.02,85.98
2016,1,10,16,0,586.0,42.0,0.8,10.0,148.0,91.54,48.81
2016,1,10,16,15,499.5,35.0,0.85,9.5,108.5,45.21,23.25
2016,1,10,16,30,413.0,28.0,0.9,9.0,69.0,22.67,13.57
2016,1,10,16,45,206.5,14.0,1.0,8.5,34.5,11.03,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,98.0,16.0,1.0,6.5,25.5,99.61,7.85
2016,1,11,8,0,196.0,32.0,1.0,7.0,51.0,203.35,159.47
2016,1,11,8,15,243.5,46.5,1.1,7.0,82.0,259.46,216.07
2016,1,11,8,30,291.0,61.0,1.2,7.0,113.0,318.33,269.14
2016,1,11,8,45,321.5,74.0,1.35,7.5,145.0,364.56,309.55
2016,1,11,9,0,352.0,87.0,1.5,8.0,177.0,411.46,349.13
2016,1,11,9,15,368.0,100.0,1.45,8.0,207.0,447.04,378.07
2016,1,11,9,30,384.0,113.0,1.4,8.0,237.0,481.77,405.42
2016,1,11,9,45,400.5,122.5,1.4,8.5,264.0,511.39,427.61
2016,1,11,10,0,417.0,132.0,1.4,9.0,291.0,539.79,448.33
2016,1,11,10,15,283.5,160.0,1.45,9.5,272.0,445.77,370.38
2016,1,11,10,30,150.0,188.0,1.5,10.0,253.0,349.82,289.93
2016,1,11,10,45,132.0,198.0,1.55,10.5,257.0,343.49,283.93
2016,1,11,11,0,114.0,208.0,1.6,11.0,261.0,336.73,277.07
2016,1,11,11,15,178.0,212.0,1.65,11.0,298.5,391.3,322.16
2016,1,11,11,30,242.0,216.0,1.7,11.0,336.0,459.54,376.55
2016,1,11,11,45,186.0,223.0,1.75,11.5,316.0,400.13,327.39
2016,1,11,12,0,130.0,230.0,1.8,12.0,296.0,357.23,291.51
2016,1,11,12,15,176.0,228.0,1.8,12.0,317.5,384.64,314.42
2016,1,11,12,30,222.0,226.0,1.8,12.0,339.0,409.39,334.56
2016,1,11,12,45,251.5,219.0,1.85,12.5,345.0,425.53,346.77
2016,1,11,13,0,281.0,212.0,1.9,13.0,351.0,426.36,347.06
2016,1,11,13,15,308.5,201.0,1.9,13.0,349.0,418.81,341.22
2016,1,11,13,30,336.0,190.0,1.9,13.0,347.0,408.58,333.02
2016,1,11,13,45,246.0,190.0,1.9,13.0,302.5,340.11,277.22
2016,1,11,14,0,156.0,190.0,1.9,13.0,258.0,271.27,220.99
2016,1,11,14,15,126.5,177.0,1.8,13.0,229.5,234.37,190.61
2016,1,11,14,30,97.0,164.0,1.7,13.0,201.0,195.19,158.14
2016,1,11,14,45,93.5,150.0,1.6,13.0,183.0,174.0,140.2
2016,1,11,15,0,90.0,136.0,1.5,13.0,165.0,153.29,122.41
2016,1,11,15,15,386.0,94.5,1.35,12.5,197.5,195.47,147.51
2016,1,11,15,30,682.0,53.0,1.2,12.0,230.0,196.69,133.54
2016,1,11,15,45,633.0,47.5,1.05,11.5,189.5,142.06,86.94
2016,1,11,16,0,584.0,42.0,0.9,11.0,149.0,92.68,49.48
2016,1,11,16,15,499.5,35.5,0.95,10.5,109.5,46.77,23.91
