Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,415.0,29.0,1.0,10.0,70.0,23.48,14.33
2016,1,11,16,45,207.5,14.5,1.05,9.5,35.0,11.41,0.0
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,205.0,14.0,1.75,5.5,33.5,165.16,22.99
2016,1,12,8,0,410.0,28.0,1.9,6.0,67.0,337.19,267.69
2016,1,12,8,15,498.5,35.0,1.75,6.5,107.0,411.63,343.53
2016,1,12,8,30,587.0,42.0,1.6,7.0,147.0,500.06,418.83
2016,1,12,8,45,641.0,47.0,1.5,7.5,188.5,564.21,470.97
2016,1,12,9,0,695.0,52.0,1.4,8.0,230.0,628.99,520.86
2016,1,12,9,15,730.0,55.5,1.35,8.0,268.5,676.89,556.92
2016,1,12,9,30,765.0,59.0,1.3,8.0,307.0,723.48,590.71
2016,1,12,9,45,588.5,96.5,1.3,8.5,299.5,641.21,526.76
2016,1,12,10,0,412.0,134.0,1.3,9.0,292.0,538.51,445.33
2016,1,12,10,15,445.0,139.0,1.4,9.5,321.0,573.94,473.29
2016,1,12,10,30,478.0,144.0,1.5,10.0,350.0,607.94,498.44
2016,1,12,10,45,460.0,156.5,1.6,10.5,363.0,605.43,494.61
2016,1,12,11,0,442.0,169.0,1.7,11.0,376.0,600.67,489.41
2016,1,12,11,15,421.5,180.0,1.75,11.5,382.5,590.01,479.5
2016,1,12,11,30,401.0,191.0,1.8,12.0,389.0,562.23,457.05
2016,1,12,11,45,405.0,193.5,1.85,12.5,396.0,574.4,465.07
2016,1,12,12,0,409.0,196.0,1.9,13.0,403.0,569.31,460.04
2016,1,12,12,15,344.0,208.5,1.9,13.0,383.0,506.63,410.68
2016,1,12,12,30,279.0,221.0,1.9,13.0,363.0,459.77,373.09
2016,1,12,12,45,366.5,200.5,1.9,13.0,384.0,488.35,397.04
2016,1,12,13,0,454.0,180.0,1.9,13.0,405.0,522.94,424.27
2016,1,12,13,15,463.0,172.0,1.8,13.0,396.0,500.19,405.61
2016,1,12,13,30,472.0,164.0,1.7,13.0,387.0,475.45,385.52
2016,1,12,13,45,548.5,137.5,1.6,13.0,385.0,468.26,379.3
2016,1,12,14,0,625.0,111.0,1.5,13.0,383.0,458.16,369.6
2016,1,12,14,15,458.5,132.5,1.25,13.0,325.5,362.63,291.58
2016,1,12,14,30,292.0,154.0,1.0,13.0,268.0,279.83,224.24
2016,1,12,14,45,279.0,142.5,0.8,13.0,243.5,245.67,195.09
2016,1,12,15,0,266.0,131.0,0.6,13.0,219.0,212.61,166.24
2016,1,12,15,15,255.0,116.0,0.7,12.5,192.0,178.04,136.59
2016,1,12,15,30,244.0,101.0,0.8,12.0,165.0,144.69,107.67
2016,1,12,15,45,222.0,85.0,0.9,11.5,136.0,110.12,78.52
2016,1,12,16,0,200.0,69.0,1.0,11.0,107.0,78.29,53.0
2016,1,12,16,15,168.0,52.5,1.0,10.5,79.0,48.63,32.01
2016,1,12,16,30,136.0,36.0,1.0,10.0,51.0,28.9,19.08
2016,1,12,16,45,68.0,18.0,1.05,10.0,25.5,14.86,1.77
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,168.0,16.0,3.4,10.5,32.5,146.48,24.57
2016,1,13,8,0,336.0,32.0,3.6,11.0,65.0,294.11,231.24
2016,1,13,8,15,431.5,40.5,3.75,11.0,104.5,381.01,316.23
2016,1,13,8,30,527.0,49.0,3.9,11.0,144.0,473.65,397.95
2016,1,13,8,45,580.0,56.0,4.05,11.5,184.5,537.38,451.83
2016,1,13,9,0,633.0,63.0,4.2,12.0,225.0,602.11,504.61
2016,1,13,9,15,672.0,67.0,4.45,12.0,264.0,652.15,545.49
2016,1,13,9,30,711.0,71.0,4.7,12.0,303.0,701.28,584.75
2016,1,13,9,45,719.0,79.0,4.95,12.0,334.5,728.65,606.38
2016,1,13,10,0,727.0,87.0,5.2,12.0,366.0,753.23,625.64
2016,1,13,10,15,747.0,89.5,5.35,12.0,395.5,778.1,644.51
2016,1,13,10,30,767.0,92.0,5.5,12.0,425.0,800.15,661.13
2016,1,13,10,45,520.5,146.5,5.65,12.5,377.5,645.97,538.49
2016,1,13,11,0,274.0,201.0,5.8,13.0,330.0,480.56,399.91
2016,1,13,11,15,163.0,205.5,5.85,13.0,283.5,370.7,308.21
2016,1,13,11,30,52.0,210.0,5.9,13.0,237.0,263.51,216.81
2016,1,13,11,45,150.0,218.0,6.0,13.0,295.0,364.87,302.82
2016,1,13,12,0,248.0,226.0,6.1,13.0,353.0,461.66,383.02
2016,1,13,12,15,124.0,192.5,6.1,12.5,256.0,303.41,251.85
2016,1,13,12,30,0.0,159.0,6.1,12.0,159.0,146.77,118.66
2016,1,13,12,45,0.0,147.5,6.1,12.0,147.5,134.99,108.95
2016,1,13,13,0,0.0,136.0,6.1,12.0,136.0,123.53,99.38
2016,1,13,13,15,0.0,110.5,6.0,12.0,110.5,99.04,78.8
2016,1,13,13,30,0.0,85.0,5.9,12.0,85.0,75.3,58.76
2016,1,13,13,45,97.0,138.0,5.8,12.0,181.0,193.35,159.97
2016,1,13,14,0,194.0,191.0,5.7,12.0,277.0,292.91,242.79
2016,1,13,14,15,128.0,176.5,5.45,11.5,232.0,235.01,193.97
2016,1,13,14,30,62.0,162.0,5.2,11.0,187.0,178.39,146.55
2016,1,13,14,45,57.5,149.0,4.95,11.0,170.5,159.68,130.53
2016,1,13,15,0,53.0,136.0,4.7,11.0,154.0,141.57,114.9
2016,1,13,15,15,48.0,120.5,4.15,10.5,135.0,121.66,97.83
2016,1,13,15,30,43.0,105.0,3.6,10.0,116.0,102.52,81.35
2016,1,13,15,45,302.0,77.5,3.1,9.5,136.0,117.75,82.41
2016,1,13,16,0,561.0,50.0,2.6,9.0,156.0,98.61,55.69
2016,1,13,16,15,471.5,42.5,2.35,8.5,115.5,52.15,28.27
2016,1,13,16,30,382.0,35.0,2.1,8.0,75.0,28.72,19.21
2016,1,13,16,45,235.0,23.0,1.85,7.5,44.0,19.01,5.32
2016,1,13,17,0,88.0,11.0,1.6,7.0,13.0,10.01,0.0
2016,1,13,17,15,44.0,5.5,1.55,7.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,71.0,17.0,1.2,6.5,24.0,74.78,13.41
2016,1,14,8,0,142.0,34.0,1.3,7.0,48.0,171.85,135.37
2016,1,14,8,15,173.0,50.5,1.4,7.0,76.0,203.21,169.59
2016,1,14,8,30,204.0,67.0,1.5,7.0,104.0,250.71,212.9
2016,1,14,8,45,225.5,82.5,1.65,7.5,133.0,290.54,248.04
2016,1,14,9,0,247.0,98.0,1.8,8.0,162.0,330.76,282.42
2016,1,14,9,15,257.0,113.5,1.8,8.5,189.0,361.94,307.85
2016,1,14,9,30,267.0,129.0,1.8,9.0,216.0,392.46,331.98
2016,1,14,9,45,275.0,142.0,1.85,9.5,240.0,417.05,350.87
2016,1,14,10,0,283.0,155.0,1.9,10.0,264.0,440.75,368.69
2016,1,14,10,15,202.0,173.0,1.95,10.0,254.0,377.75,315.61
2016,1,14,10,30,121.0,191.0,2.0,10.0,244.0,328.86,273.4
2016,1,14,10,45,105.0,199.5,2.05,10.0,247.5,306.44,254.66
2016,1,14,11,0,89.0,208.0,2.1,10.0,251.0,299.6,248.28
2016,1,14,11,15,73.5,211.0,2.15,10.0,247.0,286.27,236.66
2016,1,14,11,30,58.0,214.0,2.2,10.0,243.0,273.27,225.36
2016,1,14,11,45,57.0,217.0,2.25,10.0,246.0,272.64,224.69
2016,1,14,12,0,56.0,220.0,2.3,10.0,249.0,272.01,224.02
2016,1,14,12,15,80.0,226.0,2.3,10.0,267.5,294.4,242.82
2016,1,14,12,30,104.0,232.0,2.3,10.0,286.0,315.36,260.21
2016,1,14,12,45,134.0,230.0,2.3,10.0,298.5,341.63,281.85
2016,1,14,13,0,164.0,228.0,2.3,10.0,311.0,353.11,291.45
2016,1,14,13,15,118.5,218.0,2.15,10.0,277.0,303.7,250.29
2016,1,14,13,30,73.0,208.0,2.0,10.0,243.0,248.62,204.6
2016,1,14,13,45,36.5,121.5,1.95,10.0,139.0,134.83,109.99
2016,1,14,14,0,0.0,35.0,1.9,10.0,35.0,30.86,21.11
2016,1,14,14,15,0.0,66.0,1.75,10.0,66.0,58.33,44.94
2016,1,14,14,30,0.0,97.0,1.6,10.0,97.0,86.36,69.05
2016,1,14,14,45,0.0,87.5,1.5,10.0,87.5,77.67,61.67
2016,1,14,15,0,0.0,78.0,1.4,10.0,78.0,69.07,54.37
2016,1,14,15,15,0.0,68.5,1.45,9.5,68.5,60.55,47.16
2016,1,14,15,30,0.0,59.0,1.5,9.0,59.0,52.1,39.9
2016,1,14,15,45,0.0,48.0,1.6,9.0,48.0,42.37,31.34
2016,1,14,16,0,0.0,37.0,1.7,9.0,37.0,32.62,22.68
2016,1,14,16,15,0.0,27.5,2.0,9.0,27.5,24.22,15.13
2016,1,14,16,30,0.0,18.0,2.3,9.0,18.0,15.83,8.09
2016,1,14,16,45,0.0,10.5,2.65,9.0,10.5,9.22,0.18
2016,1,14,17,0,0.0,3.0,3.0,9.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,3.2,9.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,181.5,15.5,0.45,7.5,33.5,154.51,39.96
2016,1,15,8,0,363.0,31.0,0.4,8.0,67.0,310.74,244.18
2016,1,15,8,15,454.0,39.5,0.5,8.0,107.0,395.51,324.13
2016,1,15,8,30,545.0,48.0,0.6,8.0,147.0,485.87,400.84
2016,1,15,8,45,599.5,53.5,0.75,8.5,188.0,549.43,452.72
2016,1,15,9,0,654.0,59.0,0.9,9.0,229.0,614.04,503.51
2016,1,15,9,15,690.5,63.0,1.0,9.0,267.5,662.69,540.97
2016,1,15,9,30,727.0,67.0,1.1,9.0,306.0,705.01,572.81
2016,1,15,9,45,740.0,73.0,1.2,9.5,338.5,734.43,593.45
2016,1,15,10,0,753.0,79.0,1.3,10.0,371.0,761.19,611.85
2016,1,15,10,15,771.5,81.0,1.3,10.0,400.0,785.02,627.83
2016,1,15,10,30,790.0,83.0,1.3,10.0,429.0,805.87,641.56
2016,1,15,10,45,802.5,85.0,1.3,10.5,451.5,818.38,648.14
2016,1,15,11,0,815.0,87.0,1.3,11.0,474.0,827.53,652.48
2016,1,15,11,15,823.0,88.0,1.25,11.0,490.0,828.18,651.44
2016,1,15,11,30,831.0,89.0,1.2,11.0,506.0,825.34,648.19
2016,1,15,11,45,667.5,133.5,1.2,11.0,472.0,732.42,581.52
2016,1,15,12,0,504.0,178.0,1.2,11.0,438.0,628.6,503.64
2016,1,15,12,15,496.0,180.0,1.15,11.0,436.0,609.93,489.77
2016,1,15,12,30,488.0,182.0,1.1,11.0,434.0,589.67,473.76
2016,1,15,12,45,297.0,205.0,1.05,11.0,357.5,444.86,360.2
2016,1,15,13,0,106.0,228.0,1.0,11.0,281.0,301.97,245.17
2016,1,15,13,15,470.0,155.0,0.9,11.0,381.5,490.11,398.73
2016,1,15,13,30,834.0,82.0,0.8,11.0,482.0,620.31,496.49
2016,1,15,13,45,824.5,79.5,0.75,11.5,461.0,574.66,457.61
2016,1,15,14,0,815.0,77.0,0.7,12.0,440.0,527.58,419.0
2016,1,15,14,15,797.5,75.0,0.65,12.0,411.5,475.96,376.73
2016,1,15,14,30,780.0,73.0,0.6,12.0,383.0,424.16,333.16
2016,1,15,14,45,762.5,68.5,0.6,12.0,350.0,369.92,286.73
2016,1,15,15,0,745.0,64.0,0.6,12.0,317.0,316.13,239.3
2016,1,15,15,15,710.0,60.5,0.6,11.5,278.5,259.26,189.23
2016,1,15,15,30,675.0,57.0,0.6,11.0,240.0,205.32,141.37
2016,1,15,15,45,627.0,51.5,0.6,11.0,200.0,150.67,94.62
2016,1,15,16,0,579.0,46.0,0.6,11.0,160.0,99.21,54.5
2016,1,15,16,15,497.5,39.0,0.65,10.5,119.5,52.05,26.41
2016,1,15,16,30,416.0,32.0,0.7,10.0,79.0,25.76,16.74
2016,1,15,16,45,275.0,22.0,0.8,10.0,47.0,17.89,6.49
2016,1,15,17,0,134.0,12.0,0.9,10.0,15.0,10.91,0.0
2016,1,15,17,15,67.0,6.0,0.9,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,139.5,18.0,3.25,9.5,32.0,129.51,38.02
2016,1,16,8,0,279.0,36.0,3.3,10.0,64.0,261.1,207.59
2016,1,16,8,15,370.0,46.0,3.25,10.0,102.5,345.62,288.22
2016,1,16,8,30,461.0,56.0,3.2,10.0,141.0,435.48,367.32
2016,1,16,8,45,531.0,61.0,3.2,10.5,182.0,508.37,428.81
2016,1,16,9,0,601.0,66.0,3.2,11.0,223.0,582.88,488.7
2016,1,16,9,15,300.5,79.5,3.15,11.0,158.0,366.54,311.55
2016,1,16,9,30,0.0,93.0,3.1,11.0,93.0,87.42,69.63
2016,1,16,9,45,0.0,102.5,3.1,11.5,102.5,96.26,77.23
2016,1,16,10,0,0.0,112.0,3.1,12.0,112.0,105.16,84.49
2016,1,16,10,15,0.0,109.5,3.05,12.0,109.5,101.23,81.0
2016,1,16,10,30,0.0,107.0,3.0,12.0,107.0,97.8,77.97
2016,1,16,10,45,0.0,99.0,3.0,12.5,99.0,89.22,70.46
2016,1,16,11,0,0.0,91.0,3.0,13.0,91.0,81.12,63.41
2016,1,16,11,15,0.0,68.0,3.0,13.0,68.0,60.13,45.61
2016,1,16,11,30,0.0,45.0,3.0,13.0,45.0,39.74,28.28
2016,1,16,11,45,0.0,79.5,3.0,13.5,79.5,70.37,54.1
2016,1,16,12,0,0.0,114.0,3.0,14.0,114.0,102.75,81.06
2016,1,16,12,15,0.0,109.0,2.9,14.0,109.0,97.81,76.88
2016,1,16,12,30,0.0,104.0,2.8,14.0,104.0,92.98,72.86
2016,1,16,12,45,0.0,93.5,2.75,14.5,93.5,83.09,64.48
2016,1,16,13,0,0.0,83.0,2.7,15.0,83.0,73.48,56.37
2016,1,16,13,15,0.0,115.0,2.55,15.0,115.0,103.21,81.24
2016,1,16,13,30,0.0,147.0,2.4,15.0,147.0,133.64,106.5
2016,1,16,13,45,0.0,90.0,2.3,15.0,90.0,79.89,61.87
2016,1,16,14,0,0.0,33.0,2.2,15.0,33.0,29.1,19.14
2016,1,16,14,15,65.5,103.0,2.0,14.5,129.5,132.11,106.36
2016,1,16,14,30,131.0,173.0,1.8,14.0,226.0,224.87,182.07
2016,1,16,14,45,123.5,159.5,1.65,14.0,206.0,199.76,160.48
2016,1,16,15,0,116.0,146.0,1.5,14.0,186.0,175.5,139.81
2016,1,16,15,15,109.0,129.5,1.4,13.5,163.5,149.51,117.81
2016,1,16,15,30,102.0,113.0,1.3,13.0,141.0,124.53,96.49
2016,1,16,15,45,89.0,95.5,1.2,13.0,117.0,98.76,74.67
2016,1,16,16,0,76.0,78.0,1.1,13.0,93.0,74.84,54.86
2016,1,16,16,15,58.0,60.0,1.1,12.5,69.5,52.28,37.12
2016,1,16,16,30,40.0,42.0,1.1,12.0,46.0,35.07,24.67
2016,1,16,16,45,20.0,25.5,1.15,12.0,27.5,21.81,9.85
2016,1,16,17,0,0.0,9.0,1.2,12.0,9.0,8.19,0.0
2016,1,16,17,15,0.0,4.5,1.2,11.5,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.65,11.5,1.0,0.87,0.0
2016,1,17,8,0,0.0,2.0,2.8,12.0,2.0,1.75,0.0
2016,1,17,8,15,0.0,3.5,2.75,12.0,3.5,3.07,0.0
2016,1,17,8,30,0.0,5.0,2.7,12.0,5.0,4.38,0.0
2016,1,17,8,45,0.0,6.5,2.7,12.0,6.5,5.7,0.0
2016,1,17,9,0,0.0,8.0,2.7,12.0,8.0,7.02,0.44
2016,1,17,9,15,0.0,9.5,2.7,12.0,9.5,8.35,1.6
2016,1,17,9,30,0.0,11.0,2.7,12.0,11.0,9.67,2.74
2016,1,17,9,45,0.0,15.0,2.75,12.5,15.0,13.19,5.77
2016,1,17,10,0,0.0,19.0,2.8,13.0,19.0,16.72,8.78
2016,1,17,10,15,7.0,91.0,2.8,13.0,94.0,88.02,69.93
2016,1,17,10,30,14.0,163.0,2.8,13.0,169.0,170.64,139.15
2016,1,17,10,45,7.0,152.5,2.85,13.0,155.5,151.05,122.23
2016,1,17,11,0,0.0,142.0,2.9,13.0,142.0,132.59,106.46
2016,1,17,11,15,0.0,120.5,2.9,13.0,120.5,109.89,87.42
2016,1,17,11,30,0.0,99.0,2.9,13.0,99.0,88.53,69.47
2016,1,17,11,45,6.5,143.5,2.9,13.5,147.0,137.55,110.44
2016,1,17,12,0,13.0,188.0,2.9,14.0,195.0,187.94,151.76
2016,1,17,12,15,11.5,185.5,2.8,13.5,192.0,183.05,147.8
2016,1,17,12,30,10.0,183.0,2.7,13.0,189.0,178.37,144.15
2016,1,17,12,45,6.5,175.0,2.65,13.0,178.5,166.85,134.58
2016,1,17,13,0,3.0,167.0,2.6,13.0,168.0,155.78,125.42
2016,1,17,13,15,1.5,153.5,2.5,13.0,154.0,141.1,113.32
2016,1,17,13,30,0.0,140.0,2.4,13.0,140.0,126.85,101.57
2016,1,17,13,45,0.0,108.0,2.35,13.0,108.0,96.53,76.35
2016,1,17,14,0,0.0,76.0,2.3,13.0,76.0,67.23,51.77
2016,1,17,14,15,0.0,84.0,2.2,13.0,84.0,74.45,58.01
2016,1,17,14,30,0.0,92.0,2.1,13.0,92.0,81.74,64.28
2016,1,17,14,45,0.0,84.0,2.05,13.0,84.0,74.47,58.21
2016,1,17,15,0,0.0,76.0,2.0,13.0,76.0,67.26,52.17
2016,1,17,15,15,0.0,67.0,1.9,12.5,67.0,59.22,45.45
2016,1,17,15,30,0.0,58.0,1.8,12.0,58.0,51.24,38.68
2016,1,17,15,45,0.0,48.5,1.75,12.0,48.5,42.81,31.36
2016,1,17,16,0,0.0,39.0,1.7,12.0,39.0,34.39,23.96
2016,1,17,16,15,0.0,29.5,1.7,12.0,29.5,25.99,16.5
2016,1,17,16,30,0.0,20.0,1.7,12.0,20.0,17.6,9.65
2016,1,17,16,45,0.0,12.0,1.75,12.0,12.0,10.54,2.17
2016,1,17,17,0,0.0,4.0,1.8,12.0,4.0,3.64,0.0
2016,1,17,17,15,0.0,2.0,1.85,11.5,2.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.5,14.5,0.6,9.5,36.5,173.84,67.82
2016,1,18,8,0,429.0,29.0,0.7,10.0,73.0,351.23,277.01
2016,1,18,8,15,515.5,36.0,0.75,10.5,114.5,426.19,347.56
2016,1,18,8,30,602.0,43.0,0.8,11.0,156.0,514.53,420.19
2016,1,18,8,45,659.0,47.5,0.9,12.0,199.0,581.45,472.55
2016,1,18,9,0,716.0,52.0,1.0,13.0,242.0,649.16,523.13
2016,1,18,9,15,597.0,77.0,1.05,13.0,252.0,608.56,492.99
2016,1,18,9,30,478.0,102.0,1.1,13.0,262.0,546.95,446.93
2016,1,18,9,45,650.0,84.0,1.2,13.5,326.0,682.01,548.28
2016,1,18,10,0,822.0,66.0,1.3,14.0,390.0,806.9,636.03
2016,1,18,10,15,837.5,68.0,1.4,14.0,419.5,828.98,650.27
2016,1,18,10,30,853.0,70.0,1.5,14.0,449.0,847.89,663.49
2016,1,18,10,45,859.5,72.0,1.65,14.5,471.0,855.64,668.28
2016,1,18,11,0,866.0,74.0,1.8,15.0,493.0,859.86,670.73
2016,1,18,11,15,871.5,75.0,1.95,15.0,508.0,850.28,664.78
2016,1,18,11,30,877.0,76.0,2.1,15.0,523.0,845.45,662.33
2016,1,18,11,45,625.5,143.5,2.25,15.0,465.0,712.73,567.43
2016,1,18,12,0,374.0,211.0,2.4,15.0,407.0,548.45,441.04
2016,1,18,12,15,212.0,216.5,2.35,15.0,328.0,401.07,324.77
2016,1,18,12,30,50.0,222.0,2.3,15.0,249.0,262.53,211.32
2016,1,18,12,45,31.5,204.0,2.25,15.0,221.0,225.74,181.7
2016,1,18,13,0,13.0,186.0,2.2,15.0,193.0,181.7,145.64
2016,1,18,13,15,40.0,199.0,2.1,15.0,219.0,221.15,178.43
2016,1,18,13,30,67.0,212.0,2.0,15.0,245.0,249.03,201.21
2016,1,18,13,45,188.5,199.0,1.9,15.0,286.0,310.59,251.88
2016,1,18,14,0,310.0,186.0,1.8,15.0,327.0,359.84,290.66
2016,1,18,14,15,269.0,179.0,1.65,14.5,296.0,314.66,253.63
2016,1,18,14,30,228.0,172.0,1.5,14.0,265.0,272.94,219.56
2016,1,18,14,45,219.5,159.0,1.35,14.0,242.5,241.93,193.28
2016,1,18,15,0,211.0,146.0,1.2,14.0,220.0,211.69,167.25
2016,1,18,15,15,203.5,129.5,1.1,13.5,194.5,179.35,139.53
2016,1,18,15,30,196.0,113.0,1.0,13.0,169.0,147.96,112.38
2016,1,18,15,45,179.5,96.5,0.9,13.0,141.0,116.1,85.23
2016,1,18,16,0,163.0,80.0,0.8,13.0,113.0,86.39,60.84
2016,1,18,16,15,139.0,62.0,0.8,12.5,86.0,57.4,39.2
2016,1,18,16,30,115.0,44.0,0.8,12.0,59.0,34.9,24.73
2016,1,18,16,45,57.5,28.5,0.85,12.0,36.0,23.71,12.53
2016,1,18,17,0,0.0,13.0,0.9,12.0,13.0,11.82,0.0
2016,1,18,17,15,0.0,6.5,0.9,12.0,6.5,5.91,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,14.5,5.25,11.5,14.5,12.76,0.14
2016,1,19,8,0,0.0,29.0,5.4,12.0,29.0,27.01,16.29
2016,1,19,8,15,0.0,46.0,5.35,12.0,46.0,45.87,33.08
2016,1,19,8,30,0.0,63.0,5.3,12.0,63.0,63.82,48.92
2016,1,19,8,45,3.0,79.5,5.3,12.5,80.5,82.85,65.55
2016,1,19,9,0,6.0,96.0,5.3,13.0,98.0,101.84,81.92
2016,1,19,9,15,11.5,111.0,5.3,13.0,115.0,120.92,98.4
2016,1,19,9,30,17.0,126.0,5.3,13.0,132.0,140.24,114.89
2016,1,19,9,45,32.5,144.0,5.3,13.0,156.5,185.75,153.61
2016,1,19,10,0,48.0,162.0,5.3,13.0,181.0,218.93,181.56
2016,1,19,10,15,189.5,170.5,5.4,13.0,254.0,363.86,305.67
2016,1,19,10,30,331.0,179.0,5.5,13.0,327.0,511.48,427.88
2016,1,19,10,45,165.5,127.0,5.65,13.5,201.0,299.71,251.12
2016,1,19,11,0,0.0,75.0,5.8,14.0,75.0,66.35,50.62
2016,1,19,11,15,0.0,76.5,5.95,14.0,76.5,67.69,51.78
2016,1,19,11,30,0.0,78.0,6.1,14.0,78.0,69.03,52.86
2016,1,19,11,45,0.0,58.5,6.25,14.5,58.5,51.71,38.13
2016,1,19,12,0,0.0,39.0,6.4,15.0,39.0,34.43,23.48
2016,1,19,12,15,0.0,31.0,6.25,14.5,31.0,27.36,17.54
2016,1,19,12,30,0.0,23.0,6.1,14.0,23.0,20.29,11.59
2016,1,19,12,45,0.0,42.0,5.95,14.0,42.0,37.09,25.84
2016,1,19,13,0,0.0,61.0,5.8,14.0,61.0,53.93,40.11
2016,1,19,13,15,0.0,102.0,5.65,14.0,102.0,90.95,71.33
2016,1,19,13,30,0.0,143.0,5.5,14.0,143.0,129.62,103.75
2016,1,19,13,45,382.5,121.5,5.35,14.0,297.0,362.71,301.27
2016,1,19,14,0,765.0,100.0,5.2,14.0,451.0,533.24,437.33
2016,1,19,14,15,489.5,137.5,4.95,13.5,357.0,390.47,319.49
2016,1,19,14,30,214.0,175.0,4.7,13.0,263.0,264.41,215.77
2016,1,19,14,45,107.0,131.0,4.5,13.0,175.0,166.69,134.76
2016,1,19,15,0,0.0,87.0,4.3,13.0,87.0,77.1,60.49
2016,1,19,15,15,0.0,77.0,3.9,12.5,77.0,68.08,53.02
2016,1,19,15,30,0.0,67.0,3.5,12.0,67.0,59.14,45.46
2016,1,19,15,45,0.0,56.0,3.15,12.0,56.0,49.41,37.03
2016,1,19,16,0,0.0,45.0,2.8,12.0,45.0,39.72,28.54
2016,1,19,16,15,0.0,34.0,2.55,11.5,34.0,29.98,19.98
2016,1,19,16,30,0.0,23.0,2.3,11.0,23.0,20.25,12.1
2016,1,19,16,45,0.0,14.0,2.05,11.0,14.0,12.31,4.06
2016,1,19,17,0,0.0,5.0,1.8,11.0,5.0,4.55,0.0
2016,1,19,17,15,0.0,2.5,1.65,10.5,2.5,2.27,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,45,112.5,18.0,1.05,7.5,30.0,114.4,52.78
2016,1,20,8,0,225.0,36.0,1.1,8.0,60.0,227.28,182.86
2016,1,20,8,15,265.5,51.5,1.15,8.5,92.5,281.68,234.62
2016,1,20,8,30,306.0,67.0,1.2,9.0,125.0,338.18,284.3
2016,1,20,8,45,340.0,79.0,1.25,9.5,158.5,386.58,325.54
2016,1,20,9,0,374.0,91.0,1.3,10.0,192.0,435.95,366.01
2016,1,20,9,15,394.0,102.0,1.2,10.5,223.0,473.19,394.59
2016,1,20,9,30,414.0,113.0,1.1,11.0,254.0,509.8,421.56
2016,1,20,9,45,425.0,125.0,1.05,11.5,282.5,539.16,442.16
2016,1,20,10,0,436.0,137.0,1.0,12.0,311.0,566.94,461.01
2016,1,20,10,15,386.5,158.0,1.0,12.0,320.5,551.55,446.94
2016,1,20,10,30,337.0,179.0,1.0,12.0,330.0,517.07,419.18
2016,1,20,10,45,378.5,181.0,1.05,12.5,359.0,552.79,446.27
2016,1,20,11,0,420.0,183.0,1.1,13.0,388.0,604.01,483.32
2016,1,20,11,15,404.5,193.5,1.1,13.0,396.0,596.97,476.39
2016,1,20,11,30,389.0,204.0,1.1,13.0,404.0,572.93,457.88
2016,1,20,11,45,435.5,196.5,1.1,13.5,424.0,609.81,484.69
2016,1,20,12,0,482.0,189.0,1.1,14.0,444.0,628.19,497.3
2016,1,20,12,15,685.0,134.0,1.0,14.0,497.0,721.46,566.46
2016,1,20,12,30,888.0,79.0,0.9,14.0,550.0,784.86,608.68
2016,1,20,12,45,892.5,76.0,0.85,14.5,544.5,757.27,586.9
2016,1,20,13,0,897.0,73.0,0.8,15.0,539.0,726.4,564.14
2016,1,20,13,15,784.5,96.0,0.7,15.0,496.0,647.19,505.63
2016,1,20,13,30,672.0,119.0,0.6,15.0,453.0,569.29,446.48
2016,1,20,13,45,768.5,93.5,0.5,15.0,460.0,566.3,443.46
2016,1,20,14,0,865.0,68.0,0.4,15.0,467.0,552.33,430.41
2016,1,20,14,15,681.0,100.0,0.3,14.5,402.5,453.7,354.0
2016,1,20,14,30,497.0,132.0,0.2,14.0,338.0,361.54,282.59
2016,1,20,14,45,521.5,115.5,0.15,14.0,316.0,325.85,252.43
2016,1,20,15,0,546.0,99.0,0.1,14.0,294.0,290.16,220.42
2016,1,20,15,15,523.0,91.0,0.15,13.5,261.0,242.08,179.35
2016,1,20,15,30,500.0,83.0,0.2,13.0,228.0,196.01,139.5
2016,1,20,15,45,466.5,73.5,0.3,13.0,192.5,148.99,99.68
2016,1,20,16,0,433.0,64.0,0.4,13.0,157.0,105.68,65.2
2016,1,20,16,15,384.5,52.5,0.45,12.5,120.5,63.7,37.21
2016,1,20,16,30,336.0,41.0,0.5,12.0,84.0,33.1,23.34
2016,1,20,16,45,168.0,31.5,0.6,12.0,53.0,24.61,14.14
2016,1,20,17,0,0.0,22.0,0.7,12.0,22.0,18.39,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.5,11.0,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,188.5,17.0,2.35,8.5,37.0,164.4,84.16
2016,1,21,8,0,377.0,34.0,2.6,9.0,74.0,324.18,262.53
2016,1,21,8,15,463.0,42.0,2.55,9.5,114.5,406.58,339.3
2016,1,21,8,30,549.0,50.0,2.5,10.0,155.0,493.98,414.12
2016,1,21,8,45,609.5,54.0,2.5,10.5,197.5,560.9,468.87
2016,1,21,9,0,670.0,58.0,2.5,11.0,240.0,623.34,517.77
2016,1,21,9,15,705.0,62.0,2.55,11.5,279.0,672.51,554.79
2016,1,21,9,30,740.0,66.0,2.6,12.0,318.0,720.43,589.69
2016,1,21,9,45,767.5,68.0,2.65,12.5,353.5,757.87,615.79
2016,1,21,10,0,795.0,70.0,2.7,13.0,389.0,793.01,639.69
2016,1,21,10,15,811.0,72.0,2.75,13.5,418.5,815.58,654.01
2016,1,21,10,30,827.0,74.0,2.8,14.0,448.0,835.06,666.05
2016,1,21,10,45,836.5,76.0,2.9,14.5,470.5,845.59,671.95
2016,1,21,11,0,846.0,78.0,3.0,15.0,493.0,852.67,675.5
2016,1,21,11,15,852.0,79.0,2.9,15.0,508.5,851.92,673.46
2016,1,21,11,30,858.0,80.0,2.8,15.0,524.0,847.61,669.07
2016,1,21,11,45,853.0,83.0,2.75,15.5,531.0,832.95,656.56
2016,1,21,12,0,848.0,86.0,2.7,16.0,538.0,815.0,641.96
2016,1,21,12,15,575.5,158.5,2.55,16.0,465.5,655.76,523.27
2016,1,21,12,30,303.0,231.0,2.4,16.0,393.0,493.94,395.58
2016,1,21,12,45,567.0,160.0,2.25,16.0,458.5,613.08,491.12
2016,1,21,13,0,831.0,89.0,2.1,16.0,524.0,704.99,560.47
2016,1,21,13,15,539.5,154.5,1.8,15.5,434.5,542.88,433.87
2016,1,21,13,30,248.0,220.0,1.5,15.0,345.0,391.3,313.59
2016,1,21,13,45,346.5,193.0,1.2,15.0,359.0,407.64,326.98
2016,1,21,14,0,445.0,166.0,0.9,15.0,373.0,423.68,337.5
2016,1,21,14,15,257.5,171.5,0.85,14.5,289.5,302.99,242.28
2016,1,21,14,30,70.0,177.0,0.8,14.0,206.0,196.91,157.86
2016,1,21,14,45,125.0,164.0,0.8,14.0,211.0,205.65,164.67
2016,1,21,15,0,180.0,151.0,0.8,14.0,216.0,203.16,160.76
2016,1,21,15,15,169.5,136.0,0.85,13.5,191.5,173.85,135.97
2016,1,21,15,30,159.0,121.0,0.9,13.0,167.0,145.76,112.06
2016,1,21,15,45,147.0,103.0,0.95,13.0,141.0,116.15,86.83
2016,1,21,16,0,135.0,85.0,1.0,13.0,115.0,88.24,63.65
2016,1,21,16,15,115.0,67.0,1.05,12.5,88.5,61.71,43.36
2016,1,21,16,30,95.0,49.0,1.1,12.0,62.0,39.74,29.17
2016,1,21,16,45,47.5,32.5,1.15,12.0,39.0,26.82,16.25
2016,1,21,17,0,0.0,16.0,1.2,12.0,16.0,14.02,0.0
2016,1,21,17,15,0.0,8.0,1.2,12.0,8.0,7.28,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
