Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,904.0,73.0,3.4,10.0,511.5,558.88,456.65
2016,2,1,14,30,890.0,71.0,3.2,10.0,482.0,502.99,408.19
2016,2,1,14,45,873.5,68.0,3.0,10.0,446.5,444.88,356.71
2016,2,1,15,0,857.0,65.0,2.8,10.0,411.0,385.69,303.05
2016,2,1,15,15,830.0,62.5,2.35,9.5,370.0,324.05,246.65
2016,2,1,15,30,803.0,60.0,1.9,9.0,329.0,264.19,191.25
2016,2,1,15,45,765.5,56.0,1.5,8.5,284.5,202.98,135.95
2016,2,1,16,0,728.0,52.0,1.1,8.0,240.0,145.49,86.95
2016,2,1,16,15,668.5,46.5,1.1,7.5,193.5,89.06,46.86
2016,2,1,16,30,609.0,41.0,1.1,7.0,147.0,39.72,30.39
2016,2,1,16,45,512.0,33.0,1.1,6.5,103.5,28.7,19.99
2016,2,1,17,0,415.0,25.0,1.1,6.0,60.0,22.23,12.4
2016,2,1,17,15,207.5,12.5,1.15,5.5,30.0,11.37,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,58.0,9.5,1.6,5.0,12.0,39.39,0.0
2016,2,2,7,30,116.0,19.0,1.7,5.0,24.0,111.05,0.0
2016,2,2,7,45,240.5,32.5,1.85,5.5,60.5,226.93,177.52
2016,2,2,8,0,365.0,46.0,2.0,6.0,97.0,333.96,280.19
2016,2,2,8,15,445.5,55.5,2.05,6.0,140.0,416.91,354.54
2016,2,2,8,30,526.0,65.0,2.1,6.0,183.0,504.14,429.45
2016,2,2,8,45,361.5,95.5,2.15,6.5,184.5,429.11,366.56
2016,2,2,9,0,197.0,126.0,2.2,7.0,186.0,331.28,282.71
2016,2,2,9,15,216.0,140.0,2.2,7.0,214.5,366.43,312.52
2016,2,2,9,30,235.0,154.0,2.2,7.0,243.0,401.77,341.21
2016,2,2,9,45,504.5,122.0,2.25,7.0,336.5,612.49,514.99
2016,2,2,10,0,774.0,90.0,2.3,7.0,430.0,817.6,669.11
2016,2,2,10,15,428.5,153.0,2.2,7.0,343.5,591.48,491.33
2016,2,2,10,30,83.0,216.0,2.1,7.0,257.0,307.69,255.89
2016,2,2,10,45,109.0,230.0,2.05,7.5,287.0,344.9,287.25
2016,2,2,11,0,135.0,244.0,2.0,8.0,317.0,398.2,329.31
2016,2,2,11,15,77.0,227.5,1.9,8.0,269.5,305.64,252.47
2016,2,2,11,30,19.0,211.0,1.8,8.0,222.0,217.59,178.54
2016,2,2,11,45,172.0,230.5,1.7,8.0,330.0,399.96,331.11
2016,2,2,12,0,325.0,250.0,1.6,8.0,438.0,561.66,458.26
2016,2,2,12,15,386.0,236.5,1.4,8.0,460.0,586.02,475.25
2016,2,2,12,30,447.0,223.0,1.2,8.0,482.0,620.15,499.79
2016,2,2,12,45,449.5,221.5,1.0,8.5,479.5,603.2,483.78
2016,2,2,13,0,452.0,220.0,0.8,9.0,477.0,584.38,466.83
2016,2,2,13,15,668.5,153.5,0.9,9.0,524.0,652.78,521.8
2016,2,2,13,30,885.0,87.0,1.0,9.0,571.0,694.59,554.81
2016,2,2,13,45,876.5,85.5,1.15,9.5,549.5,647.79,518.72
2016,2,2,14,0,868.0,84.0,1.3,10.0,528.0,599.21,481.01
2016,2,2,14,15,854.0,82.0,1.45,9.5,499.5,545.66,439.64
2016,2,2,14,30,840.0,80.0,1.6,9.0,471.0,491.37,395.79
2016,2,2,14,45,822.0,77.0,1.75,9.0,436.0,433.91,346.87
2016,2,2,15,0,804.0,74.0,1.9,9.0,401.0,376.73,296.38
2016,2,2,15,15,776.5,70.5,1.85,8.5,361.5,316.67,242.39
2016,2,2,15,30,749.0,67.0,1.8,8.0,322.0,258.59,189.25
2016,2,2,15,45,696.5,65.0,1.75,8.0,277.0,197.27,134.59
2016,2,2,16,0,644.0,63.0,1.7,8.0,232.0,143.12,88.91
2016,2,2,16,15,581.5,56.5,1.65,7.5,187.0,90.08,50.78
2016,2,2,16,30,519.0,50.0,1.6,7.0,142.0,44.55,34.78
2016,2,2,16,45,415.5,40.5,1.55,6.5,100.0,32.66,23.56
2016,2,2,17,0,312.0,31.0,1.5,6.0,58.0,25.67,15.59
2016,2,2,17,15,156.0,15.5,1.5,5.5,29.0,12.61,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,0.5,2.5,14.5,13.19,0.0
2016,2,3,7,30,0.0,29.0,0.5,3.0,29.0,40.4,0.0
2016,2,3,7,45,226.5,35.0,0.55,3.5,66.5,222.27,176.22
2016,2,3,8,0,453.0,41.0,0.6,4.0,104.0,388.14,323.74
2016,2,3,8,15,527.5,48.0,0.75,4.0,148.5,466.65,392.78
2016,2,3,8,30,602.0,55.0,0.9,4.0,193.0,549.03,461.58
2016,2,3,8,45,648.5,60.5,1.05,4.5,237.0,610.9,510.91
2016,2,3,9,0,695.0,66.0,1.2,5.0,281.0,673.33,558.96
2016,2,3,9,15,727.5,70.0,1.3,5.5,322.0,716.76,590.61
2016,2,3,9,30,760.0,74.0,1.4,6.0,363.0,764.68,624.91
2016,2,3,9,45,777.5,78.5,1.5,7.0,399.5,798.38,646.79
2016,2,3,10,0,795.0,83.0,1.6,8.0,436.0,829.42,666.45
2016,2,3,10,15,812.0,85.5,1.65,8.5,467.0,854.63,682.3
2016,2,3,10,30,829.0,88.0,1.7,9.0,498.0,876.68,695.85
2016,2,3,10,45,841.0,89.5,1.75,9.5,523.0,889.63,702.96
2016,2,3,11,0,853.0,91.0,1.8,10.0,548.0,899.02,707.76
2016,2,3,11,15,861.0,92.0,1.75,10.0,566.0,900.54,707.28
2016,2,3,11,30,869.0,93.0,1.7,10.0,584.0,898.34,704.43
2016,2,3,11,45,871.5,94.5,1.7,10.5,594.0,888.19,695.58
2016,2,3,12,0,874.0,96.0,1.7,11.0,604.0,874.4,684.46
2016,2,3,12,15,876.0,96.0,1.65,11.0,606.5,854.87,670.14
2016,2,3,12,30,878.0,96.0,1.6,11.0,609.0,831.88,653.55
2016,2,3,12,45,585.0,175.0,1.6,11.5,515.5,659.79,526.13
2016,2,3,13,0,292.0,254.0,1.6,12.0,422.0,491.15,393.93
2016,2,3,13,15,270.5,251.0,1.5,12.0,403.5,458.21,368.91
2016,2,3,13,30,249.0,248.0,1.4,12.0,385.0,426.05,343.3
2016,2,3,13,45,140.0,227.0,1.35,12.0,303.5,313.08,253.32
2016,2,3,14,0,31.0,206.0,1.3,12.0,222.0,212.41,171.53
2016,2,3,14,15,64.0,206.0,1.2,11.5,237.0,226.89,184.34
2016,2,3,14,30,97.0,206.0,1.1,11.0,252.0,237.77,193.31
2016,2,3,14,45,54.0,177.5,1.0,11.0,202.5,185.56,150.44
2016,2,3,15,0,11.0,149.0,0.9,11.0,153.0,136.41,110.28
2016,2,3,15,15,7.0,135.0,0.85,10.5,137.5,121.34,98.19
2016,2,3,15,30,3.0,121.0,0.8,10.0,122.0,106.85,86.38
2016,2,3,15,45,1.5,105.0,0.75,10.0,105.5,91.75,73.67
2016,2,3,16,0,0.0,89.0,0.7,10.0,89.0,77.01,61.11
2016,2,3,16,15,0.0,71.5,0.75,9.5,71.5,61.57,47.8
2016,2,3,16,30,0.0,54.0,0.8,9.0,54.0,46.45,34.53
2016,2,3,16,45,0.0,38.0,0.85,9.0,38.0,33.07,23.76
2016,2,3,17,0,0.0,22.0,0.9,9.0,22.0,19.39,10.5
2016,2,3,17,15,0.0,11.0,0.9,8.5,11.0,9.67,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,4.0,15.5,14.1,0.0
2016,2,4,7,30,0.0,31.0,2.5,4.0,31.0,44.28,0.04
2016,2,4,7,45,244.0,35.0,2.75,4.5,70.0,232.7,187.16
2016,2,4,8,0,488.0,39.0,3.0,5.0,109.0,409.69,347.06
2016,2,4,8,15,560.5,46.0,2.95,5.5,154.0,488.04,416.69
2016,2,4,8,30,633.0,53.0,2.9,6.0,199.0,570.23,485.35
2016,2,4,8,45,677.0,58.5,2.9,6.5,243.5,625.46,529.58
2016,2,4,9,0,721.0,64.0,2.9,7.0,288.0,687.29,577.12
2016,2,4,9,15,752.5,67.5,2.85,7.0,330.0,735.89,613.49
2016,2,4,9,30,784.0,71.0,2.8,7.0,372.0,782.94,647.7
2016,2,4,9,45,799.0,75.5,2.8,7.5,408.0,814.98,668.98
2016,2,4,10,0,814.0,80.0,2.8,8.0,444.0,844.21,687.87
2016,2,4,10,15,830.0,82.5,2.7,8.0,475.5,868.78,703.6
2016,2,4,10,30,846.0,85.0,2.6,8.0,507.0,890.13,716.84
2016,2,4,10,45,856.5,86.5,2.55,8.5,532.0,901.81,722.18
2016,2,4,11,0,867.0,88.0,2.5,9.0,557.0,909.89,725.09
2016,2,4,11,15,874.0,89.0,2.45,9.0,574.5,910.49,724.11
2016,2,4,11,30,881.0,90.0,2.4,9.0,592.0,907.34,720.7
2016,2,4,11,45,887.0,90.0,2.35,9.5,602.0,898.31,712.01
2016,2,4,12,0,893.0,90.0,2.3,10.0,612.0,877.79,695.37
2016,2,4,12,15,894.0,90.0,2.2,10.0,614.0,857.58,680.03
2016,2,4,12,30,895.0,90.0,2.1,10.0,616.0,833.94,662.34
2016,2,4,12,45,894.0,89.0,2.05,10.5,610.0,804.28,639.71
2016,2,4,13,0,893.0,88.0,2.0,11.0,604.0,771.53,614.98
2016,2,4,13,15,887.5,87.5,2.0,11.0,590.0,733.18,587.68
2016,2,4,13,30,882.0,87.0,2.0,11.0,576.0,696.44,560.13
2016,2,4,13,45,736.5,118.5,2.05,11.5,517.0,600.01,484.21
2016,2,4,14,0,591.0,150.0,2.1,12.0,458.0,509.94,412.33
2016,2,4,14,15,544.0,153.5,2.05,12.0,425.5,451.74,365.44
2016,2,4,14,30,497.0,157.0,2.0,12.0,393.0,401.01,323.41
2016,2,4,14,45,433.0,156.0,2.0,12.0,350.5,342.19,274.63
2016,2,4,15,0,369.0,155.0,2.0,12.0,308.0,285.1,226.93
2016,2,4,15,15,351.5,143.5,1.7,11.5,278.0,244.85,191.94
2016,2,4,15,30,334.0,132.0,1.4,11.0,248.0,206.25,157.99
2016,2,4,15,45,321.0,115.5,1.15,10.5,215.5,166.07,122.8
2016,2,4,16,0,308.0,99.0,0.9,10.0,183.0,127.86,90.29
2016,2,4,16,15,280.0,83.0,0.9,9.5,148.5,89.33,60.8
2016,2,4,16,30,252.0,67.0,0.9,9.0,114.0,54.43,39.1
2016,2,4,16,45,210.0,50.0,0.95,8.5,81.5,38.32,28.53
2016,2,4,17,0,168.0,33.0,1.0,8.0,49.0,25.67,16.06
2016,2,4,17,15,84.0,16.5,1.0,7.5,24.5,12.95,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,105.5,10.5,0.95,3.5,16.0,65.82,0.0
2016,2,5,7,30,211.0,21.0,1.1,4.0,32.0,172.64,42.24
2016,2,5,7,45,332.5,32.5,1.25,5.0,71.5,285.23,229.56
2016,2,5,8,0,454.0,44.0,1.4,6.0,111.0,393.6,329.43
2016,2,5,8,15,529.5,52.0,1.5,6.5,156.5,474.72,400.32
2016,2,5,8,30,605.0,60.0,1.6,7.0,202.0,559.72,470.09
2016,2,5,8,45,654.5,65.0,1.7,7.5,247.5,623.82,520.5
2016,2,5,9,0,704.0,70.0,1.8,8.0,293.0,688.51,569.5
2016,2,5,9,15,737.0,74.5,1.9,8.5,335.0,738.89,606.06
2016,2,5,9,30,770.0,79.0,2.0,9.0,377.0,782.42,636.66
2016,2,5,9,45,798.0,80.5,2.1,10.0,416.0,822.01,662.56
2016,2,5,10,0,826.0,82.0,2.2,11.0,455.0,859.1,686.13
2016,2,5,10,15,842.0,84.5,2.2,11.5,487.0,883.87,700.86
2016,2,5,10,30,858.0,87.0,2.2,12.0,519.0,905.35,713.26
2016,2,5,10,45,869.5,88.5,2.2,12.5,544.5,918.01,719.45
2016,2,5,11,0,881.0,90.0,2.2,13.0,570.0,926.99,723.26
2016,2,5,11,15,888.0,91.0,2.15,13.0,587.5,927.52,722.14
2016,2,5,11,30,895.0,92.0,2.1,13.0,605.0,924.23,718.63
2016,2,5,11,45,896.0,94.0,2.1,13.5,614.5,913.04,709.06
2016,2,5,12,0,897.0,96.0,2.1,14.0,624.0,898.13,697.17
2016,2,5,12,15,897.0,96.0,1.95,14.0,625.5,876.42,680.47
2016,2,5,12,30,897.0,96.0,1.8,14.0,627.0,851.25,661.53
2016,2,5,12,45,687.5,156.0,1.7,14.0,560.5,728.31,572.91
2016,2,5,13,0,478.0,216.0,1.6,14.0,494.0,602.47,477.01
2016,2,5,13,15,560.0,183.0,1.55,14.0,501.5,605.11,480.94
2016,2,5,13,30,642.0,150.0,1.5,14.0,509.0,605.52,481.41
2016,2,5,13,45,753.0,119.5,1.45,14.0,525.5,612.93,486.58
2016,2,5,14,0,864.0,89.0,1.4,14.0,542.0,607.57,481.17
2016,2,5,14,15,851.0,86.5,1.5,14.0,513.5,553.91,438.92
2016,2,5,14,30,838.0,84.0,1.6,14.0,485.0,499.43,394.9
2016,2,5,14,45,826.5,79.5,1.75,14.0,451.0,443.04,347.88
2016,2,5,15,0,815.0,75.0,1.9,14.0,417.0,386.27,298.72
2016,2,5,15,15,790.0,72.0,1.7,13.5,377.0,326.53,245.75
2016,2,5,15,30,765.0,69.0,1.5,13.0,337.0,268.44,193.39
2016,2,5,15,45,728.0,64.5,1.35,12.5,293.5,208.49,140.39
2016,2,5,16,0,691.0,60.0,1.2,12.0,250.0,152.3,93.0
2016,2,5,16,15,634.0,54.0,1.2,11.0,204.0,94.41,51.12
2016,2,5,16,30,577.0,48.0,1.2,10.0,158.0,45.73,28.05
2016,2,5,16,45,473.5,40.0,1.2,9.5,113.5,31.88,22.76
2016,2,5,17,0,370.0,32.0,1.2,9.0,69.0,26.21,16.66
2016,2,5,17,15,185.0,16.0,1.2,8.5,34.5,12.81,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,129.5,10.0,1.6,4.5,17.5,78.32,0.0
2016,2,6,7,30,259.0,20.0,1.8,5.0,35.0,201.4,73.8
2016,2,6,7,45,377.5,30.5,2.05,6.0,75.0,311.69,252.67
2016,2,6,8,0,496.0,41.0,2.3,7.0,115.0,418.97,351.72
2016,2,6,8,15,566.0,47.5,2.2,7.5,160.5,495.67,418.47
2016,2,6,8,30,636.0,54.0,2.1,8.0,206.0,575.92,483.66
2016,2,6,8,45,685.5,58.0,2.05,8.5,251.5,634.13,528.66
2016,2,6,9,0,735.0,62.0,2.0,9.0,297.0,699.0,576.73
2016,2,6,9,15,765.0,65.5,1.95,9.5,339.0,746.82,610.01
2016,2,6,9,30,795.0,69.0,1.9,10.0,381.0,793.04,641.07
2016,2,6,9,45,814.0,72.0,1.9,10.5,417.5,827.0,662.82
2016,2,6,10,0,833.0,75.0,1.9,11.0,454.0,858.24,682.31
2016,2,6,10,15,847.5,77.0,1.85,11.5,485.5,881.16,695.08
2016,2,6,10,30,862.0,79.0,1.8,12.0,517.0,900.78,705.47
2016,2,6,10,45,873.0,80.5,1.8,12.5,542.0,904.06,705.08
2016,2,6,11,0,884.0,82.0,1.8,13.0,567.0,912.82,708.83
2016,2,6,11,15,890.5,83.0,1.95,13.0,584.0,913.19,709.9
2016,2,6,11,30,897.0,84.0,2.1,13.0,601.0,909.83,708.54
2016,2,6,11,45,903.0,83.0,2.3,13.5,611.5,899.86,701.81
2016,2,6,12,0,909.0,82.0,2.5,14.0,622.0,886.15,692.46
2016,2,6,12,15,909.5,82.0,2.55,14.0,623.5,865.29,678.09
2016,2,6,12,30,910.0,82.0,2.6,14.0,625.0,840.95,661.34
2016,2,6,12,45,742.0,132.5,2.65,14.0,572.5,747.18,594.17
2016,2,6,13,0,574.0,183.0,2.7,14.0,520.0,640.9,513.34
2016,2,6,13,15,731.5,132.5,2.7,14.0,552.0,681.62,546.54
2016,2,6,13,30,889.0,82.0,2.7,14.0,584.0,695.41,557.97
2016,2,6,13,45,881.0,80.5,2.7,14.5,562.5,649.34,520.65
2016,2,6,14,0,873.0,79.0,2.7,15.0,541.0,601.42,481.61
2016,2,6,14,15,834.5,79.5,2.55,14.5,502.5,539.41,431.97
2016,2,6,14,30,796.0,80.0,2.4,14.0,464.0,476.51,380.53
2016,2,6,14,45,660.0,104.5,2.3,14.0,407.5,396.57,314.47
2016,2,6,15,0,524.0,129.0,2.2,14.0,351.0,325.02,255.18
2016,2,6,15,15,504.5,120.5,1.9,13.5,317.5,277.4,213.54
2016,2,6,15,30,485.0,112.0,1.6,13.0,284.0,231.38,172.69
2016,2,6,15,45,593.0,83.5,1.35,12.5,267.0,197.59,137.08
2016,2,6,16,0,701.0,55.0,1.1,12.0,250.0,150.04,90.65
2016,2,6,16,15,645.5,50.0,1.1,11.5,204.5,95.26,51.1
2016,2,6,16,30,590.0,45.0,1.1,11.0,159.0,47.12,28.44
2016,2,6,16,45,502.5,37.0,1.1,10.5,115.5,29.19,20.33
2016,2,6,17,0,415.0,29.0,1.1,10.0,72.0,23.4,14.37
2016,2,6,17,15,207.5,14.5,1.1,9.5,36.0,11.43,0.0
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,170.5,9.5,2.45,6.5,20.0,99.99,0.0
2016,2,7,7,30,341.0,19.0,2.8,7.0,40.0,243.56,112.67
2016,2,7,7,45,459.5,27.0,3.15,8.0,82.0,351.96,286.2
2016,2,7,8,0,578.0,35.0,3.5,9.0,124.0,460.44,386.05
2016,2,7,8,15,643.5,40.5,3.55,9.5,170.5,536.58,451.85
2016,2,7,8,30,709.0,46.0,3.6,10.0,217.0,615.52,516.66
2016,2,7,8,45,752.5,49.5,3.7,10.5,263.0,676.74,564.86
2016,2,7,9,0,796.0,53.0,3.8,11.0,309.0,737.94,611.18
2016,2,7,9,15,824.0,55.5,3.7,11.5,352.0,776.03,637.51
2016,2,7,9,30,852.0,58.0,3.6,12.0,395.0,820.25,667.64
2016,2,7,9,45,865.0,62.0,3.55,12.5,432.0,851.3,687.43
2016,2,7,10,0,878.0,66.0,3.5,13.0,469.0,879.32,704.7
2016,2,7,10,15,892.5,68.0,3.45,13.0,501.5,902.78,719.77
2016,2,7,10,30,907.0,70.0,3.4,13.0,534.0,922.85,732.38
2016,2,7,10,45,916.5,71.0,3.35,13.5,559.0,933.49,736.9
2016,2,7,11,0,926.0,72.0,3.3,14.0,584.0,940.39,738.94
2016,2,7,11,15,932.5,73.0,3.3,14.5,602.0,940.71,736.86
2016,2,7,11,30,939.0,74.0,3.3,15.0,620.0,937.13,732.27
2016,2,7,11,45,942.0,74.5,3.35,15.5,630.0,925.91,722.86
2016,2,7,12,0,945.0,75.0,3.4,16.0,640.0,910.85,710.96
2016,2,7,12,15,945.5,75.0,3.4,16.0,641.5,889.3,695.63
2016,2,7,12,30,946.0,75.0,3.4,16.0,643.0,864.14,677.86
2016,2,7,12,45,945.5,74.0,3.4,16.5,637.0,833.52,655.0
2016,2,7,13,0,945.0,73.0,3.4,17.0,631.0,799.6,629.83
2016,2,7,13,15,939.5,72.5,3.3,17.0,617.0,759.48,600.83
2016,2,7,13,30,934.0,72.0,3.2,17.0,603.0,716.71,569.68
2016,2,7,13,45,926.0,71.0,3.15,17.0,581.0,669.36,532.82
2016,2,7,14,0,918.0,70.0,3.1,17.0,559.0,620.01,493.6
2016,2,7,14,15,906.0,68.5,2.9,17.0,530.0,566.22,449.51
2016,2,7,14,30,894.0,67.0,2.7,17.0,501.0,511.33,403.48
2016,2,7,14,45,876.5,65.0,2.55,17.0,466.0,452.71,353.46
2016,2,7,15,0,859.0,63.0,2.4,17.0,431.0,394.12,302.15
2016,2,7,15,15,835.5,60.5,2.05,16.5,390.5,333.44,248.3
2016,2,7,15,30,812.0,58.0,1.7,16.0,350.0,272.68,193.68
2016,2,7,15,45,777.5,54.5,1.35,15.5,305.5,211.31,139.35
2016,2,7,16,0,743.0,51.0,1.0,15.0,261.0,153.28,90.37
2016,2,7,16,15,691.0,46.5,1.05,14.5,214.5,96.55,49.62
2016,2,7,16,30,639.0,42.0,1.1,14.0,168.0,45.94,25.96
2016,2,7,16,45,551.0,35.5,1.15,13.5,123.0,30.43,21.18
2016,2,7,17,0,463.0,29.0,1.2,13.0,78.0,25.49,16.07
2016,2,7,17,15,231.5,14.5,1.2,12.5,39.0,11.39,0.0
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.0,11.0,1.35,8.5,20.0,85.19,0.0
2016,2,8,7,30,280.0,22.0,1.4,9.0,40.0,219.46,116.33
2016,2,8,7,45,398.0,32.0,1.5,10.0,81.5,327.33,263.53
2016,2,8,8,0,516.0,42.0,1.6,11.0,123.0,435.21,358.9
2016,2,8,8,15,587.0,48.5,1.7,11.5,170.0,513.78,425.36
2016,2,8,8,30,658.0,55.0,1.8,12.0,217.0,589.71,486.06
2016,2,8,8,45,700.5,60.0,1.95,12.5,262.5,651.01,533.27
2016,2,8,9,0,743.0,65.0,2.1,13.0,308.0,712.2,578.7
2016,2,8,9,15,773.5,68.5,2.1,13.5,350.5,760.92,612.37
2016,2,8,9,30,804.0,72.0,2.1,14.0,393.0,807.98,643.87
2016,2,8,9,45,832.5,72.5,2.1,14.5,432.5,847.4,669.1
2016,2,8,10,0,861.0,73.0,2.1,15.0,472.0,884.28,692.09
2016,2,8,10,15,875.5,75.0,2.1,15.5,504.0,898.57,699.0
2016,2,8,10,30,890.0,77.0,2.1,16.0,536.0,918.46,710.04
2016,2,8,10,45,899.5,78.5,2.15,16.5,561.0,929.62,715.54
2016,2,8,11,0,909.0,80.0,2.2,17.0,586.0,937.09,718.71
2016,2,8,11,15,915.0,81.0,2.2,17.0,604.0,936.94,717.68
2016,2,8,11,30,921.0,82.0,2.2,17.0,622.0,932.96,714.28
2016,2,8,11,45,924.0,82.5,2.2,17.5,632.0,921.87,704.89
2016,2,8,12,0,927.0,83.0,2.2,18.0,642.0,906.99,693.17
2016,2,8,12,15,927.5,83.0,2.15,18.0,643.5,885.69,678.04
2016,2,8,12,30,928.0,83.0,2.1,18.0,645.0,860.84,660.63
2016,2,8,12,45,932.5,80.5,2.05,18.5,640.0,832.84,639.91
2016,2,8,13,0,937.0,78.0,2.0,19.0,635.0,801.28,616.85
2016,2,8,13,15,932.0,77.0,1.9,19.0,621.0,761.13,588.53
2016,2,8,13,30,927.0,76.0,1.8,19.0,607.0,718.31,558.1
2016,2,8,13,45,918.0,75.5,1.75,19.0,585.0,671.04,522.46
2016,2,8,14,0,909.0,75.0,1.7,19.0,563.0,621.85,484.58
2016,2,8,14,15,897.0,73.5,1.55,19.0,534.5,568.34,441.94
2016,2,8,14,30,885.0,72.0,1.4,19.0,506.0,513.73,397.39
2016,2,8,14,45,867.0,70.0,1.3,19.0,470.5,455.18,348.89
2016,2,8,15,0,849.0,68.0,1.2,19.0,435.0,396.46,298.9
2016,2,8,15,15,825.0,65.5,1.1,18.5,394.5,335.41,246.44
2016,2,8,15,30,801.0,63.0,1.0,18.0,354.0,275.83,194.15
2016,2,8,15,45,766.0,59.5,0.9,17.5,309.5,214.8,141.2
2016,2,8,16,0,731.0,56.0,0.8,17.0,265.0,157.21,93.3
2016,2,8,16,15,678.0,51.0,0.85,16.5,218.5,100.49,52.78
2016,2,8,16,30,625.0,46.0,0.9,16.0,172.0,50.09,28.83
2016,2,8,16,45,537.0,38.5,1.0,15.5,126.5,33.11,23.37
2016,2,8,17,0,449.0,31.0,1.1,15.0,81.0,25.02,15.63
2016,2,8,17,15,224.5,15.5,1.1,14.5,40.5,12.18,1.27
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,158.5,11.5,1.55,8.5,22.0,95.81,0.0
2016,2,9,7,30,317.0,23.0,1.7,9.0,44.0,244.21,144.6
2016,2,9,7,45,432.0,32.0,1.9,10.0,86.5,349.29,282.89
2016,2,9,8,0,547.0,41.0,2.1,11.0,129.0,455.61,377.16
2016,2,9,8,15,615.5,47.5,2.2,11.5,176.5,527.31,438.11
2016,2,9,8,30,684.0,54.0,2.3,12.0,224.0,609.44,503.83
2016,2,9,8,45,727.0,58.5,2.4,12.5,270.5,671.4,551.23
2016,2,9,9,0,770.0,63.0,2.5,13.0,317.0,733.23,596.77
2016,2,9,9,15,799.5,66.0,2.5,13.5,360.5,781.2,629.89
2016,2,9,9,30,829.0,69.0,2.5,14.0,404.0,827.4,660.8
2016,2,9,9,45,852.0,71.0,2.5,14.5,443.0,864.43,684.36
2016,2,9,10,0,875.0,73.0,2.5,15.0,482.0,898.72,705.62
2016,2,9,10,15,783.0,96.5,2.45,15.5,480.5,852.5,669.39
2016,2,9,10,30,691.0,120.0,2.4,16.0,479.0,806.52,634.16
2016,2,9,10,45,673.0,133.0,2.35,16.5,496.5,805.2,631.03
2016,2,9,11,0,655.0,146.0,2.3,17.0,514.0,800.39,625.16
2016,2,9,11,15,610.0,166.5,2.15,17.5,517.5,775.86,604.72
2016,2,9,11,30,565.0,187.0,2.0,18.0,521.0,742.94,577.93
2016,2,9,11,45,752.5,135.0,1.9,18.5,587.0,846.76,649.49
2016,2,9,12,0,940.0,83.0,1.8,19.0,653.0,920.33,695.9
2016,2,9,12,15,940.0,83.0,1.65,19.0,654.5,898.31,678.25
2016,2,9,12,30,940.0,83.0,1.5,19.0,656.0,872.7,659.36
2016,2,9,12,45,938.0,82.0,1.4,19.5,649.5,840.9,635.81
2016,2,9,13,0,936.0,81.0,1.3,20.0,643.0,805.9,610.26
2016,2,9,13,15,930.5,80.5,1.2,20.0,628.5,765.87,582.46
2016,2,9,13,30,925.0,80.0,1.1,20.0,614.0,723.21,552.58
2016,2,9,13,45,913.0,80.0,1.0,20.0,591.0,674.51,516.17
2016,2,9,14,0,901.0,80.0,0.9,20.0,568.0,624.15,477.86
2016,2,9,14,15,737.5,112.5,0.9,19.5,498.5,525.48,404.7
2016,2,9,14,30,574.0,145.0,0.9,19.0,429.0,431.49,333.85
2016,2,9,14,45,467.0,156.0,0.9,19.0,376.5,360.47,278.56
2016,2,9,15,0,360.0,167.0,0.9,19.0,324.0,295.31,227.29
2016,2,9,15,15,324.0,155.5,0.9,18.0,287.0,249.08,190.37
2016,2,9,15,30,288.0,144.0,0.9,17.0,250.0,206.69,155.98
2016,2,9,15,45,269.0,129.0,0.9,16.5,218.0,168.89,124.43
2016,2,9,16,0,250.0,114.0,0.9,16.0,186.0,133.37,95.36
2016,2,9,16,15,228.5,96.0,0.95,15.5,153.5,97.68,68.03
2016,2,9,16,30,207.0,78.0,1.0,15.0,121.0,64.96,46.59
2016,2,9,16,45,175.5,59.5,1.05,14.5,89.0,46.53,35.24
2016,2,9,17,0,144.0,41.0,1.1,14.0,57.0,32.69,22.36
2016,2,9,17,15,72.0,24.5,1.1,13.5,32.5,19.88,6.98
2016,2,9,17,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,1.1,13.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,1.0,1.0,9.5,1.0,0.91,0.0
2016,2,10,7,30,0.0,2.0,1.0,10.0,2.0,1.75,0.0
2016,2,10,7,45,0.0,3.5,1.0,10.5,3.5,3.07,0.0
2016,2,10,8,0,0.0,5.0,1.0,11.0,5.0,4.38,0.0
2016,2,10,8,15,0.0,7.5,1.05,11.0,7.5,6.58,0.06
2016,2,10,8,30,0.0,10.0,1.1,11.0,10.0,8.78,2.01
2016,2,10,8,45,0.0,12.0,1.2,11.5,12.0,10.54,3.54
2016,2,10,9,0,0.0,14.0,1.3,12.0,14.0,12.31,5.06
2016,2,10,9,15,270.0,66.5,1.3,12.5,176.5,330.34,280.25
2016,2,10,9,30,540.0,119.0,1.3,13.0,339.0,639.41,519.6
2016,2,10,9,45,518.5,137.5,1.35,13.5,364.5,651.82,523.86
2016,2,10,10,0,497.0,156.0,1.4,14.0,390.0,660.77,527.97
2016,2,10,10,15,681.5,121.0,1.4,14.0,464.5,797.87,626.49
2016,2,10,10,30,866.0,86.0,1.4,14.0,539.0,921.09,709.22
2016,2,10,10,45,875.0,87.5,1.4,14.5,564.0,931.67,712.3
2016,2,10,11,0,884.0,89.0,1.4,15.0,589.0,938.54,714.46
2016,2,10,11,15,890.5,90.5,1.4,15.0,607.0,930.35,708.01
2016,2,10,11,30,897.0,92.0,1.4,15.0,625.0,927.53,705.55
2016,2,10,11,45,901.0,92.0,1.4,15.5,635.0,916.9,696.63
2016,2,10,12,0,905.0,92.0,1.4,16.0,645.0,902.56,685.48
2016,2,10,12,15,905.5,92.0,1.4,16.0,647.0,881.57,671.27
2016,2,10,12,30,906.0,92.0,1.4,16.0,649.0,857.09,654.85
2016,2,10,12,45,906.0,91.0,1.45,16.5,643.5,827.71,634.54
2016,2,10,13,0,906.0,90.0,1.5,17.0,638.0,795.1,611.98
2016,2,10,13,15,901.0,89.0,1.55,17.0,624.0,755.79,585.72
2016,2,10,13,30,896.0,88.0,1.6,17.0,610.0,713.9,556.89
2016,2,10,13,45,889.5,86.5,1.7,17.0,588.5,668.16,523.48
2016,2,10,14,0,883.0,85.0,1.8,17.0,567.0,623.0,489.31
2016,2,10,14,15,666.5,132.5,1.8,17.0,486.0,508.0,400.24
2016,2,10,14,30,450.0,180.0,1.8,17.0,405.0,404.43,319.13
2016,2,10,14,45,522.0,149.5,1.8,17.0,393.0,379.29,297.68
2016,2,10,15,0,594.0,119.0,1.8,17.0,381.0,349.1,270.0
2016,2,10,15,15,543.0,116.5,1.6,16.5,339.0,292.23,221.92
2016,2,10,15,30,492.0,114.0,1.4,16.0,297.0,237.69,175.68
2016,2,10,15,45,458.0,106.0,1.2,15.5,259.5,190.18,135.0
2016,2,10,16,0,424.0,98.0,1.0,15.0,222.0,146.35,98.79
2016,2,10,16,15,389.0,84.5,1.0,14.5,183.5,101.84,65.41
2016,2,10,16,30,354.0,71.0,1.0,14.0,145.0,61.71,41.8
2016,2,10,16,45,302.5,55.5,1.05,13.5,107.5,42.38,31.81
2016,2,10,17,0,251.0,40.0,1.1,13.0,70.0,31.02,21.15
2016,2,10,17,15,125.5,25.5,1.1,12.5,40.5,19.96,8.1
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,68.5,13.0,0.75,9.5,18.0,48.92,0.0
2016,2,11,7,30,137.0,26.0,0.8,10.0,36.0,144.38,95.75
2016,2,11,7,45,187.5,43.0,0.85,11.0,68.0,207.93,167.94
2016,2,11,8,0,238.0,60.0,0.9,12.0,100.0,270.18,223.09
2016,2,11,8,15,268.0,77.0,0.9,12.0,135.0,321.2,267.22
2016,2,11,8,30,298.0,94.0,0.9,12.0,170.0,358.29,298.93
2016,2,11,8,45,319.5,108.0,0.95,12.5,204.0,400.11,332.48
2016,2,11,9,0,341.0,122.0,1.0,13.0,238.0,459.17,377.83
2016,2,11,9,15,497.5,108.0,1.0,13.5,301.0,580.17,471.3
2016,2,11,9,30,654.0,94.0,1.0,14.0,364.0,716.52,568.43
2016,2,11,9,45,590.5,122.5,1.0,14.5,383.0,705.61,556.59
2016,2,11,10,0,527.0,151.0,1.0,15.0,402.0,682.63,537.91
2016,2,11,10,15,595.5,141.0,1.0,15.0,442.0,744.06,580.94
2016,2,11,10,30,664.0,131.0,1.0,15.0,482.0,797.91,616.76
2016,2,11,10,45,563.0,172.0,1.0,15.5,479.5,744.34,576.54
2016,2,11,11,0,462.0,213.0,1.0,16.0,477.0,695.22,537.89
2016,2,11,11,15,551.0,189.5,1.05,16.0,513.5,744.02,574.83
2016,2,11,11,30,640.0,166.0,1.1,16.0,550.0,796.54,611.69
2016,2,11,11,45,630.0,175.0,1.15,16.5,558.0,785.31,602.37
2016,2,11,12,0,620.0,184.0,1.2,17.0,566.0,771.35,591.56
2016,2,11,12,15,581.5,196.0,1.2,17.0,555.0,728.74,560.85
2016,2,11,12,30,543.0,208.0,1.2,17.0,544.0,691.26,533.64
2016,2,11,12,45,490.0,224.0,1.3,17.0,525.0,645.87,501.06
2016,2,11,13,0,437.0,240.0,1.4,17.0,506.0,601.12,468.41
2016,2,11,13,15,379.5,247.5,1.4,17.0,475.0,535.94,419.9
2016,2,11,13,30,322.0,255.0,1.4,17.0,444.0,485.2,381.33
2016,2,11,13,45,387.5,230.0,1.45,17.0,449.5,483.99,381.65
2016,2,11,14,0,453.0,205.0,1.5,17.0,455.0,484.75,382.29
2016,2,11,14,15,531.0,171.5,1.4,17.0,449.5,468.64,369.05
2016,2,11,14,30,609.0,138.0,1.3,17.0,444.0,447.87,351.08
2016,2,11,14,45,654.5,123.5,1.25,17.0,432.5,417.74,324.66
2016,2,11,15,0,700.0,109.0,1.2,17.0,421.0,381.54,292.07
2016,2,11,15,15,671.0,104.0,1.1,16.5,381.0,323.56,242.74
2016,2,11,15,30,642.0,99.0,1.0,16.0,341.0,267.99,194.66
2016,2,11,15,45,602.5,92.5,0.9,15.5,297.5,211.56,146.36
2016,2,11,16,0,563.0,86.0,0.8,15.0,254.0,159.45,103.3
2016,2,11,16,15,505.5,77.5,0.85,14.5,209.0,108.64,66.35
2016,2,11,16,30,448.0,69.0,0.9,14.0,164.0,65.02,42.95
2016,2,11,16,45,365.0,56.5,0.95,14.0,121.0,43.26,32.57
2016,2,11,17,0,282.0,44.0,1.0,14.0,78.0,34.16,23.85
2016,2,11,17,15,141.0,28.0,1.0,13.5,45.0,21.93,10.25
2016,2,11,17,30,0.0,12.0,1.0,13.0,12.0,10.91,0.0
2016,2,11,17,45,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
