Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,14.0,1.0,9.5,24.5,83.88,0.0
2016,2,12,7,30,262.0,28.0,1.1,10.0,49.0,223.4,157.05
2016,2,12,7,45,369.5,39.0,1.2,10.5,91.0,319.6,260.3
2016,2,12,8,0,477.0,50.0,1.3,11.0,133.0,421.9,349.01
2016,2,12,8,15,544.0,57.5,1.2,11.0,179.0,498.61,413.04
2016,2,12,8,30,611.0,65.0,1.1,11.0,225.0,578.48,475.3
2016,2,12,8,45,642.0,67.5,1.05,11.5,263.0,625.83,509.5
2016,2,12,9,0,673.0,70.0,1.0,12.0,301.0,672.54,541.85
2016,2,12,9,15,608.5,95.5,0.95,12.5,324.5,667.45,535.06
2016,2,12,9,30,544.0,121.0,0.9,13.0,348.0,647.45,517.78
2016,2,12,9,45,493.5,146.5,0.9,13.5,366.5,642.75,511.96
2016,2,12,10,0,443.0,172.0,0.9,14.0,385.0,633.15,501.48
2016,2,12,10,15,638.0,133.5,0.95,14.0,462.5,775.81,605.31
2016,2,12,10,30,833.0,95.0,1.0,14.0,540.0,905.75,692.37
2016,2,12,10,45,841.0,98.0,1.05,14.5,564.5,917.15,696.59
2016,2,12,11,0,849.0,101.0,1.1,15.0,589.0,924.91,700.21
2016,2,12,11,15,855.5,102.0,1.15,15.0,606.5,925.19,700.3
2016,2,12,11,30,862.0,103.0,1.2,15.0,624.0,921.73,698.15
2016,2,12,11,45,862.0,105.0,1.25,15.0,633.0,909.87,690.54
2016,2,12,12,0,862.0,107.0,1.3,15.0,642.0,894.41,680.71
2016,2,12,12,15,862.5,107.5,1.3,15.0,644.0,874.17,667.01
2016,2,12,12,30,863.0,108.0,1.3,15.0,646.0,850.5,651.11
2016,2,12,12,45,858.0,108.5,1.3,15.0,639.0,819.13,629.95
2016,2,12,13,0,853.0,109.0,1.3,15.0,632.0,784.91,606.83
2016,2,12,13,15,847.0,108.0,1.25,15.0,618.0,745.68,579.51
2016,2,12,13,30,841.0,107.0,1.2,15.0,604.0,704.09,549.16
2016,2,12,13,45,829.0,106.5,1.2,15.0,581.5,657.0,514.25
2016,2,12,14,0,817.0,106.0,1.2,15.0,559.0,608.5,477.45
2016,2,12,14,15,692.0,129.0,1.05,14.5,499.5,520.73,409.66
2016,2,12,14,30,567.0,152.0,0.9,14.0,440.0,437.36,344.57
2016,2,12,14,45,460.5,163.0,0.8,14.0,387.0,366.01,287.67
2016,2,12,15,0,354.0,174.0,0.7,14.0,334.0,300.65,235.27
2016,2,12,15,15,471.5,136.5,0.7,13.5,328.5,285.08,218.79
2016,2,12,15,30,589.0,99.0,0.7,13.0,323.0,254.38,187.28
2016,2,12,15,45,537.5,97.0,0.75,13.0,282.5,202.57,142.91
2016,2,12,16,0,486.0,95.0,0.8,13.0,242.0,154.07,103.08
2016,2,12,16,15,441.5,83.5,0.85,12.5,200.0,106.46,67.51
2016,2,12,16,30,397.0,72.0,0.9,12.0,158.0,64.3,43.21
2016,2,12,16,45,328.0,58.5,0.95,12.0,118.0,44.61,34.09
2016,2,12,17,0,259.0,45.0,1.0,12.0,78.0,34.83,24.74
2016,2,12,17,15,129.5,29.5,1.0,12.0,46.0,23.06,11.86
2016,2,12,17,30,0.0,14.0,1.0,12.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,1.0,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,175.5,13.0,2.05,7.5,27.5,107.44,0.0
2016,2,13,7,30,351.0,26.0,2.1,8.0,55.0,276.9,203.97
2016,2,13,7,45,461.0,35.0,2.2,8.5,99.5,374.09,309.03
2016,2,13,8,0,571.0,44.0,2.3,9.0,144.0,479.57,401.74
2016,2,13,8,15,634.5,49.5,2.15,9.5,192.5,548.47,458.84
2016,2,13,8,30,698.0,55.0,2.0,10.0,241.0,626.98,519.95
2016,2,13,8,45,742.5,59.0,1.9,11.0,288.5,690.38,565.5
2016,2,13,9,0,787.0,63.0,1.8,12.0,336.0,753.73,608.67
2016,2,13,9,15,815.0,66.0,1.9,12.5,379.5,801.2,641.36
2016,2,13,9,30,843.0,69.0,2.0,13.0,423.0,846.8,672.05
2016,2,13,9,45,871.5,68.0,2.15,13.5,463.5,876.36,691.29
2016,2,13,10,0,900.0,67.0,2.3,14.0,504.0,912.08,714.82
2016,2,13,10,15,914.0,69.0,2.3,14.5,536.5,935.65,728.1
2016,2,13,10,30,928.0,71.0,2.3,15.0,569.0,955.7,739.0
2016,2,13,10,45,940.0,71.0,2.35,15.5,595.5,967.63,744.9
2016,2,13,11,0,952.0,71.0,2.4,16.0,622.0,975.7,748.37
2016,2,13,11,15,958.5,72.0,2.45,16.0,640.5,975.98,748.11
2016,2,13,11,30,965.0,73.0,2.5,16.0,659.0,972.21,745.34
2016,2,13,11,45,970.5,72.0,2.6,16.5,670.0,961.02,736.78
2016,2,13,12,0,976.0,71.0,2.7,17.0,681.0,945.81,725.64
2016,2,13,12,15,977.0,71.5,2.7,17.0,683.0,924.53,710.94
2016,2,13,12,30,978.0,72.0,2.7,17.0,685.0,899.44,693.73
2016,2,13,12,45,970.5,74.5,2.7,17.0,678.5,866.16,670.85
2016,2,13,13,0,963.0,77.0,2.7,17.0,672.0,829.75,645.76
2016,2,13,13,15,958.0,76.5,2.75,17.0,657.0,788.94,617.73
2016,2,13,13,30,953.0,76.0,2.8,17.0,642.0,745.35,587.44
2016,2,13,13,45,943.5,75.5,2.85,17.0,619.5,696.28,550.8
2016,2,13,14,0,934.0,75.0,2.9,17.0,597.0,645.26,511.28
2016,2,13,14,15,922.0,73.5,2.9,17.0,567.5,590.13,467.32
2016,2,13,14,30,910.0,72.0,2.9,17.0,538.0,533.84,421.15
2016,2,13,14,45,892.5,70.0,2.95,17.0,501.5,473.71,370.69
2016,2,13,15,0,875.0,68.0,3.0,17.0,465.0,413.59,318.64
2016,2,13,15,15,852.5,65.5,2.65,16.5,423.5,350.61,262.99
2016,2,13,15,30,830.0,63.0,2.3,16.0,382.0,289.31,207.79
2016,2,13,15,45,794.0,60.0,1.95,15.5,336.0,226.22,151.81
2016,2,13,16,0,758.0,57.0,1.6,15.0,290.0,166.66,101.05
2016,2,13,16,15,708.0,52.5,1.55,14.0,242.0,108.33,58.01
2016,2,13,16,30,658.0,48.0,1.5,13.0,194.0,55.93,31.41
2016,2,13,16,45,571.5,41.5,1.45,12.0,146.0,35.36,25.92
2016,2,13,17,0,485.0,35.0,1.4,11.0,98.0,28.03,18.98
2016,2,13,17,15,242.5,28.0,1.4,10.5,59.5,22.98,12.42
2016,2,13,17,30,0.0,21.0,1.4,10.0,21.0,19.1,0.0
2016,2,13,17,45,0.0,10.5,1.45,10.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,14,7,15,202.5,12.0,1.8,8.5,29.5,121.58,0.0
2016,2,14,7,30,405.0,24.0,2.0,9.0,59.0,300.37,226.36
2016,2,14,7,45,499.5,32.0,2.25,10.0,103.0,388.99,320.63
2016,2,14,8,0,594.0,40.0,2.5,11.0,147.0,485.02,404.29
2016,2,14,8,15,652.0,45.0,2.5,11.5,194.0,557.07,463.79
2016,2,14,8,30,710.0,50.0,2.5,12.0,241.0,631.25,521.99
2016,2,14,8,45,746.0,54.0,2.55,12.5,287.0,688.17,564.63
2016,2,14,9,0,782.0,58.0,2.6,13.0,333.0,744.64,605.35
2016,2,14,9,15,593.5,105.5,2.75,13.5,329.0,669.16,546.59
2016,2,14,9,30,405.0,153.0,2.9,14.0,325.0,567.88,465.53
2016,2,14,9,45,234.0,180.5,3.05,15.0,282.0,436.8,357.8
2016,2,14,10,0,63.0,208.0,3.2,16.0,239.0,281.73,228.11
2016,2,14,10,15,231.5,210.5,3.45,16.5,334.5,471.31,382.67
2016,2,14,10,30,400.0,213.0,3.7,17.0,430.0,628.4,505.0
2016,2,14,10,45,391.5,226.5,4.0,17.5,446.5,634.57,507.27
2016,2,14,11,0,383.0,240.0,4.3,18.0,463.0,638.78,509.02
2016,2,14,11,15,312.0,262.0,4.4,18.0,447.5,593.59,472.57
2016,2,14,11,30,241.0,284.0,4.5,18.0,432.0,530.85,423.0
2016,2,14,11,45,360.5,260.0,4.6,18.0,485.0,619.62,493.56
2016,2,14,12,0,480.0,236.0,4.7,18.0,538.0,702.97,558.05
2016,2,14,12,15,700.5,159.0,4.7,18.0,601.0,800.76,633.67
2016,2,14,12,30,921.0,82.0,4.7,18.0,664.0,865.73,680.37
2016,2,14,12,45,919.5,82.0,4.7,18.5,658.5,835.84,657.17
2016,2,14,13,0,918.0,82.0,4.7,19.0,653.0,802.72,632.3
2016,2,14,13,15,915.0,81.0,4.65,19.0,640.0,764.32,604.51
2016,2,14,13,30,912.0,80.0,4.6,19.0,627.0,723.15,574.59
2016,2,14,13,45,902.0,80.5,4.55,19.0,605.5,676.45,538.26
2016,2,14,14,0,892.0,81.0,4.5,19.0,584.0,627.91,499.53
2016,2,14,14,15,735.5,116.5,4.35,19.0,517.5,534.42,424.44
2016,2,14,14,30,579.0,152.0,4.2,19.0,451.0,444.94,352.27
2016,2,14,14,45,607.5,132.5,4.1,19.0,428.0,407.97,320.59
2016,2,14,15,0,636.0,113.0,4.0,19.0,405.0,363.09,281.18
2016,2,14,15,15,465.0,133.0,3.85,18.5,336.0,280.84,214.94
2016,2,14,15,30,294.0,153.0,3.7,18.0,267.0,217.57,165.6
2016,2,14,15,45,276.5,137.5,3.55,17.5,235.0,178.99,132.94
2016,2,14,16,0,259.0,122.0,3.4,17.0,203.0,142.53,102.67
2016,2,14,16,15,240.0,104.0,3.2,16.0,169.5,106.22,74.57
2016,2,14,16,30,221.0,86.0,3.0,15.0,136.0,72.56,52.24
2016,2,14,16,45,191.0,67.0,2.8,14.5,103.0,52.03,40.31
2016,2,14,17,0,161.0,48.0,2.6,14.0,70.0,38.0,27.39
2016,2,14,17,15,80.5,31.5,2.55,13.5,42.5,25.29,14.47
2016,2,14,17,30,0.0,15.0,2.5,13.0,15.0,13.64,0.0
2016,2,14,17,45,0.0,7.5,2.5,13.0,7.5,6.82,0.0
2016,2,14,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,223.0,12.5,2.45,11.5,33.0,154.18,0.0
2016,2,15,7,30,446.0,25.0,2.6,12.0,66.0,326.54,248.59
2016,2,15,7,45,544.0,32.5,2.8,12.5,112.0,419.17,343.49
2016,2,15,8,0,642.0,40.0,3.0,13.0,158.0,519.19,429.85
2016,2,15,8,15,698.5,44.5,3.05,13.0,207.0,591.52,490.04
2016,2,15,8,30,755.0,49.0,3.1,13.0,256.0,665.74,549.01
2016,2,15,8,45,792.0,52.5,3.2,13.5,303.0,724.36,592.88
2016,2,15,9,0,829.0,56.0,3.3,14.0,350.0,774.39,628.77
2016,2,15,9,15,853.5,58.5,3.25,14.5,393.5,818.98,658.77
2016,2,15,9,30,878.0,61.0,3.2,15.0,437.0,861.6,686.5
2016,2,15,9,45,895.5,62.5,3.2,15.5,475.5,894.21,706.73
2016,2,15,10,0,913.0,64.0,3.2,16.0,514.0,923.87,724.64
2016,2,15,10,15,925.0,65.5,3.2,16.0,546.5,945.23,737.93
2016,2,15,10,30,937.0,67.0,3.2,16.0,579.0,963.01,748.8
2016,2,15,10,45,945.5,68.0,3.25,16.5,604.0,973.1,753.41
2016,2,15,11,0,954.0,69.0,3.3,17.0,629.0,979.28,755.51
2016,2,15,11,15,959.0,69.5,3.3,17.0,647.0,977.58,753.39
2016,2,15,11,30,964.0,70.0,3.3,17.0,665.0,971.85,748.74
2016,2,15,11,45,966.5,70.0,3.35,17.5,675.0,959.22,738.49
2016,2,15,12,0,969.0,70.0,3.4,18.0,685.0,942.64,725.72
2016,2,15,12,15,969.5,70.5,3.4,18.0,687.0,921.03,710.63
2016,2,15,12,30,970.0,71.0,3.4,18.0,689.0,895.66,693.04
2016,2,15,12,45,962.0,73.5,3.4,18.5,682.0,862.1,668.45
2016,2,15,13,0,954.0,76.0,3.4,19.0,675.0,825.47,641.77
2016,2,15,13,15,949.5,75.5,3.35,19.0,660.5,785.25,613.41
2016,2,15,13,30,945.0,75.0,3.3,19.0,646.0,742.23,582.91
2016,2,15,13,45,936.5,74.5,3.3,19.0,624.0,694.02,546.87
2016,2,15,14,0,928.0,74.0,3.3,19.0,602.0,643.78,507.79
2016,2,15,14,15,917.0,72.5,3.15,19.0,572.5,589.35,464.05
2016,2,15,14,30,906.0,71.0,3.0,19.0,543.0,533.67,418.21
2016,2,15,14,45,889.0,69.5,2.9,19.0,507.0,474.31,368.41
2016,2,15,15,0,872.0,68.0,2.8,19.0,471.0,414.91,317.15
2016,2,15,15,15,850.0,65.5,2.45,18.5,430.0,353.1,262.96
2016,2,15,15,30,828.0,63.0,2.1,18.0,389.0,290.79,207.48
2016,2,15,15,45,795.5,60.0,1.8,17.5,343.5,228.35,152.39
2016,2,15,16,0,763.0,57.0,1.5,17.0,298.0,169.02,101.97
2016,2,15,16,15,716.5,52.5,1.4,16.5,250.0,110.46,58.58
2016,2,15,16,30,670.0,48.0,1.3,16.0,202.0,57.4,31.29
2016,2,15,16,45,595.0,41.5,1.25,15.5,154.5,35.17,25.43
2016,2,15,17,0,520.0,35.0,1.2,15.0,107.0,30.41,20.81
2016,2,15,17,15,382.5,25.5,1.2,14.5,66.5,20.61,11.02
2016,2,15,17,30,245.0,16.0,1.2,14.0,26.0,13.17,0.0
2016,2,15,17,45,122.5,8.0,1.25,14.0,13.0,7.28,0.0
2016,2,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,209.5,13.5,1.6,10.5,33.5,152.62,0.0
2016,2,16,7,30,419.0,27.0,1.9,11.0,67.0,312.85,242.29
2016,2,16,7,45,515.5,35.0,2.2,11.5,113.0,404.55,332.76
2016,2,16,8,0,612.0,43.0,2.5,12.0,159.0,503.35,418.13
2016,2,16,8,15,669.5,48.5,2.45,12.5,207.5,576.88,477.75
2016,2,16,8,30,727.0,54.0,2.4,13.0,256.0,652.41,535.85
2016,2,16,8,45,763.5,58.0,2.35,13.5,303.0,710.62,578.12
2016,2,16,9,0,800.0,62.0,2.3,14.0,350.0,768.28,618.27
2016,2,16,9,15,825.5,65.0,2.35,14.5,393.5,814.17,649.18
2016,2,16,9,30,851.0,68.0,2.4,15.0,437.0,858.04,677.97
2016,2,16,9,45,872.0,69.0,2.45,16.0,475.5,883.83,692.12
2016,2,16,10,0,893.0,70.0,2.5,17.0,514.0,915.62,710.4
2016,2,16,10,15,905.5,71.5,2.5,17.0,546.5,937.16,723.54
2016,2,16,10,30,918.0,73.0,2.5,17.0,579.0,955.19,734.38
2016,2,16,10,45,925.0,74.5,2.5,17.5,604.0,964.38,737.9
2016,2,16,11,0,932.0,76.0,2.5,18.0,629.0,969.72,739.0
2016,2,16,11,15,807.0,119.0,2.5,18.5,607.5,907.55,694.23
2016,2,16,11,30,682.0,162.0,2.5,19.0,586.0,837.56,644.37
2016,2,16,11,45,814.0,121.0,2.5,19.5,635.0,892.23,681.23
2016,2,16,12,0,946.0,80.0,2.5,20.0,684.0,936.29,709.16
2016,2,16,12,15,946.5,80.0,2.5,20.0,685.5,914.39,693.68
2016,2,16,12,30,947.0,80.0,2.5,20.0,687.0,888.84,676.4
2016,2,16,12,45,947.0,79.0,2.55,20.0,681.0,858.18,656.05
2016,2,16,13,0,947.0,78.0,2.6,20.0,675.0,824.13,633.28
2016,2,16,13,15,942.5,77.0,2.6,20.0,661.0,783.51,605.42
2016,2,16,13,30,938.0,76.0,2.6,20.0,647.0,740.14,575.42
2016,2,16,13,45,705.0,144.5,2.65,20.0,565.0,622.3,486.4
2016,2,16,14,0,472.0,213.0,2.7,20.0,483.0,506.99,397.47
2016,2,16,14,15,686.0,142.5,2.65,20.0,514.0,534.7,419.06
2016,2,16,14,30,900.0,72.0,2.6,20.0,545.0,533.02,415.35
2016,2,16,14,45,885.5,69.5,2.55,20.0,509.5,474.01,366.06
2016,2,16,15,0,871.0,67.0,2.5,20.0,474.0,414.72,315.36
2016,2,16,15,15,849.5,65.0,2.2,19.5,432.5,353.54,262.06
2016,2,16,15,30,828.0,63.0,1.9,19.0,391.0,291.74,207.32
2016,2,16,15,45,796.5,59.5,1.65,19.0,345.5,228.95,151.92
2016,2,16,16,0,765.0,56.0,1.4,19.0,300.0,169.16,101.17
2016,2,16,16,15,719.0,52.0,1.3,18.0,252.5,110.88,58.33
2016,2,16,16,30,673.0,48.0,1.2,17.0,205.0,58.02,31.27
2016,2,16,16,45,595.0,42.0,1.15,16.5,157.0,35.51,25.64
2016,2,16,17,0,517.0,36.0,1.1,16.0,109.0,31.23,21.49
2016,2,16,17,15,258.5,32.0,1.05,15.5,68.5,26.29,15.83
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,22.59,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,12.73,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,20.0,17.0,3.35,13.0,19.0,34.74,0.0
2016,2,17,7,30,40.0,34.0,3.5,13.0,38.0,75.49,55.25
2016,2,17,7,45,59.0,54.0,3.7,13.5,63.5,114.46,91.33
2016,2,17,8,0,78.0,74.0,3.9,14.0,89.0,153.39,125.85
2016,2,17,8,15,91.5,94.5,4.0,14.0,117.0,189.77,157.7
2016,2,17,8,30,105.0,115.0,4.1,14.0,145.0,226.46,189.16
2016,2,17,8,45,116.5,134.0,4.25,14.5,172.5,259.68,216.69
2016,2,17,9,0,128.0,153.0,4.4,15.0,200.0,293.13,243.81
2016,2,17,9,15,203.5,167.0,4.5,15.5,251.5,374.81,311.41
2016,2,17,9,30,279.0,181.0,4.6,16.0,303.0,476.75,392.95
2016,2,17,9,45,227.0,204.0,4.75,16.5,309.0,443.48,363.52
2016,2,17,10,0,175.0,227.0,4.9,17.0,315.0,424.31,345.37
2016,2,17,10,15,324.0,215.0,5.1,17.0,390.5,562.83,457.59
2016,2,17,10,30,473.0,203.0,5.3,17.0,466.0,704.58,568.5
2016,2,17,10,45,501.5,203.0,5.5,17.0,493.0,729.75,587.27
2016,2,17,11,0,530.0,203.0,5.7,17.0,520.0,752.63,604.84
2016,2,17,11,15,409.5,244.5,5.85,17.0,494.0,664.39,534.59
2016,2,17,11,30,289.0,286.0,6.0,17.0,468.0,594.17,477.14
2016,2,17,11,45,253.5,296.5,6.2,17.0,458.0,549.58,442.09
2016,2,17,12,0,218.0,307.0,6.4,17.0,448.0,521.72,419.43
2016,2,17,12,15,232.5,306.0,6.45,16.5,456.5,524.45,422.63
2016,2,17,12,30,247.0,305.0,6.5,16.0,465.0,525.68,424.57
2016,2,17,12,45,234.0,306.5,6.6,16.0,457.0,505.71,408.51
2016,2,17,13,0,221.0,308.0,6.7,16.0,449.0,485.63,392.38
2016,2,17,13,15,318.5,278.5,6.65,16.0,477.0,525.75,425.9
2016,2,17,13,30,416.0,249.0,6.6,16.0,505.0,546.39,443.49
2016,2,17,13,45,398.0,248.5,6.6,16.0,486.0,512.02,415.47
2016,2,17,14,0,380.0,248.0,6.6,16.0,467.0,477.96,387.57
2016,2,17,14,15,427.0,219.0,6.35,15.5,454.0,459.9,373.16
2016,2,17,14,30,474.0,190.0,6.1,15.0,441.0,429.78,348.24
2016,2,17,14,45,476.5,175.0,5.9,15.0,413.5,386.9,311.36
2016,2,17,15,0,479.0,160.0,5.7,15.0,386.0,343.1,272.9
2016,2,17,15,15,449.5,150.0,5.5,14.5,347.5,292.1,228.8
2016,2,17,15,30,420.0,140.0,5.3,14.0,309.0,244.03,186.81
2016,2,17,15,45,389.0,130.5,5.1,14.0,273.0,199.21,147.52
2016,2,17,16,0,358.0,121.0,4.9,14.0,237.0,157.87,112.5
2016,2,17,16,15,325.5,105.0,4.8,13.5,198.0,114.84,79.05
2016,2,17,16,30,293.0,89.0,4.7,13.0,159.0,76.02,53.97
2016,2,17,16,45,245.5,72.0,4.6,13.0,121.0,55.81,44.04
2016,2,17,17,0,198.0,55.0,4.5,13.0,83.0,43.23,32.27
2016,2,17,17,15,99.0,38.0,4.65,13.0,52.0,30.21,19.48
2016,2,17,17,30,0.0,21.0,4.8,13.0,21.0,17.9,0.0
2016,2,17,17,45,0.0,10.5,4.95,13.0,10.5,9.55,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,15.5,3.75,9.0,15.5,13.66,0.0
2016,2,18,7,30,0.0,31.0,3.8,9.0,31.0,30.16,19.04
2016,2,18,7,45,9.5,51.5,3.9,9.5,53.5,59.29,45.15
2016,2,18,8,0,19.0,72.0,4.0,10.0,76.0,96.59,78.04
2016,2,18,8,15,29.0,92.5,4.1,10.0,100.0,127.37,105.28
2016,2,18,8,30,39.0,113.0,4.2,10.0,124.0,158.37,132.34
2016,2,18,8,45,49.5,131.5,4.35,10.5,148.5,187.2,156.89
2016,2,18,9,0,60.0,150.0,4.5,11.0,173.0,216.51,181.4
2016,2,18,9,15,110.0,172.0,4.55,11.0,219.0,300.81,252.82
2016,2,18,9,30,160.0,194.0,4.6,11.0,265.0,371.7,311.79
2016,2,18,9,45,463.0,153.5,4.7,11.5,383.5,629.32,524.83
2016,2,18,10,0,766.0,113.0,4.8,12.0,502.0,871.93,709.03
2016,2,18,10,15,383.0,135.0,4.8,12.0,329.5,539.51,448.5
2016,2,18,10,30,0.0,157.0,4.8,12.0,157.0,145.62,116.81
2016,2,18,10,45,42.5,216.0,4.8,12.5,241.5,261.83,214.21
2016,2,18,11,0,85.0,275.0,4.8,13.0,326.0,368.36,300.36
2016,2,18,11,15,190.5,281.0,4.75,13.0,400.0,486.63,396.6
2016,2,18,11,30,296.0,287.0,4.7,13.0,474.0,601.95,487.7
2016,2,18,11,45,287.5,297.0,4.7,13.0,480.5,597.24,482.67
2016,2,18,12,0,279.0,307.0,4.7,13.0,487.0,591.29,477.3
2016,2,18,12,15,147.0,268.5,4.7,13.0,363.5,409.08,332.27
2016,2,18,12,30,15.0,230.0,4.7,13.0,240.0,225.48,181.41
2016,2,18,12,45,71.5,268.0,4.7,13.0,314.5,320.43,260.14
2016,2,18,13,0,128.0,306.0,4.7,13.0,389.0,411.37,333.46
2016,2,18,13,15,272.0,278.0,4.6,13.0,448.0,491.11,399.12
2016,2,18,13,30,416.0,250.0,4.5,13.0,507.0,547.84,445.22
2016,2,18,13,45,327.5,258.0,4.45,13.0,456.5,475.67,386.5
2016,2,18,14,0,239.0,266.0,4.4,13.0,406.0,402.44,327.09
2016,2,18,14,15,325.0,236.0,4.25,12.5,416.0,412.99,336.36
2016,2,18,14,30,411.0,206.0,4.1,12.0,426.0,413.03,335.82
2016,2,18,14,45,596.0,151.0,3.95,12.0,446.5,422.8,340.77
2016,2,18,15,0,781.0,96.0,3.8,12.0,467.0,408.79,323.44
2016,2,18,15,15,755.5,92.5,3.5,12.0,426.0,347.0,267.84
2016,2,18,15,30,730.0,89.0,3.2,12.0,385.0,288.32,214.28
2016,2,18,15,45,701.5,83.0,2.9,12.0,341.0,228.86,160.44
2016,2,18,16,0,673.0,77.0,2.6,12.0,297.0,172.24,110.99
2016,2,18,16,15,621.5,70.5,2.3,11.0,249.5,116.13,68.38
2016,2,18,16,30,570.0,64.0,2.0,10.0,202.0,66.3,40.71
2016,2,18,16,45,496.0,55.0,1.7,9.5,155.5,43.05,33.27
2016,2,18,17,0,422.0,46.0,1.4,9.0,109.0,37.02,27.42
2016,2,18,17,15,292.5,33.5,1.35,8.5,69.5,27.41,17.79
2016,2,18,17,30,163.0,21.0,1.3,8.0,30.0,16.6,0.0
2016,2,18,17,45,81.5,10.5,1.3,8.0,15.0,9.55,0.0
2016,2,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,190.0,16.5,2.95,8.5,36.5,151.13,56.22
2016,2,19,7,30,380.0,33.0,3.2,9.0,73.0,306.62,247.6
2016,2,19,7,45,467.0,42.0,3.45,9.5,118.0,391.5,328.1
2016,2,19,8,0,554.0,51.0,3.7,10.0,163.0,483.2,408.68
2016,2,19,8,15,611.5,57.5,3.95,10.5,210.5,555.61,469.36
2016,2,19,8,30,669.0,64.0,4.2,11.0,258.0,630.43,529.54
2016,2,19,8,45,450.5,108.0,4.45,11.5,248.5,525.27,443.84
2016,2,19,9,0,232.0,152.0,4.7,12.0,239.0,393.91,331.8
2016,2,19,9,15,415.5,135.5,4.75,12.0,313.0,551.58,463.65
2016,2,19,9,30,599.0,119.0,4.8,12.0,387.0,709.4,588.26
2016,2,19,9,45,568.5,140.5,4.9,12.5,412.0,709.6,585.49
2016,2,19,10,0,538.0,162.0,5.0,13.0,437.0,714.26,587.01
2016,2,19,10,15,438.0,200.5,4.9,13.0,433.5,670.18,548.5
2016,2,19,10,30,338.0,239.0,4.8,13.0,430.0,604.6,493.9
2016,2,19,10,45,354.5,247.0,4.75,13.0,455.0,626.95,510.71
2016,2,19,11,0,371.0,255.0,4.7,13.0,480.0,647.69,525.8
2016,2,19,11,15,227.0,274.0,4.55,13.0,413.0,512.3,416.28
2016,2,19,11,30,83.0,293.0,4.4,13.0,346.0,379.13,306.66
2016,2,19,11,45,52.0,270.0,4.25,13.0,303.5,320.62,259.16
2016,2,19,12,0,21.0,247.0,4.1,13.0,261.0,250.34,201.59
2016,2,19,12,15,10.5,203.5,3.95,12.5,210.5,196.39,157.9
2016,2,19,12,30,0.0,160.0,3.8,12.0,160.0,144.86,115.57
2016,2,19,12,45,0.0,143.0,3.7,12.0,143.0,128.62,102.25
2016,2,19,13,0,0.0,126.0,3.6,12.0,126.0,112.69,89.1
2016,2,19,13,15,0.0,126.0,3.6,11.5,126.0,112.59,89.27
2016,2,19,13,30,0.0,126.0,3.6,11.0,126.0,112.48,89.44
2016,2,19,13,45,17.5,182.5,3.65,11.0,193.0,175.9,142.67
2016,2,19,14,0,35.0,239.0,3.7,11.0,260.0,244.53,199.29
2016,2,19,14,15,17.5,176.5,3.6,11.0,187.0,167.79,135.98
2016,2,19,14,30,0.0,114.0,3.5,11.0,114.0,101.18,80.45
2016,2,19,14,45,0.0,115.0,3.45,11.0,115.0,101.93,81.33
2016,2,19,15,0,0.0,116.0,3.4,11.0,116.0,102.6,82.1
2016,2,19,15,15,0.0,71.5,3.15,10.5,71.5,63.23,48.88
2016,2,19,15,30,0.0,27.0,2.9,10.0,27.0,23.79,15.04
2016,2,19,15,45,0.0,23.5,2.65,10.0,23.5,20.69,12.41
2016,2,19,16,0,0.0,20.0,2.4,10.0,20.0,17.59,9.74
2016,2,19,16,15,0.0,17.0,2.15,9.5,17.0,14.94,7.45
2016,2,19,16,30,0.0,14.0,1.9,9.0,14.0,12.3,5.14
2016,2,19,16,45,0.0,10.5,1.65,9.0,10.5,9.22,2.74
2016,2,19,17,0,0.0,7.0,1.4,9.0,7.0,6.14,0.0
2016,2,19,17,15,0.0,4.5,1.3,8.5,4.5,3.94,0.0
2016,2,19,17,30,0.0,2.0,1.2,8.0,2.0,1.75,0.0
2016,2,19,17,45,0.0,1.0,1.15,8.0,1.0,0.91,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,127.0,19.5,1.7,4.5,33.5,118.12,57.14
2016,2,20,7,30,254.0,39.0,1.7,5.0,67.0,237.15,194.45
2016,2,20,7,45,316.0,54.5,1.75,5.5,107.5,307.08,260.09
2016,2,20,8,0,378.0,70.0,1.8,6.0,148.0,382.11,326.27
2016,2,20,8,15,423.0,82.0,1.85,6.5,190.0,444.01,379.06
2016,2,20,8,30,468.0,94.0,1.9,7.0,232.0,508.19,431.57
2016,2,20,8,45,513.5,98.5,1.95,7.5,273.0,564.5,475.73
2016,2,20,9,0,559.0,103.0,2.0,8.0,314.0,629.68,524.86
2016,2,20,9,15,574.5,113.0,2.0,8.5,352.0,669.39,552.66
2016,2,20,9,30,590.0,123.0,2.0,9.0,390.0,707.33,578.68
2016,2,20,9,45,609.5,129.0,2.05,9.5,425.0,742.32,602.37
2016,2,20,10,0,629.0,135.0,2.1,10.0,460.0,775.16,624.19
2016,2,20,10,15,750.0,116.5,2.0,10.0,527.5,871.05,691.04
2016,2,20,10,30,871.0,98.0,1.9,10.0,595.0,959.9,749.96
2016,2,20,10,45,874.5,102.0,1.85,10.5,619.0,968.36,751.46
2016,2,20,11,0,878.0,106.0,1.8,11.0,643.0,972.96,751.42
2016,2,20,11,15,720.5,157.5,1.75,11.0,606.5,883.78,688.29
2016,2,20,11,30,563.0,209.0,1.7,11.0,570.0,777.98,612.13
2016,2,20,11,45,479.5,243.0,1.65,11.5,553.5,727.7,572.64
2016,2,20,12,0,396.0,277.0,1.6,12.0,537.0,662.4,521.87
2016,2,20,12,15,378.5,282.5,1.6,12.0,532.0,640.35,505.53
2016,2,20,12,30,361.0,288.0,1.6,12.0,527.0,617.43,488.1
2016,2,20,12,45,457.5,252.0,1.65,12.5,552.0,655.29,517.49
2016,2,20,13,0,554.0,216.0,1.7,13.0,577.0,673.68,531.82
2016,2,20,13,15,732.0,155.0,1.7,13.0,620.5,724.1,571.02
2016,2,20,13,30,910.0,94.0,1.7,13.0,664.0,745.9,588.16
2016,2,20,13,45,903.0,92.0,1.75,13.0,642.0,697.94,552.31
2016,2,20,14,0,896.0,90.0,1.8,13.0,620.0,647.94,514.34
2016,2,20,14,15,885.0,88.5,1.8,13.0,590.5,596.18,473.48
2016,2,20,14,30,874.0,87.0,1.8,13.0,561.0,540.71,428.55
2016,2,20,14,45,861.0,83.5,1.8,13.0,525.5,481.47,379.28
2016,2,20,15,0,848.0,80.0,1.8,13.0,490.0,421.9,328.1
2016,2,20,15,15,827.0,77.0,1.65,12.5,449.0,360.04,273.84
2016,2,20,15,30,806.0,74.0,1.5,12.0,408.0,299.35,219.36
2016,2,20,15,45,779.5,69.5,1.35,12.0,362.5,237.51,163.63
2016,2,20,16,0,753.0,65.0,1.2,12.0,317.0,178.14,111.86
2016,2,20,16,15,708.5,60.0,1.15,11.0,268.5,119.35,67.14
2016,2,20,16,30,664.0,55.0,1.1,10.0,220.0,65.9,37.95
2016,2,20,16,45,596.0,48.0,1.1,9.5,171.5,37.1,27.98
2016,2,20,17,0,528.0,41.0,1.1,9.0,123.0,32.5,23.52
2016,2,20,17,15,404.5,30.5,1.1,8.5,80.0,24.56,15.66
2016,2,20,17,30,281.0,20.0,1.1,8.0,37.0,16.38,2.18
2016,2,20,17,45,140.5,10.0,1.1,8.0,18.5,9.1,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,225.0,16.5,1.3,6.5,43.0,173.94,100.4
2016,2,21,7,30,450.0,33.0,1.5,7.0,86.0,350.69,286.42
2016,2,21,7,45,541.5,41.0,1.7,7.5,134.5,440.79,368.67
2016,2,21,8,0,633.0,49.0,1.9,8.0,183.0,531.64,446.47
2016,2,21,8,15,687.5,54.5,1.9,8.5,233.0,604.78,504.83
2016,2,21,8,30,742.0,60.0,1.9,9.0,283.0,679.52,561.57
2016,2,21,8,45,781.5,63.5,1.9,10.0,332.0,740.65,604.43
2016,2,21,9,0,821.0,67.0,1.9,11.0,381.0,801.26,645.15
2016,2,21,9,15,845.5,70.0,1.9,11.0,425.5,847.21,676.27
2016,2,21,9,30,870.0,73.0,1.9,11.0,470.0,890.97,705.31
2016,2,21,9,45,889.5,74.5,1.95,11.5,510.0,916.51,720.36
2016,2,21,10,0,909.0,76.0,2.0,12.0,550.0,948.02,739.64
2016,2,21,10,15,921.5,78.0,2.0,12.0,583.0,970.4,753.18
2016,2,21,10,30,934.0,80.0,2.0,12.0,616.0,989.15,764.36
2016,2,21,10,45,943.0,81.0,2.0,12.5,642.5,999.53,768.55
2016,2,21,11,0,952.0,82.0,2.0,13.0,669.0,1005.96,770.3
2016,2,21,11,15,957.5,83.0,2.0,13.0,687.0,1005.06,768.73
2016,2,21,11,30,963.0,84.0,2.0,13.0,705.0,1000.07,764.67
2016,2,21,11,45,966.0,84.0,2.05,13.5,715.5,987.51,754.95
2016,2,21,12,0,969.0,84.0,2.1,14.0,726.0,970.95,742.75
2016,2,21,12,15,969.0,84.5,2.15,14.0,727.5,948.39,727.96
2016,2,21,12,30,969.0,85.0,2.2,14.0,729.0,922.06,710.65
2016,2,21,12,45,967.0,84.5,2.25,14.5,722.5,889.34,687.61
2016,2,21,13,0,965.0,84.0,2.3,15.0,716.0,853.24,662.22
2016,2,21,13,15,960.0,83.5,2.35,15.0,701.0,811.7,634.06
2016,2,21,13,30,955.0,83.0,2.4,15.0,686.0,767.35,603.61
2016,2,21,13,45,944.5,83.0,2.45,15.0,663.0,717.29,567.18
2016,2,21,14,0,934.0,83.0,2.5,15.0,640.0,665.34,527.42
2016,2,21,14,15,923.0,81.5,2.5,14.5,609.5,609.96,484.59
2016,2,21,14,30,912.0,80.0,2.5,14.0,579.0,553.31,439.27
2016,2,21,14,45,894.0,78.5,2.5,14.0,542.0,492.46,388.32
2016,2,21,15,0,876.0,77.0,2.5,14.0,505.0,431.11,335.38
2016,2,21,15,15,790.0,80.0,2.25,13.5,441.0,351.01,267.55
2016,2,21,15,30,704.0,83.0,2.0,13.0,377.0,277.37,204.6
2016,2,21,15,45,737.0,74.0,1.75,13.0,351.5,232.86,161.32
2016,2,21,16,0,770.0,65.0,1.5,13.0,326.0,181.41,113.57
2016,2,21,16,15,724.5,60.0,1.45,12.0,276.5,121.36,67.87
2016,2,21,16,30,679.0,55.0,1.4,11.0,227.0,66.76,37.97
2016,2,21,16,45,608.0,48.5,1.35,10.5,177.5,37.43,28.18
2016,2,21,17,0,537.0,42.0,1.3,10.0,128.0,33.27,24.13
2016,2,21,17,15,413.0,32.0,1.3,9.5,84.0,25.81,16.77
2016,2,21,17,30,289.0,22.0,1.3,9.0,40.0,18.14,4.59
2016,2,21,17,45,144.5,11.0,1.35,8.5,20.0,10.01,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,86.5,5.5,1.35,6.5,7.0,0.0,0.0
2016,2,22,7,0,173.0,11.0,1.4,7.0,14.0,98.76,0.0
2016,2,22,7,15,332.0,21.5,1.65,7.5,52.5,243.8,156.17
2016,2,22,7,30,491.0,32.0,1.9,8.0,91.0,367.74,301.16
2016,2,22,7,45,574.0,39.5,2.15,8.5,139.5,454.97,380.98
2016,2,22,8,0,657.0,47.0,2.4,9.0,188.0,547.75,459.79
2016,2,22,8,15,708.5,52.0,2.6,9.5,238.5,618.89,517.4
2016,2,22,8,30,760.0,57.0,2.8,10.0,289.0,691.44,573.71
2016,2,22,8,45,793.0,61.0,3.0,10.5,337.0,748.5,616.18
2016,2,22,9,0,826.0,65.0,3.2,11.0,385.0,804.67,656.79
2016,2,22,9,15,850.5,67.5,3.35,11.5,429.5,850.11,688.19
2016,2,22,9,30,875.0,70.0,3.5,12.0,474.0,884.44,710.93
