Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,45,891.0,73.0,3.65,12.5,513.5,917.83,732.78
2016,2,22,10,0,907.0,76.0,3.8,13.0,553.0,948.12,752.23
2016,2,22,10,15,919.5,77.5,3.8,13.5,586.0,969.86,764.52
2016,2,22,10,30,932.0,79.0,3.8,14.0,619.0,987.98,774.32
2016,2,22,10,45,939.5,81.0,3.85,14.5,645.0,998.19,778.99
2016,2,22,11,0,947.0,83.0,3.9,15.0,671.0,1004.43,781.07
2016,2,22,11,15,953.0,83.5,3.95,15.0,689.5,1003.38,779.73
2016,2,22,11,30,959.0,84.0,4.0,15.0,708.0,998.26,775.79
2016,2,22,11,45,961.0,85.0,4.05,15.5,718.0,985.98,765.59
2016,2,22,12,0,963.0,86.0,4.1,16.0,728.0,969.72,752.82
2016,2,22,12,15,964.0,86.0,4.1,16.0,730.0,947.51,737.15
2016,2,22,12,30,965.0,86.0,4.1,16.0,732.0,921.52,718.93
2016,2,22,12,45,960.5,87.0,4.15,16.0,725.0,888.46,695.98
2016,2,22,13,0,956.0,88.0,4.2,16.0,718.0,852.15,670.65
2016,2,22,13,15,952.0,87.5,4.15,16.0,704.0,811.55,641.65
2016,2,22,13,30,948.0,87.0,4.1,16.0,690.0,768.09,610.42
2016,2,22,13,45,816.5,118.5,4.1,16.0,625.5,674.02,538.3
2016,2,22,14,0,685.0,150.0,4.1,16.0,561.0,584.37,467.77
2016,2,22,14,15,652.5,151.0,3.95,16.0,527.0,528.94,423.23
2016,2,22,14,30,620.0,152.0,3.8,16.0,493.0,475.03,378.9
2016,2,22,14,45,655.5,130.5,3.65,16.0,471.0,433.37,343.27
2016,2,22,15,0,691.0,109.0,3.5,16.0,449.0,386.71,302.08
2016,2,22,15,15,623.0,115.0,3.15,15.5,402.0,324.95,249.33
2016,2,22,15,30,555.0,121.0,2.8,15.0,355.0,269.91,202.08
2016,2,22,15,45,672.0,93.0,2.45,14.5,345.5,233.34,163.73
2016,2,22,16,0,789.0,65.0,2.1,14.0,336.0,184.99,115.5
2016,2,22,16,15,746.0,60.5,1.95,13.0,286.0,124.34,69.2
2016,2,22,16,30,703.0,56.0,1.8,12.0,236.0,68.82,38.84
2016,2,22,16,45,633.0,49.5,1.7,11.5,185.5,41.78,31.97
2016,2,22,17,0,563.0,43.0,1.6,11.0,135.0,34.09,24.78
2016,2,22,17,15,440.5,33.0,1.6,10.5,89.5,26.64,17.5
2016,2,22,17,30,318.0,23.0,1.6,10.0,44.0,18.99,6.31
2016,2,22,17,45,159.0,11.5,1.6,9.5,22.0,10.46,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.4,6.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,1.5,7.0,14.0,12.73,0.0
2016,2,23,7,15,180.5,27.0,1.6,7.0,49.5,166.01,113.19
2016,2,23,7,30,361.0,40.0,1.7,7.0,85.0,305.32,252.28
2016,2,23,7,45,438.0,50.0,1.8,7.5,129.0,385.5,324.86
2016,2,23,8,0,515.0,60.0,1.9,8.0,173.0,471.31,398.68
2016,2,23,8,15,561.0,68.0,1.75,8.5,218.5,536.4,451.08
2016,2,23,8,30,607.0,76.0,1.6,9.0,264.0,603.03,501.39
2016,2,23,8,45,655.0,76.0,1.45,9.5,308.0,661.98,543.23
2016,2,23,9,0,703.0,76.0,1.3,10.0,352.0,721.12,583.2
2016,2,23,9,15,793.0,76.0,1.3,10.5,420.0,812.8,646.49
2016,2,23,9,30,883.0,76.0,1.3,11.0,488.0,910.35,711.0
2016,2,23,9,45,902.0,78.0,1.35,11.5,528.0,936.33,725.25
2016,2,23,10,0,921.0,80.0,1.4,12.0,568.0,968.22,744.38
2016,2,23,10,15,932.5,81.5,1.4,12.5,601.5,989.12,755.07
2016,2,23,10,30,944.0,83.0,1.4,13.0,635.0,1006.32,763.46
2016,2,23,10,45,952.5,84.0,1.45,13.5,661.0,1016.19,767.96
2016,2,23,11,0,961.0,85.0,1.5,14.0,687.0,1022.06,770.07
2016,2,23,11,15,966.0,86.0,1.45,14.5,705.5,1020.53,765.84
2016,2,23,11,30,971.0,87.0,1.4,15.0,724.0,1014.87,759.2
2016,2,23,11,45,972.0,88.0,1.35,15.5,733.5,1001.4,747.71
2016,2,23,12,0,973.0,89.0,1.3,16.0,743.0,983.94,733.91
2016,2,23,12,15,973.0,89.5,1.25,16.0,744.5,961.09,718.16
2016,2,23,12,30,973.0,90.0,1.2,16.0,746.0,934.46,700.08
2016,2,23,12,45,967.5,91.0,1.15,16.5,738.0,900.2,675.78
2016,2,23,13,0,962.0,92.0,1.1,17.0,730.0,862.72,649.49
2016,2,23,13,15,957.0,91.0,1.1,17.0,715.0,820.48,621.89
2016,2,23,13,30,952.0,90.0,1.1,17.0,700.0,775.45,592.16
2016,2,23,13,45,942.0,89.5,1.1,17.0,676.0,725.04,556.88
2016,2,23,14,0,932.0,89.0,1.1,17.0,652.0,672.72,518.47
2016,2,23,14,15,921.0,87.5,1.05,17.0,622.0,617.16,476.13
2016,2,23,14,30,910.0,86.0,1.0,17.0,592.0,560.35,431.58
2016,2,23,14,45,893.5,84.0,0.95,17.0,554.5,499.7,382.75
2016,2,23,15,0,877.0,82.0,0.9,17.0,517.0,438.09,331.62
2016,2,23,15,15,855.0,79.0,0.85,16.5,474.0,373.9,277.56
2016,2,23,15,30,833.0,76.0,0.8,16.0,431.0,310.95,223.03
2016,2,23,15,45,801.0,72.5,0.8,16.0,383.5,246.87,167.2
2016,2,23,16,0,769.0,69.0,0.8,16.0,336.0,185.91,115.49
2016,2,23,16,15,724.0,64.0,0.85,15.0,286.0,125.76,70.44
2016,2,23,16,30,679.0,59.0,0.9,14.0,236.0,67.27,37.43
2016,2,23,16,45,601.5,53.0,1.0,13.5,185.0,40.91,30.96
2016,2,23,17,0,524.0,47.0,1.1,13.0,134.0,37.35,27.49
2016,2,23,17,15,404.0,36.0,1.1,12.5,89.5,29.15,19.61
2016,2,23,17,30,284.0,25.0,1.1,12.0,45.0,20.71,8.37
2016,2,23,17,45,142.0,12.5,1.1,12.0,22.5,11.37,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,45,58.5,6.0,0.3,7.5,8.0,0.0,0.0
2016,2,24,7,0,117.0,12.0,0.3,8.0,16.0,71.39,0.0
2016,2,24,7,15,257.0,25.5,0.35,8.5,53.5,211.16,150.28
2016,2,24,7,30,397.0,39.0,0.4,9.0,91.0,327.42,265.82
2016,2,24,7,45,484.5,48.0,0.45,9.5,138.0,414.98,341.32
2016,2,24,8,0,572.0,57.0,0.5,10.0,185.0,509.07,418.09
2016,2,24,8,15,626.0,63.5,0.55,10.5,234.5,580.48,472.59
2016,2,24,8,30,680.0,70.0,0.6,11.0,284.0,653.9,526.23
2016,2,24,8,45,721.5,73.5,0.7,11.5,332.0,714.44,569.01
2016,2,24,9,0,763.0,77.0,0.8,12.0,380.0,770.03,607.1
2016,2,24,9,15,788.5,80.5,0.85,12.5,423.5,816.23,636.91
2016,2,24,9,30,814.0,84.0,0.9,13.0,467.0,860.42,664.81
2016,2,24,9,45,835.5,85.5,0.95,13.5,506.5,896.09,686.45
2016,2,24,10,0,857.0,87.0,1.0,14.0,546.0,928.92,706.04
2016,2,24,10,15,870.0,89.0,0.95,14.5,578.5,951.23,716.67
2016,2,24,10,30,883.0,91.0,0.9,15.0,611.0,970.02,725.01
2016,2,24,10,45,892.0,92.0,0.85,16.0,636.5,970.35,720.07
2016,2,24,11,0,901.0,93.0,0.8,17.0,662.0,976.67,719.43
2016,2,24,11,15,906.5,94.0,0.75,17.0,679.5,975.82,716.9
2016,2,24,11,30,912.0,95.0,0.7,17.0,697.0,971.08,712.16
2016,2,24,11,45,913.5,96.5,0.65,17.5,706.5,959.32,701.84
2016,2,24,12,0,915.0,98.0,0.6,18.0,716.0,943.76,689.4
2016,2,24,12,15,915.5,98.0,0.65,18.0,718.0,921.9,676.53
2016,2,24,12,30,916.0,98.0,0.7,18.0,720.0,896.46,661.41
2016,2,24,12,45,912.5,98.0,0.8,18.0,713.0,864.25,642.69
2016,2,24,13,0,909.0,98.0,0.9,18.0,706.0,828.94,621.64
2016,2,24,13,15,904.5,97.0,1.0,18.0,691.5,788.89,596.96
2016,2,24,13,30,900.0,96.0,1.1,18.0,677.0,746.19,569.96
2016,2,24,13,45,892.5,94.5,1.2,18.0,654.5,698.52,537.23
2016,2,24,14,0,885.0,93.0,1.3,18.0,632.0,648.88,501.45
2016,2,24,14,15,874.0,91.0,1.35,18.0,602.5,596.75,462.1
2016,2,24,14,30,863.0,89.0,1.4,18.0,573.0,540.98,418.71
2016,2,24,14,45,846.5,87.0,1.45,18.0,536.5,481.84,371.22
2016,2,24,15,0,830.0,85.0,1.5,18.0,500.0,422.75,322.06
2016,2,24,15,15,808.0,82.0,1.4,17.5,458.5,361.17,269.59
2016,2,24,15,30,786.0,79.0,1.3,17.0,417.0,300.92,216.96
2016,2,24,15,45,754.0,75.0,1.25,17.0,371.0,239.14,162.88
2016,2,24,16,0,722.0,71.0,1.2,17.0,325.0,180.55,113.05
2016,2,24,16,15,677.5,65.5,1.15,16.0,276.5,119.52,66.91
2016,2,24,16,30,633.0,60.0,1.1,15.0,228.0,66.78,37.65
2016,2,24,16,45,564.5,53.0,1.05,14.0,179.5,40.62,30.65
2016,2,24,17,0,496.0,46.0,1.0,13.0,131.0,36.22,26.54
2016,2,24,17,15,385.0,35.0,1.0,12.5,87.5,28.05,18.74
2016,2,24,17,30,274.0,24.0,1.0,12.0,44.0,19.61,8.43
2016,2,24,17,45,137.0,12.0,1.05,12.0,22.0,10.91,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.7,9.5,9.0,0.0,0.0
2016,2,25,7,0,108.0,14.0,0.7,10.0,18.0,68.77,0.0
2016,2,25,7,15,240.5,28.0,0.8,10.5,55.0,207.04,151.88
2016,2,25,7,30,373.0,42.0,0.9,11.0,92.0,316.53,257.73
2016,2,25,7,45,450.0,52.5,1.0,11.5,138.0,398.25,328.84
2016,2,25,8,0,527.0,63.0,1.1,12.0,184.0,485.59,401.25
2016,2,25,8,15,581.0,70.5,1.1,12.5,232.5,556.85,456.63
2016,2,25,8,30,635.0,78.0,1.1,13.0,281.0,630.15,510.57
2016,2,25,8,45,667.5,85.0,1.1,13.5,327.0,686.61,549.8
2016,2,25,9,0,700.0,92.0,1.1,14.0,373.0,742.54,587.37
2016,2,25,9,15,727.0,96.0,1.15,14.5,416.0,788.85,617.61
2016,2,25,9,30,754.0,100.0,1.2,15.0,459.0,833.47,646.12
2016,2,25,9,45,775.0,103.0,1.3,15.5,497.5,869.22,668.76
2016,2,25,10,0,796.0,106.0,1.4,16.0,536.0,896.78,685.71
2016,2,25,10,15,810.0,108.0,1.35,16.5,568.0,919.42,697.21
2016,2,25,10,30,824.0,110.0,1.3,17.0,600.0,938.71,706.42
2016,2,25,10,45,838.5,110.0,1.3,17.5,626.0,952.59,712.88
2016,2,25,11,0,853.0,110.0,1.3,18.0,652.0,962.79,717.08
2016,2,25,11,15,660.0,183.5,1.25,18.0,609.5,862.06,648.57
2016,2,25,11,30,467.0,257.0,1.2,18.0,567.0,745.53,565.18
2016,2,25,11,45,469.5,260.0,1.2,18.5,575.5,740.29,561.29
2016,2,25,12,0,472.0,263.0,1.2,19.0,584.0,732.72,554.62
2016,2,25,12,15,675.0,187.0,1.15,19.0,647.5,821.82,619.19
2016,2,25,12,30,878.0,111.0,1.1,19.0,711.0,887.25,661.06
2016,2,25,12,45,886.0,106.0,1.05,19.0,707.0,852.47,636.52
2016,2,25,13,0,894.0,101.0,1.0,19.0,703.0,821.65,615.91
2016,2,25,13,15,890.0,100.0,0.95,19.0,689.0,782.42,589.54
2016,2,25,13,30,886.0,99.0,0.9,19.0,675.0,740.54,561.31
2016,2,25,13,45,877.5,98.5,0.85,19.5,653.0,697.18,529.06
2016,2,25,14,0,869.0,98.0,0.8,20.0,631.0,647.69,491.69
2016,2,25,14,15,858.5,96.0,0.75,20.0,601.5,593.93,451.4
2016,2,25,14,30,848.0,94.0,0.7,20.0,572.0,539.06,409.14
2016,2,25,14,45,828.0,93.0,0.65,20.0,536.0,479.91,362.43
2016,2,25,15,0,808.0,92.0,0.6,20.0,500.0,421.23,314.64
2016,2,25,15,15,786.5,88.5,0.55,19.5,458.5,360.44,264.42
2016,2,25,15,30,765.0,85.0,0.5,19.0,417.0,301.0,213.92
2016,2,25,15,45,731.0,81.5,0.5,18.5,371.0,237.59,160.38
2016,2,25,16,0,697.0,78.0,0.5,18.0,325.0,179.94,112.58
2016,2,25,16,15,652.5,72.0,0.55,17.5,277.0,122.84,70.02
2016,2,25,16,30,608.0,66.0,0.6,17.0,229.0,71.12,41.29
2016,2,25,16,45,545.0,57.5,0.7,16.5,181.0,44.18,33.48
2016,2,25,17,0,482.0,49.0,0.8,16.0,133.0,38.66,28.37
2016,2,25,17,15,373.5,37.5,0.85,15.5,90.0,30.14,20.35
2016,2,25,17,30,265.0,26.0,0.9,15.0,47.0,21.34,10.16
2016,2,25,17,45,132.5,13.0,0.95,14.5,23.5,11.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.95,9.5,6.5,5.91,0.0
2016,2,26,7,0,0.0,13.0,0.9,10.0,13.0,11.82,0.0
2016,2,26,7,15,47.0,32.0,1.1,10.5,38.5,76.33,54.54
2016,2,26,7,30,94.0,51.0,1.3,11.0,64.0,130.37,105.35
2016,2,26,7,45,117.5,72.0,1.5,11.5,95.0,175.1,145.22
2016,2,26,8,0,141.0,93.0,1.7,12.0,126.0,220.75,184.94
2016,2,26,8,15,156.0,114.5,1.75,12.5,158.5,261.86,219.49
2016,2,26,8,30,171.0,136.0,1.8,13.0,191.0,303.3,253.27
2016,2,26,8,45,187.5,153.5,1.85,13.5,222.5,340.61,282.9
2016,2,26,9,0,204.0,171.0,1.9,14.0,254.0,378.39,312.18
2016,2,26,9,15,282.0,179.5,2.0,14.0,308.0,475.84,389.69
2016,2,26,9,30,360.0,188.0,2.1,14.0,362.0,559.95,454.84
2016,2,26,9,45,471.5,174.0,2.25,14.5,420.0,668.41,536.79
2016,2,26,10,0,583.0,160.0,2.4,15.0,478.0,768.11,609.25
2016,2,26,10,15,463.0,208.0,2.4,15.0,470.0,707.77,560.57
2016,2,26,10,30,343.0,256.0,2.4,15.0,462.0,631.83,500.83
2016,2,26,10,45,362.0,263.5,2.45,15.5,488.5,656.02,518.01
2016,2,26,11,0,381.0,271.0,2.5,16.0,515.0,678.52,533.08
2016,2,26,11,15,381.0,279.0,2.5,16.0,529.0,681.62,534.33
2016,2,26,11,30,381.0,287.0,2.5,16.0,543.0,682.87,534.45
2016,2,26,11,45,401.0,287.0,2.55,16.5,559.5,691.74,540.07
2016,2,26,12,0,421.0,287.0,2.6,17.0,576.0,698.26,543.93
2016,2,26,12,15,648.5,201.5,2.65,17.0,647.5,814.36,632.34
2016,2,26,12,30,876.0,116.0,2.7,17.0,719.0,892.42,686.99
2016,2,26,12,45,877.5,114.0,2.8,17.0,713.5,862.28,666.14
2016,2,26,13,0,879.0,112.0,2.9,17.0,708.0,828.84,643.8
2016,2,26,13,15,873.5,111.0,2.95,17.0,692.5,788.01,615.7
2016,2,26,13,30,868.0,110.0,3.0,17.0,677.0,744.69,585.4
2016,2,26,13,45,631.0,182.0,3.15,17.0,587.5,618.59,488.77
2016,2,26,14,0,394.0,254.0,3.3,17.0,498.0,494.55,392.07
2016,2,26,14,15,376.0,245.0,3.35,16.5,469.0,451.71,359.51
2016,2,26,14,30,358.0,236.0,3.4,16.0,440.0,409.92,326.66
2016,2,26,14,45,579.5,164.0,3.5,16.0,470.0,427.8,338.93
2016,2,26,15,0,801.0,92.0,3.6,16.0,500.0,419.01,326.42
2016,2,26,15,15,778.0,89.0,3.55,15.5,458.5,358.51,273.42
2016,2,26,15,30,755.0,86.0,3.5,15.0,417.0,299.53,220.75
2016,2,26,15,45,730.0,80.0,3.5,14.5,372.0,236.43,164.58
2016,2,26,16,0,705.0,74.0,3.5,14.0,327.0,178.12,113.81
2016,2,26,16,15,661.0,68.5,3.25,13.5,279.0,120.99,69.62
2016,2,26,16,30,617.0,63.0,3.0,13.0,231.0,69.15,40.01
2016,2,26,16,45,554.5,55.5,2.8,12.5,183.0,42.38,32.44
2016,2,26,17,0,492.0,48.0,2.6,12.0,135.0,37.66,27.97
2016,2,26,17,15,382.0,37.5,2.4,11.5,92.0,30.01,20.65
2016,2,26,17,30,272.0,27.0,2.2,11.0,49.0,22.14,11.52
2016,2,26,17,45,136.0,13.5,2.0,11.0,24.5,12.28,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,8.5,12.5,11.37,0.0
2016,2,27,7,0,0.0,25.0,1.2,9.0,25.0,31.23,0.0
2016,2,27,7,15,233.0,32.5,1.3,9.0,65.5,207.59,160.73
2016,2,27,7,30,466.0,40.0,1.4,9.0,106.0,374.08,309.14
2016,2,27,7,45,546.5,47.0,1.55,9.5,155.0,458.12,382.46
2016,2,27,8,0,627.0,54.0,1.7,10.0,204.0,547.85,456.62
2016,2,27,8,15,676.0,59.5,1.65,10.5,253.5,611.42,505.28
2016,2,27,8,30,725.0,65.0,1.6,11.0,303.0,682.16,557.02
2016,2,27,8,45,759.5,68.5,1.55,11.5,351.0,739.16,596.22
2016,2,27,9,0,794.0,72.0,1.5,12.0,399.0,795.38,633.42
2016,2,27,9,15,817.0,75.0,1.5,12.5,443.0,839.59,661.45
2016,2,27,9,30,840.0,78.0,1.5,13.0,487.0,881.61,687.4
2016,2,27,9,45,856.5,80.5,1.5,13.5,525.5,914.44,706.56
2016,2,27,10,0,873.0,83.0,1.5,14.0,564.0,934.64,716.99
2016,2,27,10,15,885.0,85.0,1.5,14.0,596.5,956.1,729.74
2016,2,27,10,30,897.0,87.0,1.5,14.0,629.0,974.03,740.16
2016,2,27,10,45,905.0,88.5,1.5,14.5,654.5,983.81,743.89
2016,2,27,11,0,913.0,90.0,1.5,15.0,680.0,989.74,745.31
2016,2,27,11,15,918.5,91.0,1.5,15.0,697.5,988.76,743.76
2016,2,27,11,30,924.0,92.0,1.5,15.0,715.0,983.83,739.86
2016,2,27,11,45,658.0,194.0,1.5,15.5,641.0,850.79,648.65
2016,2,27,12,0,392.0,296.0,1.5,16.0,567.0,682.24,524.86
2016,2,27,12,15,423.5,285.5,1.55,16.0,579.0,698.93,538.98
2016,2,27,12,30,455.0,275.0,1.6,16.0,591.0,698.97,539.74
2016,2,27,12,45,538.0,241.5,1.7,16.0,611.5,714.65,553.49
2016,2,27,13,0,621.0,208.0,1.8,16.0,632.0,727.72,564.83
2016,2,27,13,15,757.5,155.0,1.75,16.0,661.5,749.97,582.31
2016,2,27,13,30,894.0,102.0,1.7,16.0,691.0,751.54,584.11
2016,2,27,13,45,889.5,99.5,1.7,16.0,669.5,704.81,549.76
2016,2,27,14,0,885.0,97.0,1.7,16.0,648.0,658.48,514.77
2016,2,27,14,15,874.5,95.0,1.7,16.0,618.0,603.78,472.65
2016,2,27,14,30,864.0,93.0,1.7,16.0,588.0,547.93,428.38
2016,2,27,14,45,853.5,89.0,1.75,16.0,553.0,489.26,380.68
2016,2,27,15,0,843.0,85.0,1.8,16.0,518.0,430.04,330.81
2016,2,27,15,15,822.0,82.0,1.65,15.5,476.0,367.81,277.14
2016,2,27,15,30,801.0,79.0,1.5,15.0,434.0,306.78,223.22
2016,2,27,15,45,777.0,74.0,1.35,14.5,388.0,244.75,168.26
2016,2,27,16,0,753.0,69.0,1.2,14.0,342.0,184.93,116.58
2016,2,27,16,15,711.5,64.0,1.15,13.5,293.0,125.83,71.24
2016,2,27,16,30,670.0,59.0,1.1,13.0,244.0,71.72,40.82
2016,2,27,16,45,612.0,52.0,1.05,12.5,195.0,39.58,29.98
2016,2,27,17,0,554.0,45.0,1.0,12.0,146.0,35.13,25.79
2016,2,27,17,15,445.0,35.5,1.05,11.5,100.5,28.24,19.2
2016,2,27,17,30,336.0,26.0,1.1,11.0,55.0,21.17,11.21
2016,2,27,17,45,168.0,13.0,1.15,10.5,27.5,11.82,0.0
2016,2,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.6,7.5,7.0,6.37,0.0
2016,2,28,7,0,0.0,14.0,1.7,8.0,14.0,12.33,0.0
2016,2,28,7,15,13.5,33.5,1.9,8.5,35.5,47.65,33.3
2016,2,28,7,30,27.0,53.0,2.1,9.0,57.0,79.41,62.6
2016,2,28,7,45,40.0,74.0,2.3,9.5,82.5,113.08,92.68
2016,2,28,8,0,53.0,95.0,2.5,10.0,108.0,146.97,122.49
2016,2,28,8,15,60.5,116.5,2.45,10.5,134.5,177.95,148.98
2016,2,28,8,30,68.0,138.0,2.4,11.0,161.0,209.04,174.89
2016,2,28,8,45,75.5,157.0,2.4,11.5,186.0,236.76,197.45
2016,2,28,9,0,83.0,176.0,2.4,12.0,211.0,264.73,219.73
2016,2,28,9,15,42.5,167.5,2.4,12.0,185.5,214.9,176.82
2016,2,28,9,30,2.0,159.0,2.4,12.0,160.0,152.81,123.5
2016,2,28,9,45,113.0,205.0,2.4,12.5,267.5,338.09,278.08
2016,2,28,10,0,224.0,251.0,2.4,13.0,375.0,497.7,404.03
2016,2,28,10,15,211.5,268.0,2.4,13.0,390.5,504.89,407.1
2016,2,28,10,30,199.0,285.0,2.4,13.0,406.0,510.77,410.16
2016,2,28,10,45,274.0,284.5,2.4,13.5,458.5,596.84,475.52
2016,2,28,11,0,349.0,284.0,2.4,14.0,511.0,663.61,524.68
2016,2,28,11,15,378.5,284.5,2.45,14.0,536.5,686.15,540.98
2016,2,28,11,30,408.0,285.0,2.5,14.0,562.0,706.58,556.04
2016,2,28,11,45,475.5,263.0,2.55,14.5,590.5,750.84,588.2
2016,2,28,12,0,543.0,241.0,2.6,15.0,619.0,775.58,606.13
2016,2,28,12,15,479.0,267.0,2.6,15.0,601.0,729.47,570.56
2016,2,28,12,30,415.0,293.0,2.6,15.0,583.0,670.97,526.56
2016,2,28,12,45,415.0,291.5,2.6,15.0,579.0,652.31,513.03
2016,2,28,13,0,415.0,290.0,2.6,15.0,575.0,632.08,497.97
2016,2,28,13,15,430.0,277.0,2.55,15.0,567.5,619.85,488.78
2016,2,28,13,30,445.0,264.0,2.5,15.0,560.0,594.83,470.07
2016,2,28,13,45,479.0,241.5,2.45,15.0,550.5,571.07,452.45
2016,2,28,14,0,513.0,219.0,2.4,15.0,541.0,543.18,431.14
2016,2,28,14,15,439.5,228.5,2.35,15.0,495.5,479.11,380.56
2016,2,28,14,30,366.0,238.0,2.3,15.0,450.0,416.06,330.53
2016,2,28,14,45,306.0,232.5,2.25,15.0,402.0,358.54,284.5
2016,2,28,15,0,246.0,227.0,2.2,15.0,354.0,307.02,242.97
2016,2,28,15,15,226.0,209.5,2.0,14.5,319.0,263.81,207.75
2016,2,28,15,30,206.0,192.0,1.8,14.0,284.0,225.78,176.35
2016,2,28,15,45,192.5,175.0,1.6,14.0,254.0,192.08,147.95
2016,2,28,16,0,179.0,158.0,1.4,14.0,224.0,160.06,121.36
2016,2,28,16,15,168.5,136.5,1.3,13.5,191.5,126.88,95.03
2016,2,28,16,30,158.0,115.0,1.2,13.0,159.0,95.45,72.4
2016,2,28,16,45,139.0,93.5,1.15,12.5,127.0,72.64,59.41
2016,2,28,17,0,120.0,72.0,1.1,12.0,95.0,56.98,45.2
2016,2,28,17,15,86.0,51.5,1.1,11.5,65.5,41.54,30.89
2016,2,28,17,30,52.0,31.0,1.1,11.0,36.0,25.71,15.21
2016,2,28,17,45,26.0,15.5,1.15,11.0,18.0,14.1,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,105.0,10.0,1.65,7.5,15.5,59.36,0.0
2016,2,29,7,0,210.0,20.0,1.8,8.0,31.0,159.72,60.16
2016,2,29,7,15,340.5,31.5,1.85,8.5,73.0,270.92,218.19
2016,2,29,7,30,471.0,43.0,1.9,9.0,115.0,383.63,319.8
2016,2,29,7,45,557.5,49.0,2.0,9.5,165.0,471.35,395.92
2016,2,29,8,0,644.0,55.0,2.1,10.0,215.0,565.14,472.53
2016,2,29,8,15,692.0,60.5,2.05,10.5,265.5,629.4,521.44
2016,2,29,8,30,740.0,66.0,2.0,11.0,316.0,700.21,573.14
2016,2,29,8,45,775.0,69.0,2.0,12.0,365.0,757.66,611.99
2016,2,29,9,0,810.0,72.0,2.0,13.0,414.0,814.3,648.87
2016,2,29,9,15,832.5,75.0,2.0,13.5,458.0,858.57,676.99
2016,2,29,9,30,855.0,78.0,2.0,14.0,502.0,900.56,703.0
2016,2,29,9,45,865.5,82.5,2.05,14.5,539.5,930.68,720.93
2016,2,29,10,0,876.0,87.0,2.1,15.0,577.0,957.45,736.54
2016,2,29,10,15,887.0,88.5,2.05,15.0,609.5,967.56,741.03
2016,2,29,10,30,898.0,90.0,2.0,15.0,642.0,983.83,749.98
2016,2,29,10,45,903.5,93.0,1.95,15.5,666.5,992.88,752.66
2016,2,29,11,0,909.0,96.0,1.9,16.0,691.0,998.01,752.92
2016,2,29,11,15,914.0,96.5,1.95,16.0,708.5,995.78,751.2
2016,2,29,11,30,919.0,97.0,2.0,16.0,726.0,989.63,747.12
2016,2,29,11,45,927.5,94.5,2.1,16.5,737.0,979.36,739.67
2016,2,29,12,0,936.0,92.0,2.2,17.0,748.0,965.09,729.66
2016,2,29,12,15,937.0,92.0,2.25,17.0,749.5,942.93,715.25
2016,2,29,12,30,938.0,92.0,2.3,17.0,751.0,917.07,698.41
2016,2,29,12,45,940.5,90.0,2.35,17.5,745.5,886.67,677.17
2016,2,29,13,0,943.0,88.0,2.4,18.0,740.0,852.73,653.49
2016,2,29,13,15,939.0,87.0,2.3,18.0,725.5,811.5,624.69
2016,2,29,13,30,935.0,86.0,2.2,18.0,711.0,767.46,593.86
2016,2,29,13,45,927.0,85.5,2.15,18.0,688.0,718.63,558.89
2016,2,29,14,0,919.0,85.0,2.1,18.0,665.0,667.76,520.3
2016,2,29,14,15,908.5,84.0,1.95,18.0,635.0,613.16,477.42
2016,2,29,14,30,898.0,83.0,1.8,18.0,605.0,557.27,432.48
2016,2,29,14,45,876.5,83.0,1.65,18.0,567.0,496.18,382.41
2016,2,29,15,0,855.0,83.0,1.5,18.0,529.0,434.72,330.74
2016,2,29,15,15,834.5,80.5,1.35,17.5,486.5,372.24,277.49
2016,2,29,15,30,814.0,78.0,1.2,17.0,444.0,310.89,223.87
2016,2,29,15,45,779.5,75.5,1.05,17.0,396.5,247.74,168.61
2016,2,29,16,0,745.0,73.0,0.9,17.0,349.0,188.06,117.87
2016,2,29,16,15,703.5,68.0,0.85,16.5,300.0,129.24,73.29
2016,2,29,16,30,662.0,63.0,0.8,16.0,251.0,71.47,39.81
2016,2,29,16,45,591.0,57.0,0.8,15.5,200.5,43.2,32.84
2016,2,29,17,0,520.0,51.0,0.8,15.0,150.0,39.75,29.62
2016,2,29,17,15,415.5,40.5,0.75,15.0,104.5,32.21,22.49
2016,2,29,17,30,311.0,30.0,0.7,15.0,59.0,24.43,14.46
2016,2,29,17,45,155.5,15.0,0.7,15.0,29.5,12.07,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.4,9.5,18.0,71.78,0.0
2016,3,1,7,0,259.0,21.0,1.4,10.0,36.0,189.23,94.54
2016,3,1,7,15,387.0,31.5,1.7,10.5,79.5,298.59,240.11
2016,3,1,7,30,515.0,42.0,2.0,11.0,123.0,411.17,340.52
2016,3,1,7,45,592.0,48.5,2.3,12.0,174.0,495.19,412.64
2016,3,1,8,0,669.0,55.0,2.6,13.0,225.0,579.35,480.39
2016,3,1,8,15,715.0,60.0,2.65,13.5,276.0,647.92,532.75
2016,3,1,8,30,761.0,65.0,2.7,14.0,327.0,717.43,583.7
2016,3,1,8,45,762.5,68.0,2.8,14.5,362.0,747.58,603.9
2016,3,1,9,0,764.0,71.0,2.9,15.0,397.0,774.84,621.71
2016,3,1,9,15,817.0,74.0,3.0,15.0,455.0,845.15,671.73
2016,3,1,9,30,870.0,77.0,3.1,15.0,513.0,905.51,713.33
2016,3,1,9,45,767.0,109.5,3.25,15.5,515.0,879.27,692.01
2016,3,1,10,0,664.0,142.0,3.4,16.0,517.0,830.58,655.31
2016,3,1,10,15,797.5,111.5,3.45,16.0,587.5,921.27,719.43
2016,3,1,10,30,931.0,81.0,3.5,16.0,658.0,1006.28,777.12
2016,3,1,10,45,939.0,82.0,3.6,16.5,683.0,1015.5,780.8
2016,3,1,11,0,947.0,83.0,3.7,17.0,708.0,1020.72,782.55
2016,3,1,11,15,952.0,84.0,3.7,17.0,726.0,1018.99,780.47
2016,3,1,11,30,957.0,85.0,3.7,17.0,744.0,1013.15,775.81
2016,3,1,11,45,961.0,84.5,3.75,17.0,754.0,1000.52,767.05
2016,3,1,12,0,965.0,84.0,3.8,17.0,764.0,983.86,755.68
2016,3,1,12,15,965.5,84.0,3.8,17.0,766.0,960.65,739.56
2016,3,1,12,30,966.0,84.0,3.8,17.0,768.0,933.64,720.93
2016,3,1,12,45,964.0,84.0,3.8,17.0,761.0,900.88,698.28
2016,3,1,13,0,962.0,84.0,3.8,17.0,754.0,864.72,673.22
2016,3,1,13,15,958.0,83.5,3.8,17.0,739.0,823.29,644.28
2016,3,1,13,30,954.0,83.0,3.8,17.0,724.0,778.97,613.07
2016,3,1,13,45,948.0,81.5,3.8,17.0,701.5,729.58,577.24
2016,3,1,14,0,942.0,80.0,3.8,17.0,679.0,677.95,537.24
2016,3,1,14,15,932.0,78.5,3.8,16.5,648.5,621.98,493.81
2016,3,1,14,30,922.0,77.0,3.8,16.0,618.0,564.66,447.86
2016,3,1,14,45,908.5,75.0,3.8,16.0,581.0,504.1,397.01
2016,3,1,15,0,895.0,73.0,3.8,16.0,544.0,443.13,344.23
2016,3,1,15,15,875.5,70.5,3.65,15.5,501.0,379.43,288.25
2016,3,1,15,30,856.0,68.0,3.5,15.0,458.0,316.6,231.68
2016,3,1,15,45,830.0,65.0,3.4,15.0,410.5,250.11,171.72
2016,3,1,16,0,804.0,62.0,3.3,15.0,363.0,188.31,117.4
2016,3,1,16,15,764.5,58.0,2.9,14.0,312.5,126.89,69.75
2016,3,1,16,30,725.0,54.0,2.5,13.0,262.0,70.12,37.62
2016,3,1,16,45,664.5,48.5,2.2,12.5,211.0,39.86,30.26
2016,3,1,17,0,604.0,43.0,1.9,12.0,160.0,36.17,26.81
2016,3,1,17,15,502.5,35.0,1.8,11.5,112.5,29.99,20.91
2016,3,1,17,30,401.0,27.0,1.7,11.0,65.0,21.73,12.66
2016,3,1,17,45,200.5,13.5,1.65,10.5,32.5,10.7,0.0
2016,3,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,137.0,10.5,1.0,10.5,19.0,75.65,0.0
2016,3,2,7,0,274.0,21.0,1.1,11.0,38.0,199.69,116.66
2016,3,2,7,15,396.0,31.0,1.25,11.5,81.5,303.77,244.12
2016,3,2,7,30,518.0,41.0,1.4,12.0,125.0,412.71,339.59
2016,3,2,7,45,394.5,68.0,1.55,12.5,145.0,381.94,317.72
2016,3,2,8,0,271.0,95.0,1.7,13.0,165.0,328.08,274.46
2016,3,2,8,15,293.0,112.0,1.65,13.5,202.0,374.87,312.77
2016,3,2,8,30,315.0,129.0,1.6,14.0,239.0,422.34,349.65
2016,3,2,8,45,332.0,147.0,1.55,14.5,277.0,467.3,383.17
2016,3,2,9,0,349.0,165.0,1.5,15.0,315.0,511.93,415.4
2016,3,2,9,15,596.5,122.0,1.45,15.5,410.5,714.33,566.54
2016,3,2,9,30,844.0,79.0,1.4,16.0,506.0,895.22,688.15
2016,3,2,9,45,858.0,82.5,1.35,16.5,544.5,927.09,703.65
2016,3,2,10,0,872.0,86.0,1.3,17.0,583.0,946.04,712.16
2016,3,2,10,15,884.0,87.5,1.35,17.0,615.5,966.78,724.96
2016,3,2,10,30,896.0,89.0,1.4,17.0,648.0,983.98,735.5
2016,3,2,10,45,741.5,150.0,1.5,17.5,624.5,922.42,693.58
2016,3,2,11,0,587.0,211.0,1.6,18.0,601.0,829.72,630.29
2016,3,2,11,15,753.5,153.0,1.75,18.0,667.5,925.5,697.77
2016,3,2,11,30,920.0,95.0,1.9,18.0,734.0,991.21,741.65
2016,3,2,11,45,715.5,177.5,2.05,18.0,678.0,891.69,675.48
2016,3,2,12,0,511.0,260.0,2.2,18.0,622.0,768.86,588.99
2016,3,2,12,15,717.5,179.0,2.35,18.0,689.0,857.61,656.69
2016,3,2,12,30,924.0,98.0,2.5,18.0,756.0,914.01,695.96
2016,3,2,12,45,684.5,190.5,2.65,18.0,675.5,792.37,611.55
2016,3,2,13,0,445.0,283.0,2.8,18.0,595.0,660.47,512.89
2016,3,2,13,15,422.5,291.5,2.9,17.5,583.0,619.59,484.53
2016,3,2,13,30,400.0,300.0,3.0,17.0,571.0,589.57,462.84
2016,3,2,13,45,443.0,267.5,3.1,17.0,558.5,572.07,450.69
2016,3,2,14,0,486.0,235.0,3.2,17.0,546.0,542.16,428.67
2016,3,2,14,15,497.0,219.5,3.3,16.5,525.0,504.5,400.2
2016,3,2,14,30,508.0,204.0,3.4,16.0,504.0,464.8,369.17
2016,3,2,14,45,390.5,216.5,3.5,16.0,439.0,383.73,304.28
2016,3,2,15,0,273.0,229.0,3.6,16.0,374.0,319.48,252.68
2016,3,2,15,15,268.0,210.5,3.65,15.5,343.0,280.97,220.9
2016,3,2,15,30,263.0,192.0,3.7,15.0,312.0,243.07,188.92
2016,3,2,15,45,190.5,175.5,3.8,15.0,258.0,192.15,148.14
2016,3,2,16,0,118.0,159.0,3.9,15.0,204.0,150.87,116.42
2016,3,2,16,15,102.5,140.0,3.8,14.5,175.0,122.98,94.44
2016,3,2,16,30,87.0,121.0,3.7,14.0,146.0,99.68,77.41
2016,3,2,16,45,78.0,99.0,3.65,13.5,118.0,76.38,62.63
2016,3,2,17,0,69.0,77.0,3.6,13.0,90.0,60.58,48.36
2016,3,2,17,15,46.0,55.5,3.4,12.5,63.0,45.75,34.68
2016,3,2,17,30,23.0,34.0,3.2,12.0,36.0,28.87,18.74
2016,3,2,17,45,11.5,17.0,3.05,12.0,18.0,14.9,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,10.5,8.5,7.73,0.0
2016,3,3,7,0,0.0,17.0,0.9,11.0,17.0,14.97,4.48
2016,3,3,7,15,0.0,36.0,0.95,11.0,36.0,34.41,23.17
2016,3,3,7,30,0.0,55.0,1.0,11.0,55.0,54.26,40.8
2016,3,3,7,45,6.0,75.0,1.1,11.5,76.5,78.78,62.3
2016,3,3,8,0,12.0,95.0,1.2,12.0,98.0,103.38,83.53
2016,3,3,8,15,18.0,114.0,1.15,12.0,120.0,126.96,103.67
2016,3,3,8,30,24.0,133.0,1.1,12.0,142.0,150.86,123.69
2016,3,3,8,45,185.5,150.0,1.1,12.5,230.5,331.95,276.09
2016,3,3,9,0,347.0,167.0,1.1,13.0,319.0,513.0,418.17
2016,3,3,9,15,218.0,196.0,1.0,13.0,294.5,422.42,342.33
2016,3,3,9,30,89.0,225.0,0.9,13.0,270.0,323.86,261.06
2016,3,3,9,45,63.0,230.0,0.85,13.5,263.5,302.75,243.0
2016,3,3,10,0,37.0,235.0,0.8,14.0,257.0,281.13,224.05
2016,3,3,10,15,89.5,266.5,0.7,14.0,322.0,366.28,291.01
2016,3,3,10,30,142.0,298.0,0.6,14.0,387.0,469.87,368.17
2016,3,3,10,45,168.0,310.0,0.55,14.5,419.5,505.51,392.18
2016,3,3,11,0,194.0,322.0,0.5,15.0,452.0,540.25,415.73
2016,3,3,11,15,224.5,327.0,0.7,15.0,481.5,569.98,438.85
2016,3,3,11,30,255.0,332.0,0.9,15.0,511.0,615.22,472.67
2016,3,3,11,45,259.5,333.5,1.15,15.0,517.5,612.62,472.25
2016,3,3,12,0,264.0,335.0,1.4,15.0,524.0,608.65,471.09
2016,3,3,12,15,249.5,341.0,1.6,15.0,520.0,576.49,448.58
2016,3,3,12,30,235.0,347.0,1.8,15.0,516.0,559.41,436.69
2016,3,3,12,45,156.5,338.0,2.0,15.0,450.0,472.96,371.33
2016,3,3,13,0,78.0,329.0,2.2,15.0,384.0,379.98,299.68
2016,3,3,13,15,78.5,321.5,1.95,15.0,376.5,366.91,289.72
2016,3,3,13,30,79.0,314.0,1.7,15.0,369.0,353.72,279.26
2016,3,3,13,45,73.5,302.0,1.45,15.0,351.5,331.98,262.06
2016,3,3,14,0,68.0,290.0,1.2,15.0,334.0,310.8,245.3
2016,3,3,14,15,34.0,205.0,1.1,15.0,227.0,206.37,163.25
2016,3,3,14,30,0.0,120.0,1.0,15.0,120.0,106.42,82.78
