Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,45,12.0,162.0,0.95,15.0,168.5,148.92,117.91
2016,3,3,15,0,24.0,204.0,0.9,15.0,217.0,188.93,150.13
2016,3,3,15,15,33.0,195.5,0.8,15.0,212.0,182.36,144.59
2016,3,3,15,30,42.0,187.0,0.7,15.0,207.0,173.21,136.96
2016,3,3,15,45,39.5,168.5,0.6,15.0,185.5,152.17,119.9
2016,3,3,16,0,37.0,150.0,0.5,15.0,164.0,131.7,103.31
2016,3,3,16,15,31.0,130.5,0.5,14.5,141.0,110.71,86.73
2016,3,3,16,30,25.0,111.0,0.5,14.0,118.0,90.82,71.15
2016,3,3,16,45,16.5,91.0,0.55,14.0,95.0,75.68,61.81
2016,3,3,17,0,8.0,71.0,0.6,14.0,72.0,59.59,47.33
2016,3,3,17,15,4.0,50.5,0.65,13.5,51.0,43.0,32.23
2016,3,3,17,30,0.0,30.0,0.7,13.0,30.0,26.16,16.58
2016,3,3,17,45,0.0,15.0,0.75,13.0,15.0,13.21,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,19.0,12.5,0.95,11.5,14.0,20.61,0.0
2016,3,4,7,0,38.0,25.0,1.0,12.0,28.0,56.73,35.39
2016,3,4,7,15,75.0,45.0,1.1,12.0,56.0,107.14,84.64
2016,3,4,7,30,112.0,65.0,1.2,12.0,84.0,157.72,129.81
2016,3,4,7,45,128.5,86.0,1.3,12.5,115.0,198.21,165.09
2016,3,4,8,0,145.0,107.0,1.4,13.0,146.0,239.29,199.86
2016,3,4,8,15,159.0,127.5,1.5,13.5,178.0,278.36,231.9
2016,3,4,8,30,173.0,148.0,1.6,14.0,210.0,317.82,263.37
2016,3,4,8,45,106.0,162.0,1.75,14.5,202.0,280.5,230.39
2016,3,4,9,0,39.0,176.0,1.9,15.0,194.0,222.69,180.69
2016,3,4,9,15,57.0,200.0,2.05,15.0,228.5,265.67,215.74
2016,3,4,9,30,75.0,224.0,2.2,15.0,263.0,309.1,250.33
2016,3,4,9,45,46.0,217.5,2.35,15.5,242.0,271.01,217.96
2016,3,4,10,0,17.0,211.0,2.5,16.0,221.0,217.55,173.49
2016,3,4,10,15,27.0,236.0,2.6,16.0,253.0,252.23,201.36
2016,3,4,10,30,37.0,261.0,2.7,16.0,285.0,305.44,243.23
2016,3,4,10,45,18.5,205.5,2.85,16.0,217.5,209.44,166.23
2016,3,4,11,0,0.0,150.0,3.0,16.0,150.0,136.11,106.41
2016,3,4,11,15,3.0,175.0,2.9,16.0,177.5,162.8,128.11
2016,3,4,11,30,6.0,200.0,2.8,16.0,205.0,189.49,149.47
2016,3,4,11,45,3.0,152.0,2.7,16.0,154.5,140.11,109.5
2016,3,4,12,0,0.0,104.0,2.6,16.0,104.0,92.59,70.79
2016,3,4,12,15,0.0,98.0,2.6,16.0,98.0,87.1,66.34
2016,3,4,12,30,0.0,92.0,2.6,16.0,92.0,81.67,61.91
2016,3,4,12,45,0.0,113.0,2.6,16.0,113.0,100.71,77.49
2016,3,4,13,0,0.0,134.0,2.6,16.0,134.0,119.8,93.06
2016,3,4,13,15,0.0,131.0,2.7,15.5,131.0,116.94,90.95
2016,3,4,13,30,0.0,128.0,2.8,15.0,128.0,114.09,88.91
2016,3,4,13,45,0.0,105.0,2.9,15.0,105.0,93.26,71.92
2016,3,4,14,0,0.0,82.0,3.0,15.0,82.0,72.69,55.05
2016,3,4,14,15,0.0,93.5,2.95,14.5,93.5,82.91,63.77
2016,3,4,14,30,0.0,105.0,2.9,14.0,105.0,93.09,72.48
2016,3,4,14,45,9.5,152.5,2.9,14.0,157.5,139.36,110.94
2016,3,4,15,0,19.0,200.0,2.9,14.0,210.0,183.37,147.1
2016,3,4,15,15,9.5,173.5,2.55,14.0,178.5,154.97,123.99
2016,3,4,15,30,0.0,147.0,2.2,14.0,147.0,128.11,102.29
2016,3,4,15,45,0.0,95.5,1.85,14.0,95.5,83.99,65.72
2016,3,4,16,0,0.0,44.0,1.5,14.0,44.0,38.81,27.63
2016,3,4,16,15,0.0,38.0,1.35,13.5,38.0,33.49,23.24
2016,3,4,16,30,0.0,32.0,1.2,13.0,32.0,28.18,18.75
2016,3,4,16,45,0.0,25.5,1.05,13.0,25.5,22.44,14.62
2016,3,4,17,0,0.0,19.0,0.9,13.0,19.0,16.7,9.37
2016,3,4,17,15,0.0,13.5,1.0,13.0,13.5,11.85,4.87
2016,3,4,17,30,0.0,8.0,1.1,13.0,8.0,7.02,0.35
2016,3,4,17,45,0.0,4.0,1.2,13.0,4.0,3.5,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,2.9,12.5,2.0,1.82,0.0
2016,3,5,7,0,0.0,4.0,3.2,13.0,4.0,3.5,0.0
2016,3,5,7,15,0.0,8.0,3.3,13.0,8.0,7.02,0.22
2016,3,5,7,30,0.0,12.0,3.4,13.0,12.0,10.53,3.35
2016,3,5,7,45,0.0,16.5,3.55,13.5,16.5,14.5,6.83
2016,3,5,8,0,0.0,21.0,3.7,14.0,21.0,18.47,10.26
2016,3,5,8,15,0.0,25.5,3.85,14.0,25.5,22.44,13.68
2016,3,5,8,30,0.0,30.0,4.0,14.0,30.0,26.43,17.06
2016,3,5,8,45,0.0,84.0,4.2,14.0,84.0,75.09,58.44
2016,3,5,9,0,0.0,138.0,4.4,14.0,138.0,130.18,104.51
2016,3,5,9,15,0.0,117.0,4.5,14.0,117.0,106.83,84.66
2016,3,5,9,30,0.0,96.0,4.6,14.0,96.0,85.61,66.69
2016,3,5,9,45,0.0,86.5,4.7,14.5,86.5,76.62,58.89
2016,3,5,10,0,0.0,77.0,4.8,15.0,77.0,68.19,51.6
2016,3,5,10,15,0.0,93.5,4.9,15.0,93.5,82.93,63.74
2016,3,5,10,30,0.0,110.0,5.0,15.0,110.0,98.34,76.37
2016,3,5,10,45,11.5,184.5,5.15,15.5,192.5,181.42,144.57
2016,3,5,11,0,23.0,259.0,5.3,16.0,275.0,267.23,213.38
2016,3,5,11,15,17.5,246.0,5.4,16.5,258.5,247.13,196.4
2016,3,5,11,30,12.0,233.0,5.5,17.0,242.0,227.64,180.15
2016,3,5,11,45,9.0,213.5,5.6,17.5,220.0,204.7,161.32
2016,3,5,12,0,6.0,194.0,5.7,18.0,198.0,182.4,143.04
2016,3,5,12,15,4.5,183.0,5.6,17.5,186.5,170.05,133.3
2016,3,5,12,30,3.0,172.0,5.5,17.0,175.0,157.95,123.74
2016,3,5,12,45,1.5,141.0,5.4,17.0,142.5,127.6,99.15
2016,3,5,13,0,0.0,110.0,5.3,17.0,110.0,97.92,75.0
2016,3,5,13,15,0.0,108.0,5.2,16.5,108.0,96.06,73.7
2016,3,5,13,30,0.0,106.0,5.1,16.0,106.0,94.21,72.39
2016,3,5,13,45,63.5,208.5,5.05,16.0,250.0,235.62,188.9
2016,3,5,14,0,127.0,311.0,5.0,16.0,394.0,373.75,299.0
2016,3,5,14,15,63.5,177.5,5.4,15.5,219.0,198.08,158.59
2016,3,5,14,30,0.0,44.0,5.8,15.0,44.0,38.9,27.02
2016,3,5,14,45,0.0,43.5,6.2,15.0,43.5,38.44,26.74
2016,3,5,15,0,0.0,43.0,6.6,15.0,43.0,37.98,26.43
2016,3,5,15,15,0.0,30.5,6.95,14.5,30.5,26.91,17.19
2016,3,5,15,30,0.0,18.0,7.3,14.0,18.0,15.86,7.87
2016,3,5,15,45,0.0,13.0,7.65,14.0,13.0,11.44,4.13
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,7.03,0.38
2016,3,5,16,15,0.0,7.0,8.05,13.5,7.0,6.15,0.0
2016,3,5,16,30,0.0,6.0,8.1,13.0,6.0,5.27,0.0
2016,3,5,16,45,0.0,5.0,8.15,13.0,5.0,4.39,0.0
2016,3,5,17,0,0.0,4.0,8.2,13.0,4.0,3.51,0.0
2016,3,5,17,15,0.0,2.5,8.15,13.0,2.5,2.19,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,79.5,17.5,1.65,9.5,24.0,54.93,0.0
2016,3,6,7,0,159.0,35.0,1.7,10.0,48.0,163.66,121.57
2016,3,6,7,15,275.0,49.5,1.95,10.0,92.0,255.93,210.7
2016,3,6,7,30,391.0,64.0,2.2,10.0,136.0,360.65,302.9
2016,3,6,7,45,471.5,73.0,2.5,10.5,186.0,447.0,376.98
2016,3,6,8,0,552.0,82.0,2.8,11.0,236.0,538.67,452.81
2016,3,6,8,15,378.0,116.5,2.9,11.0,231.0,463.33,389.77
2016,3,6,8,30,204.0,151.0,3.0,11.0,226.0,346.29,291.39
2016,3,6,8,45,206.5,172.5,3.2,11.5,257.0,378.64,317.12
2016,3,6,9,0,209.0,194.0,3.4,12.0,288.0,410.18,341.1
2016,3,6,9,15,104.5,161.0,3.5,12.0,208.0,275.78,228.84
2016,3,6,9,30,0.0,128.0,3.6,12.0,128.0,117.03,93.36
2016,3,6,9,45,38.0,196.0,3.7,12.5,218.5,237.14,193.86
2016,3,6,10,0,76.0,264.0,3.8,13.0,309.0,351.93,286.29
2016,3,6,10,15,458.5,194.0,3.85,13.0,487.0,693.83,562.23
2016,3,6,10,30,841.0,124.0,3.9,13.0,665.0,988.31,776.61
2016,3,6,10,45,486.5,227.0,4.0,13.0,543.0,757.21,603.73
2016,3,6,11,0,132.0,330.0,4.1,13.0,421.0,488.26,390.46
2016,3,6,11,15,276.0,315.0,4.1,13.0,510.0,623.21,498.74
2016,3,6,11,30,420.0,300.0,4.1,13.0,599.0,736.84,586.33
2016,3,6,11,45,225.5,298.0,4.15,13.0,459.0,541.22,433.48
2016,3,6,12,0,31.0,296.0,4.2,13.0,319.0,320.76,256.29
2016,3,6,12,15,240.0,295.5,4.3,13.0,471.0,533.53,429.82
2016,3,6,12,30,449.0,295.0,4.4,13.0,623.0,716.76,572.15
2016,3,6,12,45,274.0,320.0,4.5,13.0,520.0,564.57,452.36
2016,3,6,13,0,99.0,345.0,4.6,13.0,417.0,412.14,330.4
2016,3,6,13,15,98.0,338.5,4.6,13.0,408.0,397.89,319.73
2016,3,6,13,30,97.0,332.0,4.6,13.0,399.0,383.53,308.5
2016,3,6,13,45,167.0,320.5,4.7,13.0,432.0,420.05,338.94
2016,3,6,14,0,237.0,309.0,4.8,13.0,465.0,441.08,356.47
2016,3,6,14,15,234.5,294.5,4.8,12.5,443.0,409.91,331.99
2016,3,6,14,30,232.0,280.0,4.8,12.0,421.0,378.72,307.2
2016,3,6,14,45,178.5,264.0,4.8,12.0,369.0,322.13,260.99
2016,3,6,15,0,125.0,248.0,4.8,12.0,317.0,271.53,219.68
2016,3,6,15,15,62.5,178.5,4.7,11.5,213.0,178.33,143.88
2016,3,6,15,30,0.0,109.0,4.6,11.0,109.0,95.89,76.4
2016,3,6,15,45,0.0,107.0,4.5,11.0,107.0,93.74,74.87
2016,3,6,16,0,0.0,105.0,4.4,11.0,105.0,91.4,73.08
2016,3,6,16,15,0.0,90.5,4.2,10.5,90.5,78.71,62.51
2016,3,6,16,30,0.0,76.0,4.0,10.0,76.0,66.16,51.89
2016,3,6,16,45,0.0,61.0,3.85,10.0,61.0,53.43,42.89
2016,3,6,17,0,0.0,46.0,3.7,10.0,46.0,40.6,31.12
2016,3,6,17,15,0.0,33.0,3.7,10.0,33.0,29.09,20.41
2016,3,6,17,30,0.0,20.0,3.7,10.0,20.0,17.6,9.66
2016,3,6,17,45,0.0,10.0,3.75,10.0,10.0,8.78,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,20.0,15.0,2.2,6.5,17.0,29.62,0.0
2016,3,7,7,0,40.0,30.0,2.3,7.0,34.0,65.12,47.03
2016,3,7,7,15,64.5,50.5,2.4,7.0,61.0,107.18,87.08
2016,3,7,7,30,89.0,71.0,2.5,7.0,88.0,149.87,125.96
2016,3,7,7,45,103.0,93.0,2.7,7.5,118.0,188.92,160.61
2016,3,7,8,0,117.0,115.0,2.9,8.0,148.0,228.38,194.73
2016,3,7,8,15,127.0,136.0,3.05,8.0,178.0,263.78,224.84
2016,3,7,8,30,137.0,157.0,3.2,8.0,208.0,299.36,254.48
2016,3,7,8,45,148.5,178.5,3.35,8.0,240.5,336.95,285.29
2016,3,7,9,0,160.0,200.0,3.5,8.0,273.0,374.54,315.6
2016,3,7,9,15,134.0,219.5,3.55,8.0,285.0,375.4,314.35
2016,3,7,9,30,108.0,239.0,3.6,8.0,297.0,356.83,297.57
2016,3,7,9,45,98.0,255.0,3.65,8.5,310.5,364.48,302.12
2016,3,7,10,0,88.0,271.0,3.7,9.0,324.0,371.44,306.01
2016,3,7,10,15,46.5,230.5,3.75,9.0,259.0,280.76,230.78
2016,3,7,10,30,5.0,190.0,3.8,9.0,194.0,181.07,147.05
2016,3,7,10,45,54.5,259.5,3.85,9.5,297.5,316.91,259.61
2016,3,7,11,0,104.0,329.0,3.9,10.0,401.0,441.44,358.74
2016,3,7,11,15,74.5,320.0,3.95,10.0,372.0,398.38,322.96
2016,3,7,11,30,45.0,311.0,4.0,10.0,343.0,356.25,288.37
2016,3,7,11,45,64.5,329.5,4.05,10.0,376.5,391.37,316.86
2016,3,7,12,0,84.0,348.0,4.1,10.0,410.0,425.19,343.86
2016,3,7,12,15,71.0,340.5,4.1,10.0,393.0,400.32,323.61
2016,3,7,12,30,58.0,333.0,4.1,10.0,376.0,376.17,304.13
2016,3,7,12,45,49.0,320.0,4.2,10.0,356.5,350.56,283.75
2016,3,7,13,0,40.0,307.0,4.3,10.0,337.0,325.81,263.97
2016,3,7,13,15,25.0,264.5,4.3,10.0,283.5,259.71,210.56
2016,3,7,13,30,10.0,222.0,4.3,10.0,230.0,207.31,167.73
2016,3,7,13,45,135.5,265.0,4.3,10.0,355.5,345.41,282.91
2016,3,7,14,0,261.0,308.0,4.3,10.0,481.0,461.66,376.33
2016,3,7,14,15,132.0,244.0,4.2,10.0,331.5,303.87,248.22
2016,3,7,14,30,3.0,180.0,4.1,10.0,182.0,161.19,130.27
2016,3,7,14,45,48.5,213.5,4.0,10.5,240.0,213.18,173.52
2016,3,7,15,0,94.0,247.0,3.9,11.0,298.0,255.64,207.43
2016,3,7,15,15,398.0,183.0,3.65,10.5,376.5,305.09,242.38
2016,3,7,15,30,702.0,119.0,3.4,10.0,455.0,313.52,237.74
2016,3,7,15,45,683.0,110.0,3.15,10.0,410.0,253.77,183.24
2016,3,7,16,0,664.0,101.0,2.9,10.0,365.0,195.91,131.96
2016,3,7,16,15,620.0,94.0,2.4,9.5,315.0,139.23,87.39
2016,3,7,16,30,576.0,87.0,1.9,9.0,265.0,88.09,56.77
2016,3,7,16,45,525.5,76.0,1.45,9.0,216.0,57.66,46.9
2016,3,7,17,0,475.0,65.0,1.0,9.0,167.0,50.63,40.37
2016,3,7,17,15,377.0,53.5,1.0,8.5,120.5,42.7,32.85
2016,3,7,17,30,279.0,42.0,1.0,8.0,74.0,32.63,23.07
2016,3,7,17,45,139.5,21.0,1.05,8.0,37.0,16.44,5.31
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,169.5,15.5,1.2,5.0,31.0,121.8,0.0
2016,3,8,7,0,339.0,31.0,1.3,6.0,62.0,256.63,202.75
2016,3,8,7,15,445.5,41.0,1.2,6.5,109.5,350.03,291.5
2016,3,8,7,30,552.0,51.0,1.1,7.0,157.0,453.59,380.26
2016,3,8,7,45,606.5,59.0,1.05,7.5,207.5,527.19,440.87
2016,3,8,8,0,661.0,67.0,1.0,8.0,258.0,603.86,499.32
2016,3,8,8,15,702.5,72.5,0.95,8.5,309.0,669.48,546.23
2016,3,8,8,30,744.0,78.0,0.9,9.0,360.0,730.75,587.82
2016,3,8,8,45,756.5,87.0,0.9,9.5,405.5,782.28,621.5
2016,3,8,9,0,769.0,96.0,0.9,10.0,451.0,826.52,649.14
2016,3,8,9,15,790.0,99.5,1.05,10.0,494.5,863.55,674.93
2016,3,8,9,30,811.0,103.0,1.2,10.0,538.0,903.93,702.95
2016,3,8,9,45,671.5,151.0,1.35,10.5,528.0,848.18,662.95
2016,3,8,10,0,532.0,199.0,1.5,11.0,518.0,769.24,605.96
2016,3,8,10,15,579.5,194.5,1.65,11.0,559.0,813.24,639.59
2016,3,8,10,30,627.0,190.0,1.8,11.0,600.0,863.01,674.73
2016,3,8,10,45,611.0,205.5,1.95,11.0,617.0,862.46,674.36
2016,3,8,11,0,595.0,221.0,2.1,11.0,634.0,853.14,667.85
2016,3,8,11,15,528.0,253.0,2.1,11.0,626.0,815.99,638.77
2016,3,8,11,30,461.0,285.0,2.1,11.0,618.0,776.14,607.98
2016,3,8,11,45,255.0,305.0,2.15,11.5,490.0,576.41,456.51
2016,3,8,12,0,49.0,325.0,2.2,12.0,362.0,367.6,291.76
2016,3,8,12,15,80.0,342.5,2.15,11.5,402.0,410.15,327.04
2016,3,8,12,30,111.0,360.0,2.1,11.0,442.0,450.37,358.95
2016,3,8,12,45,97.0,351.5,2.05,11.0,422.5,423.0,337.17
2016,3,8,13,0,83.0,343.0,2.0,11.0,403.0,396.49,316.4
2016,3,8,13,15,42.0,254.0,2.1,11.0,284.5,270.98,217.62
2016,3,8,13,30,1.0,165.0,2.2,11.0,166.0,148.38,118.09
2016,3,8,13,45,211.0,218.0,2.35,11.0,358.5,358.68,292.66
2016,3,8,14,0,421.0,271.0,2.5,11.0,551.0,534.35,429.85
2016,3,8,14,15,253.0,275.5,2.5,10.5,442.0,408.21,329.37
2016,3,8,14,30,85.0,280.0,2.5,10.0,333.0,296.56,240.11
2016,3,8,14,45,42.5,174.5,2.5,10.0,201.0,175.9,142.38
2016,3,8,15,0,0.0,69.0,2.5,10.0,69.0,61.05,46.62
2016,3,8,15,15,17.5,130.0,2.2,9.5,138.5,120.58,97.17
2016,3,8,15,30,35.0,191.0,1.9,9.0,208.0,174.12,141.73
2016,3,8,15,45,17.5,149.0,1.65,9.0,157.5,132.65,107.46
2016,3,8,16,0,0.0,107.0,1.4,9.0,107.0,93.1,74.89
2016,3,8,16,15,0.0,92.5,1.25,9.0,92.5,80.41,64.25
2016,3,8,16,30,0.0,78.0,1.1,9.0,78.0,67.86,53.55
2016,3,8,16,45,0.0,64.0,0.95,9.0,64.0,55.92,45.36
2016,3,8,17,0,0.0,50.0,0.8,9.0,50.0,44.03,34.45
2016,3,8,17,15,0.0,36.5,0.8,8.5,36.5,32.19,23.47
2016,3,8,17,30,0.0,23.0,0.8,8.0,23.0,20.25,12.27
2016,3,8,17,45,0.0,11.5,0.85,7.5,11.5,10.1,1.54
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,1.75,8.5,6.0,5.26,0.0
2016,3,9,7,0,0.0,12.0,1.9,9.0,12.0,10.54,3.0
2016,3,9,7,15,0.0,21.5,1.95,9.0,21.5,18.91,10.6
2016,3,9,7,30,0.0,31.0,2.0,9.0,31.0,27.3,18.13
2016,3,9,7,45,0.0,41.5,2.15,9.5,41.5,36.59,26.32
2016,3,9,8,0,0.0,52.0,2.3,10.0,52.0,45.9,34.39
2016,3,9,8,15,0.0,62.5,2.35,10.0,62.5,55.22,42.43
2016,3,9,8,30,0.0,73.0,2.4,10.0,73.0,64.56,50.36
2016,3,9,8,45,0.0,103.0,2.45,10.5,103.0,93.9,75.17
2016,3,9,9,0,0.0,133.0,2.5,11.0,133.0,123.85,100.04
2016,3,9,9,15,26.0,180.5,2.5,11.5,194.5,210.92,172.87
2016,3,9,9,30,52.0,228.0,2.5,12.0,256.0,289.8,236.74
2016,3,9,9,45,82.5,254.0,2.5,12.5,302.5,347.4,282.39
2016,3,9,10,0,113.0,280.0,2.5,13.0,349.0,405.4,327.41
2016,3,9,10,15,104.0,293.5,2.55,13.0,359.5,409.79,329.52
2016,3,9,10,30,95.0,307.0,2.6,13.0,370.0,413.61,331.51
2016,3,9,10,45,107.0,322.0,2.65,13.5,395.0,439.3,350.56
2016,3,9,11,0,119.0,337.0,2.7,14.0,420.0,482.3,382.32
2016,3,9,11,15,173.5,345.0,2.7,14.0,470.0,539.44,426.53
2016,3,9,11,30,228.0,353.0,2.7,14.0,520.0,594.66,468.51
2016,3,9,11,45,189.0,360.0,2.75,14.5,499.5,557.79,438.44
2016,3,9,12,0,150.0,367.0,2.8,15.0,479.0,521.28,409.18
2016,3,9,12,15,107.5,354.5,2.8,15.0,435.0,447.31,352.36
2016,3,9,12,30,65.0,342.0,2.8,15.0,391.0,390.91,308.22
2016,3,9,12,45,40.5,299.0,2.8,15.5,329.0,321.36,253.63
2016,3,9,13,0,16.0,256.0,2.8,16.0,267.0,246.03,193.85
2016,3,9,13,15,12.0,235.5,2.8,16.0,244.0,222.3,175.29
2016,3,9,13,30,8.0,215.0,2.8,16.0,221.0,199.24,157.03
2016,3,9,13,45,46.0,262.5,2.8,16.0,293.5,274.14,217.49
2016,3,9,14,0,84.0,310.0,2.8,16.0,366.0,338.16,267.96
2016,3,9,14,15,78.0,293.5,2.75,16.0,344.0,312.07,247.33
2016,3,9,14,30,72.0,277.0,2.7,16.0,322.0,286.79,227.52
2016,3,9,14,45,55.0,252.0,2.65,16.0,285.0,249.69,198.22
2016,3,9,15,0,38.0,227.0,2.6,16.0,248.0,215.06,170.79
2016,3,9,15,15,19.5,191.5,2.4,15.5,202.5,173.66,138.06
2016,3,9,15,30,1.0,156.0,2.2,15.0,157.0,135.94,108.14
2016,3,9,15,45,0.5,119.5,2.0,15.0,120.0,104.38,82.35
2016,3,9,16,0,0.0,83.0,1.8,15.0,83.0,73.16,56.49
2016,3,9,16,15,0.0,71.5,1.6,14.5,71.5,63.18,48.35
2016,3,9,16,30,0.0,60.0,1.4,14.0,60.0,53.0,39.87
2016,3,9,16,45,0.0,49.5,1.25,14.0,49.5,43.69,33.57
2016,3,9,17,0,0.0,39.0,1.1,14.0,39.0,34.38,25.15
2016,3,9,17,15,0.0,28.5,1.1,13.5,28.5,25.1,16.68
2016,3,9,17,30,0.0,18.0,1.1,13.0,18.0,15.83,8.14
2016,3,9,17,45,0.0,10.0,1.1,12.5,10.0,8.78,0.77
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.82,0.0
2016,3,9,18,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.0,2.2,10.5,6.0,5.26,0.0
2016,3,10,7,0,0.0,12.0,2.4,11.0,12.0,10.54,3.02
2016,3,10,7,15,0.0,21.0,2.55,11.5,21.0,18.47,10.1
2016,3,10,7,30,0.0,30.0,2.7,12.0,30.0,26.42,17.12
2016,3,10,7,45,0.0,39.5,2.85,12.5,39.5,34.82,24.45
2016,3,10,8,0,0.0,49.0,3.0,13.0,49.0,43.24,31.67
2016,3,10,8,15,0.0,58.5,3.25,13.5,58.5,51.67,38.77
2016,3,10,8,30,0.0,68.0,3.5,14.0,68.0,60.11,45.77
2016,3,10,8,45,10.5,122.5,3.8,14.5,127.5,123.1,98.96
2016,3,10,9,0,21.0,177.0,4.1,15.0,187.0,190.17,154.25
2016,3,10,9,15,39.0,205.0,4.25,15.0,225.5,252.07,204.87
2016,3,10,9,30,57.0,233.0,4.4,15.0,264.0,300.05,243.55
2016,3,10,9,45,264.5,229.0,4.55,15.5,389.0,526.58,427.88
2016,3,10,10,0,472.0,225.0,4.7,16.0,514.0,742.4,594.09
2016,3,10,10,15,318.0,271.5,4.75,16.0,470.5,629.48,503.11
2016,3,10,10,30,164.0,318.0,4.8,16.0,427.0,512.29,408.57
2016,3,10,10,45,280.5,309.0,4.85,16.0,503.5,631.18,502.42
2016,3,10,11,0,397.0,300.0,4.9,16.0,580.0,730.44,578.74
2016,3,10,11,15,216.0,301.5,4.8,16.0,454.5,531.57,423.38
2016,3,10,11,30,35.0,303.0,4.7,16.0,329.0,336.66,266.54
2016,3,10,11,45,35.0,306.0,4.65,16.5,332.5,336.82,266.41
2016,3,10,12,0,35.0,309.0,4.6,17.0,336.0,336.83,265.72
2016,3,10,12,15,163.0,332.0,4.5,16.5,454.5,487.57,386.54
2016,3,10,12,30,291.0,355.0,4.4,16.0,573.0,628.5,495.49
2016,3,10,12,45,149.0,279.5,4.35,16.0,391.5,404.89,322.3
2016,3,10,13,0,7.0,204.0,4.3,16.0,210.0,189.87,149.37
2016,3,10,13,15,14.5,236.5,4.1,16.0,247.5,225.07,178.09
2016,3,10,13,30,22.0,269.0,3.9,16.0,285.0,259.32,205.43
2016,3,10,13,45,11.0,184.5,3.7,16.0,192.5,172.49,135.96
2016,3,10,14,0,0.0,100.0,3.5,16.0,100.0,88.75,67.88
2016,3,10,14,15,0.0,81.0,3.25,16.0,81.0,71.8,54.1
2016,3,10,14,30,0.0,62.0,3.0,16.0,62.0,54.88,40.2
2016,3,10,14,45,0.0,41.0,2.75,16.0,41.0,36.24,24.76
2016,3,10,15,0,0.0,20.0,2.5,16.0,20.0,17.65,9.22
2016,3,10,15,15,0.0,49.5,2.25,15.5,49.5,43.73,31.3
2016,3,10,15,30,0.0,79.0,2.0,15.0,79.0,69.91,53.48
2016,3,10,15,45,0.0,64.5,1.75,15.0,64.5,57.01,42.76
2016,3,10,16,0,0.0,50.0,1.5,15.0,50.0,44.13,32.01
2016,3,10,16,15,0.0,43.5,1.3,14.5,43.5,38.36,27.26
2016,3,10,16,30,0.0,37.0,1.1,14.0,37.0,32.61,22.45
2016,3,10,16,45,0.0,30.0,0.95,14.0,30.0,26.41,18.14
2016,3,10,17,0,0.0,23.0,0.8,14.0,23.0,20.23,12.53
2016,3,10,17,15,0.0,17.0,0.9,13.5,17.0,14.94,7.68
2016,3,10,17,30,0.0,11.0,1.0,13.0,11.0,9.65,2.79
2016,3,10,17,45,0.0,6.0,1.1,12.5,6.0,5.26,0.0
2016,3,10,18,0,0.0,1.0,1.2,12.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,3.9,11.0,4.5,3.94,0.0
2016,3,11,7,0,0.0,9.0,4.1,11.0,9.0,7.9,0.88
2016,3,11,7,15,0.0,15.0,4.25,11.0,15.0,13.18,5.62
2016,3,11,7,30,0.0,21.0,4.4,11.0,21.0,18.46,10.33
2016,3,11,7,45,0.0,28.0,4.6,11.0,28.0,24.64,15.78
2016,3,11,8,0,0.0,35.0,4.8,11.0,35.0,30.83,21.17
2016,3,11,8,15,0.0,41.5,4.7,10.5,41.5,36.59,26.18
2016,3,11,8,30,0.0,48.0,4.6,10.0,48.0,42.36,31.16
2016,3,11,8,45,0.0,40.5,4.55,10.0,40.5,35.73,25.33
2016,3,11,9,0,0.0,33.0,4.5,10.0,33.0,29.11,19.53
2016,3,11,9,15,0.0,44.0,4.6,10.0,44.0,38.86,27.84
2016,3,11,9,30,0.0,55.0,4.7,10.0,55.0,48.62,36.1
2016,3,11,9,45,0.0,83.5,4.8,10.5,83.5,73.97,57.45
2016,3,11,10,0,0.0,112.0,4.9,11.0,112.0,100.34,79.38
2016,3,11,10,15,2.0,146.5,5.0,11.0,148.0,135.23,108.44
2016,3,11,10,30,4.0,181.0,5.1,11.0,184.0,170.59,137.6
2016,3,11,10,45,65.5,263.0,5.25,11.5,309.5,330.35,269.73
2016,3,11,11,0,127.0,345.0,5.4,12.0,435.0,498.39,403.22
2016,3,11,11,15,69.5,290.0,5.5,12.0,339.5,358.62,290.63
2016,3,11,11,30,12.0,235.0,5.6,12.0,244.0,228.76,184.02
2016,3,11,11,45,6.0,181.0,5.75,12.0,185.5,170.13,136.07
2016,3,11,12,0,0.0,127.0,5.9,12.0,127.0,113.71,89.36
2016,3,11,12,15,146.5,243.0,5.85,12.0,353.0,379.33,310.7
2016,3,11,12,30,293.0,359.0,5.8,12.0,579.0,634.14,511.83
2016,3,11,12,45,192.5,357.0,5.75,12.0,501.5,520.3,420.07
2016,3,11,13,0,92.0,355.0,5.7,12.0,424.0,414.79,334.61
2016,3,11,13,15,143.0,352.5,5.7,12.0,457.0,454.43,367.52
2016,3,11,13,30,194.0,350.0,5.7,12.0,490.0,478.52,387.5
2016,3,11,13,45,97.0,225.0,5.7,12.0,295.0,280.36,228.13
2016,3,11,14,0,0.0,100.0,5.7,12.0,100.0,88.76,68.96
2016,3,11,14,15,16.5,176.5,5.8,11.5,186.5,166.5,134.32
2016,3,11,14,30,33.0,253.0,5.9,11.0,273.0,244.3,198.92
2016,3,11,14,45,120.5,255.5,6.0,11.0,324.5,286.28,233.52
2016,3,11,15,0,208.0,258.0,6.1,11.0,376.0,313.63,254.67
2016,3,11,15,15,104.0,186.5,5.95,10.5,245.5,200.48,162.2
2016,3,11,15,30,0.0,115.0,5.8,10.0,115.0,101.05,81.01
2016,3,11,15,45,0.0,107.0,5.65,10.0,107.0,93.82,75.14
2016,3,11,16,0,0.0,99.0,5.5,10.0,99.0,86.58,69.17
2016,3,11,16,15,0.0,86.0,5.2,9.5,86.0,75.24,59.72
2016,3,11,16,30,0.0,73.0,4.9,9.0,73.0,64.0,50.21
2016,3,11,16,45,0.0,59.5,4.6,9.0,59.5,52.48,42.23
2016,3,11,17,0,0.0,46.0,4.3,9.0,46.0,40.59,31.32
2016,3,11,17,15,0.0,34.0,4.1,8.5,34.0,29.97,21.47
2016,3,11,17,30,0.0,22.0,3.9,8.0,22.0,19.36,11.56
2016,3,11,17,45,0.0,12.5,3.75,8.0,12.5,10.98,3.03
2016,3,11,18,0,0.0,3.0,3.6,8.0,3.0,2.73,0.0
2016,3,11,18,15,0.0,1.5,3.55,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,2.6,7.5,14.0,12.32,1.93
2016,3,12,7,0,0.0,28.0,2.9,8.0,28.0,24.69,15.13
2016,3,12,7,15,0.0,46.5,3.05,8.0,46.5,43.39,31.86
2016,3,12,7,30,0.0,65.0,3.2,8.0,65.0,61.97,48.41
2016,3,12,7,45,0.0,85.5,3.4,8.5,85.5,82.6,66.44
2016,3,12,8,0,0.0,106.0,3.6,9.0,106.0,102.95,83.88
2016,3,12,8,15,5.5,124.5,3.7,9.0,126.5,125.13,102.96
2016,3,12,8,30,11.0,143.0,3.8,9.0,147.0,147.66,122.09
2016,3,12,8,45,164.0,169.0,3.95,9.5,247.5,335.9,284.14
2016,3,12,9,0,317.0,195.0,4.1,10.0,348.0,523.4,437.59
2016,3,12,9,15,168.0,200.5,4.2,10.0,282.5,380.75,317.66
2016,3,12,9,30,19.0,206.0,4.3,10.0,217.0,215.24,176.44
2016,3,12,9,45,15.0,208.0,4.4,10.5,217.5,211.83,173.02
2016,3,12,10,0,11.0,210.0,4.5,11.0,218.0,208.6,169.51
2016,3,12,10,15,5.5,147.5,4.45,11.0,151.5,139.57,112.02
2016,3,12,10,30,0.0,85.0,4.4,11.0,85.0,75.38,58.07
2016,3,12,10,45,0.0,117.5,4.35,11.0,117.5,105.21,82.96
2016,3,12,11,0,0.0,150.0,4.3,11.0,150.0,135.74,108.14
2016,3,12,11,15,0.0,139.5,4.35,11.0,139.5,125.64,99.65
2016,3,12,11,30,0.0,129.0,4.4,11.0,129.0,115.72,91.37
2016,3,12,11,45,0.0,115.5,4.5,11.0,115.5,103.18,80.93
2016,3,12,12,0,0.0,102.0,4.6,11.0,102.0,90.8,70.62
2016,3,12,12,15,0.0,122.0,4.7,11.0,122.0,109.04,85.78
2016,3,12,12,30,0.0,142.0,4.8,11.0,142.0,127.3,100.9
2016,3,12,12,45,10.5,210.0,4.9,11.5,218.0,199.02,159.98
2016,3,12,13,0,21.0,278.0,5.0,12.0,294.0,270.5,217.77
2016,3,12,13,15,10.5,216.5,4.95,12.0,224.5,203.25,163.06
2016,3,12,13,30,0.0,155.0,4.9,12.0,155.0,138.45,109.89
2016,3,12,13,45,0.0,151.0,4.85,12.0,151.0,134.6,106.9
2016,3,12,14,0,0.0,147.0,4.8,12.0,147.0,130.78,103.9
2016,3,12,14,15,2.0,166.0,4.65,12.0,167.5,148.63,118.86
2016,3,12,14,30,4.0,185.0,4.5,12.0,188.0,165.95,133.34
2016,3,12,14,45,2.0,147.0,4.4,12.0,148.5,130.85,104.5
2016,3,12,15,0,0.0,109.0,4.3,12.0,109.0,96.4,75.99
2016,3,12,15,15,0.0,92.5,4.2,12.0,92.5,81.88,64.0
2016,3,12,15,30,0.0,76.0,4.1,12.0,76.0,67.25,51.8
2016,3,12,15,45,0.0,90.0,4.0,12.0,90.0,79.42,62.33
2016,3,12,16,0,0.0,104.0,3.9,12.0,104.0,90.74,72.13
2016,3,12,16,15,0.0,90.5,3.8,11.5,90.5,78.94,62.39
2016,3,12,16,30,0.0,77.0,3.7,11.0,77.0,67.26,52.61
2016,3,12,16,45,0.0,63.0,3.65,11.0,63.0,55.33,44.47
2016,3,12,17,0,0.0,49.0,3.6,11.0,49.0,43.26,33.48
2016,3,12,17,15,0.0,36.0,3.6,10.5,36.0,31.74,22.9
2016,3,12,17,30,0.0,23.0,3.6,10.0,23.0,20.24,12.26
2016,3,12,17,45,0.0,13.0,3.6,10.0,13.0,11.42,3.51
2016,3,12,18,0,0.0,3.0,3.6,10.0,3.0,2.73,0.0
2016,3,12,18,15,0.0,1.5,3.6,10.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.0,11.0,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,3.1,11.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,2.5,3.1,11.0,2.5,2.19,0.0
2016,3,13,7,30,0.0,4.0,3.1,11.0,4.0,3.51,0.0
2016,3,13,7,45,0.0,5.0,3.15,11.5,5.0,4.39,0.0
2016,3,13,8,0,0.0,6.0,3.2,12.0,6.0,5.27,0.0
2016,3,13,8,15,0.0,7.0,3.25,12.0,7.0,6.15,0.0
2016,3,13,8,30,0.0,8.0,3.3,12.0,8.0,7.04,0.43
2016,3,13,8,45,0.0,47.0,3.4,12.0,47.0,41.49,30.05
2016,3,13,9,0,0.0,86.0,3.5,12.0,86.0,76.22,59.48
2016,3,13,9,15,1.0,127.5,3.6,12.0,128.0,117.4,93.96
2016,3,13,9,30,2.0,169.0,3.7,12.0,170.0,159.72,128.87
2016,3,13,9,45,1.0,139.5,3.85,12.0,140.0,128.12,102.28
2016,3,13,10,0,0.0,110.0,4.0,12.0,110.0,98.4,77.32
2016,3,13,10,15,0.0,113.5,4.05,12.0,113.5,101.6,79.85
2016,3,13,10,30,0.0,117.0,4.1,12.0,117.0,104.81,82.37
2016,3,13,10,45,0.0,124.0,4.15,12.0,124.0,111.29,87.62
2016,3,13,11,0,0.0,131.0,4.2,12.0,131.0,117.76,92.86
2016,3,13,11,15,0.0,141.5,4.3,12.0,142.0,127.49,100.79
2016,3,13,11,30,0.0,152.0,4.4,12.0,153.0,137.2,108.69
2016,3,13,11,45,2.0,165.5,4.55,12.5,167.5,151.59,120.31
2016,3,13,12,0,4.0,179.0,4.7,13.0,182.0,165.85,131.76
2016,3,13,12,15,8.5,215.0,4.85,13.0,221.5,203.47,162.47
2016,3,13,12,30,13.0,251.0,5.0,13.0,261.0,240.84,192.74
2016,3,13,12,45,11.0,236.5,5.15,13.0,245.0,224.26,179.35
2016,3,13,13,0,9.0,222.0,5.3,13.0,229.0,208.05,166.3
2016,3,13,13,15,4.5,172.0,5.15,13.0,175.5,157.65,125.23
2016,3,13,13,30,0.0,122.0,5.0,13.0,122.0,108.61,84.93
2016,3,13,13,45,7.0,180.0,4.9,13.0,185.0,165.56,132.09
2016,3,13,14,0,14.0,238.0,4.8,13.0,248.0,221.51,177.84
2016,3,13,14,15,7.0,184.0,4.7,13.0,189.0,167.57,133.89
2016,3,13,14,30,0.0,130.0,4.6,13.0,130.0,115.21,90.91
2016,3,13,14,45,0.0,87.5,4.5,13.0,87.5,77.55,59.75
2016,3,13,15,0,0.0,45.0,4.4,13.0,45.0,39.77,28.1
2016,3,13,15,15,0.0,64.5,4.25,12.5,64.5,57.05,42.92
2016,3,13,15,30,0.0,84.0,4.1,12.0,84.0,74.37,57.84
2016,3,13,15,45,0.0,86.5,3.95,12.0,86.5,76.44,59.77
2016,3,13,16,0,0.0,89.0,3.8,12.0,89.0,78.28,61.53
2016,3,13,16,15,0.0,77.5,3.65,12.0,77.5,68.29,53.17
2016,3,13,16,30,0.0,66.0,3.5,12.0,66.0,58.33,44.75
2016,3,13,16,45,0.0,54.0,3.4,12.0,54.0,47.68,37.43
2016,3,13,17,0,0.0,42.0,3.3,12.0,42.0,37.04,27.77
2016,3,13,17,15,0.0,31.0,3.25,12.0,31.0,27.31,18.82
2016,3,13,17,30,0.0,20.0,3.2,12.0,20.0,17.59,9.84
2016,3,13,17,45,0.0,11.5,3.2,12.0,11.5,10.1,2.53
2016,3,13,18,0,0.0,3.0,3.2,12.0,3.0,2.73,0.0
2016,3,13,18,15,0.0,1.5,3.05,11.5,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
