Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,9.1,0.0
2016,3,14,6,45,75.5,29.0,2.35,8.5,38.5,90.88,60.61
2016,3,14,7,0,151.0,48.0,2.5,9.0,67.0,162.17,131.98
2016,3,14,7,15,208.5,67.5,2.55,9.0,106.5,227.77,191.51
2016,3,14,7,30,266.0,87.0,2.6,9.0,146.0,298.38,253.92
2016,3,14,7,45,303.0,105.0,2.7,9.5,189.0,356.93,303.92
2016,3,14,8,0,340.0,123.0,2.8,10.0,232.0,417.91,354.25
2016,3,14,8,15,391.5,129.5,2.85,10.0,274.5,493.81,415.8
2016,3,14,8,30,443.0,136.0,2.9,10.0,317.0,557.78,466.52
2016,3,14,8,45,519.5,134.5,2.95,10.0,371.5,635.48,527.36
2016,3,14,9,0,596.0,133.0,3.0,10.0,426.0,724.57,593.81
2016,3,14,9,15,540.5,166.0,2.95,10.0,450.0,718.97,586.82
2016,3,14,9,30,485.0,199.0,2.9,10.0,474.0,715.71,580.81
2016,3,14,9,45,436.0,229.5,2.9,10.5,489.0,710.34,572.69
2016,3,14,10,0,387.0,260.0,2.9,11.0,504.0,683.37,549.0
2016,3,14,10,15,400.0,271.0,2.85,11.0,534.0,709.55,567.48
2016,3,14,10,30,413.0,282.0,2.8,11.0,564.0,733.98,584.13
2016,3,14,10,45,414.5,293.0,2.8,11.5,584.5,745.03,589.89
2016,3,14,11,0,416.0,304.0,2.8,12.0,605.0,753.95,594.24
2016,3,14,11,15,331.5,334.0,2.75,12.0,577.0,697.62,549.51
2016,3,14,11,30,247.0,364.0,2.7,12.0,549.0,623.69,492.21
2016,3,14,11,45,383.0,323.0,2.7,12.5,614.5,716.67,563.73
2016,3,14,12,0,519.0,282.0,2.7,13.0,680.0,802.85,627.05
2016,3,14,12,15,402.5,324.0,2.65,13.0,632.5,709.46,555.49
2016,3,14,12,30,286.0,366.0,2.6,13.0,585.0,634.31,497.3
2016,3,14,12,45,182.5,360.5,2.6,13.0,500.5,514.34,406.06
2016,3,14,13,0,79.0,355.0,2.6,13.0,416.0,403.09,319.2
2016,3,14,13,15,44.0,287.0,2.65,13.0,320.5,303.27,241.55
2016,3,14,13,30,9.0,219.0,2.7,13.0,225.0,203.29,161.66
2016,3,14,13,45,157.5,266.5,2.75,13.0,375.0,360.4,290.18
2016,3,14,14,0,306.0,314.0,2.8,13.0,525.0,493.72,394.1
2016,3,14,14,15,349.0,288.5,2.85,13.0,519.5,474.62,378.76
2016,3,14,14,30,392.0,263.0,2.9,13.0,514.0,450.89,359.86
2016,3,14,14,45,375.0,255.0,2.95,13.0,483.5,408.92,325.67
2016,3,14,15,0,358.0,247.0,3.0,13.0,453.0,368.18,291.92
2016,3,14,15,15,218.5,232.5,2.95,12.5,355.5,278.93,221.35
2016,3,14,15,30,79.0,218.0,2.9,12.0,258.0,208.27,166.72
2016,3,14,15,45,379.5,161.5,2.9,12.0,325.5,222.76,167.5
2016,3,14,16,0,680.0,105.0,2.9,12.0,393.0,201.28,134.57
2016,3,14,16,15,638.5,98.5,2.7,11.5,342.5,144.07,89.82
2016,3,14,16,30,597.0,92.0,2.5,11.0,292.0,92.1,58.99
2016,3,14,16,45,536.0,83.5,2.35,10.5,240.5,62.64,51.13
2016,3,14,17,0,475.0,75.0,2.2,10.0,189.0,58.05,47.0
2016,3,14,17,15,385.5,63.0,2.25,9.5,140.5,47.81,37.52
2016,3,14,17,30,296.0,51.0,2.3,9.0,92.0,39.31,29.33
2016,3,14,17,45,148.0,34.5,2.35,8.5,55.0,26.88,16.7
2016,3,14,18,0,0.0,18.0,2.4,8.0,18.0,15.46,0.0
2016,3,14,18,15,0.0,9.0,2.45,7.5,9.0,8.19,0.0
2016,3,14,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,31.0,6.0,1.25,5.5,7.0,0.0,0.0
2016,3,15,6,30,62.0,12.0,1.4,6.0,14.0,39.24,0.0
2016,3,15,6,45,210.0,27.0,1.55,6.5,51.0,168.74,123.16
2016,3,15,7,0,358.0,42.0,1.7,7.0,88.0,283.79,234.88
2016,3,15,7,15,448.5,52.0,1.7,7.5,136.5,370.93,312.59
2016,3,15,7,30,539.0,62.0,1.7,8.0,185.0,465.96,393.45
2016,3,15,7,45,605.0,67.5,1.7,8.5,238.0,545.03,457.98
2016,3,15,8,0,671.0,73.0,1.7,9.0,291.0,627.88,520.97
2016,3,15,8,15,709.0,78.0,1.75,9.5,342.0,690.92,566.61
2016,3,15,8,30,747.0,83.0,1.8,10.0,393.0,749.54,607.59
2016,3,15,8,45,778.0,85.5,1.9,11.0,442.0,803.91,643.63
2016,3,15,9,0,809.0,88.0,2.0,12.0,491.0,857.06,677.89
2016,3,15,9,15,828.0,91.0,2.05,12.5,534.5,898.13,703.66
2016,3,15,9,30,847.0,94.0,2.1,13.0,578.0,936.65,727.41
2016,3,15,9,45,863.0,95.5,2.2,13.5,617.0,967.56,746.28
2016,3,15,10,0,879.0,97.0,2.3,14.0,656.0,985.04,756.0
2016,3,15,10,15,889.0,99.0,2.35,14.0,687.5,1003.89,767.74
2016,3,15,10,30,899.0,101.0,2.4,14.0,719.0,1019.06,777.08
2016,3,15,10,45,907.5,101.5,2.5,14.5,744.0,1027.18,780.94
2016,3,15,11,0,916.0,102.0,2.6,15.0,769.0,1031.38,782.39
2016,3,15,11,15,920.5,103.0,2.65,15.0,786.0,1028.23,779.99
2016,3,15,11,30,925.0,104.0,2.7,15.0,803.0,1021.07,775.14
2016,3,15,11,45,928.5,104.0,2.75,15.0,812.0,1007.86,766.37
2016,3,15,12,0,932.0,104.0,2.8,15.0,821.0,990.72,755.09
2016,3,15,12,15,932.5,104.0,2.8,15.0,822.0,966.97,738.96
2016,3,15,12,30,933.0,104.0,2.8,15.0,823.0,939.57,720.43
2016,3,15,12,45,936.0,101.0,2.8,15.5,816.5,907.61,697.46
2016,3,15,13,0,939.0,98.0,2.8,16.0,810.0,872.13,672.1
2016,3,15,13,15,935.0,97.0,2.75,16.0,794.5,829.84,642.8
2016,3,15,13,30,931.0,96.0,2.7,16.0,779.0,784.79,611.41
2016,3,15,13,45,925.5,95.0,2.7,16.0,755.5,736.14,576.86
2016,3,15,14,0,920.0,94.0,2.7,16.0,732.0,685.29,538.25
2016,3,15,14,15,911.0,92.5,2.65,15.5,701.0,629.92,495.92
2016,3,15,14,30,902.0,91.0,2.6,15.0,670.0,573.18,451.13
2016,3,15,14,45,889.5,89.0,2.55,15.0,632.5,513.19,401.52
2016,3,15,15,0,877.0,87.0,2.5,15.0,595.0,452.76,349.97
2016,3,15,15,15,859.5,84.0,2.35,15.0,552.0,387.25,292.83
2016,3,15,15,30,842.0,81.0,2.2,15.0,509.0,324.05,236.32
2016,3,15,15,45,819.0,77.5,2.05,15.0,461.5,260.22,179.17
2016,3,15,16,0,796.0,74.0,1.9,15.0,414.0,198.49,125.32
2016,3,15,16,15,762.0,70.0,1.7,14.0,362.5,137.53,78.07
2016,3,15,16,30,728.0,66.0,1.5,13.0,311.0,80.64,45.52
2016,3,15,16,45,679.0,60.0,1.35,12.5,259.0,48.3,37.92
2016,3,15,17,0,630.0,54.0,1.2,12.0,207.0,40.76,31.18
2016,3,15,17,15,549.0,46.5,1.2,11.5,156.5,35.91,26.65
2016,3,15,17,30,468.0,39.0,1.2,11.0,106.0,30.96,21.81
2016,3,15,17,45,325.0,27.5,1.25,10.5,64.5,22.15,12.88
2016,3,15,18,0,182.0,16.0,1.3,10.0,23.0,13.04,0.0
2016,3,15,18,15,91.0,8.0,1.3,9.5,11.5,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,62.0,6.5,1.45,6.5,8.5,0.0,0.0
2016,3,16,6,30,124.0,13.0,1.7,7.0,17.0,68.73,0.0
2016,3,16,6,45,275.0,26.0,1.95,8.0,56.5,204.45,153.99
2016,3,16,7,0,426.0,39.0,2.2,9.0,96.0,320.03,264.19
2016,3,16,7,15,513.0,47.5,2.3,9.5,146.5,406.44,341.18
2016,3,16,7,30,600.0,56.0,2.4,10.0,197.0,500.4,421.09
2016,3,16,7,45,654.5,62.0,2.5,10.5,249.5,574.45,481.06
2016,3,16,8,0,709.0,68.0,2.6,11.0,302.0,646.74,536.27
2016,3,16,8,15,745.5,72.5,2.7,11.5,354.0,709.83,582.44
2016,3,16,8,30,782.0,77.0,2.8,12.0,406.0,772.94,627.22
2016,3,16,8,45,808.0,80.5,2.9,12.5,455.0,825.21,662.86
2016,3,16,9,0,834.0,84.0,3.0,13.0,504.0,875.93,696.71
2016,3,16,9,15,852.5,87.0,2.95,13.5,548.0,917.13,722.08
2016,3,16,9,30,871.0,90.0,2.9,14.0,592.0,955.67,745.18
2016,3,16,9,45,885.0,92.0,2.9,14.5,630.5,975.71,755.57
2016,3,16,10,0,899.0,94.0,2.9,15.0,669.0,1002.19,770.58
2016,3,16,10,15,908.5,95.5,2.85,15.0,701.0,1020.13,780.64
2016,3,16,10,30,918.0,97.0,2.8,15.0,733.0,1034.31,788.3
2016,3,16,10,45,925.0,98.0,2.8,15.5,757.5,1041.53,790.43
2016,3,16,11,0,932.0,99.0,2.8,16.0,782.0,1044.75,790.11
2016,3,16,11,15,936.0,100.0,2.8,16.0,799.0,1040.95,786.78
2016,3,16,11,30,940.0,101.0,2.8,16.0,816.0,1033.1,780.97
2016,3,16,11,45,942.5,101.0,2.8,16.5,824.5,1018.66,769.49
2016,3,16,12,0,945.0,101.0,2.8,17.0,833.0,1000.28,755.59
2016,3,16,12,15,944.5,101.0,2.8,17.0,833.0,975.28,738.8
2016,3,16,12,30,944.0,101.0,2.8,17.0,833.0,946.64,719.61
2016,3,16,12,45,946.5,98.0,2.85,17.5,826.0,913.88,696.71
2016,3,16,13,0,949.0,95.0,2.9,18.0,819.0,877.59,671.34
2016,3,16,13,15,944.5,94.0,2.9,18.0,802.5,834.5,642.04
2016,3,16,13,30,940.0,93.0,2.9,18.0,786.0,788.66,610.6
2016,3,16,13,45,934.0,92.0,2.9,18.0,762.0,739.26,575.82
2016,3,16,14,0,928.0,91.0,2.9,18.0,738.0,687.67,536.85
2016,3,16,14,15,918.5,89.5,2.85,18.0,706.5,631.59,493.29
2016,3,16,14,30,909.0,88.0,2.8,18.0,675.0,574.19,447.46
2016,3,16,14,45,896.5,85.5,2.75,18.0,637.5,513.35,397.63
2016,3,16,15,0,884.0,83.0,2.7,18.0,600.0,452.09,345.88
2016,3,16,15,15,866.5,80.5,2.5,17.5,556.5,388.87,291.43
2016,3,16,15,30,849.0,78.0,2.3,17.0,513.0,323.37,233.89
2016,3,16,15,45,825.5,75.0,2.15,17.0,465.0,259.46,177.01
2016,3,16,16,0,802.0,72.0,2.0,17.0,417.0,197.68,123.45
2016,3,16,16,15,768.5,68.0,1.75,16.5,365.5,136.4,76.08
2016,3,16,16,30,735.0,64.0,1.5,16.0,314.0,79.12,43.5
2016,3,16,16,45,686.0,58.5,1.25,15.5,262.0,46.93,36.23
2016,3,16,17,0,637.0,53.0,1.0,15.0,210.0,43.57,33.29
2016,3,16,17,15,558.5,45.5,1.05,14.0,159.0,35.0,25.57
2016,3,16,17,30,480.0,38.0,1.1,13.0,108.0,30.0,20.81
2016,3,16,17,45,342.0,27.0,1.15,12.5,66.5,21.63,12.48
2016,3,16,18,0,204.0,16.0,1.2,12.0,25.0,12.97,0.0
2016,3,16,18,15,102.0,8.0,1.2,11.5,12.5,7.28,0.0
2016,3,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,91.5,7.0,1.2,8.5,10.5,6.37,0.0
2016,3,17,6,30,183.0,14.0,1.3,9.0,21.0,117.42,0.0
2016,3,17,6,45,330.0,25.5,1.45,10.0,62.5,232.37,177.58
2016,3,17,7,0,477.0,37.0,1.6,11.0,104.0,347.42,284.27
2016,3,17,7,15,559.5,45.0,1.75,11.5,155.0,433.01,359.29
2016,3,17,7,30,642.0,53.0,1.9,12.0,206.0,520.91,433.13
2016,3,17,7,45,693.0,58.5,2.05,12.5,259.5,594.33,490.99
2016,3,17,8,0,744.0,64.0,2.2,13.0,313.0,669.94,547.78
2016,3,17,8,15,778.5,68.0,2.2,13.5,365.5,732.09,591.49
2016,3,17,8,30,813.0,72.0,2.2,14.0,418.0,794.04,633.59
2016,3,17,8,45,837.0,75.5,2.25,14.5,467.0,845.53,667.36
2016,3,17,9,0,861.0,79.0,2.3,15.0,516.0,895.26,699.21
2016,3,17,9,15,878.5,81.5,2.25,15.5,560.5,926.27,716.51
2016,3,17,9,30,896.0,84.0,2.2,16.0,605.0,963.51,737.97
2016,3,17,9,45,908.5,86.0,2.15,16.5,643.5,992.31,753.31
2016,3,17,10,0,921.0,88.0,2.1,17.0,682.0,1017.68,766.29
2016,3,17,10,15,930.0,90.0,2.05,17.5,714.0,1035.96,774.53
2016,3,17,10,30,939.0,92.0,2.0,18.0,746.0,1050.36,780.33
2016,3,17,10,45,945.0,93.0,2.0,18.5,770.5,1056.6,781.65
2016,3,17,11,0,951.0,94.0,2.0,19.0,795.0,1058.77,780.58
2016,3,17,11,15,955.0,95.0,1.95,19.0,812.0,1054.83,776.58
2016,3,17,11,30,959.0,96.0,1.9,19.0,829.0,1046.75,770.15
2016,3,17,11,45,960.5,96.5,1.9,19.5,837.5,1031.61,758.62
2016,3,17,12,0,962.0,97.0,1.9,20.0,846.0,1012.47,744.75
2016,3,17,12,15,962.0,96.5,1.85,20.0,846.0,986.96,727.66
2016,3,17,12,30,962.0,96.0,1.8,20.0,846.0,957.73,708.28
2016,3,17,12,45,960.0,95.5,1.8,20.0,838.0,923.18,686.05
2016,3,17,13,0,958.0,95.0,1.8,20.0,830.0,885.3,661.54
2016,3,17,13,15,954.0,94.5,1.75,20.0,813.5,842.69,633.19
2016,3,17,13,30,950.0,94.0,1.7,20.0,797.0,797.26,602.75
2016,3,17,13,45,943.5,93.0,1.7,20.5,773.0,746.98,567.64
2016,3,17,14,0,937.0,92.0,1.7,21.0,749.0,694.54,528.52
2016,3,17,14,15,927.5,90.5,1.65,20.5,717.0,637.94,486.97
2016,3,17,14,30,918.0,89.0,1.6,20.0,685.0,580.0,442.99
2016,3,17,14,45,905.0,87.0,1.55,20.0,647.0,518.83,394.25
2016,3,17,15,0,892.0,85.0,1.5,20.0,609.0,457.27,343.57
2016,3,17,15,15,874.5,82.5,1.4,20.0,565.0,393.5,289.53
2016,3,17,15,30,857.0,80.0,1.3,20.0,521.0,327.44,232.49
2016,3,17,15,45,833.5,76.5,1.25,20.0,472.5,262.54,176.15
2016,3,17,16,0,810.0,73.0,1.2,20.0,424.0,199.79,122.88
2016,3,17,16,15,777.0,69.0,1.1,19.0,372.5,138.03,76.12
2016,3,17,16,30,744.0,65.0,1.0,18.0,321.0,80.21,43.79
2016,3,17,16,45,695.5,59.5,0.95,17.5,268.0,47.73,36.62
2016,3,17,17,0,647.0,54.0,0.9,17.0,215.0,44.39,33.74
2016,3,17,17,15,569.5,46.5,0.9,16.5,164.0,35.77,25.99
2016,3,17,17,30,492.0,39.0,0.9,16.0,113.0,30.8,21.26
2016,3,17,17,45,356.0,28.0,0.95,15.5,70.0,22.45,13.11
2016,3,17,18,0,220.0,17.0,1.0,15.0,27.0,13.82,0.0
2016,3,17,18,15,110.0,8.5,0.95,14.5,13.5,7.73,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,91.5,8.0,2.0,8.5,12.0,44.75,0.0
2016,3,18,6,30,183.0,16.0,2.3,9.0,24.0,121.69,0.0
2016,3,18,6,45,323.5,28.5,2.6,9.5,66.0,233.1,182.07
2016,3,18,7,0,464.0,41.0,2.9,10.0,108.0,345.73,286.44
2016,3,18,7,15,546.0,49.0,2.85,10.5,159.0,430.78,361.63
2016,3,18,7,30,628.0,57.0,2.8,11.0,210.0,522.71,439.02
2016,3,18,7,45,314.0,65.0,2.75,11.5,141.5,326.43,277.13
2016,3,18,8,0,0.0,73.0,2.7,12.0,73.0,65.14,50.35
2016,3,18,8,15,0.0,92.5,2.7,12.0,92.5,84.03,66.57
2016,3,18,8,30,0.0,112.0,2.7,12.0,112.0,102.97,82.37
2016,3,18,8,45,2.5,140.0,2.7,12.5,141.5,133.0,107.19
2016,3,18,9,0,5.0,168.0,2.7,13.0,171.0,163.28,131.78
2016,3,18,9,15,102.0,218.5,2.7,13.0,278.5,339.89,278.08
2016,3,18,9,30,199.0,269.0,2.7,13.0,386.0,492.1,398.39
2016,3,18,9,45,203.0,287.5,2.75,13.5,413.5,517.78,415.54
2016,3,18,10,0,207.0,306.0,2.8,14.0,441.0,542.53,432.52
2016,3,18,10,15,328.0,291.5,2.8,14.0,517.0,662.39,524.51
2016,3,18,10,30,449.0,277.0,2.8,14.0,593.0,782.24,612.8
2016,3,18,10,45,690.5,191.0,2.8,14.5,694.5,932.77,720.93
2016,3,18,11,0,932.0,105.0,2.8,15.0,796.0,1053.4,799.57
2016,3,18,11,15,936.5,105.5,2.8,15.0,813.0,1049.3,794.81
2016,3,18,11,30,941.0,106.0,2.8,15.0,830.0,1041.14,788.8
2016,3,18,11,45,940.5,108.0,2.85,15.5,838.0,1025.78,777.18
2016,3,18,12,0,940.0,110.0,2.9,16.0,846.0,1006.52,763.12
2016,3,18,12,15,940.0,110.0,2.9,16.0,846.5,981.82,746.48
2016,3,18,12,30,940.0,110.0,2.9,16.0,847.0,953.46,727.42
2016,3,18,12,45,930.0,114.0,2.9,16.0,837.0,917.13,702.88
2016,3,18,13,0,920.0,118.0,2.9,16.0,827.0,877.95,676.3
2016,3,18,13,15,915.5,117.0,2.9,16.0,810.5,835.54,647.31
2016,3,18,13,30,911.0,116.0,2.9,16.0,794.0,790.49,616.2
2016,3,18,13,45,903.0,115.0,2.95,16.0,770.0,740.58,580.29
2016,3,18,14,0,895.0,114.0,3.0,16.0,746.0,688.76,541.17
2016,3,18,14,15,885.0,112.0,3.05,15.5,714.0,634.65,500.13
2016,3,18,14,30,875.0,110.0,3.1,15.0,682.0,576.99,454.96
2016,3,18,14,45,864.5,106.0,3.15,15.0,644.5,516.36,405.08
2016,3,18,15,0,854.0,102.0,3.2,15.0,607.0,455.25,353.13
2016,3,18,15,15,835.5,99.0,3.2,14.5,563.5,391.95,298.43
2016,3,18,15,30,817.0,96.0,3.2,14.0,520.0,329.64,243.1
2016,3,18,15,45,633.0,121.0,3.2,14.0,431.5,249.89,178.76
2016,3,18,16,0,449.0,146.0,3.2,14.0,343.0,192.53,136.24
2016,3,18,16,15,418.0,135.5,3.0,13.5,301.0,147.41,101.29
2016,3,18,16,30,387.0,125.0,2.8,13.0,259.0,106.21,75.58
2016,3,18,16,45,362.0,107.0,2.6,12.5,216.5,77.1,63.62
2016,3,18,17,0,337.0,89.0,2.4,12.0,174.0,65.48,53.31
2016,3,18,17,15,290.0,71.5,2.3,11.5,132.5,53.6,42.5
2016,3,18,17,30,243.0,54.0,2.2,11.0,91.0,41.23,30.99
2016,3,18,17,45,121.5,38.5,2.15,10.5,57.0,30.71,20.59
2016,3,18,18,0,0.0,23.0,2.1,10.0,23.0,19.52,0.0
2016,3,18,18,15,0.0,11.5,2.1,9.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.5,9.0,9.0,8.19,0.0
2016,3,19,6,30,0.0,18.0,1.7,9.0,18.0,16.7,0.0
2016,3,19,6,45,71.5,36.0,1.95,9.5,47.0,87.75,66.67
2016,3,19,7,0,143.0,54.0,2.2,10.0,76.0,163.28,134.38
2016,3,19,7,15,172.0,75.0,2.25,10.5,111.0,213.68,179.28
2016,3,19,7,30,201.0,96.0,2.3,11.0,146.0,265.99,224.57
2016,3,19,7,45,225.0,115.0,2.35,11.5,183.0,313.84,264.71
2016,3,19,8,0,249.0,134.0,2.4,12.0,220.0,363.06,304.7
2016,3,19,8,15,254.0,156.0,2.4,12.5,255.5,401.94,334.64
2016,3,19,8,30,259.0,178.0,2.4,13.0,291.0,440.04,363.15
2016,3,19,8,45,155.0,196.5,2.45,13.5,266.5,360.54,295.81
2016,3,19,9,0,51.0,215.0,2.5,14.0,242.0,273.22,221.56
2016,3,19,9,15,164.5,238.0,2.5,14.0,334.0,421.42,342.27
2016,3,19,9,30,278.0,261.0,2.5,14.0,426.0,575.58,461.41
2016,3,19,9,45,570.0,180.0,2.5,14.5,544.5,792.74,625.97
2016,3,19,10,0,862.0,99.0,2.5,15.0,663.0,975.24,749.46
2016,3,19,10,15,871.5,101.0,2.5,15.0,694.0,993.19,758.38
2016,3,19,10,30,881.0,103.0,2.5,15.0,725.0,1007.51,766.66
2016,3,19,10,45,885.0,105.5,2.5,15.5,748.5,1013.14,767.81
2016,3,19,11,0,889.0,108.0,2.5,16.0,772.0,1014.9,766.62
2016,3,19,11,15,893.0,109.0,2.5,16.0,788.0,1011.09,763.34
2016,3,19,11,30,897.0,110.0,2.5,16.0,804.0,1003.4,757.68
2016,3,19,11,45,898.0,111.0,2.55,16.0,812.0,988.97,748.18
2016,3,19,12,0,899.0,112.0,2.6,16.0,820.0,970.79,736.31
2016,3,19,12,15,899.5,112.0,2.65,16.0,820.5,947.45,721.0
2016,3,19,12,30,900.0,112.0,2.7,16.0,821.0,920.58,703.32
2016,3,19,12,45,678.0,211.5,2.75,16.0,742.5,813.29,628.46
2016,3,19,13,0,456.0,311.0,2.8,16.0,664.0,695.83,539.79
2016,3,19,13,15,676.5,208.5,2.8,16.0,720.5,748.64,583.61
2016,3,19,13,30,897.0,106.0,2.8,16.0,777.0,770.64,601.94
2016,3,19,13,45,891.5,104.0,2.8,16.0,754.0,722.22,566.51
2016,3,19,14,0,886.0,102.0,2.8,16.0,731.0,671.74,528.12
2016,3,19,14,15,877.5,100.5,2.8,16.0,701.0,618.11,486.29
2016,3,19,14,30,869.0,99.0,2.8,16.0,671.0,563.15,442.2
2016,3,19,14,45,860.5,95.5,2.8,16.0,635.0,505.31,394.49
2016,3,19,15,0,852.0,92.0,2.8,16.0,599.0,445.1,343.39
2016,3,19,15,15,835.5,89.0,2.85,15.5,556.5,382.77,289.73
2016,3,19,15,30,819.0,86.0,2.9,15.0,514.0,321.19,235.18
2016,3,19,15,45,592.5,125.0,2.95,15.0,419.5,243.49,174.23
2016,3,19,16,0,366.0,164.0,3.0,15.0,325.0,193.99,140.42
2016,3,19,16,15,350.0,147.0,2.85,14.5,286.0,151.36,107.03
2016,3,19,16,30,334.0,130.0,2.7,14.0,247.0,110.95,80.56
2016,3,19,16,45,321.5,109.5,2.6,13.5,207.5,78.56,64.66
2016,3,19,17,0,309.0,89.0,2.5,13.0,168.0,65.24,52.9
2016,3,19,17,15,273.0,71.0,2.4,12.5,129.0,53.08,41.88
2016,3,19,17,30,237.0,53.0,2.3,12.0,90.0,40.38,30.15
2016,3,19,17,45,169.5,36.0,2.2,11.5,57.0,27.87,18.21
2016,3,19,18,0,102.0,19.0,2.1,11.0,24.0,14.9,0.11
2016,3,19,18,15,51.0,9.5,2.1,10.5,12.0,8.64,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,1.1,9.5,10.5,9.55,0.0
2016,3,20,6,30,0.0,21.0,1.2,10.0,21.0,20.55,2.43
2016,3,20,6,45,82.0,38.0,1.35,10.5,51.0,105.49,81.55
2016,3,20,7,0,164.0,55.0,1.5,11.0,81.0,176.29,145.0
2016,3,20,7,15,192.5,75.5,1.65,11.5,117.0,226.8,189.64
2016,3,20,7,30,221.0,96.0,1.8,12.0,153.0,279.19,234.58
2016,3,20,7,45,241.5,115.5,2.0,12.5,190.0,326.22,273.69
2016,3,20,8,0,262.0,135.0,2.2,13.0,227.0,374.2,312.4
2016,3,20,8,15,221.5,161.5,2.25,13.5,247.5,382.62,316.68
2016,3,20,8,30,181.0,188.0,2.3,14.0,268.0,370.66,304.76
2016,3,20,8,45,218.5,206.5,2.4,14.5,314.0,428.49,350.05
2016,3,20,9,0,256.0,225.0,2.5,15.0,360.0,505.25,408.24
2016,3,20,9,15,543.5,161.0,2.65,15.0,476.0,719.38,575.48
2016,3,20,9,30,831.0,97.0,2.8,15.0,592.0,931.12,725.29
2016,3,20,9,45,841.5,100.5,2.95,15.5,629.0,958.64,740.58
2016,3,20,10,0,852.0,104.0,3.1,16.0,666.0,982.8,755.29
2016,3,20,10,15,620.5,204.0,3.3,16.0,623.5,879.08,682.85
2016,3,20,10,30,389.0,304.0,3.5,16.0,581.0,735.52,574.56
2016,3,20,10,45,235.0,329.0,3.7,16.5,498.0,606.63,475.42
2016,3,20,11,0,81.0,354.0,3.9,17.0,415.0,440.65,345.43
2016,3,20,11,15,40.5,250.5,4.1,17.0,281.5,285.54,225.33
2016,3,20,11,30,0.0,147.0,4.3,17.0,148.0,132.36,102.33
2016,3,20,11,45,11.0,221.5,4.55,17.0,230.5,212.93,167.43
2016,3,20,12,0,22.0,296.0,4.8,17.0,313.0,294.19,231.74
2016,3,20,12,15,35.0,323.0,4.9,17.0,350.5,344.57,271.28
2016,3,20,12,30,48.0,350.0,5.0,17.0,388.0,379.87,298.92
2016,3,20,12,45,28.0,280.0,5.15,17.0,302.0,288.89,227.68
2016,3,20,13,0,8.0,210.0,5.3,17.0,216.0,195.65,153.52
2016,3,20,13,15,9.5,223.5,5.3,16.5,231.0,208.39,164.24
2016,3,20,13,30,11.0,237.0,5.3,16.0,246.0,220.78,174.61
2016,3,20,13,45,17.0,253.5,5.35,16.0,266.5,238.58,189.13
2016,3,20,14,0,23.0,270.0,5.4,16.0,287.0,255.39,202.82
2016,3,20,14,15,22.0,258.0,5.3,15.5,273.5,241.69,192.37
2016,3,20,14,30,21.0,246.0,5.2,15.0,260.0,228.14,182.04
2016,3,20,14,45,10.5,129.0,5.15,15.0,136.0,119.09,93.46
2016,3,20,15,0,0.0,12.0,5.1,15.0,12.0,10.59,3.26
2016,3,20,15,15,0.0,17.5,4.85,14.5,17.5,15.44,7.42
2016,3,20,15,30,0.0,23.0,4.6,14.0,23.0,20.29,11.6
2016,3,20,15,45,39.5,105.0,4.45,14.0,122.5,100.76,78.2
2016,3,20,16,0,79.0,187.0,4.3,14.0,222.0,166.39,131.13
2016,3,20,16,15,74.0,165.5,4.0,13.5,195.5,140.95,110.71
2016,3,20,16,30,69.0,144.0,3.7,13.0,169.0,116.49,92.12
2016,3,20,16,45,61.0,122.0,3.45,13.0,141.5,96.11,80.37
2016,3,20,17,0,53.0,100.0,3.2,13.0,114.0,79.92,65.96
2016,3,20,17,15,40.5,78.0,2.95,12.5,87.5,63.37,51.05
2016,3,20,17,30,28.0,56.0,2.7,12.0,61.0,46.46,35.55
2016,3,20,17,45,14.0,36.0,2.5,12.0,38.5,30.58,20.6
2016,3,20,18,0,0.0,16.0,2.3,12.0,16.0,14.09,1.12
2016,3,20,18,15,0.0,8.0,2.25,12.0,8.0,7.28,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,10.5,10.5,1.4,9.5,11.0,13.91,0.0
2016,3,21,6,30,21.0,21.0,1.5,10.0,22.0,32.28,11.46
2016,3,21,6,45,75.0,41.0,1.65,10.5,52.0,96.16,74.51
2016,3,21,7,0,129.0,61.0,1.8,11.0,82.0,164.76,135.35
2016,3,21,7,15,162.0,82.5,2.0,11.0,118.5,217.34,181.98
2016,3,21,7,30,195.0,104.0,2.2,11.0,155.0,272.37,229.7
2016,3,21,7,45,230.0,120.5,2.4,11.5,193.0,324.39,273.44
2016,3,21,8,0,265.0,137.0,2.6,12.0,231.0,379.0,318.09
2016,3,21,8,15,279.0,157.5,2.8,12.0,270.0,423.81,353.83
2016,3,21,8,30,293.0,178.0,3.0,12.0,309.0,468.52,388.84
2016,3,21,8,45,322.0,194.5,3.2,12.0,353.0,521.13,429.92
2016,3,21,9,0,351.0,211.0,3.4,12.0,397.0,574.2,470.69
2016,3,21,9,15,575.5,164.0,3.6,12.0,497.5,761.05,616.8
2016,3,21,9,30,800.0,117.0,3.8,12.0,598.0,926.33,736.22
2016,3,21,9,45,456.5,214.5,4.05,12.5,493.0,715.58,575.46
2016,3,21,10,0,113.0,312.0,4.3,13.0,388.0,437.27,351.91
2016,3,21,10,15,101.5,324.5,4.45,13.0,395.0,437.54,352.22
2016,3,21,10,30,90.0,337.0,4.6,13.0,402.0,437.22,351.1
2016,3,21,10,45,210.0,342.0,4.85,13.5,499.5,577.59,462.74
2016,3,21,11,0,330.0,347.0,5.1,14.0,597.0,716.04,569.02
2016,3,21,11,15,172.0,303.5,5.25,14.0,434.0,488.16,391.56
2016,3,21,11,30,14.0,260.0,5.4,14.0,271.0,253.85,202.0
2016,3,21,11,45,19.0,283.0,5.6,14.0,298.5,279.97,223.36
2016,3,21,12,0,24.0,306.0,5.8,14.0,326.0,305.64,243.9
2016,3,21,12,15,24.5,306.0,5.85,14.0,326.0,304.32,242.79
2016,3,21,12,30,25.0,306.0,5.9,14.0,326.0,302.9,241.69
2016,3,21,12,45,27.0,311.0,6.0,14.5,332.5,318.33,253.59
2016,3,21,13,0,29.0,316.0,6.1,15.0,339.0,321.42,255.71
2016,3,21,13,15,29.0,309.0,5.95,14.5,332.0,310.97,247.94
2016,3,21,13,30,29.0,302.0,5.8,14.0,325.0,300.55,240.2
2016,3,21,13,45,20.5,267.5,5.65,14.0,283.0,253.57,202.61
2016,3,21,14,0,12.0,233.0,5.5,14.0,241.0,215.12,171.69
2016,3,21,14,15,8.5,212.5,5.4,14.0,218.5,193.4,154.27
2016,3,21,14,30,5.0,192.0,5.3,14.0,196.0,172.3,137.29
2016,3,21,14,45,3.0,180.5,5.25,14.0,183.0,160.36,127.78
2016,3,21,15,0,1.0,169.0,5.2,14.0,170.0,148.73,118.52
2016,3,21,15,15,0.5,103.0,5.0,13.5,103.5,91.23,71.26
2016,3,21,15,30,0.0,37.0,4.8,13.0,37.0,32.66,22.17
2016,3,21,15,45,0.0,27.0,4.65,12.5,27.0,23.81,14.75
2016,3,21,16,0,0.0,17.0,4.5,12.0,17.0,14.97,7.25
2016,3,21,16,15,0.0,15.0,4.3,11.5,15.0,13.2,5.78
2016,3,21,16,30,0.0,13.0,4.1,11.0,13.0,11.43,4.29
2016,3,21,16,45,203.5,54.5,3.9,11.0,108.0,38.59,29.39
2016,3,21,17,0,407.0,96.0,3.7,11.0,203.0,70.67,58.25
2016,3,21,17,15,327.5,81.5,3.4,10.5,155.0,61.05,49.42
2016,3,21,17,30,248.0,67.0,3.1,10.0,107.0,51.1,40.02
2016,3,21,17,45,177.0,46.0,2.85,10.0,69.0,36.35,25.88
2016,3,21,18,0,106.0,25.0,2.6,10.0,31.0,20.24,5.7
2016,3,21,18,15,53.0,12.5,2.45,9.5,15.5,11.37,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,108.5,12.0,1.4,6.5,19.0,56.14,0.0
2016,3,22,6,30,217.0,24.0,1.6,7.0,38.0,154.72,90.7
2016,3,22,6,45,350.5,35.5,1.85,8.0,82.5,257.26,208.88
2016,3,22,7,0,484.0,47.0,2.1,9.0,127.0,367.84,306.99
2016,3,22,7,15,560.5,54.5,2.25,9.0,179.0,450.7,379.95
2016,3,22,7,30,637.0,62.0,2.4,9.0,231.0,539.64,455.14
2016,3,22,7,45,687.5,67.5,2.55,9.5,285.0,612.39,512.61
2016,3,22,8,0,738.0,73.0,2.7,10.0,339.0,683.03,565.8
2016,3,22,8,15,771.0,77.0,2.7,10.0,391.0,743.93,610.16
2016,3,22,8,30,804.0,81.0,2.7,10.0,443.0,804.45,653.06
2016,3,22,8,45,831.0,83.0,2.7,10.5,493.0,856.37,687.41
2016,3,22,9,0,858.0,85.0,2.7,11.0,543.0,906.65,719.86
2016,3,22,9,15,875.0,88.0,2.7,11.0,587.0,946.81,745.89
2016,3,22,9,30,892.0,91.0,2.7,11.0,631.0,974.35,762.92
2016,3,22,9,45,908.5,91.0,2.75,11.5,670.0,1004.21,780.7
2016,3,22,10,0,925.0,91.0,2.8,12.0,709.0,1030.78,796.12
2016,3,22,10,15,933.5,92.5,2.75,12.0,740.5,1047.63,805.39
2016,3,22,10,30,942.0,94.0,2.7,12.0,772.0,1060.59,812.2
2016,3,22,10,45,949.5,94.0,2.7,12.5,796.5,1066.79,813.66
2016,3,22,11,0,957.0,94.0,2.7,13.0,821.0,1068.9,812.6
2016,3,22,11,15,960.5,95.0,2.7,13.0,837.5,1064.04,808.58
2016,3,22,11,30,964.0,96.0,2.7,13.0,854.0,1055.03,802.03
2016,3,22,11,45,966.0,96.0,2.75,13.0,862.0,1039.35,791.69
2016,3,22,12,0,968.0,96.0,2.8,13.0,870.0,1019.66,778.79
2016,3,22,12,15,967.5,96.0,2.85,13.0,870.0,993.73,761.72
2016,3,22,12,30,967.0,96.0,2.9,13.0,870.0,964.09,742.11
2016,3,22,12,45,623.5,237.0,3.0,13.0,734.0,791.31,619.18
2016,3,22,13,0,280.0,378.0,3.1,13.0,598.0,607.08,477.04
2016,3,22,13,15,191.5,372.5,3.15,13.0,522.0,506.97,401.21
2016,3,22,13,30,103.0,367.0,3.2,13.0,446.0,416.1,330.25
2016,3,22,13,45,104.5,354.5,3.3,13.0,432.5,397.06,316.19
2016,3,22,14,0,106.0,342.0,3.4,13.0,419.0,377.82,301.51
2016,3,22,14,15,512.5,216.5,3.4,13.0,562.0,508.33,407.84
2016,3,22,14,30,919.0,91.0,3.4,13.0,705.0,582.27,463.82
2016,3,22,14,45,907.5,88.5,3.45,13.0,666.5,521.14,412.05
2016,3,22,15,0,896.0,86.0,3.5,13.0,628.0,459.48,358.87
2016,3,22,15,15,532.0,162.5,3.3,12.5,478.0,332.63,258.59
2016,3,22,15,30,168.0,239.0,3.1,12.0,328.0,249.36,197.34
2016,3,22,15,45,84.0,185.0,2.95,12.0,229.5,174.95,138.59
2016,3,22,16,0,0.0,131.0,2.8,12.0,131.0,112.98,90.56
2016,3,22,16,15,115.0,136.5,2.55,11.5,178.5,122.07,93.78
2016,3,22,16,30,230.0,142.0,2.3,11.0,226.0,114.5,87.05
2016,3,22,16,45,444.5,99.5,2.05,11.0,229.0,71.71,59.13
2016,3,22,17,0,659.0,57.0,1.8,11.0,232.0,46.52,36.52
2016,3,22,17,15,585.0,50.0,1.8,10.5,180.0,38.2,28.94
2016,3,22,17,30,511.0,43.0,1.8,10.0,128.0,33.76,24.65
2016,3,22,17,45,383.5,32.5,1.8,9.5,83.5,26.0,17.07
2016,3,22,18,0,256.0,22.0,1.8,9.0,39.0,17.99,5.58
2016,3,22,18,15,128.0,11.0,1.85,8.5,19.5,10.01,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,64.5,12.0,2.05,5.5,16.5,37.92,0.0
2016,3,23,6,30,129.0,24.0,2.3,6.0,33.0,112.95,72.56
2016,3,23,6,45,197.5,41.5,2.55,6.5,68.5,181.83,148.79
2016,3,23,7,0,266.0,59.0,2.8,7.0,104.0,253.08,214.0
2016,3,23,7,15,306.5,76.0,2.9,7.5,146.0,312.47,267.12
2016,3,23,7,30,347.0,93.0,3.0,8.0,188.0,375.12,321.12
2016,3,23,7,45,381.0,106.5,3.1,9.0,230.0,431.43,367.38
2016,3,23,8,0,415.0,120.0,3.2,10.0,272.0,489.59,413.42
2016,3,23,8,15,427.5,138.0,3.2,10.5,314.0,537.07,449.49
2016,3,23,8,30,440.0,156.0,3.2,11.0,356.0,583.73,483.92
2016,3,23,8,45,435.5,176.5,3.2,11.5,392.5,617.25,506.96
2016,3,23,9,0,431.0,197.0,3.2,12.0,429.0,648.41,527.78
2016,3,23,9,15,658.0,146.0,3.2,12.5,532.5,819.7,656.17
2016,3,23,9,30,885.0,95.0,3.2,13.0,636.0,973.57,762.02
2016,3,23,9,45,898.5,97.0,3.2,13.5,674.5,1002.68,777.71
2016,3,23,10,0,912.0,99.0,3.2,14.0,713.0,1028.41,792.13
2016,3,23,10,15,734.0,172.5,3.2,14.0,681.0,959.4,742.77
2016,3,23,10,30,556.0,246.0,3.2,14.0,649.0,856.17,667.71
2016,3,23,10,45,750.5,174.5,3.2,14.5,737.5,976.89,752.93
2016,3,23,11,0,945.0,103.0,3.2,15.0,826.0,1067.82,811.56
2016,3,23,11,15,949.0,104.0,3.1,15.0,842.5,1063.33,805.99
2016,3,23,11,30,953.0,105.0,3.0,15.0,859.0,1054.74,798.75
2016,3,23,11,45,954.0,105.5,2.95,15.5,866.5,1038.61,785.66
2016,3,23,12,0,955.0,106.0,2.9,16.0,874.0,1018.55,770.17
2016,3,23,12,15,807.5,176.5,2.85,16.0,826.0,939.73,716.31
2016,3,23,12,30,660.0,247.0,2.8,16.0,778.0,858.37,658.83
2016,3,23,12,45,798.5,180.0,2.8,16.0,815.5,884.16,679.3
2016,3,23,13,0,937.0,113.0,2.8,16.0,853.0,887.66,681.84
2016,3,23,13,15,932.5,112.0,2.75,16.0,836.0,844.38,651.68
2016,3,23,13,30,928.0,111.0,2.7,16.0,819.0,798.43,619.83
2016,3,23,13,45,799.5,156.5,2.65,16.0,753.5,712.22,555.73
2016,3,23,14,0,671.0,202.0,2.6,16.0,688.0,630.37,493.02
2016,3,23,14,15,778.5,155.0,2.5,16.0,696.0,611.25,478.44
2016,3,23,14,30,886.0,108.0,2.4,16.0,704.0,580.26,452.96
2016,3,23,14,45,870.5,106.5,2.35,16.0,665.0,518.85,402.7
2016,3,23,15,0,855.0,105.0,2.3,16.0,626.0,457.46,351.1
2016,3,23,15,15,718.0,128.5,2.2,15.5,544.5,371.76,281.68
2016,3,23,15,30,581.0,152.0,2.1,15.0,463.0,302.89,225.86
2016,3,23,15,45,676.0,121.0,2.05,15.0,451.5,258.59,182.61
2016,3,23,16,0,771.0,90.0,2.0,15.0,440.0,206.62,132.75
2016,3,23,16,15,548.5,111.0,1.8,14.5,345.5,142.62,91.04
2016,3,23,16,30,326.0,132.0,1.6,14.0,251.0,111.7,81.26
2016,3,23,16,45,290.0,117.0,1.4,13.5,211.0,87.0,72.06
2016,3,23,17,0,254.0,102.0,1.2,13.0,171.0,76.82,63.19
2016,3,23,17,15,219.5,82.0,1.2,12.0,132.5,62.86,50.78
2016,3,23,17,30,185.0,62.0,1.2,11.0,94.0,48.42,37.6
2016,3,23,17,45,123.5,43.0,1.3,10.5,61.0,34.16,24.17
2016,3,23,18,0,62.0,24.0,1.4,10.0,28.0,19.5,7.41
2016,3,23,18,15,31.0,12.0,1.45,9.5,14.0,10.91,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,101.0,13.0,1.35,7.5,20.5,54.31,0.0
2016,3,24,6,30,202.0,26.0,1.6,8.0,41.0,152.47,105.41
