Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,45,313.0,39.5,1.85,9.0,84.5,242.84,198.25
2016,3,24,7,0,424.0,53.0,2.1,10.0,128.0,341.14,284.94
2016,3,24,7,15,497.5,62.5,2.05,10.5,178.5,422.01,354.46
2016,3,24,7,30,571.0,72.0,2.0,11.0,229.0,508.74,425.62
2016,3,24,7,45,626.0,72.0,2.0,11.5,276.5,575.3,477.67
2016,3,24,8,0,681.0,72.0,2.0,12.0,324.0,644.07,528.24
2016,3,24,8,15,702.0,86.5,2.05,12.5,379.0,706.34,572.4
2016,3,24,8,30,723.0,101.0,2.1,13.0,434.0,767.27,614.3
2016,3,24,8,45,728.5,113.0,2.15,13.5,479.0,809.81,641.88
2016,3,24,9,0,734.0,125.0,2.2,14.0,524.0,849.6,667.19
2016,3,24,9,15,754.5,129.0,2.2,14.5,567.0,891.02,692.82
2016,3,24,9,30,775.0,133.0,2.2,15.0,610.0,930.12,716.42
2016,3,24,9,45,788.0,137.5,2.2,15.5,647.5,959.87,733.35
2016,3,24,10,0,801.0,142.0,2.2,16.0,685.0,979.56,743.47
2016,3,24,10,15,812.5,144.5,2.15,16.0,716.5,999.13,754.47
2016,3,24,10,30,824.0,147.0,2.1,16.0,748.0,1015.13,763.12
2016,3,24,10,45,838.5,145.0,2.1,16.5,773.5,1025.53,767.37
2016,3,24,11,0,853.0,143.0,2.1,17.0,799.0,1032.09,769.28
2016,3,24,11,15,858.0,144.5,2.1,17.0,815.5,1029.08,766.55
2016,3,24,11,30,863.0,146.0,2.1,17.0,832.0,1022.17,761.53
2016,3,24,11,45,857.5,151.5,2.1,17.0,838.5,1005.5,750.27
2016,3,24,12,0,852.0,157.0,2.1,17.0,845.0,985.23,736.85
2016,3,24,12,15,852.0,157.0,2.1,17.0,845.0,960.97,720.88
2016,3,24,12,30,852.0,157.0,2.1,17.0,845.0,933.31,702.69
2016,3,24,12,45,875.0,142.0,2.15,17.5,843.0,906.95,684.62
2016,3,24,13,0,898.0,127.0,2.2,18.0,841.0,869.53,658.98
2016,3,24,13,15,893.5,126.0,2.2,18.0,824.0,827.55,630.93
2016,3,24,13,30,889.0,125.0,2.2,18.0,807.0,783.03,600.89
2016,3,24,13,45,883.5,123.0,2.25,18.0,783.0,737.97,568.92
2016,3,24,14,0,878.0,121.0,2.3,18.0,759.0,686.44,530.99
2016,3,24,14,15,868.0,119.0,2.3,17.5,727.5,630.48,489.36
2016,3,24,14,30,858.0,117.0,2.3,17.0,696.0,573.45,445.47
2016,3,24,14,45,840.0,116.0,2.3,17.0,657.0,512.72,396.42
2016,3,24,15,0,822.0,115.0,2.3,17.0,618.0,452.36,346.11
2016,3,24,15,15,803.0,111.5,2.15,16.5,574.5,390.11,293.17
2016,3,24,15,30,784.0,108.0,2.0,16.0,531.0,329.04,239.91
2016,3,24,15,45,745.5,108.0,1.95,16.0,481.0,263.76,183.33
2016,3,24,16,0,707.0,108.0,1.9,16.0,431.0,205.99,134.36
2016,3,24,16,15,671.5,101.5,1.8,15.5,380.0,147.71,89.67
2016,3,24,16,30,636.0,95.0,1.7,15.0,329.0,93.89,58.54
2016,3,24,16,45,599.5,84.5,1.6,14.5,278.0,61.87,49.62
2016,3,24,17,0,563.0,74.0,1.5,14.0,227.0,55.67,44.24
2016,3,24,17,15,490.5,63.5,1.6,13.0,176.0,49.0,38.29
2016,3,24,17,30,418.0,53.0,1.7,12.0,125.0,42.06,31.85
2016,3,24,17,45,320.5,38.5,1.8,11.5,82.5,31.07,21.45
2016,3,24,18,0,223.0,24.0,1.9,11.0,40.0,19.59,8.16
2016,3,24,18,15,111.5,12.0,2.15,10.5,20.0,10.91,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,122.0,14.0,0.95,7.5,24.0,64.29,0.0
2016,3,25,6,30,244.0,28.0,1.0,8.0,48.0,179.17,129.81
2016,3,25,6,45,344.5,42.0,1.1,8.5,92.0,262.88,214.83
2016,3,25,7,0,445.0,56.0,1.2,9.0,136.0,357.53,297.87
2016,3,25,7,15,298.5,85.0,1.35,9.0,146.5,319.16,268.63
2016,3,25,7,30,152.0,114.0,1.5,9.0,157.0,242.29,204.55
2016,3,25,7,45,172.5,133.5,1.7,9.5,191.5,284.79,240.67
2016,3,25,8,0,193.0,153.0,1.9,10.0,226.0,328.58,276.41
2016,3,25,8,15,473.0,124.0,1.95,10.5,336.0,557.91,463.89
2016,3,25,8,30,753.0,95.0,2.0,11.0,446.0,786.29,633.29
2016,3,25,8,45,788.0,95.0,2.05,12.0,495.5,836.4,663.29
2016,3,25,9,0,823.0,95.0,2.1,13.0,545.0,890.38,697.07
2016,3,25,9,15,840.0,98.0,2.1,13.5,588.5,929.52,720.52
2016,3,25,9,30,857.0,101.0,2.1,14.0,632.0,965.91,741.9
2016,3,25,9,45,871.5,102.0,2.15,14.5,670.0,994.4,758.33
2016,3,25,10,0,886.0,103.0,2.2,15.0,708.0,1009.09,765.53
2016,3,25,10,15,895.5,105.0,2.2,15.0,739.5,1026.81,775.85
2016,3,25,10,30,905.0,107.0,2.2,15.0,771.0,1040.78,783.74
2016,3,25,10,45,908.0,110.5,2.25,15.5,794.5,1046.02,785.18
2016,3,25,11,0,911.0,114.0,2.3,16.0,818.0,1047.25,784.23
2016,3,25,11,15,915.5,114.5,2.3,16.0,834.5,1042.69,780.52
2016,3,25,11,30,920.0,115.0,2.3,16.0,851.0,1034.15,774.42
2016,3,25,11,45,922.5,115.0,2.35,16.5,859.0,1019.2,763.39
2016,3,25,12,0,925.0,115.0,2.4,17.0,867.0,1000.39,749.99
2016,3,25,12,15,925.5,115.0,2.4,17.0,867.0,975.97,733.82
2016,3,25,12,30,926.0,115.0,2.4,17.0,867.0,947.93,715.31
2016,3,25,12,45,934.0,109.0,2.45,17.5,860.5,916.78,693.85
2016,3,25,13,0,942.0,103.0,2.5,18.0,854.0,881.84,669.78
2016,3,25,13,15,938.0,102.0,2.5,18.0,837.5,838.81,640.86
2016,3,25,13,30,934.0,101.0,2.5,18.0,821.0,793.04,609.84
2016,3,25,13,45,929.5,99.0,2.5,18.0,797.0,743.45,575.18
2016,3,25,14,0,925.0,97.0,2.5,18.0,773.0,691.61,536.48
2016,3,25,14,15,915.5,95.5,2.45,18.0,741.0,635.27,493.11
2016,3,25,14,30,906.0,94.0,2.4,18.0,709.0,577.66,447.52
2016,3,25,14,45,894.5,91.5,2.4,18.0,670.5,517.17,398.5
2016,3,25,15,0,883.0,89.0,2.4,18.0,632.0,456.19,347.42
2016,3,25,15,15,866.0,86.5,2.35,17.5,588.0,392.99,293.56
2016,3,25,15,30,849.0,84.0,2.3,17.0,544.0,327.1,236.15
2016,3,25,15,45,823.0,81.5,2.25,17.0,495.0,262.91,179.4
2016,3,25,16,0,797.0,79.0,2.2,17.0,446.0,201.21,126.24
2016,3,25,16,15,765.5,75.0,2.05,16.0,394.5,140.45,79.59
2016,3,25,16,30,734.0,71.0,1.9,15.0,343.0,83.48,47.45
2016,3,25,16,45,682.5,66.5,1.8,14.5,289.0,48.07,37.37
2016,3,25,17,0,631.0,62.0,1.7,14.0,235.0,46.05,35.68
2016,3,25,17,15,560.0,54.5,1.7,13.0,183.5,41.49,31.61
2016,3,25,17,30,489.0,47.0,1.7,12.0,132.0,36.81,27.23
2016,3,25,17,45,367.5,36.0,1.75,11.5,87.5,28.76,19.51
2016,3,25,18,0,246.0,25.0,1.8,11.0,43.0,20.44,9.39
2016,3,25,18,15,123.0,12.5,1.85,10.5,21.5,11.37,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,166.5,12.5,2.5,8.5,26.5,82.06,0.0
2016,3,26,6,30,333.0,25.0,2.7,9.0,53.0,219.37,164.5
2016,3,26,6,45,440.5,34.5,2.95,10.0,99.5,306.34,251.78
2016,3,26,7,0,548.0,44.0,3.2,11.0,146.0,405.07,338.88
2016,3,26,7,15,611.5,50.0,3.25,11.5,198.0,477.1,401.57
2016,3,26,7,30,675.0,56.0,3.3,12.0,250.0,558.32,468.36
2016,3,26,7,45,716.5,61.0,3.4,12.5,302.5,625.95,520.3
2016,3,26,8,0,758.0,66.0,3.5,13.0,355.0,694.88,571.41
2016,3,26,8,15,787.0,69.5,3.55,13.5,406.0,752.44,612.1
2016,3,26,8,30,816.0,73.0,3.6,14.0,457.0,809.32,651.26
2016,3,26,8,45,835.5,76.5,3.7,14.5,504.5,856.68,682.82
2016,3,26,9,0,855.0,80.0,3.8,15.0,552.0,892.99,705.97
2016,3,26,9,15,870.0,82.5,3.75,15.0,595.0,930.09,729.98
2016,3,26,9,30,885.0,85.0,3.7,15.0,638.0,964.35,751.75
2016,3,26,9,45,893.0,88.0,3.7,15.5,674.5,989.26,765.76
2016,3,26,10,0,901.0,91.0,3.7,16.0,711.0,1010.6,777.35
2016,3,26,10,15,909.5,92.5,3.65,16.5,741.5,1026.97,785.2
2016,3,26,10,30,918.0,94.0,3.6,17.0,772.0,1039.53,790.56
2016,3,26,10,45,924.0,94.5,3.6,17.5,795.0,1044.52,791.31
2016,3,26,11,0,930.0,95.0,3.6,18.0,818.0,1045.51,789.59
2016,3,26,11,15,933.0,96.0,3.5,18.0,833.5,1040.06,784.44
2016,3,26,11,30,936.0,97.0,3.4,18.0,849.0,1030.59,776.79
2016,3,26,11,45,938.5,96.5,3.35,18.0,856.5,1015.01,765.63
2016,3,26,12,0,941.0,96.0,3.3,18.0,864.0,995.54,752.01
2016,3,26,12,15,940.5,96.0,3.15,18.0,863.5,970.01,733.65
2016,3,26,12,30,940.0,96.0,3.0,18.0,863.0,940.89,712.97
2016,3,26,12,45,926.0,102.0,2.95,18.5,851.5,902.88,685.73
2016,3,26,13,0,912.0,108.0,2.9,19.0,840.0,862.27,656.77
2016,3,26,13,15,907.5,107.5,2.8,19.0,823.0,820.41,627.79
2016,3,26,13,30,903.0,107.0,2.7,19.0,806.0,775.96,596.84
2016,3,26,13,45,714.5,184.0,2.65,19.0,727.0,680.24,525.13
2016,3,26,14,0,526.0,261.0,2.6,19.0,648.0,587.21,453.85
2016,3,26,14,15,686.5,186.5,2.6,18.5,669.0,584.86,454.09
2016,3,26,14,30,847.0,112.0,2.6,18.0,690.0,562.39,436.92
2016,3,26,14,45,712.5,150.0,2.6,18.0,617.5,479.91,371.26
2016,3,26,15,0,578.0,188.0,2.6,18.0,545.0,408.56,314.07
2016,3,26,15,15,592.0,168.0,2.55,17.5,511.5,359.33,272.51
2016,3,26,15,30,606.0,148.0,2.5,17.0,478.0,305.84,226.09
2016,3,26,15,45,527.0,153.0,2.45,17.0,421.5,247.52,177.85
2016,3,26,16,0,448.0,158.0,2.4,17.0,365.0,199.55,139.87
2016,3,26,16,15,517.5,125.0,2.35,16.5,338.0,148.44,96.5
2016,3,26,16,30,587.0,92.0,2.3,16.0,311.0,88.94,55.39
2016,3,26,16,45,574.5,81.5,2.3,15.5,269.0,58.96,46.85
2016,3,26,17,0,562.0,71.0,2.3,15.0,227.0,52.85,41.56
2016,3,26,17,15,489.5,62.0,2.45,14.5,177.0,47.38,36.64
2016,3,26,17,30,417.0,53.0,2.6,14.0,127.0,41.74,31.35
2016,3,26,17,45,302.5,40.0,2.8,13.5,84.5,32.12,22.28
2016,3,26,18,0,188.0,27.0,3.0,13.0,42.0,21.16,10.32
2016,3,26,18,15,94.0,13.5,3.15,12.5,21.0,12.28,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,14.5,2.55,9.5,28.0,95.73,0.0
2016,3,27,6,30,298.0,29.0,2.7,10.0,56.0,207.44,158.2
2016,3,27,6,45,404.5,40.0,2.9,10.5,102.5,294.39,242.16
2016,3,27,7,0,511.0,51.0,3.1,11.0,149.0,392.8,328.94
2016,3,27,7,15,579.0,58.5,3.1,11.0,201.5,472.19,397.76
2016,3,27,7,30,647.0,66.0,3.1,11.0,254.0,556.74,467.99
2016,3,27,7,45,323.5,88.5,3.1,11.5,182.5,367.15,310.51
2016,3,27,8,0,0.0,111.0,3.1,12.0,111.0,103.28,82.57
2016,3,27,8,15,5.5,139.0,3.2,12.0,141.5,135.82,110.27
2016,3,27,8,30,11.0,167.0,3.3,12.0,172.0,168.76,137.56
2016,3,27,8,45,129.5,206.0,3.4,12.5,277.5,346.62,286.23
2016,3,27,9,0,248.0,245.0,3.5,13.0,383.0,520.67,424.44
2016,3,27,9,15,158.5,262.0,3.6,13.0,353.0,441.61,358.53
2016,3,27,9,30,69.0,279.0,3.7,13.0,323.0,357.24,288.53
2016,3,27,9,45,141.0,304.0,3.85,13.5,399.5,472.98,380.58
2016,3,27,10,0,213.0,329.0,4.0,14.0,476.0,571.77,456.48
2016,3,27,10,15,347.5,305.0,4.05,14.0,557.5,695.92,552.44
2016,3,27,10,30,482.0,281.0,4.1,14.0,639.0,820.53,645.66
2016,3,27,10,45,488.0,289.0,4.2,14.5,661.5,831.94,651.38
2016,3,27,11,0,494.0,297.0,4.3,15.0,684.0,840.75,656.18
2016,3,27,11,15,710.0,208.0,4.3,15.0,775.5,958.68,743.88
2016,3,27,11,30,926.0,119.0,4.3,15.0,867.0,1044.91,802.42
2016,3,27,11,45,927.5,119.5,4.35,15.0,875.0,1029.22,791.05
2016,3,27,12,0,929.0,120.0,4.4,15.0,883.0,1009.69,777.94
2016,3,27,12,15,929.5,120.5,4.4,15.0,883.0,985.47,761.17
2016,3,27,12,30,930.0,121.0,4.4,15.0,883.0,957.62,741.93
2016,3,27,12,45,930.5,119.0,4.4,15.0,875.0,923.79,718.48
2016,3,27,13,0,931.0,117.0,4.4,15.0,867.0,886.63,692.63
2016,3,27,13,15,927.5,116.5,4.4,15.0,850.5,844.62,663.17
2016,3,27,13,30,924.0,116.0,4.4,15.0,834.0,799.86,631.52
2016,3,27,13,45,914.5,116.0,4.45,15.0,809.0,748.89,594.09
2016,3,27,14,0,905.0,116.0,4.5,15.0,784.0,696.14,553.36
2016,3,27,14,15,770.0,157.0,4.5,14.5,709.0,606.71,483.33
2016,3,27,14,30,635.0,198.0,4.5,14.0,634.0,525.18,418.43
2016,3,27,14,45,679.5,168.5,4.55,14.0,611.5,480.09,380.88
2016,3,27,15,0,724.0,139.0,4.6,14.0,589.0,429.05,336.61
2016,3,27,15,15,583.5,169.5,4.55,13.5,516.0,357.15,277.07
2016,3,27,15,30,443.0,200.0,4.5,13.0,443.0,297.49,228.55
2016,3,27,15,45,436.5,181.5,4.5,13.0,403.0,248.32,185.43
2016,3,27,16,0,430.0,163.0,4.5,13.0,363.0,200.01,143.73
2016,3,27,16,15,280.5,159.5,4.35,12.5,284.0,151.81,111.21
2016,3,27,16,30,131.0,156.0,4.2,12.0,205.0,123.44,96.76
2016,3,27,16,45,111.5,135.5,4.1,11.5,172.5,101.93,86.0
2016,3,27,17,0,92.0,115.0,4.0,11.0,140.0,87.67,73.47
2016,3,27,17,15,75.5,91.5,3.95,10.5,109.5,71.12,58.58
2016,3,27,17,30,59.0,68.0,3.9,10.0,79.0,54.07,42.92
2016,3,27,17,45,30.5,47.0,3.85,10.0,52.5,39.14,28.84
2016,3,27,18,0,2.0,26.0,3.8,10.0,26.0,22.54,11.99
2016,3,27,18,15,1.0,13.0,3.75,9.5,13.0,11.82,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.5,3.5,6.5,32.5,113.9,0.0
2016,3,28,6,30,376.0,29.0,3.7,7.0,65.0,245.74,193.19
2016,3,28,6,45,490.5,37.5,3.95,7.5,115.0,338.5,282.8
2016,3,28,7,0,605.0,46.0,4.2,8.0,165.0,438.58,372.73
2016,3,28,7,15,667.0,52.0,4.4,8.0,219.5,517.53,442.85
2016,3,28,7,30,729.0,58.0,4.6,8.0,274.0,600.58,513.1
2016,3,28,7,45,771.5,62.0,4.8,8.5,329.0,670.23,567.96
2016,3,28,8,0,814.0,66.0,5.0,9.0,384.0,741.03,622.07
2016,3,28,8,15,841.0,69.0,5.05,9.0,436.5,798.45,664.85
2016,3,28,8,30,868.0,72.0,5.1,9.0,489.0,846.68,699.79
2016,3,28,8,45,888.0,74.5,5.15,9.5,538.5,894.4,732.52
2016,3,28,9,0,908.0,77.0,5.2,10.0,588.0,939.98,763.1
2016,3,28,9,15,922.5,79.5,5.2,10.0,632.0,977.85,788.74
2016,3,28,9,30,937.0,82.0,5.2,10.0,676.0,1012.65,812.0
2016,3,28,9,45,947.0,84.0,5.25,10.5,714.0,1039.08,827.99
2016,3,28,10,0,957.0,86.0,5.3,11.0,752.0,1061.82,841.36
2016,3,28,10,15,964.5,87.0,5.3,11.0,783.0,1076.98,850.59
2016,3,28,10,30,972.0,88.0,5.3,11.0,814.0,1088.12,857.14
2016,3,28,10,45,976.0,89.5,5.35,11.5,837.5,1092.17,857.66
2016,3,28,11,0,980.0,91.0,5.4,12.0,861.0,1091.99,855.41
2016,3,28,11,15,983.0,91.5,5.45,12.0,877.0,1085.45,850.5
2016,3,28,11,30,986.0,92.0,5.5,12.0,893.0,1074.71,842.8
2016,3,28,11,45,986.0,93.0,5.55,12.0,900.0,1057.44,830.62
2016,3,28,12,0,986.0,94.0,5.6,12.0,907.0,1036.14,815.69
2016,3,28,12,15,523.5,237.5,5.55,12.0,669.5,747.1,599.96
2016,3,28,12,30,61.0,381.0,5.5,12.0,432.0,419.48,334.94
2016,3,28,12,45,44.5,351.0,5.45,12.0,388.0,370.43,296.75
2016,3,28,13,0,28.0,321.0,5.4,12.0,344.0,323.36,259.14
2016,3,28,13,15,239.0,318.0,5.3,12.0,505.5,497.56,402.29
2016,3,28,13,30,450.0,315.0,5.2,12.0,667.0,641.32,515.86
2016,3,28,13,45,225.5,233.5,5.1,12.0,410.0,378.23,307.31
2016,3,28,14,0,1.0,152.0,5.0,12.0,153.0,135.63,107.28
2016,3,28,14,15,112.5,239.0,4.85,12.0,317.0,283.38,229.69
2016,3,28,14,30,224.0,326.0,4.7,12.0,481.0,408.32,328.88
2016,3,28,14,45,234.0,306.0,4.6,12.0,459.5,378.55,304.02
2016,3,28,15,0,244.0,286.0,4.5,12.0,438.0,347.61,278.13
2016,3,28,15,15,122.0,193.0,4.3,12.0,269.0,209.86,167.41
2016,3,28,15,30,0.0,100.0,4.1,12.0,100.0,88.34,69.25
2016,3,28,15,45,356.5,95.5,3.95,12.0,263.0,161.22,117.37
2016,3,28,16,0,713.0,91.0,3.8,12.0,426.0,192.11,125.27
2016,3,28,16,15,727.0,83.5,3.4,11.5,391.5,138.32,80.98
2016,3,28,16,30,741.0,76.0,3.0,11.0,357.0,87.38,51.47
2016,3,28,16,45,699.0,69.5,2.7,10.5,303.5,50.1,39.82
2016,3,28,17,0,657.0,63.0,2.4,10.0,250.0,46.63,36.8
2016,3,28,17,15,587.5,56.0,2.3,9.5,197.0,42.49,33.02
2016,3,28,17,30,518.0,49.0,2.2,9.0,144.0,38.27,28.97
2016,3,28,17,45,405.0,38.0,2.1,8.5,97.5,30.28,21.28
2016,3,28,18,0,292.0,27.0,2.0,8.0,51.0,22.01,12.09
2016,3,28,18,15,146.0,13.5,2.05,7.5,25.5,12.28,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,189.0,15.0,2.0,5.5,33.5,116.49,19.8
2016,3,29,6,30,378.0,30.0,2.4,6.0,67.0,248.35,197.78
2016,3,29,6,45,488.0,38.0,2.8,7.0,117.0,338.46,282.97
2016,3,29,7,0,598.0,46.0,3.2,8.0,167.0,435.57,369.13
2016,3,29,7,15,659.0,52.0,3.35,8.0,221.0,513.5,437.34
2016,3,29,7,30,720.0,58.0,3.5,8.0,275.0,595.48,505.49
2016,3,29,7,45,764.0,61.5,3.65,8.5,330.0,665.19,559.26
2016,3,29,8,0,808.0,65.0,3.8,9.0,385.0,736.2,612.26
2016,3,29,8,15,835.0,68.5,3.7,9.5,437.5,793.98,652.51
2016,3,29,8,30,862.0,72.0,3.6,10.0,490.0,842.61,684.77
2016,3,29,8,45,882.5,74.5,3.55,10.5,539.5,890.55,716.02
2016,3,29,9,0,903.0,77.0,3.5,11.0,589.0,936.38,745.08
2016,3,29,9,15,918.0,79.0,3.35,11.5,633.0,973.93,766.97
2016,3,29,9,30,933.0,81.0,3.2,12.0,677.0,1008.45,786.32
2016,3,29,9,45,943.5,83.0,3.05,12.5,715.0,1035.25,799.99
2016,3,29,10,0,954.0,85.0,2.9,13.0,753.0,1058.38,810.99
2016,3,29,10,15,961.5,86.5,2.85,13.0,784.5,1074.05,819.42
2016,3,29,10,30,969.0,88.0,2.8,13.0,816.0,1085.69,825.32
2016,3,29,10,45,973.5,89.5,2.75,13.5,840.0,1090.16,825.06
2016,3,29,11,0,978.0,91.0,2.7,14.0,864.0,1090.42,822.22
2016,3,29,11,15,981.5,91.5,2.65,14.0,879.5,1084.32,816.91
2016,3,29,11,30,985.0,92.0,2.6,14.0,895.0,1074.01,809.04
2016,3,29,11,45,757.5,204.0,2.6,14.0,825.0,971.44,739.87
2016,3,29,12,0,530.0,316.0,2.6,14.0,755.0,846.07,649.44
2016,3,29,12,15,757.0,205.0,2.6,14.0,831.5,928.47,712.49
2016,3,29,12,30,984.0,94.0,2.6,14.0,908.0,977.99,745.67
2016,3,29,12,45,588.5,251.0,2.6,14.0,736.5,772.75,599.35
2016,3,29,13,0,193.0,408.0,2.6,14.0,565.0,551.7,429.72
2016,3,29,13,15,149.5,395.5,2.55,14.0,515.5,492.87,386.07
2016,3,29,13,30,106.0,383.0,2.5,14.0,466.0,430.65,338.41
2016,3,29,13,45,107.0,370.0,2.5,14.0,452.0,410.56,323.55
2016,3,29,14,0,108.0,357.0,2.5,14.0,438.0,390.32,308.23
2016,3,29,14,15,54.0,195.0,2.45,14.0,235.5,206.26,163.81
2016,3,29,14,30,0.0,33.0,2.4,14.0,33.0,29.2,18.82
2016,3,29,14,45,69.0,163.5,2.4,14.0,207.0,178.84,142.54
2016,3,29,15,0,138.0,294.0,2.4,14.0,381.0,309.25,245.37
2016,3,29,15,15,418.0,208.5,2.3,13.5,445.5,327.14,254.09
2016,3,29,15,30,698.0,123.0,2.2,13.0,510.0,311.04,230.79
2016,3,29,15,45,385.0,161.0,2.15,13.0,371.5,219.53,162.71
2016,3,29,16,0,72.0,199.0,2.1,13.0,233.0,173.71,137.0
2016,3,29,16,15,414.5,135.5,1.9,12.5,297.0,144.58,99.07
2016,3,29,16,30,757.0,72.0,1.7,12.0,361.0,84.54,48.41
2016,3,29,16,45,712.0,66.5,1.55,12.0,307.0,52.37,41.61
2016,3,29,17,0,667.0,61.0,1.4,12.0,253.0,45.01,35.06
2016,3,29,17,15,599.5,54.5,1.4,11.0,200.0,41.21,31.69
2016,3,29,17,30,532.0,48.0,1.4,10.0,147.0,37.34,28.05
2016,3,29,17,45,417.0,38.0,1.45,9.5,100.0,30.19,21.17
2016,3,29,18,0,302.0,28.0,1.5,9.0,53.0,22.84,13.01
2016,3,29,18,15,151.0,14.0,1.6,8.5,26.5,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,139.5,18.0,2.05,7.5,33.0,97.44,33.86
2016,3,30,6,30,279.0,36.0,2.3,8.0,66.0,206.58,164.55
2016,3,30,6,45,378.5,48.5,2.6,8.5,112.5,291.6,243.04
2016,3,30,7,0,478.0,61.0,2.9,9.0,159.0,386.97,327.08
2016,3,30,7,15,299.5,93.5,2.95,9.0,161.0,331.05,281.41
2016,3,30,7,30,121.0,126.0,3.0,9.0,163.0,234.18,198.17
2016,3,30,7,45,137.0,147.0,3.05,9.5,196.0,273.89,231.66
2016,3,30,8,0,153.0,168.0,3.1,10.0,229.0,314.51,264.7
2016,3,30,8,15,232.0,182.5,3.05,10.5,289.5,415.33,347.16
2016,3,30,8,30,311.0,197.0,3.0,11.0,350.0,506.66,419.36
2016,3,30,8,45,566.0,150.0,3.0,11.5,461.0,712.32,580.61
2016,3,30,9,0,821.0,103.0,3.0,12.0,572.0,902.77,716.11
2016,3,30,9,15,837.5,105.5,3.0,12.0,615.0,940.51,739.26
2016,3,30,9,30,854.0,108.0,3.0,12.0,658.0,975.44,761.65
2016,3,30,9,45,869.0,109.5,3.05,12.5,696.0,1004.65,778.96
2016,3,30,10,0,884.0,111.0,3.1,13.0,734.0,1019.72,786.55
2016,3,30,10,15,892.5,112.5,3.1,13.0,765.0,1035.39,795.8
2016,3,30,10,30,901.0,114.0,3.1,13.0,796.0,1047.31,802.61
2016,3,30,10,45,908.0,115.0,3.1,13.5,819.5,1053.31,804.07
2016,3,30,11,0,915.0,116.0,3.1,14.0,843.0,1055.35,803.07
2016,3,30,11,15,919.0,117.0,3.05,14.0,858.5,1050.41,798.57
2016,3,30,11,30,923.0,118.0,3.0,14.0,874.0,1041.48,791.62
2016,3,30,11,45,924.5,118.0,3.0,14.5,881.5,1025.13,778.85
2016,3,30,12,0,926.0,118.0,3.0,15.0,889.0,1004.98,763.72
2016,3,30,12,15,926.0,118.0,3.0,15.0,888.5,979.72,746.67
2016,3,30,12,30,926.0,118.0,3.0,15.0,888.0,950.9,727.26
2016,3,30,12,45,927.5,115.5,3.0,15.0,880.0,917.46,704.65
2016,3,30,13,0,929.0,113.0,3.0,15.0,872.0,880.66,679.64
2016,3,30,13,15,925.0,112.0,3.0,15.0,854.5,837.8,650.23
2016,3,30,13,30,921.0,111.0,3.0,15.0,837.0,792.28,618.71
2016,3,30,13,45,915.0,109.5,3.0,15.0,812.5,742.45,582.77
2016,3,30,14,0,909.0,108.0,3.0,15.0,788.0,690.58,543.28
2016,3,30,14,15,900.0,106.0,3.0,15.0,756.0,634.66,499.68
2016,3,30,14,30,891.0,104.0,3.0,15.0,724.0,577.49,453.82
2016,3,30,14,45,878.5,101.5,3.05,15.0,685.0,517.2,404.23
2016,3,30,15,0,866.0,99.0,3.1,15.0,646.0,454.59,351.19
2016,3,30,15,15,849.0,96.5,3.15,14.5,602.0,391.55,296.77
2016,3,30,15,30,832.0,94.0,3.2,14.0,558.0,329.35,241.55
2016,3,30,15,45,809.0,90.0,3.3,14.0,509.0,265.6,184.41
2016,3,30,16,0,786.0,86.0,3.4,14.0,460.0,204.04,130.65
2016,3,30,16,15,754.0,82.0,3.45,13.5,408.0,144.0,83.93
2016,3,30,16,30,722.0,78.0,3.5,13.0,356.0,82.91,47.74
2016,3,30,16,45,677.0,72.0,3.6,12.5,303.0,51.63,40.85
2016,3,30,17,0,632.0,66.0,3.7,12.0,250.0,48.64,38.3
2016,3,30,17,15,564.0,58.5,3.8,11.0,197.5,44.22,34.37
2016,3,30,17,30,496.0,51.0,3.9,10.0,145.0,39.68,30.13
2016,3,30,17,45,382.5,40.5,4.0,9.5,99.0,32.22,22.97
2016,3,30,18,0,269.0,30.0,4.1,9.0,53.0,24.53,14.63
2016,3,30,18,15,134.5,15.0,4.1,8.5,26.5,12.19,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.0,19.0,2.3,9.0,35.5,105.49,50.31
2016,3,31,6,30,304.0,38.0,2.5,9.0,71.0,221.33,177.14
2016,3,31,6,45,396.5,50.0,2.7,9.0,118.5,303.73,253.18
2016,3,31,7,0,489.0,62.0,2.9,9.0,166.0,395.51,334.41
2016,3,31,7,15,248.5,86.0,2.9,9.0,139.5,274.39,233.86
2016,3,31,7,30,8.0,110.0,2.9,9.0,113.0,112.12,91.72
2016,3,31,7,45,14.0,129.5,2.95,9.5,135.5,135.62,111.89
2016,3,31,8,0,20.0,149.0,3.0,10.0,158.0,159.55,131.8
2016,3,31,8,15,42.5,178.5,3.0,10.5,199.0,222.66,184.55
2016,3,31,8,30,65.0,208.0,3.0,11.0,240.0,275.41,227.51
2016,3,31,8,45,64.5,228.0,3.0,11.5,262.5,297.02,243.67
2016,3,31,9,0,64.0,248.0,3.0,12.0,285.0,318.3,259.43
2016,3,31,9,15,153.5,273.0,3.0,12.5,370.0,448.22,363.54
2016,3,31,9,30,243.0,298.0,3.0,13.0,455.0,564.08,452.71
2016,3,31,9,45,251.5,315.0,3.0,13.5,486.0,611.29,485.37
2016,3,31,10,0,260.0,332.0,3.0,14.0,517.0,638.96,503.76
2016,3,31,10,15,590.5,219.0,3.0,14.0,661.5,868.71,678.93
2016,3,31,10,30,921.0,106.0,3.0,14.0,806.0,1058.91,808.03
2016,3,31,10,45,928.5,106.0,3.05,14.5,829.5,1064.32,807.72
2016,3,31,11,0,936.0,106.0,3.1,15.0,853.0,1065.72,806.75
2016,3,31,11,15,939.5,106.5,3.2,15.0,868.5,1059.63,802.91
2016,3,31,11,30,943.0,107.0,3.3,15.0,884.0,1049.5,796.53
2016,3,31,11,45,945.5,107.0,3.4,15.5,891.5,1033.86,785.06
2016,3,31,12,0,948.0,107.0,3.5,16.0,899.0,1014.3,771.06
2016,3,31,12,15,947.5,107.0,3.6,16.0,898.0,988.13,754.03
2016,3,31,12,30,947.0,107.0,3.7,16.0,897.0,958.35,734.5
2016,3,31,12,45,951.0,103.0,3.8,16.0,889.5,924.93,712.34
2016,3,31,13,0,955.0,99.0,3.9,16.0,882.0,887.94,687.51
2016,3,31,13,15,951.0,98.0,4.0,16.0,864.5,844.2,657.65
2016,3,31,13,30,947.0,97.0,4.1,16.0,847.0,797.73,625.51
2016,3,31,13,45,940.0,96.5,4.2,16.0,822.0,747.13,589.42
2016,3,31,14,0,933.0,96.0,4.3,16.0,797.0,694.49,549.24
2016,3,31,14,15,924.5,94.5,4.4,15.5,765.0,638.25,506.14
2016,3,31,14,30,916.0,93.0,4.5,15.0,733.0,580.64,460.36
2016,3,31,14,45,903.0,91.5,4.6,15.0,694.0,519.76,409.49
2016,3,31,15,0,890.0,90.0,4.7,15.0,655.0,458.55,356.66
2016,3,31,15,15,874.5,87.5,4.75,14.5,611.0,395.52,301.31
2016,3,31,15,30,859.0,85.0,4.8,14.0,567.0,329.29,242.01
2016,3,31,15,45,836.0,82.5,4.85,14.0,518.5,265.26,183.86
2016,3,31,16,0,813.0,80.0,4.9,14.0,470.0,203.37,129.26
2016,3,31,16,15,784.0,76.0,4.85,13.5,418.0,142.0,81.1
2016,3,31,16,30,755.0,72.0,4.8,13.0,366.0,84.11,48.01
2016,3,31,16,45,712.5,67.0,4.8,12.5,312.5,52.56,41.68
2016,3,31,17,0,670.0,62.0,4.8,12.0,259.0,45.59,35.55
2016,3,31,17,15,605.5,55.5,4.6,11.5,206.0,41.83,32.16
2016,3,31,17,30,541.0,49.0,4.4,11.0,153.0,38.0,28.52
2016,3,31,17,45,432.0,39.0,4.25,10.5,106.0,30.89,21.73
2016,3,31,18,0,323.0,29.0,4.1,10.0,59.0,23.57,13.98
2016,3,31,18,15,161.5,14.5,3.95,9.5,29.5,11.67,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.0,17.5,2.5,8.5,38.5,121.48,69.5
2016,4,1,6,30,364.0,35.0,2.7,9.0,77.0,248.65,200.47
2016,4,1,6,45,456.0,45.0,2.95,9.5,125.5,331.62,276.56
2016,4,1,7,0,548.0,55.0,3.2,10.0,174.0,423.86,357.51
2016,4,1,7,15,274.0,72.5,3.25,10.0,132.0,287.62,244.8
2016,4,1,7,30,0.0,90.0,3.3,10.0,90.0,83.59,66.73
2016,4,1,7,45,0.0,107.0,3.35,10.5,107.0,99.8,80.53
2016,4,1,8,0,0.0,124.0,3.4,11.0,124.0,115.96,93.85
2016,4,1,8,15,3.0,145.0,3.4,11.5,146.5,138.85,112.71
2016,4,1,8,30,6.0,166.0,3.4,12.0,169.0,161.89,131.4
2016,4,1,8,45,17.0,195.0,3.4,12.5,204.5,200.78,163.18
2016,4,1,9,0,28.0,224.0,3.4,13.0,240.0,256.17,207.71
2016,4,1,9,15,50.5,258.0,3.4,13.0,290.0,314.61,254.66
2016,4,1,9,30,73.0,292.0,3.4,13.0,340.0,373.65,301.24
2016,4,1,9,45,73.5,309.0,3.45,13.5,360.0,391.45,313.68
2016,4,1,10,0,74.0,326.0,3.5,14.0,380.0,408.86,325.9
2016,4,1,10,15,127.0,350.5,3.5,14.0,446.5,505.65,401.12
2016,4,1,10,30,180.0,375.0,3.5,14.0,513.0,583.51,460.2
2016,4,1,10,45,272.0,368.5,3.5,14.5,583.5,683.09,534.6
2016,4,1,11,0,364.0,362.0,3.5,15.0,654.0,762.84,592.75
2016,4,1,11,15,647.5,236.5,3.45,15.0,767.5,925.95,715.47
2016,4,1,11,30,931.0,111.0,3.4,15.0,881.0,1042.08,793.44
2016,4,1,11,45,933.0,111.0,3.4,15.0,888.5,1026.05,781.13
2016,4,1,12,0,935.0,111.0,3.4,15.0,896.0,1006.17,767.53
2016,4,1,12,15,934.5,111.0,3.35,15.0,895.0,980.21,749.5
2016,4,1,12,30,934.0,111.0,3.3,15.0,894.0,950.71,729.12
2016,4,1,12,45,936.0,108.0,3.3,15.5,886.0,916.93,704.83
2016,4,1,13,0,938.0,105.0,3.3,16.0,878.0,879.75,678.2
2016,4,1,13,15,934.5,104.5,3.3,16.0,861.0,837.46,649.13
2016,4,1,13,30,931.0,104.0,3.3,16.0,844.0,792.43,617.91
2016,4,1,13,45,925.5,102.5,3.35,16.0,819.5,742.54,582.35
2016,4,1,14,0,920.0,101.0,3.4,16.0,795.0,690.54,542.86
2016,4,1,14,15,911.5,99.0,3.45,15.5,763.0,634.43,500.09
2016,4,1,14,30,903.0,97.0,3.5,15.0,731.0,577.01,454.77
2016,4,1,14,45,891.5,95.0,3.55,15.0,693.0,517.08,405.06
2016,4,1,15,0,880.0,93.0,3.6,15.0,655.0,456.69,353.33
2016,4,1,15,15,864.5,90.5,3.65,14.5,611.0,394.22,299.0
2016,4,1,15,30,849.0,88.0,3.7,14.0,567.0,328.61,240.73
2016,4,1,15,45,828.0,84.5,3.75,14.0,518.5,264.81,183.17
2016,4,1,16,0,807.0,81.0,3.8,14.0,470.0,202.94,128.84
2016,4,1,16,15,778.0,77.0,3.75,13.5,418.5,141.98,81.22
2016,4,1,16,30,749.0,73.0,3.7,13.0,367.0,84.51,48.48
2016,4,1,16,45,707.5,68.0,3.65,12.5,313.5,53.25,42.29
2016,4,1,17,0,666.0,63.0,3.6,12.0,260.0,46.25,36.14
2016,4,1,17,15,603.0,56.0,3.4,11.5,207.5,42.12,32.44
2016,4,1,17,30,540.0,49.0,3.2,11.0,155.0,37.88,28.45
2016,4,1,17,45,435.5,39.0,3.05,10.5,108.0,30.79,21.7
2016,4,1,18,0,331.0,29.0,2.9,10.0,61.0,23.46,14.09
2016,4,1,18,15,165.5,14.5,2.85,9.5,30.5,11.6,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,180.0,18.5,1.45,8.0,40.5,123.59,78.47
2016,4,2,6,30,360.0,37.0,1.6,8.0,81.0,249.38,202.09
2016,4,2,6,45,446.0,48.0,1.8,8.5,129.0,330.27,275.45
2016,4,2,7,0,532.0,59.0,2.0,9.0,177.0,419.75,353.28
2016,4,2,7,15,273.5,87.5,1.9,9.5,149.5,306.79,259.42
2016,4,2,7,30,15.0,116.0,1.8,10.0,122.0,123.14,100.68
2016,4,2,7,45,20.5,136.0,1.7,10.5,144.5,147.09,121.1
2016,4,2,8,0,26.0,156.0,1.6,11.0,167.0,183.5,151.01
2016,4,2,8,15,75.5,188.5,1.5,11.5,226.0,261.28,215.47
2016,4,2,8,30,125.0,221.0,1.4,12.0,285.0,358.05,292.44
2016,4,2,8,45,466.5,166.0,1.35,12.5,434.0,635.33,511.0
2016,4,2,9,0,808.0,111.0,1.3,13.0,583.0,902.37,696.39
2016,4,2,9,15,824.5,114.0,1.25,13.5,626.5,940.21,714.45
2016,4,2,9,30,841.0,117.0,1.2,14.0,670.0,975.27,733.31
2016,4,2,9,45,843.0,125.0,1.2,14.5,705.0,998.73,745.23
2016,4,2,10,0,845.0,133.0,1.2,15.0,740.0,1018.42,754.86
2016,4,2,10,15,854.0,135.0,1.2,15.0,770.5,1034.61,763.73
2016,4,2,10,30,863.0,137.0,1.2,15.0,801.0,1047.08,770.37
2016,4,2,10,45,863.5,142.0,1.2,15.5,822.5,1050.42,769.95
2016,4,2,11,0,864.0,147.0,1.2,16.0,844.0,1049.82,767.31
2016,4,2,11,15,868.5,148.0,1.25,16.5,859.5,1044.98,763.17
2016,4,2,11,30,873.0,149.0,1.3,17.0,875.0,1036.23,756.72
2016,4,2,11,45,874.5,149.5,1.4,17.5,882.0,1020.16,746.63
2016,4,2,12,0,876.0,150.0,1.5,18.0,889.0,1000.37,734.21
2016,4,2,12,15,875.5,149.5,1.6,18.0,887.5,974.08,718.89
2016,4,2,12,30,875.0,149.0,1.7,18.0,886.0,944.38,701.23
2016,4,2,12,45,886.5,140.0,1.8,18.0,880.0,905.46,677.19
2016,4,2,13,0,898.0,131.0,1.9,18.0,874.0,871.85,656.45
2016,4,2,13,15,893.5,130.0,1.95,18.0,856.0,829.5,628.89
2016,4,2,13,30,889.0,129.0,2.0,18.0,838.0,784.65,599.32
2016,4,2,13,45,701.5,202.0,2.15,18.5,751.5,684.85,525.36
2016,4,2,14,0,514.0,275.0,2.3,19.0,665.0,588.48,452.55
2016,4,2,14,15,562.5,244.5,2.35,18.5,655.5,557.87,431.2
2016,4,2,14,30,611.0,214.0,2.4,18.0,646.0,523.33,405.18
2016,4,2,14,45,615.0,198.0,2.5,18.0,612.5,472.08,364.51
2016,4,2,15,0,619.0,182.0,2.6,18.0,579.0,419.51,321.46
2016,4,2,15,15,648.0,157.0,2.6,17.5,548.0,367.14,277.06
2016,4,2,15,30,677.0,132.0,2.6,17.0,517.0,310.84,227.72
2016,4,2,15,45,698.5,120.5,2.65,17.0,487.5,260.12,181.43
2016,4,2,16,0,720.0,109.0,2.7,17.0,458.0,206.34,133.52
2016,4,2,16,15,687.0,103.5,2.6,16.5,407.0,148.55,89.36
2016,4,2,16,30,654.0,98.0,2.5,16.0,356.0,94.88,58.81
2016,4,2,16,45,603.0,91.5,2.45,15.5,303.0,65.95,52.98
2016,4,2,17,0,552.0,85.0,2.4,15.0,250.0,63.28,50.81
2016,4,2,17,15,485.0,75.0,2.3,14.0,199.0,57.44,45.75
2016,4,2,17,30,418.0,65.0,2.2,13.0,148.0,49.25,38.35
2016,4,2,17,45,311.0,51.0,2.15,12.5,102.5,39.19,28.93
2016,4,2,18,0,204.0,37.0,2.1,12.0,57.0,28.84,18.63
2016,4,2,18,15,102.0,18.5,2.2,11.5,28.5,14.57,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,31.0,5.5,1.8,6.5,6.0,0.0,0.0
2016,4,3,6,0,62.0,11.0,2.0,7.0,12.0,33.79,0.0
2016,4,3,6,15,204.0,26.0,2.1,7.5,48.0,143.38,98.05
2016,4,3,6,30,346.0,41.0,2.2,8.0,84.0,247.06,201.37
2016,4,3,6,45,441.0,51.0,2.3,8.5,133.5,331.54,277.61
2016,4,3,7,0,536.0,61.0,2.4,9.0,183.0,425.28,358.92
2016,4,3,7,15,268.0,75.0,2.35,9.0,136.0,287.05,244.38
2016,4,3,7,30,0.0,89.0,2.3,9.0,89.0,82.05,65.57
2016,4,3,7,45,0.0,105.5,2.3,9.5,105.5,97.73,78.99
2016,4,3,8,0,0.0,122.0,2.3,10.0,122.0,113.38,91.88
2016,4,3,8,15,6.5,150.5,2.3,10.5,154.0,147.11,120.0
2016,4,3,8,30,13.0,179.0,2.3,11.0,186.0,181.31,147.96
2016,4,3,8,45,22.5,206.0,2.3,11.5,219.0,216.93,176.71
2016,4,3,9,0,32.0,233.0,2.3,12.0,252.0,269.43,218.49
2016,4,3,9,15,125.5,270.5,2.3,12.5,352.5,417.24,337.17
