Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,30,219.0,308.0,2.3,13.0,453.0,551.27,439.76
2016,4,3,9,45,555.0,211.0,2.35,13.5,605.0,810.48,636.63
2016,4,3,10,0,891.0,114.0,2.4,14.0,757.0,1031.99,786.23
2016,4,3,10,15,899.5,115.5,2.4,14.5,787.5,1047.39,791.28
2016,4,3,10,30,908.0,117.0,2.4,15.0,818.0,1059.01,796.22
2016,4,3,10,45,912.5,119.5,2.45,15.5,841.0,1063.78,797.38
2016,4,3,11,0,917.0,122.0,2.5,16.0,864.0,1064.56,796.14
2016,4,3,11,15,920.5,122.5,2.55,16.0,879.5,1058.2,791.87
2016,4,3,11,30,924.0,123.0,2.6,16.0,895.0,1047.89,785.2
2016,4,3,11,45,753.5,214.0,2.65,16.5,847.0,976.97,736.7
2016,4,3,12,0,583.0,305.0,2.7,17.0,799.0,883.13,668.98
2016,4,3,12,15,554.5,315.5,2.75,17.0,785.0,847.11,644.31
2016,4,3,12,30,526.0,326.0,2.8,17.0,771.0,809.9,618.04
2016,4,3,12,45,543.5,315.0,2.9,17.0,770.5,790.9,605.88
2016,4,3,13,0,561.0,304.0,3.0,17.0,770.0,768.85,591.17
2016,4,3,13,15,367.5,351.5,3.05,17.0,654.5,626.39,484.89
2016,4,3,13,30,174.0,399.0,3.1,17.0,539.0,499.74,387.93
2016,4,3,13,45,386.0,324.0,3.2,17.0,621.5,569.62,445.02
2016,4,3,14,0,598.0,249.0,3.3,17.0,704.0,618.64,483.51
2016,4,3,14,15,727.0,188.5,3.35,16.5,719.0,606.68,475.23
2016,4,3,14,30,856.0,128.0,3.4,16.0,734.0,578.92,453.66
2016,4,3,14,45,841.5,126.0,3.5,16.0,695.0,518.9,404.43
2016,4,3,15,0,827.0,124.0,3.6,16.0,656.0,458.94,353.81
2016,4,3,15,15,809.0,120.0,3.6,15.5,612.0,396.34,300.13
2016,4,3,15,30,791.0,116.0,3.6,15.0,568.0,334.85,246.02
2016,4,3,15,45,772.5,110.0,3.6,15.0,520.0,268.56,187.28
2016,4,3,16,0,754.0,104.0,3.6,15.0,472.0,207.85,134.51
2016,4,3,16,15,722.0,98.5,3.45,14.5,420.0,148.09,88.28
2016,4,3,16,30,690.0,93.0,3.3,14.0,368.0,92.28,56.26
2016,4,3,16,45,650.5,85.5,3.2,13.5,315.0,61.33,49.3
2016,4,3,17,0,611.0,78.0,3.1,13.0,262.0,57.63,46.18
2016,4,3,17,15,545.0,69.0,2.95,12.0,209.5,52.38,41.59
2016,4,3,17,30,479.0,60.0,2.8,11.0,157.0,46.93,36.61
2016,4,3,17,45,378.5,47.5,2.7,10.5,110.0,38.0,28.17
2016,4,3,18,0,278.0,35.0,2.6,10.0,63.0,28.71,18.84
2016,4,3,18,15,139.0,17.5,2.6,9.5,31.5,13.78,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.95,8.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.1,9.0,5.0,4.55,0.0
2016,4,4,6,15,0.0,19.5,2.2,9.5,19.5,17.18,7.38
2016,4,4,6,30,0.0,34.0,2.3,10.0,34.0,30.46,20.14
2016,4,4,6,45,0.0,53.5,2.4,10.5,53.5,50.13,37.49
2016,4,4,7,0,0.0,73.0,2.5,11.0,73.0,69.36,54.3
2016,4,4,7,15,2.0,93.5,2.4,11.5,94.5,90.78,72.74
2016,4,4,7,30,4.0,114.0,2.3,12.0,116.0,112.2,90.79
2016,4,4,7,45,9.0,133.0,2.25,12.5,137.0,134.24,109.1
2016,4,4,8,0,14.0,152.0,2.2,13.0,158.0,156.65,127.38
2016,4,4,8,15,55.5,187.5,2.25,13.5,215.5,242.33,198.41
2016,4,4,8,30,97.0,223.0,2.3,14.0,273.0,319.28,260.24
2016,4,4,8,45,224.0,233.5,2.4,14.5,363.0,461.65,374.11
2016,4,4,9,0,351.0,244.0,2.5,15.0,453.0,612.79,489.26
2016,4,4,9,15,618.0,175.0,2.55,15.0,573.5,820.53,644.49
2016,4,4,9,30,885.0,106.0,2.6,15.0,694.0,1006.1,770.7
2016,4,4,9,45,894.5,108.5,2.7,15.5,731.0,1020.66,776.54
2016,4,4,10,0,904.0,111.0,2.8,16.0,768.0,1041.96,788.8
2016,4,4,10,15,912.5,113.0,2.75,16.0,798.5,1057.99,797.48
2016,4,4,10,30,921.0,115.0,2.7,16.0,829.0,1070.17,803.74
2016,4,4,10,45,924.5,117.0,2.7,16.5,852.0,1073.33,803.22
2016,4,4,11,0,928.0,119.0,2.7,17.0,875.0,1072.47,800.32
2016,4,4,11,15,931.5,120.0,2.7,17.0,890.0,1066.51,795.77
2016,4,4,11,30,935.0,121.0,2.7,17.0,905.0,1056.55,788.79
2016,4,4,11,45,934.5,122.0,2.7,17.5,911.5,1038.74,775.33
2016,4,4,12,0,934.0,123.0,2.7,18.0,918.0,1017.15,759.59
2016,4,4,12,15,934.0,123.0,2.65,18.0,917.0,991.35,742.12
2016,4,4,12,30,934.0,123.0,2.6,18.0,916.0,961.98,722.36
2016,4,4,12,45,936.5,119.5,2.6,18.0,907.5,927.92,699.9
2016,4,4,13,0,939.0,116.0,2.6,18.0,899.0,890.45,675.05
2016,4,4,13,15,935.0,115.0,2.6,18.0,881.5,847.0,645.94
2016,4,4,13,30,931.0,114.0,2.6,18.0,864.0,800.9,614.75
2016,4,4,13,45,922.5,113.5,2.6,18.0,838.0,749.7,578.5
2016,4,4,14,0,914.0,113.0,2.6,18.0,812.0,696.66,538.96
2016,4,4,14,15,904.5,111.0,2.7,18.0,779.0,640.12,496.18
2016,4,4,14,30,895.0,109.0,2.8,18.0,746.0,582.39,451.03
2016,4,4,14,45,880.0,107.5,2.95,18.0,706.0,521.53,402.04
2016,4,4,15,0,865.0,106.0,3.1,18.0,666.0,458.58,349.7
2016,4,4,15,15,717.5,137.0,3.15,17.5,580.5,374.3,281.83
2016,4,4,15,30,570.0,168.0,3.2,17.0,495.0,306.87,227.72
2016,4,4,15,45,674.0,131.5,3.25,17.0,485.5,262.71,184.58
2016,4,4,16,0,778.0,95.0,3.3,17.0,476.0,208.98,133.28
2016,4,4,16,15,746.5,90.5,3.05,16.0,424.0,144.25,83.5
2016,4,4,16,30,715.0,86.0,2.8,15.0,372.0,87.78,51.64
2016,4,4,16,45,667.0,80.5,2.55,14.5,318.0,57.42,45.63
2016,4,4,17,0,619.0,75.0,2.3,14.0,264.0,55.1,43.75
2016,4,4,17,15,552.0,67.0,2.05,13.0,211.5,50.57,39.83
2016,4,4,17,30,485.0,59.0,1.8,12.0,159.0,45.92,35.59
2016,4,4,17,45,378.5,47.5,1.55,11.5,111.5,37.85,27.98
2016,4,4,18,0,272.0,36.0,1.3,11.0,64.0,28.09,18.4
2016,4,4,18,15,136.0,18.0,1.3,10.5,32.0,14.15,0.0
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.0,7.0,2.15,7.5,9.0,0.0,0.0
2016,4,5,6,0,130.0,14.0,2.2,8.0,18.0,63.07,0.0
2016,4,5,6,15,283.0,26.5,2.35,8.5,58.0,183.88,135.9
2016,4,5,6,30,436.0,39.0,2.5,9.0,98.0,291.34,238.32
2016,4,5,6,45,519.0,48.0,2.65,10.0,148.5,372.82,311.24
2016,4,5,7,0,602.0,57.0,2.8,11.0,199.0,462.23,387.69
2016,4,5,7,15,657.5,63.0,2.85,11.5,253.5,536.78,449.54
2016,4,5,7,30,713.0,69.0,2.9,12.0,308.0,610.98,507.97
2016,4,5,7,45,754.5,73.0,3.0,12.5,363.5,679.37,558.6
2016,4,5,8,0,796.0,77.0,3.1,13.0,419.0,748.75,608.37
2016,4,5,8,15,822.0,80.5,3.15,13.5,471.0,805.07,646.81
2016,4,5,8,30,848.0,84.0,3.2,14.0,523.0,860.28,683.61
2016,4,5,8,45,869.0,86.0,3.25,14.5,572.0,907.62,714.03
2016,4,5,9,0,890.0,88.0,3.3,15.0,621.0,943.63,736.04
2016,4,5,9,15,903.5,90.5,3.4,15.5,664.0,979.45,758.17
2016,4,5,9,30,917.0,93.0,3.5,16.0,707.0,1012.2,778.01
2016,4,5,9,45,927.0,95.0,3.65,16.5,744.0,1037.56,793.13
2016,4,5,10,0,937.0,97.0,3.8,17.0,781.0,1059.29,805.85
2016,4,5,10,15,944.0,98.5,3.9,17.5,811.5,1073.62,813.26
2016,4,5,10,30,951.0,100.0,4.0,18.0,842.0,1083.97,818.17
2016,4,5,10,45,956.0,101.0,4.1,18.5,865.0,1087.66,818.77
2016,4,5,11,0,961.0,102.0,4.2,19.0,888.0,1087.24,816.81
2016,4,5,11,15,964.0,102.5,4.2,19.0,903.0,1080.12,811.4
2016,4,5,11,30,967.0,103.0,4.2,19.0,918.0,1068.9,803.45
2016,4,5,11,45,968.5,103.0,4.2,19.5,924.5,1051.63,790.08
2016,4,5,12,0,970.0,103.0,4.2,20.0,931.0,1030.4,774.24
2016,4,5,12,15,969.5,103.0,4.1,20.0,929.5,1003.46,755.52
2016,4,5,12,30,969.0,103.0,4.0,20.0,928.0,972.86,734.41
2016,4,5,12,45,967.0,102.5,3.9,20.0,918.5,936.95,709.71
2016,4,5,13,0,965.0,102.0,3.8,20.0,909.0,897.78,682.75
2016,4,5,13,15,960.5,101.0,3.65,20.0,891.0,853.07,651.59
2016,4,5,13,30,956.0,100.0,3.5,20.0,873.0,805.67,618.44
2016,4,5,13,45,949.5,99.0,3.4,20.5,847.5,754.41,580.84
2016,4,5,14,0,943.0,98.0,3.3,21.0,822.0,701.08,539.48
2016,4,5,14,15,934.5,96.5,3.15,21.0,789.0,644.29,495.51
2016,4,5,14,30,926.0,95.0,3.0,21.0,756.0,586.13,449.37
2016,4,5,14,45,913.5,93.0,2.95,21.0,716.5,524.51,399.58
2016,4,5,15,0,901.0,91.0,2.9,21.0,677.0,462.52,347.93
2016,4,5,15,15,885.0,88.5,2.75,20.5,632.0,398.75,293.84
2016,4,5,15,30,869.0,86.0,2.6,20.0,587.0,335.59,238.9
2016,4,5,15,45,847.5,83.0,2.5,20.0,537.5,267.03,179.16
2016,4,5,16,0,826.0,80.0,2.4,20.0,488.0,204.42,125.74
2016,4,5,16,15,797.5,76.5,2.15,19.5,435.5,142.88,79.0
2016,4,5,16,30,769.0,73.0,1.9,19.0,383.0,84.75,46.99
2016,4,5,16,45,727.0,68.0,1.65,18.5,328.5,52.94,40.96
2016,4,5,17,0,685.0,63.0,1.4,18.0,274.0,50.29,38.82
2016,4,5,17,15,624.0,56.5,1.35,17.0,221.0,42.22,31.83
2016,4,5,17,30,563.0,50.0,1.3,16.0,168.0,38.38,28.39
2016,4,5,17,45,461.5,41.0,1.3,15.0,119.0,32.18,22.64
2016,4,5,18,0,360.0,32.0,1.3,14.0,70.0,25.81,16.32
2016,4,5,18,15,180.0,16.0,1.3,13.5,35.0,12.68,0.0
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,62.5,7.5,1.2,11.5,9.5,27.66,0.0
2016,4,6,6,0,125.0,15.0,1.2,12.0,19.0,77.18,0.0
2016,4,6,6,15,269.0,28.0,1.35,12.5,59.0,179.5,133.19
2016,4,6,6,30,413.0,41.0,1.5,13.0,99.0,282.58,227.51
2016,4,6,6,45,500.5,50.0,1.65,14.0,149.5,365.54,299.52
2016,4,6,7,0,588.0,59.0,1.8,15.0,200.0,456.87,375.39
2016,4,6,7,15,643.5,65.0,1.9,15.5,254.5,530.81,435.05
2016,4,6,7,30,699.0,71.0,2.0,16.0,309.0,608.33,494.6
2016,4,6,7,45,737.0,76.0,2.15,16.5,363.0,670.58,539.45
2016,4,6,8,0,775.0,81.0,2.3,17.0,417.0,737.67,586.61
2016,4,6,8,15,802.0,85.0,2.35,17.5,469.0,794.63,624.5
2016,4,6,8,30,829.0,89.0,2.4,18.0,521.0,850.6,660.84
2016,4,6,8,45,848.5,92.0,2.5,19.0,569.5,897.18,689.01
2016,4,6,9,0,868.0,95.0,2.6,20.0,618.0,941.56,715.21
2016,4,6,9,15,882.5,97.5,2.65,20.0,661.5,968.3,731.47
2016,4,6,9,30,897.0,100.0,2.7,20.0,705.0,1001.44,752.19
2016,4,6,9,45,907.5,102.5,2.75,20.5,742.0,1027.39,766.56
2016,4,6,10,0,918.0,105.0,2.8,21.0,779.0,1049.79,778.64
2016,4,6,10,15,925.5,106.5,2.75,21.0,809.0,1064.29,786.13
2016,4,6,10,30,933.0,108.0,2.7,21.0,839.0,1074.89,791.25
2016,4,6,10,45,936.5,110.0,2.7,21.5,861.5,1078.0,790.7
2016,4,6,11,0,940.0,112.0,2.7,22.0,884.0,1077.05,787.76
2016,4,6,11,15,943.0,113.0,2.65,22.5,899.0,1070.45,780.86
2016,4,6,11,30,946.0,114.0,2.6,23.0,914.0,1059.82,771.6
2016,4,6,11,45,945.5,115.0,2.55,23.5,920.0,1041.8,757.81
2016,4,6,12,0,945.0,116.0,2.5,24.0,926.0,1019.97,741.8
2016,4,6,12,15,944.0,116.0,2.5,24.0,924.0,992.98,724.55
2016,4,6,12,30,943.0,116.0,2.5,24.0,922.0,962.46,705.04
2016,4,6,12,45,937.0,117.5,2.5,24.5,911.0,925.72,680.08
2016,4,6,13,0,931.0,119.0,2.5,25.0,900.0,886.04,653.2
2016,4,6,13,15,926.0,118.0,2.45,25.0,882.0,842.06,624.2
2016,4,6,13,30,921.0,117.0,2.4,25.0,864.0,795.55,593.29
2016,4,6,13,45,913.0,116.0,2.4,25.0,838.0,744.64,558.2
2016,4,6,14,0,905.0,115.0,2.4,25.0,812.0,691.9,520.06
2016,4,6,14,15,895.5,113.0,2.35,25.0,779.0,635.82,478.24
2016,4,6,14,30,886.0,111.0,2.3,25.0,746.0,578.57,434.36
2016,4,6,14,45,700.5,166.5,2.25,25.0,652.5,483.68,361.99
2016,4,6,15,0,515.0,222.0,2.2,25.0,559.0,405.77,302.35
2016,4,6,15,15,479.0,218.0,2.1,25.0,514.5,353.39,260.56
2016,4,6,15,30,443.0,214.0,2.0,25.0,470.0,304.72,221.2
2016,4,6,15,45,418.0,199.0,1.9,25.0,424.5,254.13,180.28
2016,4,6,16,0,393.0,184.0,1.8,25.0,379.0,206.65,142.66
2016,4,6,16,15,409.5,159.5,1.65,24.5,343.5,159.89,106.56
2016,4,6,16,30,426.0,135.0,1.5,24.0,308.0,111.54,75.5
2016,4,6,16,45,389.0,123.0,1.35,23.5,264.0,86.31,68.52
2016,4,6,17,0,352.0,111.0,1.2,23.0,220.0,79.56,63.05
2016,4,6,17,15,316.5,93.0,1.2,22.0,177.0,68.06,53.4
2016,4,6,17,30,281.0,75.0,1.2,21.0,134.0,56.0,42.98
2016,4,6,17,45,223.0,56.5,1.2,20.5,95.0,42.95,31.32
2016,4,6,18,0,165.0,38.0,1.2,20.0,56.0,29.37,18.89
2016,4,6,18,15,82.5,19.0,1.2,20.0,28.0,14.84,1.66
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,11.5,5.0,4.55,0.0
2016,4,7,6,0,0.0,10.0,2.5,12.0,10.0,8.79,0.0
2016,4,7,6,15,5.0,29.5,2.75,12.5,30.0,30.07,18.41
2016,4,7,6,30,10.0,49.0,3.0,13.0,50.0,52.94,39.01
2016,4,7,6,45,22.5,70.5,3.3,13.5,75.5,88.65,70.11
2016,4,7,7,0,35.0,92.0,3.6,14.0,101.0,120.19,97.48
2016,4,7,7,15,46.5,113.5,3.8,14.0,128.0,151.93,124.75
2016,4,7,7,30,58.0,135.0,4.0,14.0,155.0,184.46,152.25
2016,4,7,7,45,201.0,149.5,4.2,14.5,235.5,335.83,279.98
2016,4,7,8,0,344.0,164.0,4.4,15.0,316.0,473.76,392.52
2016,4,7,8,15,487.5,147.5,4.4,15.0,389.5,602.74,495.1
2016,4,7,8,30,631.0,131.0,4.4,15.0,463.0,733.29,594.09
2016,4,7,8,45,551.0,174.5,4.4,15.5,483.5,722.38,581.74
2016,4,7,9,0,471.0,218.0,4.4,16.0,504.0,711.79,568.76
2016,4,7,9,15,498.0,224.0,4.35,16.0,545.0,754.32,599.2
2016,4,7,9,30,525.0,230.0,4.3,16.0,586.0,795.74,628.11
2016,4,7,9,45,515.5,248.5,4.3,16.5,613.5,813.38,637.53
2016,4,7,10,0,506.0,267.0,4.3,17.0,641.0,828.02,644.94
2016,4,7,10,15,497.5,283.5,4.25,17.0,663.0,838.57,650.57
2016,4,7,10,30,489.0,300.0,4.2,17.0,685.0,846.28,654.3
2016,4,7,10,45,684.5,217.5,4.2,17.0,773.0,958.59,737.12
2016,4,7,11,0,880.0,135.0,4.2,17.0,861.0,1041.05,792.4
2016,4,7,11,15,676.5,238.0,4.2,17.0,802.5,955.0,731.87
2016,4,7,11,30,473.0,341.0,4.2,17.0,744.0,842.45,647.02
2016,4,7,11,45,480.5,337.0,4.2,17.0,748.5,832.15,640.35
2016,4,7,12,0,488.0,333.0,4.2,17.0,753.0,819.34,631.24
2016,4,7,12,15,473.5,342.0,4.15,17.0,749.5,796.43,614.03
2016,4,7,12,30,459.0,351.0,4.1,17.0,746.0,771.92,595.72
2016,4,7,12,45,501.5,335.0,4.1,17.0,761.5,771.53,596.43
2016,4,7,13,0,544.0,319.0,4.1,17.0,777.0,766.59,593.57
2016,4,7,13,15,685.0,239.5,4.1,17.0,805.0,776.76,604.09
2016,4,7,13,30,826.0,160.0,4.1,17.0,833.0,769.72,601.5
2016,4,7,13,45,681.0,218.5,4.1,17.0,762.5,682.88,534.34
2016,4,7,14,0,536.0,277.0,4.1,17.0,692.0,601.46,470.93
2016,4,7,14,15,491.5,279.5,4.1,16.5,648.0,543.68,427.05
2016,4,7,14,30,447.0,282.0,4.1,16.0,604.0,489.27,384.79
2016,4,7,14,45,307.5,295.5,4.1,16.0,511.5,401.79,315.85
2016,4,7,15,0,168.0,309.0,4.1,16.0,419.0,331.07,260.41
2016,4,7,15,15,109.0,276.0,4.05,15.5,345.5,270.46,213.3
2016,4,7,15,30,50.0,243.0,4.0,15.0,272.0,216.82,171.88
2016,4,7,15,45,75.0,229.5,4.0,15.0,269.5,205.24,161.72
2016,4,7,16,0,100.0,216.0,4.0,15.0,267.0,190.31,148.52
2016,4,7,16,15,103.5,193.5,3.85,14.5,241.0,163.72,127.4
2016,4,7,16,30,107.0,171.0,3.7,14.0,215.0,132.2,103.69
2016,4,7,16,45,93.5,149.5,3.55,14.0,184.0,115.78,97.19
2016,4,7,17,0,80.0,128.0,3.4,14.0,153.0,100.21,83.67
2016,4,7,17,15,66.0,105.0,3.2,13.5,123.0,83.39,68.91
2016,4,7,17,30,52.0,82.0,3.0,13.0,93.0,66.22,53.52
2016,4,7,17,45,32.5,60.0,2.9,13.0,66.0,49.35,38.01
2016,4,7,18,0,13.0,38.0,2.8,13.0,39.0,32.14,21.97
2016,4,7,18,15,6.5,19.0,2.75,12.5,19.5,16.69,3.95
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.3,10.5,4.0,3.64,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,7.02,0.0
2016,4,8,6,15,0.0,22.5,1.65,11.5,22.5,19.82,10.48
2016,4,8,6,30,0.0,37.0,1.9,12.0,37.0,32.86,22.25
2016,4,8,6,45,0.0,55.0,2.15,12.5,55.0,50.55,37.72
2016,4,8,7,0,0.0,73.0,2.4,13.0,73.0,67.99,52.79
2016,4,8,7,15,0.0,92.5,2.45,13.0,92.5,86.92,68.99
2016,4,8,7,30,0.0,112.0,2.5,13.0,112.0,105.72,84.79
2016,4,8,7,45,26.5,145.5,2.55,13.5,157.5,171.01,139.86
2016,4,8,8,0,53.0,179.0,2.6,14.0,203.0,230.06,188.41
2016,4,8,8,15,26.5,128.0,2.6,14.0,140.0,148.15,119.77
2016,4,8,8,30,0.0,77.0,2.6,14.0,77.0,68.15,51.94
2016,4,8,8,45,29.5,170.0,2.65,14.5,188.5,195.7,158.09
2016,4,8,9,0,59.0,263.0,2.7,15.0,300.0,327.14,262.69
2016,4,8,9,15,29.5,204.5,2.75,15.0,223.0,231.79,185.24
2016,4,8,9,30,0.0,146.0,2.8,15.0,146.0,132.24,103.57
2016,4,8,9,45,12.0,213.5,2.9,15.0,222.0,209.46,166.34
2016,4,8,10,0,24.0,281.0,3.0,15.0,298.0,288.43,228.82
2016,4,8,10,15,17.5,259.5,3.05,15.0,272.5,259.14,204.98
2016,4,8,10,30,11.0,238.0,3.1,15.0,247.0,230.58,181.97
2016,4,8,10,45,29.5,302.0,3.15,15.0,326.5,327.73,258.69
2016,4,8,11,0,48.0,366.0,3.2,15.0,406.0,411.68,323.15
2016,4,8,11,15,76.5,394.0,3.3,15.0,459.0,466.38,365.09
2016,4,8,11,30,105.0,422.0,3.4,15.0,512.0,519.53,405.46
2016,4,8,11,45,109.0,427.0,3.5,15.5,520.5,523.03,407.13
2016,4,8,12,0,113.0,432.0,3.6,16.0,529.0,525.76,408.5
2016,4,8,12,15,144.5,435.0,3.65,16.0,559.5,563.13,437.07
2016,4,8,12,30,176.0,438.0,3.7,16.0,590.0,584.46,453.55
2016,4,8,12,45,118.0,414.0,3.75,16.0,515.5,500.31,389.52
2016,4,8,13,0,60.0,390.0,3.8,16.0,441.0,411.92,321.7
2016,4,8,13,15,78.0,393.5,3.85,16.0,458.0,423.14,331.21
2016,4,8,13,30,96.0,397.0,3.9,16.0,475.0,432.31,338.71
2016,4,8,13,45,88.5,381.0,3.95,16.0,452.0,404.16,317.22
2016,4,8,14,0,81.0,365.0,4.0,16.0,429.0,376.84,296.35
2016,4,8,14,15,47.5,303.5,4.05,15.5,341.0,295.9,233.8
2016,4,8,14,30,14.0,242.0,4.1,15.0,253.0,219.7,173.94
2016,4,8,14,45,58.0,273.5,4.15,15.0,313.0,264.18,209.89
2016,4,8,15,0,102.0,305.0,4.2,15.0,373.0,301.02,238.65
2016,4,8,15,15,56.5,251.0,4.2,15.0,288.5,232.07,184.04
2016,4,8,15,30,11.0,197.0,4.2,15.0,204.0,172.51,137.13
2016,4,8,15,45,5.5,153.0,4.2,15.0,156.5,133.54,105.75
2016,4,8,16,0,0.0,109.0,4.2,15.0,109.0,95.41,74.69
2016,4,8,16,15,0.0,120.5,4.1,14.5,120.5,103.94,82.27
2016,4,8,16,30,0.0,132.0,4.0,14.0,132.0,111.11,88.71
2016,4,8,16,45,0.0,112.5,3.9,13.5,112.5,94.94,79.04
2016,4,8,17,0,0.0,93.0,3.8,13.0,93.0,79.21,65.39
2016,4,8,17,15,0.0,74.5,3.6,12.5,74.5,64.06,51.99
2016,4,8,17,30,0.0,56.0,3.4,12.0,56.0,48.75,38.17
2016,4,8,17,45,0.0,39.5,3.25,12.0,39.5,34.82,25.34
2016,4,8,18,0,0.0,23.0,3.1,12.0,23.0,20.25,11.89
2016,4,8,18,15,0.0,11.5,3.0,12.0,11.5,10.11,0.71
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.0,3.0,2.73,0.0
2016,4,9,6,0,0.0,6.0,2.3,11.0,6.0,5.26,0.0
2016,4,9,6,15,0.0,15.0,2.4,11.0,15.0,13.18,5.18
2016,4,9,6,30,0.0,24.0,2.5,11.0,24.0,21.12,12.39
2016,4,9,6,45,0.0,36.0,2.65,11.5,36.0,31.73,21.74
2016,4,9,7,0,0.0,48.0,2.8,12.0,48.0,42.36,31.01
2016,4,9,7,15,0.0,60.0,2.85,12.0,60.0,53.0,40.21
2016,4,9,7,30,0.0,72.0,2.9,12.0,72.0,63.87,49.47
2016,4,9,7,45,0.0,70.0,2.95,12.0,70.0,61.89,47.62
2016,4,9,8,0,0.0,68.0,3.0,12.0,68.0,60.12,45.95
2016,4,9,8,15,0.0,97.0,3.0,12.0,97.0,86.7,68.31
2016,4,9,8,30,0.0,126.0,3.0,12.0,126.0,114.47,91.35
2016,4,9,8,45,1.0,149.5,3.0,12.5,150.5,137.93,110.36
2016,4,9,9,0,2.0,173.0,3.0,13.0,175.0,161.5,129.2
2016,4,9,9,15,1.0,153.5,3.0,13.0,154.5,140.72,111.75
2016,4,9,9,30,0.0,134.0,3.0,13.0,134.0,120.77,95.08
2016,4,9,9,45,7.0,192.0,3.0,13.5,197.5,183.22,145.9
2016,4,9,10,0,14.0,250.0,3.0,14.0,261.0,246.89,196.44
2016,4,9,10,15,12.0,239.5,3.0,14.0,249.0,233.65,185.35
2016,4,9,10,30,10.0,229.0,3.0,14.0,237.0,220.71,174.75
2016,4,9,10,45,17.0,273.5,3.05,14.0,288.0,270.44,214.22
2016,4,9,11,0,24.0,318.0,3.1,14.0,339.0,320.13,252.96
2016,4,9,11,15,26.0,329.0,3.05,14.0,352.0,347.47,273.75
2016,4,9,11,30,28.0,340.0,3.0,14.0,365.0,358.09,281.65
2016,4,9,11,45,23.5,322.0,2.95,14.5,343.0,319.03,250.68
2016,4,9,12,0,19.0,304.0,2.9,15.0,321.0,296.02,232.26
2016,4,9,12,15,21.5,316.5,2.85,15.0,335.0,308.59,242.08
2016,4,9,12,30,24.0,329.0,2.8,15.0,349.0,320.75,251.45
2016,4,9,12,45,25.5,331.0,2.8,15.0,353.0,331.04,259.42
2016,4,9,13,0,27.0,333.0,2.8,15.0,357.0,330.58,259.15
2016,4,9,13,15,20.5,296.0,2.8,14.5,314.0,281.41,221.45
2016,4,9,13,30,14.0,259.0,2.8,14.0,271.0,241.37,190.53
2016,4,9,13,45,21.5,284.0,2.85,14.0,301.5,267.18,211.35
2016,4,9,14,0,29.0,309.0,2.9,14.0,332.0,294.07,232.72
2016,4,9,14,15,14.5,212.5,2.9,14.0,224.0,196.07,155.07
2016,4,9,14,30,0.0,116.0,2.9,14.0,116.0,102.79,79.66
2016,4,9,14,45,10.5,180.5,2.9,14.0,188.0,163.51,129.57
2016,4,9,15,0,21.0,245.0,2.9,14.0,260.0,220.66,175.71
2016,4,9,15,15,10.5,191.0,2.85,14.0,198.5,169.45,134.6
2016,4,9,15,30,0.0,137.0,2.8,14.0,137.0,119.82,94.56
2016,4,9,15,45,0.0,106.5,2.75,14.0,106.5,93.73,73.27
2016,4,9,16,0,0.0,76.0,2.7,14.0,76.0,67.25,51.35
2016,4,9,16,15,0.0,45.5,2.5,13.5,45.5,40.16,28.68
2016,4,9,16,30,0.0,15.0,2.3,13.0,15.0,13.2,5.72
2016,4,9,16,45,0.0,13.0,2.1,13.0,13.0,11.43,4.67
2016,4,9,17,0,0.0,11.0,1.9,13.0,11.0,9.67,3.09
2016,4,9,17,15,0.0,8.5,1.7,12.5,8.5,7.46,1.11
2016,4,9,17,30,0.0,6.0,1.5,12.0,6.0,5.26,0.0
2016,4,9,17,45,0.0,4.5,1.35,12.0,4.5,3.94,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.63,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.31,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,5.0,1.9,11.0,5.0,4.38,0.0
2016,4,10,6,30,0.0,8.0,2.0,11.0,8.0,7.02,0.36
2016,4,10,6,45,0.0,11.5,2.1,11.0,11.5,10.1,3.11
2016,4,10,7,0,0.0,15.0,2.2,11.0,15.0,13.18,5.84
2016,4,10,7,15,0.0,19.0,2.2,11.0,19.0,16.71,8.92
2016,4,10,7,30,0.0,23.0,2.2,11.0,23.0,20.25,11.97
2016,4,10,7,45,0.0,23.0,2.2,11.5,23.0,20.26,11.9
2016,4,10,8,0,0.0,23.0,2.2,12.0,23.0,20.27,11.83
2016,4,10,8,15,0.0,25.5,2.2,12.0,25.5,22.49,13.67
2016,4,10,8,30,0.0,28.0,2.2,12.0,28.0,24.71,15.51
2016,4,10,8,45,0.0,51.0,2.2,12.0,51.0,45.09,32.77
2016,4,10,9,0,0.0,74.0,2.2,12.0,74.0,65.54,49.88
2016,4,10,9,15,0.0,85.0,2.25,12.0,85.0,75.36,57.94
2016,4,10,9,30,0.0,96.0,2.3,12.0,96.0,85.25,66.03
2016,4,10,9,45,0.0,94.0,2.35,12.5,94.0,83.46,64.26
2016,4,10,10,0,0.0,92.0,2.4,13.0,92.0,81.71,62.56
2016,4,10,10,15,0.0,102.5,2.45,13.0,102.5,91.34,70.4
2016,4,10,10,30,0.0,113.0,2.5,13.0,113.0,101.0,78.22
2016,4,10,10,45,1.0,131.5,2.55,13.0,133.0,119.05,92.92
2016,4,10,11,0,2.0,150.0,2.6,13.0,153.0,137.1,107.54
2016,4,10,11,15,4.0,165.5,2.65,13.0,170.0,153.32,120.66
2016,4,10,11,30,6.0,181.0,2.7,13.0,187.0,169.44,133.65
2016,4,10,11,45,8.5,206.0,2.8,13.5,213.5,194.71,153.66
2016,4,10,12,0,11.0,231.0,2.9,14.0,240.0,219.74,173.29
2016,4,10,12,15,13.0,255.0,3.0,14.0,266.5,243.06,191.74
2016,4,10,12,30,15.0,279.0,3.1,14.0,293.0,266.0,209.84
2016,4,10,12,45,17.0,290.5,3.25,14.0,306.0,276.95,218.54
2016,4,10,13,0,19.0,302.0,3.4,14.0,319.0,287.49,226.98
2016,4,10,13,15,18.0,292.0,3.5,14.0,307.5,275.74,217.88
2016,4,10,13,30,17.0,282.0,3.6,14.0,296.0,264.12,208.93
2016,4,10,13,45,12.5,245.5,3.7,14.0,256.0,226.72,179.43
2016,4,10,14,0,8.0,209.0,3.8,14.0,216.0,190.23,150.44
2016,4,10,14,15,17.0,245.5,3.8,13.5,258.5,226.24,180.04
2016,4,10,14,30,26.0,282.0,3.8,13.0,301.0,260.2,207.73
2016,4,10,14,45,14.5,229.5,3.8,13.0,240.0,207.2,165.34
2016,4,10,15,0,3.0,177.0,3.8,13.0,179.0,156.09,124.19
2016,4,10,15,15,1.5,159.5,3.75,12.5,160.5,139.88,111.47
2016,4,10,15,30,0.0,142.0,3.7,12.0,142.0,124.02,98.87
2016,4,10,15,45,2.0,152.0,3.7,12.0,153.0,131.93,105.72
2016,4,10,16,0,4.0,162.0,3.7,12.0,164.0,138.76,111.65
2016,4,10,16,15,10.0,156.0,3.6,11.5,160.5,132.51,106.74
2016,4,10,16,30,16.0,150.0,3.5,11.0,157.0,125.02,101.01
2016,4,10,16,45,10.0,130.5,3.45,11.0,135.0,108.12,91.47
2016,4,10,17,0,4.0,111.0,3.4,11.0,113.0,92.54,77.79
2016,4,10,17,15,2.0,90.0,3.15,10.5,91.0,75.76,62.91
2016,4,10,17,30,0.0,69.0,2.9,10.0,69.0,58.79,47.56
2016,4,10,17,45,0.0,50.0,2.65,10.0,50.0,43.15,33.07
2016,4,10,18,0,0.0,31.0,2.4,10.0,31.0,27.29,18.29
2016,4,10,18,15,0.0,17.0,2.25,10.0,17.0,14.97,5.03
2016,4,10,18,30,0.0,3.0,2.1,10.0,3.0,2.73,0.0
2016,4,10,18,45,0.0,1.5,2.0,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,12.0,0.9,9.5,15.5,29.12,0.0
2016,4,11,6,0,107.0,24.0,0.9,10.0,31.0,88.04,45.21
2016,4,11,6,15,215.0,40.5,1.05,10.0,70.5,168.72,132.83
2016,4,11,6,30,323.0,57.0,1.2,10.0,110.0,255.21,209.7
2016,4,11,6,45,403.5,68.5,1.35,10.5,159.0,331.37,276.12
2016,4,11,7,0,484.0,80.0,1.5,11.0,208.0,419.65,350.18
2016,4,11,7,15,537.5,88.5,1.55,11.0,259.5,490.91,408.4
2016,4,11,7,30,591.0,97.0,1.6,11.0,311.0,565.55,467.26
2016,4,11,7,45,626.5,104.5,1.65,11.5,362.5,628.23,513.86
2016,4,11,8,0,662.0,112.0,1.7,12.0,414.0,691.72,558.64
2016,4,11,8,15,363.0,171.0,1.7,12.5,340.0,525.97,426.58
2016,4,11,8,30,64.0,230.0,1.7,13.0,266.0,295.14,238.11
2016,4,11,8,45,166.0,253.5,1.75,13.5,355.0,430.25,346.92
2016,4,11,9,0,268.0,277.0,1.8,14.0,444.0,572.09,454.15
2016,4,11,9,15,177.5,298.0,1.8,14.0,411.5,495.31,392.08
2016,4,11,9,30,87.0,319.0,1.8,14.0,379.0,413.25,326.57
2016,4,11,9,45,81.5,333.5,1.8,14.5,392.5,422.19,332.27
2016,4,11,10,0,76.0,348.0,1.8,15.0,406.0,430.59,337.02
2016,4,11,10,15,199.0,360.0,1.8,15.0,518.5,583.83,453.85
2016,4,11,10,30,322.0,372.0,1.8,15.0,631.0,736.82,564.19
2016,4,11,10,45,325.5,382.5,1.85,15.0,650.0,747.34,569.71
2016,4,11,11,0,329.0,393.0,1.9,15.0,669.0,755.99,575.36
2016,4,11,11,15,259.5,414.5,1.9,15.0,635.0,701.45,534.38
2016,4,11,11,30,190.0,436.0,1.9,15.0,601.0,631.6,482.84
2016,4,11,11,45,110.5,396.0,1.95,15.5,492.5,505.57,389.35
2016,4,11,12,0,31.0,356.0,2.0,16.0,384.0,370.27,286.35
2016,4,11,12,15,22.0,308.0,2.05,16.0,328.0,300.79,234.03
2016,4,11,12,30,13.0,260.0,2.1,16.0,272.0,246.55,192.21
2016,4,11,12,45,15.5,278.0,2.2,16.0,291.5,264.05,206.17
2016,4,11,13,0,18.0,296.0,2.3,16.0,311.0,281.07,219.5
2016,4,11,13,15,18.0,290.0,2.35,16.0,305.0,273.82,213.99
2016,4,11,13,30,18.0,284.0,2.4,16.0,299.0,266.56,208.56
2016,4,11,13,45,17.0,276.0,2.5,16.0,290.0,256.81,201.2
2016,4,11,14,0,16.0,268.0,2.6,16.0,281.0,247.15,193.91
2016,4,11,14,15,15.5,258.0,2.65,15.5,270.0,236.15,185.88
2016,4,11,14,30,15.0,248.0,2.7,15.0,259.0,225.22,177.86
2016,4,11,14,45,401.0,190.0,2.8,15.0,458.0,357.55,282.55
2016,4,11,15,0,787.0,132.0,2.9,15.0,657.0,445.86,344.23
2016,4,11,15,15,769.5,128.5,2.9,15.0,613.5,382.93,289.42
2016,4,11,15,30,752.0,125.0,2.9,15.0,570.0,324.0,237.35
2016,4,11,15,45,724.5,121.5,2.95,15.0,522.0,264.12,184.68
2016,4,11,16,0,697.0,118.0,3.0,15.0,474.0,207.13,135.92
2016,4,11,16,15,665.5,112.0,2.95,14.5,423.5,150.92,92.8
2016,4,11,16,30,634.0,106.0,2.9,14.0,373.0,98.67,62.83
2016,4,11,16,45,597.0,97.5,2.9,14.0,321.5,69.11,56.03
2016,4,11,17,0,560.0,89.0,2.9,14.0,270.0,65.05,52.57
2016,4,11,17,15,499.0,79.5,2.7,13.5,219.0,59.79,48.0
2016,4,11,17,30,438.0,70.0,2.5,13.0,168.0,52.53,41.45
2016,4,11,17,45,357.5,56.5,2.35,12.5,122.5,43.07,32.7
2016,4,11,18,0,277.0,43.0,2.2,12.0,77.0,33.29,23.4
2016,4,11,18,15,157.0,26.5,2.2,11.5,44.0,20.75,9.66
2016,4,11,18,30,37.0,10.0,2.2,11.0,11.0,9.1,0.0
2016,4,11,18,45,18.5,5.0,2.2,11.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,12.5,2.6,9.5,16.0,29.65,0.0
2016,4,12,6,0,107.0,25.0,2.8,10.0,32.0,90.46,52.64
2016,4,12,6,15,207.0,42.5,2.85,10.0,71.5,167.5,133.01
2016,4,12,6,30,307.0,60.0,2.9,10.0,111.0,250.85,207.75
2016,4,12,6,45,153.5,43.0,3.0,10.5,68.5,154.42,128.99
2016,4,12,7,0,0.0,26.0,3.1,11.0,26.0,22.88,14.24
2016,4,12,7,15,0.0,32.5,3.1,11.0,32.5,28.63,19.27
2016,4,12,7,30,0.0,39.0,3.1,11.0,39.0,34.38,24.21
2016,4,12,7,45,0.0,44.5,3.1,11.5,44.5,39.26,28.27
2016,4,12,8,0,0.0,50.0,3.1,12.0,50.0,44.15,32.28
2016,4,12,8,15,0.0,57.5,3.1,12.0,57.5,50.82,37.84
2016,4,12,8,30,0.0,65.0,3.1,12.0,65.0,57.5,43.36
2016,4,12,8,45,0.0,88.0,3.1,12.5,88.0,77.98,60.34
2016,4,12,9,0,0.0,111.0,3.1,13.0,111.0,99.26,77.75
2016,4,12,9,15,0.0,115.0,3.1,13.0,115.0,102.92,80.55
2016,4,12,9,30,0.0,119.0,3.1,13.0,119.0,106.59,83.38
2016,4,12,9,45,4.0,166.0,3.15,13.0,169.5,154.89,122.97
2016,4,12,10,0,8.0,213.0,3.2,13.0,220.0,203.95,162.53
2016,4,12,10,15,14.5,254.0,3.3,13.0,266.0,250.07,199.35
2016,4,12,10,30,21.0,295.0,3.4,13.0,312.0,296.3,235.8
2016,4,12,10,45,18.5,289.5,3.5,13.5,305.5,287.22,227.77
2016,4,12,11,0,16.0,284.0,3.6,14.0,299.0,278.29,220.09
2016,4,12,11,15,58.5,355.5,3.65,14.0,407.0,406.37,321.03
2016,4,12,11,30,101.0,427.0,3.7,14.0,515.0,518.81,406.82
2016,4,12,11,45,112.5,433.5,3.8,14.0,532.0,531.12,415.85
2016,4,12,12,0,124.0,440.0,3.9,14.0,549.0,555.39,434.19
2016,4,12,12,15,127.5,436.5,3.95,14.0,548.5,546.71,427.72
2016,4,12,12,30,131.0,433.0,4.0,14.0,548.0,537.3,420.88
2016,4,12,12,45,192.0,426.0,4.05,14.0,592.0,572.92,449.48
2016,4,12,13,0,253.0,419.0,4.1,14.0,636.0,611.39,479.5
2016,4,12,13,15,250.0,412.5,4.1,14.0,623.5,586.05,460.28
2016,4,12,13,30,247.0,406.0,4.1,14.0,611.0,560.26,440.89
2016,4,12,13,45,277.5,386.0,4.15,14.0,610.0,545.21,430.27
2016,4,12,14,0,308.0,366.0,4.2,14.0,609.0,527.03,416.85
2016,4,12,14,15,378.0,326.0,4.25,14.0,612.0,511.68,405.61
2016,4,12,14,30,448.0,286.0,4.3,14.0,615.0,490.36,388.67
2016,4,12,14,45,500.5,250.0,4.35,14.0,600.0,454.45,359.07
2016,4,12,15,0,553.0,214.0,4.4,14.0,585.0,412.41,323.1
2016,4,12,15,15,536.0,203.5,4.4,13.5,544.0,359.76,278.47
2016,4,12,15,30,519.0,193.0,4.4,13.0,503.0,308.66,234.31
2016,4,12,15,45,556.0,164.5,4.45,13.0,471.5,258.17,188.14
2016,4,12,16,0,593.0,136.0,4.5,13.0,440.0,203.53,138.91
2016,4,12,16,15,551.0,130.0,4.45,12.5,390.0,152.8,100.14
2016,4,12,16,30,509.0,124.0,4.4,12.0,340.0,106.61,73.11
2016,4,12,16,45,444.0,122.5,4.35,12.0,292.5,85.61,71.18
2016,4,12,17,0,379.0,121.0,4.3,12.0,245.0,86.21,71.89
2016,4,12,17,15,331.0,104.5,4.15,11.5,199.0,75.99,62.9
2016,4,12,17,30,283.0,88.0,4.0,11.0,153.0,67.29,55.02
2016,4,12,17,45,218.5,69.0,3.85,10.5,111.5,53.52,42.31
2016,4,12,18,0,154.0,50.0,3.7,10.0,70.0,39.37,28.97
2016,4,12,18,15,77.0,29.5,3.7,9.5,39.5,23.73,12.52
2016,4,12,18,30,0.0,9.0,3.7,9.0,9.0,8.19,0.0
2016,4,12,18,45,0.0,4.5,3.7,9.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,10.0,12.0,2.2,8.5,13.0,14.35,0.0
2016,4,13,6,0,20.0,24.0,2.4,9.0,26.0,33.12,17.59
2016,4,13,6,15,64.5,45.0,2.55,9.5,55.5,86.97,67.39
2016,4,13,6,30,109.0,66.0,2.7,10.0,85.0,137.06,112.17
2016,4,13,6,45,142.5,88.0,2.9,10.5,121.5,186.34,155.8
2016,4,13,7,0,176.0,110.0,3.1,11.0,158.0,238.48,201.0
2016,4,13,7,15,206.5,127.5,3.1,11.0,195.5,297.68,251.17
2016,4,13,7,30,237.0,145.0,3.1,11.0,233.0,348.28,293.19
2016,4,13,7,45,476.0,124.5,3.15,11.5,335.0,530.29,443.21
2016,4,13,8,0,715.0,104.0,3.2,12.0,437.0,725.79,593.38
2016,4,13,8,15,527.0,163.0,3.25,12.5,423.5,655.05,534.23
2016,4,13,8,30,339.0,222.0,3.3,13.0,410.0,558.54,454.21
2016,4,13,8,45,574.5,171.5,3.35,13.5,521.5,748.04,601.46
2016,4,13,9,0,810.0,121.0,3.4,14.0,633.0,920.67,722.91
2016,4,13,9,15,825.0,124.0,3.4,14.0,674.5,956.35,744.79
2016,4,13,9,30,840.0,127.0,3.4,14.0,716.0,989.15,765.69
2016,4,13,9,45,864.5,122.5,3.4,14.5,755.5,1019.73,783.53
2016,4,13,10,0,889.0,118.0,3.4,15.0,795.0,1036.14,791.62
2016,4,13,10,15,896.5,120.0,3.45,15.0,824.0,1050.31,800.3
2016,4,13,10,30,904.0,122.0,3.5,15.0,853.0,1060.7,806.57
2016,4,13,10,45,907.5,124.0,3.55,15.5,874.5,1063.14,806.13
2016,4,13,11,0,911.0,126.0,3.6,16.0,896.0,1061.66,803.26
2016,4,13,11,15,913.5,126.5,3.65,16.0,910.0,1053.69,797.71
2016,4,13,11,30,916.0,127.0,3.7,16.0,924.0,1041.86,789.74
2016,4,13,11,45,915.5,129.0,3.75,16.0,929.5,1024.82,778.35
2016,4,13,12,0,915.0,131.0,3.8,16.0,935.0,1004.1,764.56
2016,4,13,12,15,914.0,130.5,3.85,16.0,933.5,976.92,746.38
2016,4,13,12,30,913.0,130.0,3.9,16.0,932.0,946.38,725.89
2016,4,13,12,45,907.5,131.5,3.95,16.0,921.0,910.66,701.71
2016,4,13,13,0,902.0,133.0,4.0,16.0,910.0,872.13,675.42
2016,4,13,13,15,898.0,132.0,4.0,16.0,892.5,829.86,646.04
2016,4,13,13,30,894.0,131.0,4.0,16.0,875.0,785.11,614.66
2016,4,13,13,45,881.5,133.0,4.05,16.0,848.0,734.87,577.2
