Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,0,869.0,135.0,4.1,16.0,821.0,685.42,539.12
2016,4,13,14,15,860.0,132.5,4.1,15.5,789.0,629.88,496.44
2016,4,13,14,30,851.0,130.0,4.1,15.0,757.0,573.33,451.59
2016,4,13,14,45,629.5,200.5,4.15,15.0,651.0,475.35,372.98
2016,4,13,15,0,408.0,271.0,4.2,15.0,545.0,398.08,311.33
2016,4,13,15,15,487.5,224.5,4.15,14.5,531.0,358.72,277.06
2016,4,13,15,30,567.0,178.0,4.1,14.0,517.0,310.82,233.55
2016,4,13,15,45,646.5,148.0,4.1,14.0,504.5,266.7,190.76
2016,4,13,16,0,726.0,118.0,4.1,14.0,492.0,211.6,139.05
2016,4,13,16,15,695.5,112.0,3.95,13.5,440.5,153.76,94.31
2016,4,13,16,30,665.0,106.0,3.8,13.0,389.0,99.74,63.19
2016,4,13,16,45,621.0,99.0,3.7,13.0,336.0,70.11,57.14
2016,4,13,17,0,577.0,92.0,3.6,13.0,283.0,67.27,54.75
2016,4,13,17,15,516.0,83.0,3.4,12.0,231.0,62.53,50.75
2016,4,13,17,30,455.0,74.0,3.2,11.0,179.0,55.45,44.43
2016,4,13,17,45,357.0,61.5,3.0,10.5,130.5,46.77,36.33
2016,4,13,18,0,259.0,49.0,2.8,10.0,82.0,37.84,27.71
2016,4,13,18,15,145.0,30.5,2.7,9.5,47.5,23.84,13.07
2016,4,13,18,30,31.0,12.0,2.6,9.0,13.0,10.91,0.0
2016,4,13,18,45,15.5,6.0,2.55,9.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,84.5,15.0,2.0,7.5,21.5,42.77,0.0
2016,4,14,6,0,169.0,30.0,2.2,8.0,43.0,124.94,85.24
2016,4,14,6,15,289.5,44.0,2.35,8.5,87.0,206.97,167.02
2016,4,14,6,30,410.0,58.0,2.5,9.0,131.0,303.32,252.49
2016,4,14,6,45,486.0,68.0,2.65,9.5,182.5,382.29,321.83
2016,4,14,7,0,562.0,78.0,2.8,10.0,234.0,467.93,394.31
2016,4,14,7,15,645.0,69.5,2.9,10.0,284.5,542.41,456.66
2016,4,14,7,30,728.0,61.0,3.0,10.0,335.0,618.74,517.2
2016,4,14,7,45,721.5,74.0,3.1,10.5,379.0,661.8,548.1
2016,4,14,8,0,715.0,87.0,3.2,11.0,423.0,701.58,575.95
2016,4,14,8,15,682.0,110.5,3.25,11.0,459.0,732.82,597.7
2016,4,14,8,30,649.0,134.0,3.3,11.0,495.0,754.56,612.16
2016,4,14,8,45,528.5,192.0,3.35,11.5,502.0,722.56,584.05
2016,4,14,9,0,408.0,250.0,3.4,12.0,509.0,687.6,552.04
2016,4,14,9,15,293.0,293.0,3.45,12.5,485.0,616.91,493.86
2016,4,14,9,30,178.0,336.0,3.5,13.0,461.0,538.17,429.11
2016,4,14,9,45,350.5,304.5,3.55,13.5,567.0,691.86,548.53
2016,4,14,10,0,523.0,273.0,3.6,14.0,673.0,849.84,664.7
2016,4,14,10,15,706.5,203.5,3.7,14.0,765.0,968.41,750.1
2016,4,14,10,30,890.0,134.0,3.8,14.0,857.0,1059.1,811.47
2016,4,14,10,45,518.5,280.0,3.9,14.0,704.0,848.46,659.84
2016,4,14,11,0,147.0,426.0,4.0,14.0,551.0,589.46,460.07
2016,4,14,11,15,102.5,413.5,4.1,14.0,501.0,510.09,400.44
2016,4,14,11,30,58.0,401.0,4.2,14.0,451.0,448.55,352.48
2016,4,14,11,45,57.0,402.5,4.35,14.5,452.5,444.84,349.29
2016,4,14,12,0,56.0,404.0,4.5,15.0,454.0,440.86,345.71
2016,4,14,12,15,258.5,382.5,4.6,15.0,610.5,623.82,490.34
2016,4,14,12,30,461.0,361.0,4.7,15.0,767.0,778.5,608.26
2016,4,14,12,45,473.5,350.0,4.85,15.0,763.5,756.9,592.6
2016,4,14,13,0,486.0,339.0,5.0,15.0,760.0,732.88,575.88
2016,4,14,13,15,329.5,378.0,5.05,14.5,661.5,614.83,485.51
2016,4,14,13,30,173.0,417.0,5.1,14.0,563.0,509.63,403.22
2016,4,14,13,45,294.0,374.0,5.15,14.0,611.5,544.75,433.01
2016,4,14,14,0,415.0,331.0,5.2,14.0,660.0,566.35,450.92
2016,4,14,14,15,461.0,298.0,5.2,14.0,650.0,537.38,428.18
2016,4,14,14,30,507.0,265.0,5.2,14.0,640.0,503.18,400.57
2016,4,14,14,45,659.0,200.0,5.25,14.0,661.5,488.42,386.77
2016,4,14,15,0,811.0,135.0,5.3,14.0,683.0,457.21,357.07
2016,4,14,15,15,793.5,131.0,5.25,13.5,638.5,396.08,303.46
2016,4,14,15,30,776.0,127.0,5.2,13.0,594.0,331.73,246.26
2016,4,14,15,45,765.0,118.5,5.2,13.0,547.0,270.34,190.57
2016,4,14,16,0,754.0,110.0,5.2,13.0,500.0,209.88,137.22
2016,4,14,16,15,723.5,104.5,5.1,12.5,448.0,150.79,91.12
2016,4,14,16,30,693.0,99.0,5.0,12.0,396.0,95.48,59.13
2016,4,14,16,45,657.0,91.5,4.9,12.0,343.5,64.38,52.24
2016,4,14,17,0,621.0,84.0,4.8,12.0,291.0,60.89,49.25
2016,4,14,17,15,561.0,76.0,4.55,11.5,238.0,56.68,45.59
2016,4,14,17,30,501.0,68.0,4.3,11.0,185.0,52.32,41.63
2016,4,14,17,45,411.5,56.5,4.05,10.5,136.5,44.58,34.39
2016,4,14,18,0,322.0,45.0,3.8,10.0,88.0,34.83,25.11
2016,4,14,18,15,161.0,30.5,3.7,9.5,52.0,23.83,13.43
2016,4,14,18,30,0.0,16.0,3.6,9.0,16.0,14.55,0.0
2016,4,14,18,45,0.0,8.0,3.55,9.0,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,132.0,14.0,2.2,6.0,24.5,58.42,0.0
2016,4,15,6,0,264.0,28.0,2.4,7.0,49.0,163.12,116.77
2016,4,15,6,15,381.5,39.0,2.85,7.5,95.0,245.79,200.07
2016,4,15,6,30,499.0,50.0,3.3,8.0,141.0,341.82,286.42
2016,4,15,6,45,567.5,58.5,3.75,8.5,193.5,419.0,355.31
2016,4,15,7,0,636.0,67.0,4.2,9.0,246.0,502.13,427.04
2016,4,15,7,15,683.5,73.0,4.4,9.5,301.5,573.3,486.24
2016,4,15,7,30,731.0,79.0,4.6,10.0,357.0,647.06,544.82
2016,4,15,7,45,759.5,85.0,4.8,10.5,410.5,704.46,587.85
2016,4,15,8,0,788.0,91.0,5.0,11.0,464.0,765.65,632.94
2016,4,15,8,15,812.5,95.0,4.9,11.5,515.5,820.56,670.69
2016,4,15,8,30,837.0,99.0,4.8,12.0,567.0,874.19,706.52
2016,4,15,8,45,852.5,103.5,4.75,12.5,614.5,918.57,735.07
2016,4,15,9,0,868.0,108.0,4.7,13.0,662.0,960.44,761.35
2016,4,15,9,15,882.0,110.5,4.65,13.0,704.5,995.75,784.03
2016,4,15,9,30,896.0,113.0,4.6,13.0,747.0,1017.49,797.0
2016,4,15,9,45,910.0,113.0,4.55,13.5,784.5,1043.29,811.36
2016,4,15,10,0,924.0,113.0,4.5,14.0,822.0,1065.66,823.22
2016,4,15,10,15,931.0,114.5,4.55,14.5,852.0,1078.95,829.9
2016,4,15,10,30,938.0,116.0,4.6,15.0,882.0,1088.32,834.07
2016,4,15,10,45,945.0,116.0,4.65,15.5,904.5,1092.08,834.56
2016,4,15,11,0,952.0,116.0,4.7,16.0,927.0,1091.8,832.48
2016,4,15,11,15,954.5,116.5,4.75,16.0,941.0,1083.46,826.7
2016,4,15,11,30,957.0,117.0,4.8,16.0,955.0,1071.11,818.36
2016,4,15,11,45,960.5,115.5,4.9,16.0,961.5,1053.72,807.13
2016,4,15,12,0,964.0,114.0,5.0,16.0,968.0,1032.43,793.25
2016,4,15,12,15,963.0,113.5,5.05,16.0,965.5,1004.15,774.09
2016,4,15,12,30,962.0,113.0,5.1,16.0,963.0,972.36,752.44
2016,4,15,12,45,963.0,110.5,5.15,16.5,953.0,936.95,726.75
2016,4,15,13,0,964.0,108.0,5.2,17.0,943.0,898.2,698.65
2016,4,15,13,15,959.5,107.0,5.2,17.0,924.0,853.38,667.1
2016,4,15,13,30,955.0,106.0,5.2,17.0,905.0,805.94,633.43
2016,4,15,13,45,950.0,103.5,5.25,17.0,879.0,754.37,595.69
2016,4,15,14,0,945.0,101.0,5.3,17.0,853.0,700.67,554.09
2016,4,15,14,15,936.0,99.5,5.25,17.0,819.5,643.64,508.46
2016,4,15,14,30,927.0,98.0,5.2,17.0,786.0,585.35,460.64
2016,4,15,14,45,915.0,96.0,5.2,17.0,746.0,524.19,409.35
2016,4,15,15,0,903.0,94.0,5.2,17.0,706.0,462.66,356.24
2016,4,15,15,15,888.0,91.5,5.0,17.0,661.0,399.52,300.23
2016,4,15,15,30,873.0,89.0,4.8,17.0,616.0,336.91,243.71
2016,4,15,15,45,853.0,86.0,4.65,17.0,566.5,268.46,182.71
2016,4,15,16,0,833.0,83.0,4.5,17.0,517.0,206.25,128.6
2016,4,15,16,15,806.5,79.5,4.2,16.5,464.5,145.01,81.35
2016,4,15,16,30,780.0,76.0,3.9,16.0,412.0,86.92,48.88
2016,4,15,16,45,746.0,71.0,3.6,15.5,358.5,54.49,42.78
2016,4,15,17,0,712.0,66.0,3.3,15.0,305.0,51.95,40.74
2016,4,15,17,15,659.0,60.0,3.05,14.0,251.0,44.2,34.02
2016,4,15,17,30,606.0,54.0,2.8,13.0,197.0,40.86,31.08
2016,4,15,17,45,525.5,45.5,2.55,12.5,147.0,35.22,25.84
2016,4,15,18,0,445.0,37.0,2.3,12.0,97.0,29.4,20.21
2016,4,15,18,15,301.5,25.0,2.25,11.5,58.0,20.09,10.6
2016,4,15,18,30,158.0,13.0,2.2,11.0,19.0,11.82,0.0
2016,4,15,18,45,79.0,6.5,2.2,11.0,9.5,5.91,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,139.0,14.0,2.65,8.0,26.0,61.03,0.0
2016,4,16,6,0,278.0,28.0,2.9,9.0,52.0,169.12,123.49
2016,4,16,6,15,387.5,39.5,2.9,9.5,97.5,249.51,202.24
2016,4,16,6,30,497.0,51.0,2.9,10.0,143.0,342.42,284.8
2016,4,16,6,45,564.0,59.0,2.95,10.5,195.5,418.09,351.06
2016,4,16,7,0,631.0,67.0,3.0,11.0,248.0,499.51,419.4
2016,4,16,7,15,677.0,73.0,3.0,11.5,302.5,569.39,475.65
2016,4,16,7,30,723.0,79.0,3.0,12.0,357.0,641.74,530.88
2016,4,16,7,45,756.0,84.0,3.0,13.0,411.0,701.13,572.2
2016,4,16,8,0,789.0,89.0,3.0,14.0,465.0,764.59,615.18
2016,4,16,8,15,812.5,92.5,2.95,14.5,516.0,818.0,650.33
2016,4,16,8,30,836.0,96.0,2.9,15.0,567.0,870.06,683.7
2016,4,16,8,45,853.5,99.0,2.9,15.5,614.5,914.37,711.23
2016,4,16,9,0,871.0,102.0,2.9,16.0,662.0,956.31,736.71
2016,4,16,9,15,884.5,104.5,2.85,16.5,704.5,981.26,749.81
2016,4,16,9,30,898.0,107.0,2.8,17.0,747.0,1012.68,767.32
2016,4,16,9,45,909.5,108.5,2.75,17.5,783.5,1037.7,780.31
2016,4,16,10,0,921.0,110.0,2.7,18.0,820.0,1059.2,790.95
2016,4,16,10,15,928.0,111.5,2.7,18.5,849.5,1072.44,796.72
2016,4,16,10,30,935.0,113.0,2.7,19.0,879.0,1081.78,800.14
2016,4,16,10,45,942.0,112.5,2.7,19.5,901.5,1084.99,799.73
2016,4,16,11,0,949.0,112.0,2.7,20.0,924.0,1084.19,796.93
2016,4,16,11,15,951.5,112.5,2.75,20.0,938.0,1075.89,791.54
2016,4,16,11,30,954.0,113.0,2.8,20.0,952.0,1063.59,783.74
2016,4,16,11,45,957.5,112.0,2.85,20.0,958.5,1046.78,773.11
2016,4,16,12,0,961.0,111.0,2.9,20.0,965.0,1026.07,760.02
2016,4,16,12,15,960.5,110.5,2.9,20.0,963.0,998.35,741.9
2016,4,16,12,30,960.0,110.0,2.9,20.0,961.0,967.1,721.48
2016,4,16,12,45,958.5,109.0,2.9,20.5,950.5,931.1,696.49
2016,4,16,13,0,957.0,108.0,2.9,21.0,940.0,891.92,669.36
2016,4,16,13,15,953.0,107.5,2.85,21.0,922.0,848.25,639.98
2016,4,16,13,30,949.0,107.0,2.8,21.0,904.0,801.93,608.59
2016,4,16,13,45,943.0,105.5,2.75,21.0,878.0,750.88,572.6
2016,4,16,14,0,937.0,104.0,2.7,21.0,852.0,697.8,533.13
2016,4,16,14,15,928.5,102.5,2.65,21.0,819.0,641.46,490.23
2016,4,16,14,30,920.0,101.0,2.6,21.0,786.0,583.84,445.11
2016,4,16,14,45,910.5,98.5,2.55,21.0,747.0,523.84,396.81
2016,4,16,15,0,901.0,96.0,2.5,21.0,708.0,463.2,346.45
2016,4,16,15,15,886.0,93.5,2.35,21.0,663.5,400.21,292.69
2016,4,16,15,30,871.0,91.0,2.2,21.0,619.0,337.74,238.25
2016,4,16,15,45,853.0,87.5,2.1,21.0,570.0,269.5,179.28
2016,4,16,16,0,835.0,84.0,2.0,21.0,521.0,207.28,126.58
2016,4,16,16,15,809.0,80.0,1.85,20.5,468.5,145.61,80.13
2016,4,16,16,30,783.0,76.0,1.7,20.0,416.0,87.05,47.98
2016,4,16,16,45,741.5,72.5,1.6,19.5,361.0,55.56,42.99
2016,4,16,17,0,700.0,69.0,1.5,19.0,306.0,49.52,37.95
2016,4,16,17,15,647.0,63.0,1.45,18.0,252.5,46.39,35.39
2016,4,16,17,30,594.0,57.0,1.4,17.0,199.0,43.16,32.61
2016,4,16,17,45,491.5,50.0,1.35,16.0,148.0,38.84,28.66
2016,4,16,18,0,389.0,43.0,1.3,15.0,97.0,34.55,24.46
2016,4,16,18,15,194.5,31.5,1.3,14.5,58.5,24.6,14.3
2016,4,16,18,30,0.0,20.0,1.3,14.0,20.0,16.91,0.0
2016,4,16,18,45,0.0,10.0,1.3,14.0,10.0,9.1,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,116.5,15.5,0.65,11.5,26.0,68.3,0.0
2016,4,17,6,0,233.0,31.0,0.7,12.0,52.0,152.51,111.53
2016,4,17,6,15,336.0,44.5,0.7,12.5,96.5,231.14,184.07
2016,4,17,6,30,439.0,58.0,0.7,13.0,141.0,320.18,260.2
2016,4,17,6,45,503.5,68.0,0.7,13.5,192.0,393.96,321.71
2016,4,17,7,0,568.0,78.0,0.7,14.0,243.0,473.26,384.83
2016,4,17,7,15,615.5,85.0,0.55,14.0,296.5,542.57,436.86
2016,4,17,7,30,663.0,92.0,0.4,14.0,350.0,614.52,488.01
2016,4,17,7,45,696.5,98.0,0.3,14.5,402.5,676.67,528.06
2016,4,17,8,0,730.0,104.0,0.2,15.0,455.0,739.27,566.6
2016,4,17,8,15,755.0,108.5,0.4,15.5,505.5,792.88,602.52
2016,4,17,8,30,780.0,113.0,0.6,16.0,556.0,840.63,634.41
2016,4,17,8,45,799.5,116.5,0.8,17.0,602.5,885.67,663.04
2016,4,17,9,0,819.0,120.0,1.0,18.0,649.0,928.58,689.85
2016,4,17,9,15,833.5,123.0,1.15,18.5,691.0,963.69,711.7
2016,4,17,9,30,848.0,126.0,1.3,19.0,733.0,995.87,731.63
2016,4,17,9,45,864.5,125.5,1.5,19.5,770.0,1022.9,749.01
2016,4,17,10,0,881.0,125.0,1.7,20.0,807.0,1035.32,756.99
2016,4,17,10,15,888.5,126.5,1.75,20.5,836.0,1048.54,763.43
2016,4,17,10,30,896.0,128.0,1.8,21.0,865.0,1058.03,767.59
2016,4,17,10,45,905.0,127.5,1.9,21.5,888.0,1063.1,769.83
2016,4,17,11,0,914.0,127.0,2.0,22.0,911.0,1064.3,769.75
2016,4,17,11,15,917.0,127.5,2.0,22.0,925.0,1056.58,764.32
2016,4,17,11,30,920.0,128.0,2.0,22.0,939.0,1045.0,756.66
2016,4,17,11,45,924.0,126.5,2.0,22.5,946.0,1028.57,744.63
2016,4,17,12,0,928.0,125.0,2.0,23.0,953.0,1008.36,730.37
2016,4,17,12,15,927.5,125.0,1.95,23.0,950.5,981.77,712.95
2016,4,17,12,30,927.0,125.0,1.9,23.0,948.0,951.77,693.42
2016,4,17,12,45,927.5,122.5,1.9,23.5,938.5,916.97,670.05
2016,4,17,13,0,928.0,120.0,1.9,24.0,929.0,879.0,644.6
2016,4,17,13,15,924.0,119.0,1.75,24.0,911.0,835.88,615.42
2016,4,17,13,30,920.0,118.0,1.6,24.0,893.0,790.23,584.46
2016,4,17,13,45,916.5,115.0,1.5,24.0,868.0,740.77,549.91
2016,4,17,14,0,913.0,112.0,1.4,24.0,843.0,689.17,512.43
2016,4,17,14,15,904.5,110.5,1.2,24.0,810.5,634.0,470.69
2016,4,17,14,30,896.0,109.0,1.0,24.0,778.0,577.61,427.06
2016,4,17,14,45,888.0,105.0,0.85,24.5,740.0,518.34,379.87
2016,4,17,15,0,880.0,101.0,0.7,25.0,702.0,458.34,330.96
2016,4,17,15,15,865.5,98.0,0.5,24.5,657.5,396.34,280.34
2016,4,17,15,30,851.0,95.0,0.3,24.0,613.0,330.48,225.77
2016,4,17,15,45,834.5,91.0,0.2,24.0,565.0,267.88,173.31
2016,4,17,16,0,818.0,87.0,0.1,24.0,517.0,206.7,123.31
2016,4,17,16,15,792.0,83.0,0.2,23.5,465.0,146.15,79.46
2016,4,17,16,30,766.0,79.0,0.3,23.0,413.0,88.71,48.84
2016,4,17,16,45,731.5,73.5,0.45,23.0,359.5,56.19,42.86
2016,4,17,17,0,697.0,68.0,0.6,23.0,306.0,53.33,40.57
2016,4,17,17,15,645.5,62.0,0.7,21.5,253.0,45.5,34.1
2016,4,17,17,30,594.0,56.0,0.8,20.0,200.0,42.24,31.41
2016,4,17,17,45,513.0,47.5,0.95,19.0,150.0,36.67,26.43
2016,4,17,18,0,432.0,39.0,1.1,18.0,100.0,30.93,21.07
2016,4,17,18,15,301.0,27.0,1.15,17.5,60.5,21.71,11.96
2016,4,17,18,30,170.0,15.0,1.2,17.0,21.0,12.13,0.0
2016,4,17,18,45,85.0,7.5,1.25,16.5,10.5,6.82,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,149.5,15.0,1.05,12.5,29.0,82.2,0.0
2016,4,18,6,0,299.0,30.0,1.0,13.0,58.0,180.19,133.64
2016,4,18,6,15,403.5,41.5,1.1,13.5,105.0,259.93,207.08
2016,4,18,6,30,508.0,53.0,1.2,14.0,152.0,351.39,285.66
2016,4,18,6,45,576.0,60.5,1.35,14.5,205.0,427.73,350.08
2016,4,18,7,0,644.0,68.0,1.5,15.0,258.0,509.84,416.54
2016,4,18,7,15,688.5,73.5,1.3,15.5,312.5,578.69,468.1
2016,4,18,7,30,733.0,79.0,1.1,16.0,367.0,646.17,514.85
2016,4,18,7,45,764.5,84.0,0.95,16.5,421.0,708.58,554.95
2016,4,18,8,0,796.0,89.0,0.8,17.0,475.0,771.04,593.04
2016,4,18,8,15,819.0,92.5,0.65,17.5,526.0,824.14,622.86
2016,4,18,8,30,842.0,96.0,0.5,18.0,577.0,875.85,650.39
2016,4,18,8,45,859.0,99.0,0.4,19.0,624.5,919.74,671.47
2016,4,18,9,0,876.0,102.0,0.3,20.0,672.0,961.2,690.37
2016,4,18,9,15,889.0,104.5,0.45,20.5,713.5,985.68,705.22
2016,4,18,9,30,902.0,107.0,0.6,21.0,755.0,1016.55,724.46
2016,4,18,9,45,914.5,107.0,0.8,21.5,792.0,1040.8,740.67
2016,4,18,10,0,927.0,107.0,1.0,22.0,829.0,1061.57,754.72
2016,4,18,10,15,933.5,108.5,1.05,22.5,857.5,1074.26,760.65
2016,4,18,10,30,940.0,110.0,1.1,23.0,886.0,1083.03,764.41
2016,4,18,10,45,945.0,111.0,1.15,23.5,908.0,1085.74,764.66
2016,4,18,11,0,950.0,112.0,1.2,24.0,930.0,1084.41,762.67
2016,4,18,11,15,952.0,112.5,1.15,24.0,943.5,1075.51,755.77
2016,4,18,11,30,954.0,113.0,1.1,24.0,957.0,1062.63,746.68
2016,4,18,11,45,954.5,113.5,1.1,24.0,962.5,1044.37,735.51
2016,4,18,12,0,955.0,114.0,1.1,24.0,968.0,1022.33,722.15
2016,4,18,12,15,954.0,114.0,1.05,24.0,965.5,994.72,704.51
2016,4,18,12,30,953.0,114.0,1.0,24.0,963.0,963.63,684.81
2016,4,18,12,45,947.5,115.0,0.95,24.5,951.5,926.31,659.95
2016,4,18,13,0,942.0,116.0,0.9,25.0,940.0,886.08,633.34
2016,4,18,13,15,937.0,115.5,0.95,25.0,921.0,842.15,607.09
2016,4,18,13,30,932.0,115.0,1.0,25.0,902.0,795.72,578.77
2016,4,18,13,45,922.0,115.5,1.1,25.0,875.0,744.46,545.99
2016,4,18,14,0,912.0,116.0,1.2,25.0,848.0,691.57,510.04
2016,4,18,14,15,903.0,114.0,1.3,24.5,815.5,635.72,471.56
2016,4,18,14,30,894.0,112.0,1.4,24.0,783.0,578.7,430.46
2016,4,18,14,45,875.0,113.0,1.5,24.0,742.0,518.55,384.42
2016,4,18,15,0,856.0,114.0,1.6,24.0,701.0,456.31,335.12
2016,4,18,15,15,840.0,111.5,1.65,24.0,656.5,394.74,284.42
2016,4,18,15,30,824.0,109.0,1.7,24.0,612.0,333.99,233.03
2016,4,18,15,45,793.5,108.5,1.75,24.0,561.5,272.61,181.24
2016,4,18,16,0,763.0,108.0,1.8,24.0,511.0,209.19,129.4
2016,4,18,16,15,713.0,99.5,1.8,23.0,446.5,145.46,83.05
2016,4,18,16,30,663.0,91.0,1.8,22.0,382.0,88.06,51.09
2016,4,18,16,45,638.5,89.5,1.8,21.5,340.5,62.17,48.31
2016,4,18,17,0,614.0,88.0,1.8,21.0,299.0,63.45,49.67
2016,4,18,17,15,558.5,79.5,1.75,19.5,246.5,58.98,46.14
2016,4,18,17,30,503.0,71.0,1.7,18.0,194.0,54.32,42.25
2016,4,18,17,45,417.5,59.5,1.7,17.0,145.0,46.68,35.42
2016,4,18,18,0,332.0,48.0,1.7,16.0,96.0,37.0,26.54
2016,4,18,18,15,166.0,34.5,1.75,15.5,58.5,26.84,16.46
2016,4,18,18,30,0.0,21.0,1.8,15.0,21.0,17.83,0.0
2016,4,18,18,45,0.0,10.5,1.85,14.5,10.5,9.55,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,127.0,17.0,1.05,11.5,29.5,75.38,5.35
2016,4,19,6,0,254.0,34.0,1.0,12.0,59.0,164.7,123.94
2016,4,19,6,15,354.5,47.0,1.1,12.5,104.5,243.1,194.97
2016,4,19,6,30,455.0,60.0,1.2,13.0,150.0,331.6,271.17
2016,4,19,6,45,532.0,67.0,1.35,13.5,203.0,410.23,337.55
2016,4,19,7,0,609.0,74.0,1.5,14.0,256.0,495.38,406.68
2016,4,19,7,15,654.0,80.0,1.4,14.5,310.0,563.6,458.68
2016,4,19,7,30,699.0,86.0,1.3,15.0,364.0,634.15,509.65
2016,4,19,7,45,738.0,89.5,1.25,15.5,418.0,698.84,553.25
2016,4,19,8,0,777.0,93.0,1.2,16.0,472.0,760.61,593.18
2016,4,19,8,15,800.5,96.5,1.1,16.5,522.5,813.41,624.86
2016,4,19,8,30,824.0,100.0,1.0,17.0,573.0,864.89,654.55
2016,4,19,8,45,843.5,102.5,0.9,18.0,620.5,909.86,677.59
2016,4,19,9,0,863.0,105.0,0.8,19.0,668.0,952.6,698.34
2016,4,19,9,15,876.0,107.5,0.75,19.5,710.0,976.59,708.9
2016,4,19,9,30,889.0,110.0,0.7,20.0,752.0,1007.11,723.67
2016,4,19,9,45,894.5,114.0,0.7,20.5,786.5,1028.58,733.69
2016,4,19,10,0,900.0,118.0,0.7,21.0,821.0,1046.36,741.59
2016,4,19,10,15,907.5,120.0,0.75,21.5,850.5,1060.22,748.39
2016,4,19,10,30,915.0,122.0,0.8,22.0,880.0,1070.25,753.04
2016,4,19,10,45,694.0,235.0,0.85,22.5,818.5,981.95,697.79
2016,4,19,11,0,473.0,348.0,0.9,23.0,757.0,863.45,617.84
2016,4,19,11,15,694.5,241.0,0.95,23.0,852.0,970.22,692.97
2016,4,19,11,30,916.0,134.0,1.0,23.0,947.0,1046.03,738.84
2016,4,19,11,45,911.0,138.5,1.1,23.5,951.5,1026.75,726.26
2016,4,19,12,0,906.0,143.0,1.2,24.0,956.0,1003.93,712.77
2016,4,19,12,15,707.0,252.5,1.2,24.0,886.5,918.34,658.84
2016,4,19,12,30,508.0,362.0,1.2,24.0,817.0,817.5,589.44
2016,4,19,12,45,401.5,393.5,1.3,24.0,750.5,725.16,528.4
2016,4,19,13,0,295.0,425.0,1.4,24.0,684.0,646.49,474.4
2016,4,19,13,15,316.5,409.5,1.45,23.5,682.5,630.3,465.74
2016,4,19,13,30,338.0,394.0,1.5,23.0,681.0,611.72,454.56
2016,4,19,13,45,299.0,391.0,1.6,23.0,639.0,560.1,418.28
2016,4,19,14,0,260.0,388.0,1.7,23.0,597.0,511.34,383.61
2016,4,19,14,15,301.5,361.0,1.75,22.5,594.5,492.8,371.6
2016,4,19,14,30,343.0,334.0,1.8,22.0,592.0,469.95,355.44
2016,4,19,14,45,253.0,330.0,1.9,22.0,515.0,398.66,302.25
2016,4,19,15,0,163.0,326.0,2.0,22.0,438.0,338.83,257.64
2016,4,19,15,15,106.0,291.5,2.15,21.5,362.5,279.71,213.85
2016,4,19,15,30,49.0,257.0,2.3,21.0,287.0,226.13,174.18
2016,4,19,15,45,59.0,241.0,2.45,20.5,274.5,209.35,161.27
2016,4,19,16,0,69.0,225.0,2.6,20.0,262.0,191.31,147.09
2016,4,19,16,15,76.0,204.0,2.8,19.0,241.0,168.38,129.62
2016,4,19,16,30,83.0,183.0,3.0,18.0,220.0,144.81,112.64
2016,4,19,16,45,73.5,162.0,3.2,17.5,191.5,124.72,103.38
2016,4,19,17,0,64.0,141.0,3.4,17.0,163.0,109.68,90.84
2016,4,19,17,15,55.0,117.5,3.5,16.5,134.5,92.79,76.39
2016,4,19,17,30,46.0,94.0,3.6,16.0,106.0,75.52,61.27
2016,4,19,17,45,33.5,72.5,3.75,15.5,80.0,59.18,46.64
2016,4,19,18,0,21.0,51.0,3.9,15.0,54.0,42.52,31.48
2016,4,19,18,15,10.5,31.5,3.75,14.5,33.0,26.95,16.78
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,10.56,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.46,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,160.5,16.5,1.15,10.5,33.0,89.94,23.21
2016,4,20,6,0,321.0,33.0,1.1,11.0,66.0,192.84,147.21
2016,4,20,6,15,422.5,44.0,1.25,11.5,113.5,272.33,219.58
2016,4,20,6,30,524.0,55.0,1.4,12.0,161.0,362.95,298.01
2016,4,20,6,45,589.0,62.0,1.6,13.0,214.5,437.9,361.16
2016,4,20,7,0,654.0,69.0,1.8,14.0,268.0,518.22,425.94
2016,4,20,7,15,697.0,75.0,1.8,14.5,322.5,587.11,479.09
2016,4,20,7,30,740.0,81.0,1.8,15.0,377.0,654.44,528.04
2016,4,20,7,45,770.5,85.5,1.8,15.5,430.5,715.71,569.94
2016,4,20,8,0,801.0,90.0,1.8,16.0,484.0,776.9,610.5
2016,4,20,8,15,822.5,93.5,1.8,16.5,534.5,828.78,643.37
2016,4,20,8,30,844.0,97.0,1.8,17.0,585.0,879.14,674.48
2016,4,20,8,45,863.0,98.5,1.8,17.5,632.0,922.98,700.52
2016,4,20,9,0,882.0,100.0,1.8,18.0,679.0,955.13,718.38
2016,4,20,9,15,894.0,102.0,1.85,18.0,720.5,987.56,738.42
2016,4,20,9,30,906.0,104.0,1.9,18.0,762.0,1016.87,756.36
2016,4,20,9,45,921.5,102.5,1.95,18.5,798.5,1042.38,770.4
2016,4,20,10,0,937.0,101.0,2.0,19.0,835.0,1064.49,782.28
2016,4,20,10,15,942.5,102.5,2.05,19.0,864.0,1076.18,789.07
2016,4,20,10,30,948.0,104.0,2.1,19.0,893.0,1083.93,793.59
2016,4,20,10,45,947.0,108.0,2.2,19.5,912.5,1083.75,792.38
2016,4,20,11,0,946.0,112.0,2.3,20.0,932.0,1079.49,788.74
2016,4,20,11,15,948.0,113.0,2.4,20.0,945.5,1071.06,784.06
2016,4,20,11,30,950.0,114.0,2.5,20.0,959.0,1058.66,776.92
2016,4,20,11,45,937.5,122.5,2.6,20.5,961.5,1035.9,761.64
2016,4,20,12,0,925.0,131.0,2.7,21.0,964.0,1009.62,744.14
2016,4,20,12,15,924.0,131.0,2.75,21.0,961.0,982.52,727.03
2016,4,20,12,30,923.0,131.0,2.8,21.0,958.0,952.07,707.63
2016,4,20,12,45,920.5,130.0,2.9,21.0,947.0,916.19,684.88
2016,4,20,13,0,918.0,129.0,3.0,21.0,936.0,877.36,659.91
2016,4,20,13,15,913.0,128.0,3.1,20.5,917.5,833.8,632.58
2016,4,20,13,30,908.0,127.0,3.2,20.0,899.0,787.85,603.09
2016,4,20,13,45,900.0,126.5,3.3,20.0,872.5,738.07,567.41
2016,4,20,14,0,892.0,126.0,3.4,20.0,846.0,686.56,529.15
2016,4,20,14,15,882.5,124.0,3.5,19.5,813.5,631.42,488.0
2016,4,20,14,30,873.0,122.0,3.6,19.0,781.0,574.57,444.07
2016,4,20,14,45,859.5,120.0,3.7,19.0,741.5,514.74,395.5
2016,4,20,15,0,846.0,118.0,3.8,19.0,702.0,454.89,345.33
2016,4,20,15,15,830.0,115.0,3.85,18.5,657.5,393.56,293.11
2016,4,20,15,30,814.0,112.0,3.9,18.0,613.0,333.08,240.28
2016,4,20,15,45,794.5,107.0,3.95,18.0,564.5,271.27,185.77
2016,4,20,16,0,775.0,102.0,4.0,18.0,516.0,211.31,134.38
2016,4,20,16,15,747.0,97.5,3.85,17.5,464.0,147.53,85.38
2016,4,20,16,30,719.0,93.0,3.7,17.0,412.0,92.03,54.01
2016,4,20,16,45,684.5,86.5,3.6,16.5,359.5,60.01,47.41
2016,4,20,17,0,650.0,80.0,3.5,16.0,307.0,57.14,45.13
2016,4,20,17,15,596.5,72.5,3.15,15.0,254.5,53.2,41.88
2016,4,20,17,30,543.0,65.0,2.8,14.0,202.0,49.1,38.33
2016,4,20,17,45,466.0,55.0,2.45,13.5,153.0,42.59,32.37
2016,4,20,18,0,389.0,45.0,2.1,13.0,104.0,35.83,25.95
2016,4,20,18,15,194.5,35.0,1.95,12.5,64.5,27.21,17.33
2016,4,20,18,30,0.0,25.0,1.8,12.0,25.0,20.9,0.0
2016,4,20,18,45,0.0,12.5,1.65,11.5,12.5,11.37,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.6,11.5,9.0,7.9,0.0
2016,4,21,6,0,0.0,18.0,0.6,12.0,18.0,15.83,7.42
2016,4,21,6,15,0.0,31.5,0.7,12.5,31.5,27.76,18.0
2016,4,21,6,30,0.0,45.0,0.8,13.0,45.0,39.72,28.49
2016,4,21,6,45,0.0,60.0,0.95,13.5,60.0,53.62,40.49
2016,4,21,7,0,0.0,75.0,1.1,14.0,75.0,67.72,52.42
2016,4,21,7,15,0.0,90.5,1.2,14.0,90.5,82.29,64.65
2016,4,21,7,30,0.0,106.0,1.3,14.0,106.0,96.85,76.68
2016,4,21,7,45,19.5,150.5,1.45,14.5,160.5,156.51,126.37
2016,4,21,8,0,39.0,195.0,1.6,15.0,215.0,231.73,187.23
2016,4,21,8,15,166.5,221.0,1.7,15.0,317.0,383.5,310.31
2016,4,21,8,30,294.0,247.0,1.8,15.0,419.0,545.6,435.24
2016,4,21,8,45,190.0,273.0,1.95,15.5,387.5,470.43,373.44
2016,4,21,9,0,86.0,299.0,2.1,16.0,356.0,387.69,306.33
2016,4,21,9,15,45.0,237.0,2.2,16.0,267.0,278.7,220.83
2016,4,21,9,30,4.0,175.0,2.3,16.0,178.0,163.35,127.86
2016,4,21,9,45,14.0,237.0,2.4,16.5,248.0,233.12,183.39
2016,4,21,10,0,24.0,299.0,2.5,17.0,318.0,303.92,237.97
2016,4,21,10,15,170.0,345.5,2.55,17.0,487.0,533.79,416.02
2016,4,21,10,30,316.0,392.0,2.6,17.0,656.0,746.56,570.8
2016,4,21,10,45,260.0,415.0,2.7,17.0,635.5,709.66,541.05
2016,4,21,11,0,204.0,438.0,2.8,17.0,615.0,655.41,500.89
2016,4,21,11,15,307.5,411.5,2.85,17.0,683.5,739.7,564.2
2016,4,21,11,30,411.0,385.0,2.9,17.0,752.0,816.49,620.04
2016,4,21,11,45,425.5,375.5,2.95,17.0,758.0,808.03,614.03
2016,4,21,12,0,440.0,366.0,3.0,17.0,764.0,797.06,606.96
2016,4,21,12,15,345.5,402.5,3.1,17.0,714.5,718.69,549.46
2016,4,21,12,30,251.0,439.0,3.2,17.0,665.0,653.69,500.82
2016,4,21,12,45,246.5,439.5,3.35,17.5,659.5,635.09,487.14
2016,4,21,13,0,242.0,440.0,3.5,18.0,654.0,609.12,467.82
2016,4,21,13,15,173.5,429.5,3.6,18.0,581.5,530.98,409.39
2016,4,21,13,30,105.0,419.0,3.7,18.0,509.0,453.95,351.13
2016,4,21,13,45,177.5,405.5,3.85,18.0,552.0,485.42,376.76
2016,4,21,14,0,250.0,392.0,4.0,18.0,595.0,507.28,394.13
2016,4,21,14,15,179.0,376.5,4.1,17.5,519.0,432.46,337.33
2016,4,21,14,30,108.0,361.0,4.2,17.0,443.0,367.17,287.53
2016,4,21,14,45,54.0,257.5,4.3,17.0,299.0,247.27,194.28
2016,4,21,15,0,0.0,154.0,4.4,17.0,155.0,135.19,105.27
2016,4,21,15,15,149.5,210.5,4.45,17.0,303.5,230.0,179.41
2016,4,21,15,30,299.0,267.0,4.5,17.0,452.0,299.95,229.67
2016,4,21,15,45,230.0,252.0,4.55,17.0,388.0,252.79,192.51
2016,4,21,16,0,161.0,237.0,4.6,17.0,324.0,210.32,160.59
2016,4,21,16,15,80.5,159.0,4.5,16.5,202.5,138.35,106.31
2016,4,21,16,30,0.0,81.0,4.4,16.0,81.0,71.66,54.87
2016,4,21,16,45,336.0,77.0,4.3,15.5,195.5,53.02,41.44
2016,4,21,17,0,672.0,73.0,4.2,15.0,310.0,51.85,40.62
2016,4,21,17,15,620.5,67.0,3.85,14.5,257.5,48.87,38.11
2016,4,21,17,30,569.0,61.0,3.5,14.0,205.0,45.79,35.39
2016,4,21,17,45,494.5,52.0,3.2,13.5,156.0,40.0,30.08
2016,4,21,18,0,420.0,43.0,2.9,13.0,107.0,34.0,24.36
2016,4,21,18,15,210.0,35.5,2.65,12.5,67.5,27.59,17.78
2016,4,21,18,30,0.0,28.0,2.4,12.0,28.0,23.11,1.78
2016,4,21,18,45,0.0,14.0,2.2,12.0,14.0,12.73,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,3.6,11.5,2.5,2.19,0.0
2016,4,22,6,0,0.0,5.0,3.7,12.0,5.0,4.38,0.0
2016,4,22,6,15,0.0,8.0,3.65,12.0,8.0,7.02,0.33
2016,4,22,6,30,0.0,11.0,3.6,12.0,11.0,9.66,2.69
2016,4,22,6,45,0.0,15.0,3.6,12.0,15.0,13.18,5.78
2016,4,22,7,0,0.0,19.0,3.6,12.0,19.0,16.71,8.86
2016,4,22,7,15,0.0,23.0,3.75,12.0,23.0,20.25,11.89
2016,4,22,7,30,0.0,27.0,3.9,12.0,27.0,23.79,14.9
2016,4,22,7,45,0.0,85.5,4.1,12.5,85.5,75.93,59.29
2016,4,22,8,0,0.0,144.0,4.3,13.0,144.0,132.91,106.76
2016,4,22,8,15,87.5,204.5,4.5,13.0,255.5,281.91,232.17
2016,4,22,8,30,175.0,265.0,4.7,13.0,367.0,444.79,364.08
2016,4,22,8,45,101.5,260.5,4.95,13.0,321.0,358.35,292.17
2016,4,22,9,0,28.0,256.0,5.2,13.0,275.0,284.19,229.55
2016,4,22,9,15,14.0,146.0,5.45,13.0,155.5,145.44,116.07
2016,4,22,9,30,0.0,36.0,5.7,13.0,36.0,31.88,21.11
2016,4,22,9,45,6.0,140.0,5.95,13.5,145.0,132.0,104.23
2016,4,22,10,0,12.0,244.0,6.2,14.0,254.0,237.24,189.36
2016,4,22,10,15,21.5,291.5,6.3,14.0,310.0,292.72,233.7
2016,4,22,10,30,31.0,339.0,6.4,14.0,366.0,365.98,291.58
2016,4,22,10,45,15.5,188.0,6.55,14.0,201.5,194.95,154.71
2016,4,22,11,0,0.0,37.0,6.7,14.0,37.0,32.87,21.6
2016,4,22,11,15,33.0,229.5,6.65,13.5,259.0,251.39,201.29
2016,4,22,11,30,66.0,422.0,6.6,13.0,481.0,474.63,377.95
2016,4,22,11,45,37.0,307.0,6.55,13.0,340.0,327.56,261.42
2016,4,22,12,0,8.0,192.0,6.5,13.0,199.0,180.42,142.74
2016,4,22,12,15,38.5,310.0,6.5,13.0,345.0,326.0,260.56
2016,4,22,12,30,69.0,428.0,6.5,13.0,491.0,462.53,367.95
2016,4,22,12,45,42.0,353.5,6.5,13.0,392.0,362.99,289.25
2016,4,22,13,0,15.0,279.0,6.5,13.0,293.0,262.21,208.74
2016,4,22,13,15,17.5,291.5,6.3,12.5,307.0,273.81,218.66
2016,4,22,13,30,20.0,304.0,6.1,12.0,321.0,284.89,228.03
2016,4,22,13,45,12.0,234.5,5.95,12.0,245.0,216.03,172.59
2016,4,22,14,0,4.0,165.0,5.8,12.0,169.0,148.7,117.82
2016,4,22,14,15,140.5,259.5,5.65,12.0,367.0,311.42,251.76
2016,4,22,14,30,277.0,354.0,5.5,12.0,565.0,449.94,360.94
2016,4,22,14,45,144.5,289.5,5.4,12.0,399.0,315.27,252.95
2016,4,22,15,0,12.0,225.0,5.3,12.0,233.0,199.94,160.36
2016,4,22,15,15,204.0,235.0,5.3,12.0,362.0,264.98,210.4
2016,4,22,15,30,396.0,245.0,5.3,12.0,491.0,312.07,241.53
2016,4,22,15,45,240.5,239.0,5.3,12.0,385.0,241.44,186.8
2016,4,22,16,0,85.0,233.0,5.3,12.0,279.0,199.55,158.31
2016,4,22,16,15,68.0,206.5,5.2,12.0,241.0,169.36,134.65
2016,4,22,16,30,51.0,180.0,5.1,12.0,203.0,141.92,113.79
2016,4,22,16,45,45.5,158.5,5.0,12.0,177.5,122.77,103.97
2016,4,22,17,0,40.0,137.0,4.9,12.0,152.0,107.44,90.69
2016,4,22,17,15,33.5,115.5,4.55,11.5,126.5,91.78,77.02
2016,4,22,17,30,27.0,94.0,4.2,11.0,101.0,75.78,62.77
2016,4,22,17,45,15.5,73.0,3.9,10.5,77.0,61.22,49.5
2016,4,22,18,0,4.0,52.0,3.6,10.0,53.0,44.2,33.78
2016,4,22,18,15,2.0,33.0,3.35,9.5,33.5,28.53,18.94
2016,4,22,18,30,0.0,14.0,3.1,9.0,14.0,12.32,0.0
2016,4,22,18,45,0.0,7.0,2.85,9.0,7.0,6.37,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,19.0,1.7,9.0,37.0,94.68,51.67
2016,4,23,6,0,313.0,38.0,1.9,10.0,74.0,195.33,152.88
2016,4,23,6,15,409.0,48.5,2.05,10.0,121.0,271.85,222.45
2016,4,23,6,30,505.0,59.0,2.2,10.0,168.0,358.57,298.9
2016,4,23,6,45,565.0,66.5,2.35,10.5,219.5,430.32,360.62
2016,4,23,7,0,625.0,74.0,2.5,11.0,271.0,506.89,423.95
2016,4,23,7,15,667.5,80.0,2.4,11.0,324.5,574.01,477.43
2016,4,23,7,30,710.0,86.0,2.3,11.0,378.0,643.2,529.95
2016,4,23,7,45,740.5,90.5,2.25,11.5,430.5,702.84,571.59
2016,4,23,8,0,771.0,95.0,2.2,12.0,483.0,758.96,609.38
2016,4,23,8,15,793.0,99.0,2.25,12.5,532.5,810.57,643.66
2016,4,23,8,30,815.0,103.0,2.3,13.0,582.0,860.79,676.29
2016,4,23,8,45,830.5,106.5,2.35,13.5,628.0,902.73,702.56
2016,4,23,9,0,846.0,110.0,2.4,14.0,674.0,942.26,726.89
2016,4,23,9,15,858.5,112.5,2.4,14.0,714.5,975.04,747.24
2016,4,23,9,30,871.0,115.0,2.4,14.0,755.0,994.34,758.42
2016,4,23,9,45,887.5,113.0,2.45,14.5,791.5,1019.54,772.9
2016,4,23,10,0,904.0,111.0,2.5,15.0,828.0,1041.5,785.13
2016,4,23,10,15,680.5,223.0,2.6,15.0,773.5,959.11,729.36
2016,4,23,10,30,457.0,335.0,2.7,15.0,719.0,842.98,644.09
2016,4,23,10,45,690.0,226.0,2.8,15.5,822.0,966.34,735.0
2016,4,23,11,0,923.0,117.0,2.9,16.0,925.0,1060.06,795.66
2016,4,23,11,15,544.5,286.5,2.9,16.0,765.5,860.36,655.58
2016,4,23,11,30,166.0,456.0,2.9,16.0,606.0,621.47,475.51
2016,4,23,11,45,299.5,419.5,2.95,16.0,691.0,718.19,550.63
2016,4,23,12,0,433.0,383.0,3.0,16.0,776.0,805.19,614.98
2016,4,23,12,15,356.5,413.0,3.05,16.0,736.5,737.62,564.6
2016,4,23,12,30,280.0,443.0,3.1,16.0,697.0,681.77,522.93
2016,4,23,12,45,373.0,402.5,3.15,16.5,736.0,706.67,542.94
2016,4,23,13,0,466.0,362.0,3.2,17.0,775.0,730.9,561.34
2016,4,23,13,15,470.0,351.0,3.3,17.0,761.0,698.55,538.3
