Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,474.0,340.0,3.4,17.0,747.0,664.64,514.09
2016,4,23,13,45,296.5,369.0,3.55,17.0,621.0,536.95,417.41
2016,4,23,14,0,119.0,398.0,3.7,17.0,495.0,426.55,332.04
2016,4,23,14,15,492.5,258.5,3.8,16.5,636.5,517.54,406.68
2016,4,23,14,30,866.0,119.0,3.9,16.0,778.0,567.82,445.1
2016,4,23,14,45,715.0,170.0,4.0,16.0,696.5,485.32,378.12
2016,4,23,15,0,564.0,221.0,4.1,16.0,615.0,418.21,323.62
2016,4,23,15,15,681.5,167.0,4.1,15.5,613.0,378.96,287.75
2016,4,23,15,30,799.0,113.0,4.1,15.0,611.0,328.91,240.15
2016,4,23,15,45,772.0,111.5,4.1,15.0,562.0,269.34,187.14
2016,4,23,16,0,745.0,110.0,4.1,15.0,513.0,207.22,133.83
2016,4,23,16,15,717.0,105.5,4.05,14.5,462.5,150.32,89.88
2016,4,23,16,30,689.0,101.0,4.0,14.0,412.0,96.82,59.15
2016,4,23,16,45,644.0,96.5,4.0,14.0,359.0,66.79,53.88
2016,4,23,17,0,599.0,92.0,4.0,14.0,306.0,65.78,53.16
2016,4,23,17,15,545.0,84.0,3.9,13.5,254.5,61.87,49.86
2016,4,23,17,30,491.0,76.0,3.8,13.0,203.0,57.79,46.28
2016,4,23,17,45,404.0,65.5,3.7,12.5,154.5,49.39,38.61
2016,4,23,18,0,317.0,55.0,3.6,12.0,106.0,42.11,31.7
2016,4,23,18,15,207.5,39.0,3.55,11.5,67.5,30.26,20.35
2016,4,23,18,30,98.0,23.0,3.5,11.0,29.0,18.71,3.83
2016,4,23,18,45,49.0,11.5,3.5,11.0,14.5,10.46,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,7.28,0.0
2016,4,24,5,45,98.5,27.5,2.55,9.5,39.5,76.7,44.84
2016,4,24,6,0,197.0,47.0,2.9,10.0,71.0,157.01,123.38
2016,4,24,6,15,288.0,62.5,2.9,10.0,116.0,228.82,187.98
2016,4,24,6,30,379.0,78.0,2.9,10.0,161.0,310.8,260.26
2016,4,24,6,45,452.0,88.0,2.9,10.5,213.0,385.03,324.08
2016,4,24,7,0,525.0,98.0,2.9,11.0,265.0,466.0,391.23
2016,4,24,7,15,494.5,113.5,2.85,11.0,293.0,488.75,409.22
2016,4,24,7,30,464.0,129.0,2.8,11.0,321.0,507.13,422.94
2016,4,24,7,45,487.5,143.0,2.8,11.5,368.5,561.31,464.12
2016,4,24,8,0,511.0,157.0,2.8,12.0,416.0,615.77,504.12
2016,4,24,8,15,639.0,142.0,2.8,12.5,498.5,733.74,591.96
2016,4,24,8,30,767.0,127.0,2.8,13.0,581.0,850.91,673.68
2016,4,24,8,45,800.0,124.5,2.8,13.5,630.0,895.23,701.03
2016,4,24,9,0,833.0,122.0,2.8,14.0,679.0,943.65,731.42
2016,4,24,9,15,847.0,124.5,2.7,14.5,720.5,977.52,750.34
2016,4,24,9,30,861.0,127.0,2.6,15.0,762.0,1008.4,767.03
2016,4,24,9,45,687.5,209.5,2.55,15.5,732.0,944.08,719.73
2016,4,24,10,0,514.0,292.0,2.5,16.0,702.0,856.76,653.6
2016,4,24,10,15,475.0,318.5,2.5,16.0,707.5,845.7,644.44
2016,4,24,10,30,436.0,345.0,2.5,16.0,713.0,831.31,632.37
2016,4,24,10,45,359.5,386.0,2.5,16.5,694.5,777.68,591.07
2016,4,24,11,0,283.0,427.0,2.5,17.0,676.0,737.21,558.84
2016,4,24,11,15,199.5,439.0,2.7,17.0,616.0,643.77,491.25
2016,4,24,11,30,116.0,451.0,2.9,17.0,556.0,566.75,433.85
2016,4,24,11,45,297.5,414.5,3.15,17.0,685.0,710.58,544.38
2016,4,24,12,0,479.0,378.0,3.4,17.0,814.0,842.98,642.23
2016,4,24,12,15,698.0,257.5,3.6,17.0,891.0,911.07,695.96
2016,4,24,12,30,917.0,137.0,3.8,17.0,968.0,949.73,724.34
2016,4,24,12,45,901.0,145.0,4.05,17.0,954.0,910.72,698.63
2016,4,24,13,0,885.0,153.0,4.3,17.0,940.0,869.49,671.47
2016,4,24,13,15,711.0,240.0,4.45,16.5,864.0,785.53,611.35
2016,4,24,13,30,537.0,327.0,4.6,16.0,788.0,698.63,545.75
2016,4,24,13,45,358.5,365.5,4.8,16.0,670.0,575.75,451.95
2016,4,24,14,0,180.0,404.0,5.0,16.0,552.0,469.92,369.22
2016,4,24,14,15,345.0,339.5,5.1,15.5,608.5,497.79,393.58
2016,4,24,14,30,510.0,275.0,5.2,15.0,665.0,507.91,401.98
2016,4,24,14,45,613.5,232.0,5.3,15.0,677.5,488.59,384.58
2016,4,24,15,0,717.0,189.0,5.4,15.0,690.0,456.06,354.77
2016,4,24,15,15,698.0,183.5,5.45,14.5,646.5,398.01,304.87
2016,4,24,15,30,679.0,178.0,5.5,14.0,603.0,341.5,255.34
2016,4,24,15,45,546.0,189.0,5.55,13.5,513.5,271.79,199.13
2016,4,24,16,0,413.0,200.0,5.6,13.0,424.0,217.98,158.52
2016,4,24,16,15,403.0,180.5,5.55,12.5,381.5,171.63,121.92
2016,4,24,16,30,393.0,161.0,5.5,12.0,339.0,126.89,92.45
2016,4,24,16,45,457.5,139.5,5.45,12.0,322.5,96.03,80.31
2016,4,24,17,0,522.0,118.0,5.4,12.0,306.0,83.67,69.55
2016,4,24,17,15,465.5,106.5,5.25,11.5,254.0,76.97,63.8
2016,4,24,17,30,409.0,95.0,5.1,11.0,202.0,69.98,57.6
2016,4,24,17,45,345.0,78.5,4.95,10.5,155.0,58.89,47.46
2016,4,24,18,0,281.0,62.0,4.8,10.0,108.0,47.35,36.65
2016,4,24,18,15,180.5,43.5,4.65,9.5,68.5,33.7,23.6
2016,4,24,18,30,80.0,25.0,4.5,9.0,29.0,20.22,6.0
2016,4,24,18,45,40.0,12.5,4.4,9.0,14.5,11.37,0.0
2016,4,24,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,56.5,5.5,3.6,5.5,6.5,0.0,0.0
2016,4,25,5,30,113.0,11.0,3.8,6.0,13.0,44.04,0.0
2016,4,25,5,45,273.0,22.5,4.05,6.5,50.0,143.02,93.08
2016,4,25,6,0,433.0,34.0,4.3,7.0,87.0,241.78,193.75
2016,4,25,6,15,522.0,42.0,4.55,7.5,137.0,318.64,265.51
2016,4,25,6,30,611.0,50.0,4.8,8.0,187.0,404.8,343.24
2016,4,25,6,45,667.0,56.0,5.05,8.5,241.0,474.79,405.47
2016,4,25,7,0,723.0,62.0,5.3,9.0,295.0,552.19,471.51
2016,4,25,7,15,761.0,66.5,5.4,9.5,350.0,619.09,526.41
2016,4,25,7,30,799.0,71.0,5.5,10.0,405.0,687.34,578.64
2016,4,25,7,45,825.5,74.5,5.65,10.5,459.0,746.36,622.44
2016,4,25,8,0,852.0,78.0,5.8,11.0,513.0,804.86,664.96
2016,4,25,8,15,872.0,81.0,5.8,11.0,564.0,848.64,696.08
2016,4,25,8,30,892.0,84.0,5.8,11.0,615.0,897.94,731.06
2016,4,25,8,45,908.0,86.5,5.8,11.5,662.5,940.97,759.48
2016,4,25,9,0,924.0,89.0,5.8,12.0,710.0,981.42,785.67
2016,4,25,9,15,935.0,91.0,5.8,12.0,752.0,1013.63,807.11
2016,4,25,9,30,946.0,93.0,5.8,12.0,794.0,1042.52,826.16
2016,4,25,9,45,954.5,94.5,5.85,12.5,829.5,1064.85,839.27
2016,4,25,10,0,963.0,96.0,5.9,13.0,865.0,1083.42,849.79
2016,4,25,10,15,968.5,97.0,5.9,13.0,893.5,1094.51,856.34
2016,4,25,10,30,974.0,98.0,5.9,13.0,922.0,1101.58,860.24
2016,4,25,10,45,978.0,99.0,5.9,13.5,943.5,1103.04,858.69
2016,4,25,11,0,982.0,100.0,5.9,14.0,965.0,1100.37,854.44
2016,4,25,11,15,984.0,100.5,5.8,14.0,978.0,1091.05,846.55
2016,4,25,11,30,986.0,101.0,5.7,14.0,991.0,1077.66,836.0
2016,4,25,11,45,985.0,102.0,5.65,14.5,995.5,1057.9,819.94
2016,4,25,12,0,984.0,103.0,5.6,15.0,1000.0,1034.31,801.39
2016,4,25,12,15,982.5,103.0,5.45,15.0,997.0,1005.58,780.16
2016,4,25,12,30,981.0,103.0,5.3,15.0,994.0,973.34,756.54
2016,4,25,12,45,971.0,107.0,5.2,15.5,981.0,934.33,727.11
2016,4,25,13,0,961.0,111.0,5.1,16.0,968.0,892.6,695.83
2016,4,25,13,15,957.0,110.5,4.95,16.0,949.0,848.9,664.16
2016,4,25,13,30,953.0,110.0,4.8,16.0,930.0,802.6,630.5
2016,4,25,13,45,946.5,109.0,4.65,16.0,904.0,751.74,592.04
2016,4,25,14,0,940.0,108.0,4.5,16.0,878.0,698.93,550.42
2016,4,25,14,15,931.5,106.0,4.4,16.0,844.5,642.36,505.29
2016,4,25,14,30,923.0,104.0,4.3,16.0,811.0,584.56,458.05
2016,4,25,14,45,912.0,102.0,4.2,16.0,771.5,524.58,407.83
2016,4,25,15,0,901.0,100.0,4.1,16.0,732.0,464.14,355.85
2016,4,25,15,15,886.5,97.5,4.0,15.5,687.5,401.85,301.69
2016,4,25,15,30,872.0,95.0,3.9,15.0,643.0,340.05,246.67
2016,4,25,15,45,854.0,92.0,3.8,15.0,593.5,272.42,186.41
2016,4,25,16,0,836.0,89.0,3.7,15.0,544.0,211.12,132.95
2016,4,25,16,15,811.0,85.0,3.5,14.5,492.0,150.08,85.58
2016,4,25,16,30,786.0,81.0,3.3,14.0,440.0,92.02,52.41
2016,4,25,16,45,750.0,77.0,3.15,14.0,385.5,58.32,46.36
2016,4,25,17,0,714.0,73.0,3.0,14.0,331.0,56.77,45.15
2016,4,25,17,15,664.5,67.0,2.8,13.0,277.0,48.72,38.21
2016,4,25,17,30,615.0,61.0,2.6,12.0,223.0,45.59,35.54
2016,4,25,17,45,534.5,53.5,2.45,11.5,172.0,40.99,31.3
2016,4,25,18,0,454.0,46.0,2.3,11.0,121.0,36.29,26.75
2016,4,25,18,15,331.5,34.5,2.35,10.5,78.5,27.74,18.46
2016,4,25,18,30,209.0,23.0,2.4,10.0,36.0,18.86,6.19
2016,4,25,18,45,104.5,11.5,2.45,9.5,18.0,10.46,0.0
2016,4,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,36.5,6.0,1.3,5.5,7.0,0.0,0.0
2016,4,26,5,30,73.0,12.0,1.3,6.0,14.0,32.97,0.0
2016,4,26,5,45,211.5,26.0,1.35,7.0,49.0,125.88,84.9
2016,4,26,6,0,350.0,40.0,1.4,8.0,84.0,213.68,170.07
2016,4,26,6,15,439.5,50.0,1.55,8.5,132.0,288.86,237.87
2016,4,26,6,30,529.0,60.0,1.7,9.0,180.0,373.36,311.64
2016,4,26,6,45,523.0,77.0,1.85,9.5,221.0,418.35,350.74
2016,4,26,7,0,517.0,94.0,2.0,10.0,262.0,461.32,386.36
2016,4,26,7,15,579.0,92.5,2.05,10.5,311.5,528.68,440.41
2016,4,26,7,30,641.0,91.0,2.1,11.0,361.0,599.23,494.98
2016,4,26,7,45,526.0,138.0,2.2,12.0,378.5,585.09,479.19
2016,4,26,8,0,411.0,185.0,2.3,13.0,396.0,565.71,459.29
2016,4,26,8,15,607.0,147.0,2.3,13.0,493.0,711.84,571.97
2016,4,26,8,30,803.0,109.0,2.3,13.0,590.0,856.95,674.1
2016,4,26,8,45,600.5,191.0,2.35,13.5,566.0,791.55,622.92
2016,4,26,9,0,398.0,273.0,2.4,14.0,542.0,683.35,537.88
2016,4,26,9,15,488.0,257.0,2.4,14.0,606.5,776.6,606.9
2016,4,26,9,30,578.0,241.0,2.4,14.0,671.0,854.9,662.42
2016,4,26,9,45,707.0,195.5,2.4,14.5,745.5,947.6,724.73
2016,4,26,10,0,836.0,150.0,2.4,15.0,820.0,1025.89,774.02
2016,4,26,10,15,843.5,152.0,2.45,15.0,847.5,1038.81,781.23
2016,4,26,10,30,851.0,154.0,2.5,15.0,875.0,1048.07,786.85
2016,4,26,10,45,691.5,248.5,2.6,15.0,844.0,988.96,747.52
2016,4,26,11,0,532.0,343.0,2.7,15.0,813.0,913.22,692.01
2016,4,26,11,15,523.0,354.5,2.85,15.0,822.0,905.68,687.77
2016,4,26,11,30,514.0,366.0,3.0,15.0,831.0,895.52,681.05
2016,4,26,11,45,408.0,405.0,3.2,15.5,776.0,805.99,615.69
2016,4,26,12,0,302.0,444.0,3.4,16.0,721.0,730.14,559.0
2016,4,26,12,15,265.5,451.5,3.5,16.0,694.5,689.71,529.7
2016,4,26,12,30,229.0,459.0,3.6,16.0,668.0,641.15,494.09
2016,4,26,12,45,349.5,412.5,3.7,16.0,727.0,694.07,536.36
2016,4,26,13,0,470.0,366.0,3.8,16.0,786.0,735.59,569.1
2016,4,26,13,15,646.5,268.5,3.85,16.0,834.5,759.61,590.4
2016,4,26,13,30,823.0,171.0,3.9,16.0,883.0,765.98,598.23
2016,4,26,13,45,827.5,162.0,3.95,16.0,860.0,719.69,563.53
2016,4,26,14,0,832.0,153.0,4.0,16.0,837.0,670.91,526.42
2016,4,26,14,15,822.5,151.0,4.05,15.5,805.0,617.76,485.69
2016,4,26,14,30,813.0,149.0,4.1,15.0,773.0,563.78,442.99
2016,4,26,14,45,804.5,144.0,4.15,15.0,736.0,507.15,396.07
2016,4,26,15,0,796.0,139.0,4.2,15.0,699.0,450.12,347.46
2016,4,26,15,15,779.5,135.5,4.2,14.5,655.5,391.35,296.71
2016,4,26,15,30,763.0,132.0,4.2,14.0,612.0,328.95,241.98
2016,4,26,15,45,745.0,126.0,4.2,14.0,565.0,269.46,188.89
2016,4,26,16,0,727.0,120.0,4.2,14.0,518.0,211.74,138.78
2016,4,26,16,15,699.0,114.5,4.2,13.5,467.5,155.3,95.03
2016,4,26,16,30,671.0,109.0,4.2,13.0,417.0,102.31,64.1
2016,4,26,16,45,498.5,119.5,4.25,13.0,333.0,82.47,67.97
2016,4,26,17,0,326.0,130.0,4.3,13.0,249.0,95.52,79.76
2016,4,26,17,15,285.5,115.5,4.2,12.5,208.0,85.98,71.56
2016,4,26,17,30,245.0,101.0,4.1,12.0,167.0,76.1,62.84
2016,4,26,17,45,205.5,81.5,4.0,11.5,128.5,62.45,50.49
2016,4,26,18,0,166.0,62.0,3.9,11.0,90.0,48.34,37.47
2016,4,26,18,15,107.5,43.0,3.85,10.5,58.5,34.11,24.05
2016,4,26,18,30,49.0,24.0,3.8,10.0,27.0,20.17,7.87
2016,4,26,18,45,24.5,12.0,3.8,9.5,13.5,10.91,0.0
2016,4,26,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,32.5,6.5,2.55,8.5,7.5,0.0,0.0
2016,4,27,5,30,65.0,13.0,2.8,9.0,15.0,31.52,0.0
2016,4,27,5,45,198.5,27.0,3.1,9.5,49.5,121.36,83.61
2016,4,27,6,0,332.0,41.0,3.4,10.0,84.0,207.36,165.11
2016,4,27,6,15,420.0,51.0,3.45,10.0,131.5,280.88,231.98
2016,4,27,6,30,508.0,61.0,3.5,10.0,179.0,363.55,305.27
2016,4,27,6,45,254.0,36.0,3.6,10.5,95.0,208.29,176.87
2016,4,27,7,0,0.0,11.0,3.7,11.0,11.0,9.67,2.75
2016,4,27,7,15,0.0,17.5,3.8,11.0,17.5,15.4,7.73
2016,4,27,7,30,0.0,24.0,3.9,11.0,24.0,21.14,12.66
2016,4,27,7,45,0.0,24.5,4.0,11.5,24.5,21.6,12.96
2016,4,27,8,0,0.0,25.0,4.1,12.0,25.0,22.05,13.25
2016,4,27,8,15,0.0,87.0,4.15,12.0,87.0,77.07,59.87
2016,4,27,8,30,0.0,149.0,4.2,12.0,149.0,135.72,108.64
2016,4,27,8,45,7.5,190.5,4.3,12.5,196.0,182.74,147.08
2016,4,27,9,0,15.0,232.0,4.4,13.0,243.0,230.51,185.47
2016,4,27,9,15,102.5,295.5,4.5,13.0,372.0,413.09,333.53
2016,4,27,9,30,190.0,359.0,4.6,13.0,501.0,568.88,455.12
2016,4,27,9,45,123.0,359.5,4.75,13.0,453.5,502.4,400.91
2016,4,27,10,0,56.0,360.0,4.9,13.0,406.0,416.43,331.8
2016,4,27,10,15,34.5,310.5,5.0,13.0,339.5,340.07,271.31
2016,4,27,10,30,13.0,261.0,5.1,13.0,273.0,253.01,201.37
2016,4,27,10,45,17.0,290.5,5.2,13.0,306.0,284.72,226.73
2016,4,27,11,0,21.0,320.0,5.3,13.0,339.0,316.18,251.54
2016,4,27,11,15,19.5,314.0,5.35,13.0,331.5,307.75,244.62
2016,4,27,11,30,18.0,308.0,5.4,13.0,324.0,299.39,237.87
2016,4,27,11,45,457.0,230.5,5.5,13.0,649.0,694.69,558.31
2016,4,27,12,0,896.0,153.0,5.6,13.0,974.0,998.53,784.05
2016,4,27,12,15,679.0,268.0,5.6,13.0,889.5,901.26,710.57
2016,4,27,12,30,462.0,383.0,5.6,13.0,805.0,790.22,622.89
2016,4,27,12,45,303.0,418.0,5.6,13.0,693.5,659.07,521.51
2016,4,27,13,0,144.0,453.0,5.6,13.0,582.0,538.17,425.79
2016,4,27,13,15,505.0,306.0,5.5,13.0,745.5,682.93,545.32
2016,4,27,13,30,866.0,159.0,5.4,13.0,909.0,785.9,628.05
2016,4,27,13,45,864.0,154.5,5.35,13.0,884.5,737.34,589.55
2016,4,27,14,0,862.0,150.0,5.3,13.0,860.0,686.76,549.44
2016,4,27,14,15,852.0,148.0,5.15,13.0,826.5,631.87,504.69
2016,4,27,14,30,842.0,146.0,5.0,13.0,793.0,576.14,458.28
2016,4,27,14,45,829.0,142.5,4.9,13.0,754.0,517.13,408.33
2016,4,27,15,0,816.0,139.0,4.8,13.0,715.0,458.17,357.14
2016,4,27,15,15,516.5,213.0,4.65,13.0,570.0,355.45,275.16
2016,4,27,15,30,217.0,287.0,4.5,13.0,425.0,293.2,229.46
2016,4,27,15,45,108.5,148.5,4.4,13.0,217.5,148.05,114.2
2016,4,27,16,0,0.0,10.0,4.3,13.0,10.0,8.82,1.85
2016,4,27,16,15,355.0,47.5,4.05,12.5,211.0,69.69,38.36
2016,4,27,16,30,710.0,85.0,3.8,12.0,412.0,92.07,54.6
2016,4,27,16,45,378.0,113.0,3.55,12.0,285.0,77.07,63.42
2016,4,27,17,0,46.0,141.0,3.3,12.0,158.0,110.51,93.31
2016,4,27,17,15,35.5,120.0,3.15,11.5,132.0,95.2,80.0
2016,4,27,17,30,25.0,99.0,3.0,11.0,106.0,79.58,66.19
2016,4,27,17,45,188.5,78.0,2.9,11.0,111.5,59.97,48.4
2016,4,27,18,0,352.0,57.0,2.8,11.0,117.0,43.54,33.25
2016,4,27,18,15,244.5,42.0,2.8,10.5,76.5,32.51,22.75
2016,4,27,18,30,137.0,27.0,2.8,10.0,36.0,21.16,9.29
2016,4,27,18,45,68.5,13.5,2.85,10.0,18.0,12.28,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,50.5,7.0,2.15,6.5,9.0,6.37,0.0
2016,4,28,5,30,101.0,14.0,2.4,7.0,18.0,43.44,0.0
2016,4,28,5,45,237.5,27.0,2.7,8.0,54.0,137.84,98.14
2016,4,28,6,0,374.0,40.0,3.0,9.0,90.0,224.27,179.59
2016,4,28,6,15,460.0,49.0,3.0,9.5,138.0,298.01,246.44
2016,4,28,6,30,546.0,58.0,3.0,10.0,186.0,380.6,318.93
2016,4,28,6,45,603.0,64.5,3.0,10.5,238.5,451.37,379.44
2016,4,28,7,0,660.0,71.0,3.0,11.0,291.0,526.58,441.14
2016,4,28,7,15,699.0,76.0,3.05,11.5,344.5,591.48,492.45
2016,4,28,7,30,738.0,81.0,3.1,12.0,398.0,655.06,539.92
2016,4,28,7,45,768.5,84.5,3.2,13.0,450.5,714.51,581.36
2016,4,28,8,0,799.0,88.0,3.3,14.0,503.0,773.88,621.58
2016,4,28,8,15,819.5,91.5,3.35,14.5,553.0,824.25,655.15
2016,4,28,8,30,840.0,95.0,3.4,15.0,603.0,873.06,687.03
2016,4,28,8,45,857.5,97.0,3.45,15.5,649.0,906.66,707.63
2016,4,28,9,0,875.0,99.0,3.5,16.0,695.0,946.33,732.42
2016,4,28,9,15,887.0,101.0,3.5,16.0,736.0,978.11,752.48
2016,4,28,9,30,899.0,103.0,3.5,16.0,777.0,1006.81,770.41
2016,4,28,9,45,916.5,100.5,3.55,16.5,814.0,1032.66,785.3
2016,4,28,10,0,934.0,98.0,3.6,17.0,851.0,1055.21,797.96
2016,4,28,10,15,940.5,99.0,3.65,17.5,879.5,1066.97,803.43
2016,4,28,10,30,947.0,100.0,3.7,18.0,908.0,1074.83,806.5
2016,4,28,10,45,950.0,102.0,3.75,18.5,929.0,1076.26,805.43
2016,4,28,11,0,953.0,104.0,3.8,19.0,950.0,1073.67,801.89
2016,4,28,11,15,956.0,104.5,3.85,19.0,963.5,1065.5,796.33
2016,4,28,11,30,959.0,105.0,3.9,19.0,977.0,1053.38,788.29
2016,4,28,11,45,958.5,106.0,3.95,19.0,982.5,1034.49,775.84
2016,4,28,12,0,958.0,107.0,4.0,19.0,988.0,1011.88,760.97
2016,4,28,12,15,958.0,107.0,4.05,19.0,985.5,985.16,743.34
2016,4,28,12,30,958.0,107.0,4.1,19.0,983.0,954.95,723.32
2016,4,28,12,45,956.0,106.5,4.15,19.0,973.0,919.22,699.43
2016,4,28,13,0,954.0,106.0,4.2,19.0,963.0,880.42,673.27
2016,4,28,13,15,951.0,105.0,4.2,19.0,945.0,837.49,643.78
2016,4,28,13,30,948.0,104.0,4.2,19.0,927.0,791.91,612.19
2016,4,28,13,45,941.5,103.5,4.2,19.0,901.0,741.94,575.92
2016,4,28,14,0,935.0,103.0,4.2,19.0,875.0,690.04,536.3
2016,4,28,14,15,927.0,101.5,4.15,19.0,842.5,634.7,492.94
2016,4,28,14,30,919.0,100.0,4.1,19.0,810.0,578.07,447.4
2016,4,28,14,45,906.0,100.0,4.1,19.0,770.5,519.31,398.96
2016,4,28,15,0,893.0,100.0,4.1,19.0,731.0,460.28,348.85
2016,4,28,15,15,879.0,97.5,4.1,18.5,687.5,398.86,296.11
2016,4,28,15,30,865.0,95.0,4.1,18.0,644.0,337.89,242.44
2016,4,28,15,45,840.5,94.5,4.15,17.5,594.0,271.29,184.34
2016,4,28,16,0,816.0,94.0,4.2,17.0,544.0,211.91,133.5
2016,4,28,16,15,791.5,90.0,4.25,16.5,492.5,152.35,87.54
2016,4,28,16,30,767.0,86.0,4.3,16.0,441.0,95.72,55.14
2016,4,28,16,45,725.0,83.0,4.35,15.5,387.0,56.88,44.78
2016,4,28,17,0,683.0,80.0,4.4,15.0,333.0,56.44,44.64
2016,4,28,17,15,634.0,73.5,4.45,14.0,280.0,53.28,42.1
2016,4,28,17,30,585.0,67.0,4.5,13.0,227.0,49.99,39.32
2016,4,28,17,45,502.5,59.5,4.55,12.5,176.0,45.61,35.31
2016,4,28,18,0,420.0,52.0,4.6,12.0,125.0,41.16,31.02
2016,4,28,18,15,305.5,39.5,4.55,11.5,82.5,31.91,22.17
2016,4,28,18,30,191.0,27.0,4.5,11.0,40.0,21.2,9.85
2016,4,28,18,45,95.5,13.5,4.5,10.5,20.0,12.28,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.05,8.0,6.0,5.46,0.0
2016,4,29,5,30,0.0,12.0,2.3,8.0,12.0,10.56,0.0
2016,4,29,5,45,44.0,32.5,2.55,8.5,39.0,57.33,39.26
2016,4,29,6,0,88.0,53.0,2.8,9.0,66.0,101.51,79.92
2016,4,29,6,15,129.0,75.0,2.8,9.0,101.5,150.33,123.69
2016,4,29,6,30,170.0,97.0,2.8,9.0,137.0,212.16,178.13
2016,4,29,6,45,227.5,109.5,2.85,9.5,177.5,267.44,226.17
2016,4,29,7,0,285.0,122.0,2.9,10.0,218.0,328.56,277.99
2016,4,29,7,15,330.0,137.5,2.9,10.0,266.5,389.92,328.93
2016,4,29,7,30,375.0,153.0,2.9,10.0,315.0,468.89,392.44
2016,4,29,7,45,527.5,142.5,2.95,10.5,401.0,591.07,489.84
2016,4,29,8,0,680.0,132.0,3.0,11.0,487.0,731.84,596.24
2016,4,29,8,15,704.0,137.0,3.05,11.0,536.0,782.86,631.57
2016,4,29,8,30,728.0,142.0,3.1,11.0,585.0,832.83,666.29
2016,4,29,8,45,748.5,145.5,3.2,11.5,630.0,876.5,695.08
2016,4,29,9,0,769.0,149.0,3.3,12.0,675.0,918.25,722.19
2016,4,29,9,15,783.0,152.0,3.35,12.0,715.0,944.4,739.05
2016,4,29,9,30,797.0,155.0,3.4,12.0,755.0,974.36,758.73
2016,4,29,9,45,826.0,147.0,3.45,12.5,793.0,1004.44,776.99
2016,4,29,10,0,855.0,139.0,3.5,13.0,831.0,1031.45,793.05
2016,4,29,10,15,862.5,141.0,3.55,13.0,859.0,1044.42,800.99
2016,4,29,10,30,870.0,143.0,3.6,13.0,887.0,1041.53,798.34
2016,4,29,10,45,875.5,144.0,3.65,13.5,908.0,1043.96,798.14
2016,4,29,11,0,881.0,145.0,3.7,14.0,929.0,1042.65,795.47
2016,4,29,11,15,884.5,145.5,3.85,14.0,942.5,1035.12,790.94
2016,4,29,11,30,888.0,146.0,4.0,14.0,956.0,1023.89,783.98
2016,4,29,11,45,888.5,147.0,4.2,14.5,961.5,1006.62,771.77
2016,4,29,12,0,889.0,148.0,4.4,15.0,967.0,985.87,757.56
2016,4,29,12,15,889.0,148.0,4.5,15.0,965.0,960.38,740.83
2016,4,29,12,30,889.0,148.0,4.6,15.0,963.0,931.68,721.78
2016,4,29,12,45,887.5,147.0,4.75,15.5,953.0,897.72,697.86
2016,4,29,13,0,886.0,146.0,4.9,16.0,943.0,860.93,671.74
2016,4,29,13,15,882.5,145.0,4.9,16.0,925.5,819.89,642.74
2016,4,29,13,30,879.0,144.0,4.9,16.0,908.0,776.46,611.37
2016,4,29,13,45,870.5,143.5,4.95,16.0,882.5,730.81,576.54
2016,4,29,14,0,862.0,143.0,5.0,16.0,857.0,679.59,536.8
2016,4,29,14,15,853.0,140.5,5.0,16.0,824.5,625.04,493.41
2016,4,29,14,30,844.0,138.0,5.0,16.0,792.0,569.56,448.14
2016,4,29,14,45,831.5,135.5,5.0,16.0,753.5,511.75,399.8
2016,4,29,15,0,819.0,133.0,5.0,16.0,715.0,453.9,350.08
2016,4,29,15,15,803.0,130.0,4.95,15.5,671.5,394.62,298.56
2016,4,29,15,30,787.0,127.0,4.9,15.0,628.0,336.26,246.72
2016,4,29,15,45,765.5,123.0,4.85,15.0,580.0,271.82,189.61
2016,4,29,16,0,744.0,119.0,4.8,15.0,532.0,214.0,139.49
2016,4,29,16,15,716.5,114.0,4.7,14.5,481.0,157.14,95.37
2016,4,29,16,30,689.0,109.0,4.6,14.0,430.0,103.64,64.09
2016,4,29,16,45,657.0,94.0,4.55,14.0,371.0,64.22,51.54
2016,4,29,17,0,625.0,79.0,4.5,14.0,312.0,55.19,43.71
2016,4,29,17,15,540.5,83.0,4.4,13.5,262.0,60.15,48.32
2016,4,29,17,30,456.0,87.0,4.3,13.0,212.0,63.94,51.8
2016,4,29,17,45,415.0,72.5,4.2,12.5,168.0,54.32,43.11
2016,4,29,18,0,374.0,58.0,4.1,12.0,124.0,44.27,33.81
2016,4,29,18,15,263.5,43.5,4.05,11.5,82.5,33.64,23.74
2016,4,29,18,30,153.0,29.0,4.0,11.0,41.0,22.71,11.49
2016,4,29,18,45,76.5,14.5,4.0,10.5,20.5,13.19,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.1,8.5,11.0,23.36,0.0
2016,4,30,5,30,129.0,16.0,3.3,9.0,22.0,66.11,0.0
2016,4,30,5,45,262.0,29.0,3.5,10.0,60.0,148.91,108.87
2016,4,30,6,0,395.0,42.0,3.7,11.0,98.0,235.64,188.39
2016,4,30,6,15,478.5,51.5,4.0,11.5,147.0,310.07,255.56
2016,4,30,6,30,562.0,61.0,4.3,12.0,196.0,393.0,328.45
2016,4,30,6,45,619.0,67.0,4.6,12.5,249.5,464.07,389.75
2016,4,30,7,0,676.0,73.0,4.9,13.0,303.0,539.46,452.64
2016,4,30,7,15,714.0,78.5,5.1,13.5,357.0,605.01,505.42
2016,4,30,7,30,752.0,84.0,5.3,14.0,411.0,668.92,554.36
2016,4,30,7,45,780.5,87.5,5.5,14.5,464.0,727.34,597.26
2016,4,30,8,0,809.0,91.0,5.7,15.0,517.0,785.45,639.13
2016,4,30,8,15,829.0,94.5,5.75,15.0,566.5,835.65,674.95
2016,4,30,8,30,849.0,98.0,5.8,15.0,616.0,884.2,709.16
2016,4,30,8,45,865.5,100.0,5.85,15.5,662.0,916.96,730.01
2016,4,30,9,0,882.0,102.0,5.9,16.0,708.0,955.75,755.18
2016,4,30,9,15,893.0,104.5,5.9,16.0,748.5,987.15,775.93
2016,4,30,9,30,904.0,107.0,5.9,16.0,789.0,1015.38,794.42
2016,4,30,9,45,919.0,105.0,5.95,16.5,825.0,1039.25,808.59
2016,4,30,10,0,934.0,103.0,6.0,17.0,861.0,1059.75,820.42
2016,4,30,10,15,939.5,104.5,5.95,17.0,888.5,1070.89,826.63
2016,4,30,10,30,945.0,106.0,5.9,17.0,916.0,1078.13,830.27
2016,4,30,10,45,949.0,106.5,5.9,17.5,937.0,1078.82,828.27
2016,4,30,11,0,953.0,107.0,5.9,18.0,958.0,1075.54,823.7
2016,4,30,11,15,955.0,107.5,5.8,18.0,970.5,1066.29,816.03
2016,4,30,11,30,957.0,108.0,5.7,18.0,983.0,1053.13,805.82
2016,4,30,11,45,958.0,108.0,5.65,18.5,988.0,1034.66,790.88
2016,4,30,12,0,959.0,108.0,5.6,19.0,993.0,1012.45,773.54
2016,4,30,12,15,958.0,108.0,5.45,19.0,990.0,984.79,753.36
2016,4,30,12,30,957.0,108.0,5.3,19.0,987.0,953.73,730.89
2016,4,30,12,45,953.0,108.0,5.2,19.5,975.5,916.84,703.35
2016,4,30,13,0,949.0,108.0,5.1,20.0,964.0,877.04,673.84
2016,4,30,13,15,945.0,107.5,5.0,20.0,945.5,834.05,643.38
2016,4,30,13,30,941.0,107.0,4.9,20.0,927.0,788.52,610.97
2016,4,30,13,45,936.5,105.0,4.8,20.5,901.5,738.97,573.05
2016,4,30,14,0,932.0,103.0,4.7,21.0,876.0,687.35,532.09
2016,4,30,14,15,924.0,101.5,4.6,21.0,843.5,632.28,488.75
2016,4,30,14,30,916.0,100.0,4.5,21.0,811.0,575.95,443.34
2016,4,30,14,45,906.5,97.5,4.45,21.0,772.5,517.04,394.87
2016,4,30,15,0,897.0,95.0,4.4,21.0,734.0,457.54,344.51
2016,4,30,15,15,883.5,92.5,4.25,20.5,690.0,396.29,291.92
2016,4,30,15,30,870.0,90.0,4.1,20.0,646.0,335.43,238.54
2016,4,30,15,45,853.5,87.0,4.0,20.0,598.0,274.12,184.26
2016,4,30,16,0,837.0,84.0,3.9,20.0,550.0,207.85,127.73
2016,4,30,16,15,813.5,80.5,3.7,19.5,499.0,147.74,81.69
2016,4,30,16,30,790.0,77.0,3.5,19.0,448.0,90.37,49.1
2016,4,30,16,45,759.5,73.0,3.3,19.0,395.0,54.81,42.32
2016,4,30,17,0,729.0,69.0,3.1,19.0,342.0,53.13,41.02
2016,4,30,17,15,683.5,63.5,2.95,18.0,288.5,50.06,38.58
2016,4,30,17,30,638.0,58.0,2.8,17.0,235.0,42.87,32.41
2016,4,30,17,45,570.5,51.0,2.65,16.5,184.5,38.59,28.58
2016,4,30,18,0,503.0,44.0,2.5,16.0,134.0,34.19,24.46
2016,4,30,18,15,391.0,34.5,2.45,15.5,90.0,27.35,17.98
2016,4,30,18,30,279.0,25.0,2.4,15.0,46.0,20.29,9.84
2016,4,30,18,45,139.5,12.5,2.4,14.5,23.0,11.37,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,75.0,8.5,1.8,10.5,12.0,26.48,0.0
2016,5,1,5,30,150.0,17.0,1.9,11.0,24.0,76.2,0.0
2016,5,1,5,45,281.5,29.0,2.05,11.5,62.5,156.07,114.59
2016,5,1,6,0,413.0,41.0,2.2,12.0,101.0,242.38,192.75
2016,5,1,6,15,495.0,49.5,2.15,12.5,150.0,315.88,258.04
2016,5,1,6,30,577.0,58.0,2.1,13.0,199.0,397.68,328.11
2016,5,1,6,45,629.0,64.0,2.1,13.5,251.5,466.43,385.32
2016,5,1,7,0,681.0,70.0,2.1,14.0,304.0,539.03,443.18
2016,5,1,7,15,718.0,75.0,1.9,14.5,357.5,600.62,489.27
2016,5,1,7,30,755.0,80.0,1.7,15.0,411.0,666.52,534.91
2016,5,1,7,45,781.0,84.0,1.5,16.0,463.0,723.58,570.45
2016,5,1,8,0,807.0,88.0,1.3,17.0,515.0,780.17,603.8
2016,5,1,8,15,827.0,91.0,1.2,17.5,564.0,829.61,632.94
2016,5,1,8,30,847.0,94.0,1.1,18.0,613.0,877.43,660.06
2016,5,1,8,45,861.5,97.0,1.05,18.5,658.5,909.56,676.81
2016,5,1,9,0,876.0,100.0,1.0,19.0,704.0,947.49,697.19
2016,5,1,9,15,887.0,102.0,1.0,19.5,744.0,978.16,713.39
2016,5,1,9,30,898.0,104.0,1.0,20.0,784.0,1005.7,727.57
2016,5,1,9,45,906.0,106.0,1.0,20.5,818.5,1026.95,737.76
2016,5,1,10,0,914.0,108.0,1.0,21.0,853.0,1044.63,745.82
2016,5,1,10,15,920.5,109.5,0.95,21.5,880.5,1056.55,749.37
2016,5,1,10,30,927.0,111.0,0.9,22.0,908.0,1064.65,750.72
2016,5,1,10,45,930.5,112.0,0.9,22.5,928.5,1065.31,748.81
2016,5,1,11,0,934.0,113.0,0.9,23.0,949.0,1062.06,744.79
2016,5,1,11,15,936.5,114.0,0.8,23.0,962.0,1053.91,737.21
2016,5,1,11,30,939.0,115.0,0.7,23.0,975.0,1041.9,727.47
2016,5,1,11,45,939.0,115.5,0.65,23.0,979.5,1023.19,715.01
2016,5,1,12,0,939.0,116.0,0.6,23.0,984.0,1000.85,700.55
2016,5,1,12,15,938.0,116.0,0.6,23.0,981.5,973.61,684.33
2016,5,1,12,30,937.0,116.0,0.6,23.0,979.0,943.05,666.1
2016,5,1,12,45,934.5,115.5,0.6,23.5,968.0,907.56,643.52
2016,5,1,13,0,932.0,115.0,0.6,24.0,957.0,869.14,619.07
2016,5,1,13,15,928.5,114.0,0.75,23.5,939.0,826.72,596.81
2016,5,1,13,30,925.0,113.0,0.9,23.0,921.0,781.78,572.01
2016,5,1,13,45,917.5,112.5,1.05,23.0,895.0,732.23,540.58
2016,5,1,14,0,910.0,112.0,1.2,23.0,869.0,680.92,505.87
2016,5,1,14,15,902.0,110.5,1.35,23.0,836.5,626.94,467.69
2016,5,1,14,30,894.0,109.0,1.5,23.0,804.0,571.73,426.89
2016,5,1,14,45,881.5,107.5,1.65,23.0,765.5,513.41,382.02
2016,5,1,15,0,869.0,106.0,1.8,23.0,727.0,454.86,335.09
2016,5,1,15,15,855.0,103.5,1.85,22.5,683.0,394.99,285.79
2016,5,1,15,30,841.0,101.0,1.9,22.0,639.0,330.79,231.8
2016,5,1,15,45,820.0,98.5,2.0,22.0,591.0,269.9,179.57
2016,5,1,16,0,799.0,96.0,2.1,22.0,543.0,210.97,130.23
2016,5,1,16,15,774.0,92.0,2.15,21.5,492.0,152.62,86.34
2016,5,1,16,30,749.0,88.0,2.2,21.0,441.0,97.26,55.14
2016,5,1,16,45,712.0,84.0,2.3,20.5,388.0,57.19,44.1
2016,5,1,17,0,675.0,80.0,2.4,20.0,335.0,56.06,43.39
2016,5,1,17,15,627.5,74.0,2.35,19.0,282.5,53.3,41.26
2016,5,1,17,30,580.0,68.0,2.3,18.0,230.0,50.44,38.93
2016,5,1,17,45,506.0,60.0,2.25,17.0,180.0,45.69,34.78
2016,5,1,18,0,432.0,52.0,2.2,16.0,130.0,40.8,30.28
2016,5,1,18,15,324.5,40.0,2.25,15.0,87.5,32.02,22.11
2016,5,1,18,30,217.0,28.0,2.3,14.0,45.0,21.95,11.52
2016,5,1,18,45,108.5,14.0,2.4,13.5,22.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,12.0,1.15,8.5,12.0,10.91,0.0
2016,5,2,5,30,0.0,24.0,1.3,9.0,24.0,24.2,0.0
2016,5,2,5,45,165.0,36.5,1.5,10.0,61.0,120.57,89.65
2016,5,2,6,0,330.0,49.0,1.7,11.0,98.0,213.85,170.92
2016,5,2,6,15,411.0,60.0,1.75,11.5,145.5,286.96,235.31
2016,5,2,6,30,492.0,71.0,1.8,12.0,193.0,366.77,303.67
2016,5,2,6,45,544.0,79.5,1.85,12.5,244.0,434.38,360.02
2016,5,2,7,0,596.0,88.0,1.9,13.0,295.0,505.92,417.34
2016,5,2,7,15,636.0,94.5,1.85,13.5,347.5,570.37,466.55
2016,5,2,7,30,676.0,101.0,1.8,14.0,400.0,636.61,515.18
2016,5,2,7,45,704.0,107.0,1.75,14.5,451.0,694.3,554.52
2016,5,2,8,0,732.0,113.0,1.7,15.0,502.0,751.91,592.45
2016,5,2,8,15,754.0,117.0,1.65,15.0,550.5,801.56,624.78
2016,5,2,8,30,776.0,121.0,1.6,15.0,599.0,845.35,652.41
2016,5,2,8,45,792.5,124.5,1.6,15.5,643.5,886.52,677.17
2016,5,2,9,0,809.0,128.0,1.6,16.0,688.0,925.42,700.02
2016,5,2,9,15,822.0,131.0,1.55,16.5,728.0,957.87,717.57
2016,5,2,9,30,835.0,134.0,1.5,17.0,768.0,987.4,733.0
2016,5,2,9,45,855.0,130.0,1.5,17.5,804.5,1012.97,746.5
2016,5,2,10,0,875.0,126.0,1.5,18.0,841.0,1024.32,750.87
2016,5,2,10,15,881.5,127.5,1.5,18.5,868.0,1035.73,755.56
2016,5,2,10,30,888.0,129.0,1.5,19.0,895.0,1043.48,758.01
2016,5,2,10,45,891.5,131.0,1.5,19.5,915.0,1044.97,756.67
2016,5,2,11,0,895.0,133.0,1.5,20.0,935.0,1042.67,753.16
2016,5,2,11,15,897.5,133.5,1.5,20.0,948.0,1034.12,747.32
2016,5,2,11,30,900.0,134.0,1.5,20.0,961.0,1021.87,739.35
2016,5,2,11,45,898.0,136.5,1.55,20.5,965.0,1003.59,727.07
2016,5,2,12,0,896.0,139.0,1.6,21.0,969.0,981.88,712.71
2016,5,2,12,15,895.0,138.5,1.7,21.0,966.5,954.99,697.06
2016,5,2,12,30,894.0,138.0,1.8,21.0,964.0,924.97,679.21
2016,5,2,12,45,887.5,140.0,1.9,21.5,952.0,889.52,656.29
2016,5,2,13,0,881.0,142.0,2.0,22.0,940.0,851.52,631.46
2016,5,2,13,15,876.5,141.0,2.15,21.5,921.5,810.09,606.77
2016,5,2,13,30,872.0,140.0,2.3,21.0,903.0,766.4,579.5
2016,5,2,13,45,860.0,141.5,2.45,21.0,876.5,717.62,545.2
2016,5,2,14,0,848.0,143.0,2.6,21.0,850.0,669.41,510.15
2016,5,2,14,15,838.5,141.0,2.75,21.0,818.0,615.91,470.22
2016,5,2,14,30,829.0,139.0,2.9,21.0,786.0,561.57,428.27
2016,5,2,14,45,808.5,140.5,3.05,21.0,746.0,504.39,382.74
2016,5,2,15,0,788.0,142.0,3.2,21.0,706.0,448.05,336.41
2016,5,2,15,15,772.0,138.5,3.3,20.5,663.0,390.32,288.18
2016,5,2,15,30,756.0,135.0,3.4,20.0,620.0,328.76,235.83
2016,5,2,15,45,723.0,135.0,3.5,19.5,571.0,271.23,186.74
2016,5,2,16,0,690.0,135.0,3.6,19.0,522.0,217.22,141.84
2016,5,2,16,15,618.5,133.5,3.6,18.0,456.0,161.59,101.53
2016,5,2,16,30,547.0,132.0,3.6,17.0,390.0,114.93,75.87
2016,5,2,16,45,414.5,137.0,3.6,16.5,319.5,93.06,76.17
2016,5,2,17,0,282.0,142.0,3.6,16.0,249.0,102.86,85.15
2016,5,2,17,15,240.5,128.0,3.5,15.5,209.5,93.88,77.61
2016,5,2,17,30,199.0,114.0,3.4,15.0,170.0,84.54,69.58
2016,5,2,17,45,162.0,93.0,3.35,14.5,132.5,70.19,56.84
2016,5,2,18,0,125.0,72.0,3.3,14.0,95.0,56.98,44.81
2016,5,2,18,15,81.0,51.0,3.25,13.5,64.0,41.13,30.2
2016,5,2,18,30,37.0,30.0,3.2,13.0,33.0,24.92,14.23
2016,5,2,18,45,18.5,15.0,3.15,12.5,16.5,13.64,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,1.25,10.0,8.0,7.28,0.0
2016,5,3,5,30,0.0,16.0,1.4,10.0,16.0,14.1,0.0
2016,5,3,5,45,32.5,36.5,1.6,10.5,41.5,50.87,35.57
2016,5,3,6,0,65.0,57.0,1.8,11.0,67.0,95.16,74.65
2016,5,3,6,15,91.5,79.0,1.7,11.0,99.0,135.65,110.52
2016,5,3,6,30,118.0,101.0,1.6,11.0,131.0,178.49,147.98
2016,5,3,6,45,148.0,119.5,1.5,11.5,165.5,221.39,184.47
2016,5,3,7,0,178.0,138.0,1.4,12.0,200.0,267.1,222.28
2016,5,3,7,15,197.5,160.0,1.4,12.0,239.5,312.33,258.99
2016,5,3,7,30,217.0,182.0,1.4,12.0,279.0,358.73,295.74
2016,5,3,7,45,334.5,183.0,1.4,12.5,352.5,471.59,384.91
2016,5,3,8,0,452.0,184.0,1.4,13.0,426.0,596.17,478.62
2016,5,3,8,15,424.5,212.5,1.55,13.5,456.5,620.31,493.25
2016,5,3,8,30,397.0,241.0,1.7,14.0,487.0,624.91,494.59
2016,5,3,8,45,444.0,242.5,1.85,14.5,536.0,696.23,545.97
2016,5,3,9,0,491.0,244.0,2.0,15.0,585.0,752.56,585.43
2016,5,3,9,15,440.0,283.5,2.15,15.0,602.0,755.36,584.88
2016,5,3,9,30,389.0,323.0,2.3,15.0,619.0,738.19,570.97
2016,5,3,9,45,372.0,345.0,2.45,15.5,638.5,748.23,576.33
2016,5,3,10,0,355.0,367.0,2.6,16.0,658.0,755.81,579.72
2016,5,3,10,15,306.0,394.5,2.55,16.0,651.5,734.65,561.89
2016,5,3,10,30,257.0,422.0,2.5,16.0,645.0,711.04,542.61
2016,5,3,10,45,224.0,438.0,2.5,16.5,635.5,674.0,514.03
2016,5,3,11,0,191.0,454.0,2.5,17.0,626.0,652.06,496.08
2016,5,3,11,15,250.0,449.0,2.35,17.0,677.5,713.07,539.84
2016,5,3,11,30,309.0,444.0,2.2,17.0,729.0,756.52,570.01
2016,5,3,11,45,369.5,420.0,2.1,17.5,762.5,779.24,585.12
2016,5,3,12,0,430.0,396.0,2.0,18.0,796.0,807.37,603.57
2016,5,3,12,15,239.5,406.0,1.95,18.0,629.0,617.88,467.02
2016,5,3,12,30,49.0,416.0,1.9,18.0,462.0,429.74,326.85
2016,5,3,12,45,203.0,417.0,1.85,18.0,602.0,563.18,429.18
2016,5,3,13,0,357.0,418.0,1.8,18.0,742.0,681.48,514.65
