Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,15,373.0,401.0,1.85,18.0,733.5,657.74,497.57
2016,5,3,13,30,389.0,384.0,1.9,18.0,725.0,632.01,480.0
2016,5,3,13,45,370.5,382.5,1.95,18.0,700.5,594.05,452.6
2016,5,3,14,0,352.0,381.0,2.0,18.0,676.0,556.77,425.34
2016,5,3,14,15,423.0,335.0,2.1,18.0,675.5,535.77,410.81
2016,5,3,14,30,494.0,289.0,2.2,18.0,675.0,507.17,389.37
2016,5,3,14,45,502.0,269.0,2.35,18.0,645.0,461.8,354.04
2016,5,3,15,0,510.0,249.0,2.5,18.0,615.0,415.15,316.55
2016,5,3,15,15,435.0,257.0,2.6,17.5,556.5,359.19,272.48
2016,5,3,15,30,360.0,265.0,2.7,17.0,498.0,314.7,237.52
2016,5,3,15,45,292.0,255.5,2.8,17.0,435.0,264.22,198.05
2016,5,3,16,0,224.0,246.0,2.9,17.0,372.0,227.42,170.69
2016,5,3,16,15,367.0,194.5,2.95,16.5,379.0,183.28,130.25
2016,5,3,16,30,510.0,143.0,3.0,16.0,386.0,121.0,81.97
2016,5,3,16,45,284.5,146.5,3.1,15.5,279.5,105.13,86.96
2016,5,3,17,0,59.0,150.0,3.2,15.0,173.0,116.77,97.59
2016,5,3,17,15,47.0,129.0,3.15,14.5,145.5,101.57,84.65
2016,5,3,17,30,35.0,108.0,3.1,14.0,118.0,86.08,71.2
2016,5,3,17,45,24.0,86.0,3.05,14.0,92.5,69.65,56.49
2016,5,3,18,0,13.0,64.0,3.0,14.0,67.0,53.99,42.22
2016,5,3,18,15,6.5,43.5,2.9,13.5,45.0,37.3,26.93
2016,5,3,18,30,0.0,23.0,2.8,13.0,23.0,20.28,10.76
2016,5,3,18,45,0.0,11.5,2.7,12.5,11.5,10.12,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,11.44,0.0
2016,5,4,5,45,5.0,33.0,3.15,11.0,33.5,32.63,21.11
2016,5,4,6,0,10.0,53.0,3.2,11.0,54.0,55.06,41.17
2016,5,4,6,15,24.0,75.0,3.2,11.0,80.5,89.72,71.57
2016,5,4,6,30,38.0,97.0,3.2,11.0,107.0,121.34,99.29
2016,5,4,6,45,56.5,118.0,3.2,11.5,136.0,155.53,128.69
2016,5,4,7,0,75.0,139.0,3.2,12.0,165.0,191.38,158.94
2016,5,4,7,15,115.5,163.5,3.15,12.0,211.5,259.67,216.2
2016,5,4,7,30,156.0,188.0,3.1,12.0,258.0,320.69,266.33
2016,5,4,7,45,166.5,212.0,3.1,12.0,294.5,360.74,297.94
2016,5,4,8,0,177.0,236.0,3.1,12.0,331.0,400.97,329.2
2016,5,4,8,15,166.5,260.0,2.95,12.0,356.0,423.34,345.07
2016,5,4,8,30,156.0,284.0,2.8,12.0,381.0,444.22,359.57
2016,5,4,8,45,262.0,288.0,2.7,12.5,465.0,563.93,452.29
2016,5,4,9,0,368.0,292.0,2.6,13.0,549.0,672.62,532.92
2016,5,4,9,15,305.0,327.0,2.45,13.0,548.0,656.76,516.44
2016,5,4,9,30,242.0,362.0,2.3,13.0,547.0,619.4,485.48
2016,5,4,9,45,262.0,375.5,2.2,13.5,584.0,671.6,521.57
2016,5,4,10,0,282.0,389.0,2.1,14.0,621.0,705.7,543.54
2016,5,4,10,15,298.0,399.0,2.1,14.0,651.0,730.75,560.56
2016,5,4,10,30,314.0,409.0,2.1,14.0,681.0,754.28,576.5
2016,5,4,10,45,324.5,418.0,2.1,14.5,705.0,769.44,585.35
2016,5,4,11,0,335.0,427.0,2.1,15.0,729.0,782.68,592.91
2016,5,4,11,15,323.0,436.0,2.2,15.0,730.5,771.54,584.92
2016,5,4,11,30,311.0,445.0,2.3,15.0,732.0,758.82,576.03
2016,5,4,11,45,324.5,443.5,2.4,15.5,744.5,758.72,575.74
2016,5,4,12,0,338.0,442.0,2.5,16.0,757.0,756.53,573.87
2016,5,4,12,15,339.5,440.0,2.65,16.0,755.5,740.78,563.58
2016,5,4,12,30,341.0,438.0,2.8,16.0,754.0,723.54,552.2
2016,5,4,12,45,361.5,421.5,2.95,16.5,753.0,707.57,541.2
2016,5,4,13,0,382.0,405.0,3.1,17.0,752.0,689.34,528.39
2016,5,4,13,15,356.0,408.5,3.2,17.0,727.0,650.8,500.33
2016,5,4,13,30,330.0,412.0,3.3,17.0,702.0,613.09,472.65
2016,5,4,13,45,410.5,367.5,3.45,17.0,718.0,609.4,471.83
2016,5,4,14,0,491.0,323.0,3.6,17.0,734.0,596.58,463.36
2016,5,4,14,15,476.5,312.0,3.7,17.0,698.5,547.73,426.06
2016,5,4,14,30,462.0,301.0,3.8,17.0,663.0,499.62,388.68
2016,5,4,14,45,474.5,279.5,3.9,17.0,636.0,456.88,354.56
2016,5,4,15,0,487.0,258.0,4.0,17.0,609.0,412.43,317.98
2016,5,4,15,15,494.5,238.0,4.1,16.5,576.0,365.7,279.08
2016,5,4,15,30,502.0,218.0,4.2,16.0,543.0,317.95,238.3
2016,5,4,15,45,375.0,231.0,4.3,16.0,463.5,266.34,198.27
2016,5,4,16,0,248.0,244.0,4.4,16.0,384.0,224.58,168.53
2016,5,4,16,15,244.0,220.5,4.4,15.5,348.0,186.87,139.16
2016,5,4,16,30,240.0,197.0,4.4,15.0,312.0,150.14,113.7
2016,5,4,16,45,264.5,170.0,4.45,15.0,283.0,119.72,99.87
2016,5,4,17,0,289.0,143.0,4.5,15.0,254.0,103.51,86.04
2016,5,4,17,15,247.5,129.0,4.35,14.5,214.5,94.55,78.52
2016,5,4,17,30,206.0,115.0,4.2,14.0,175.0,85.24,70.49
2016,5,4,17,45,172.5,94.5,4.05,13.5,137.5,71.28,58.07
2016,5,4,18,0,139.0,74.0,3.9,13.0,100.0,56.82,44.92
2016,5,4,18,15,93.0,53.0,3.7,12.5,68.0,42.69,31.81
2016,5,4,18,30,47.0,32.0,3.5,12.0,36.0,26.51,16.11
2016,5,4,18,45,23.5,16.0,3.35,11.5,18.0,13.65,0.0
2016,5,4,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,35.5,11.0,1.85,10.0,13.5,18.96,0.0
2016,5,5,5,30,71.0,22.0,2.1,10.0,27.0,52.64,20.91
2016,5,5,5,45,160.5,40.5,2.35,10.5,63.0,115.29,86.93
2016,5,5,6,0,250.0,59.0,2.6,11.0,99.0,191.58,154.16
2016,5,5,6,15,322.5,73.5,2.75,11.0,144.5,257.17,212.56
2016,5,5,6,30,395.0,88.0,2.9,11.0,190.0,330.43,276.5
2016,5,5,6,45,485.0,86.0,3.05,11.5,239.0,406.67,341.23
2016,5,5,7,0,575.0,84.0,3.2,12.0,288.0,487.81,408.18
2016,5,5,7,15,355.5,137.0,3.2,12.0,269.5,418.98,349.54
2016,5,5,7,30,136.0,190.0,3.2,12.0,251.0,307.97,254.96
2016,5,5,7,45,157.5,213.5,3.2,12.5,292.5,355.09,292.7
2016,5,5,8,0,179.0,237.0,3.2,13.0,334.0,403.33,330.0
2016,5,5,8,15,119.0,251.5,3.15,13.0,318.5,372.64,302.79
2016,5,5,8,30,59.0,266.0,3.1,13.0,303.0,321.96,259.9
2016,5,5,8,45,33.0,233.5,3.1,13.5,254.5,261.76,210.28
2016,5,5,9,0,7.0,201.0,3.1,14.0,206.0,191.3,152.05
2016,5,5,9,15,76.0,285.5,3.1,14.0,344.0,357.06,285.94
2016,5,5,9,30,145.0,370.0,3.1,14.0,482.0,532.78,420.76
2016,5,5,9,45,120.5,382.5,3.1,14.5,478.0,521.15,408.63
2016,5,5,10,0,96.0,395.0,3.1,15.0,474.0,491.18,384.03
2016,5,5,10,15,68.5,383.5,3.15,15.0,441.0,448.85,350.97
2016,5,5,10,30,41.0,372.0,3.2,15.0,408.0,406.58,317.75
2016,5,5,10,45,36.0,369.0,3.25,15.5,401.0,395.97,308.84
2016,5,5,11,0,31.0,366.0,3.3,16.0,394.0,385.36,299.85
2016,5,5,11,15,25.0,342.5,3.35,16.0,365.5,353.25,275.12
2016,5,5,11,30,19.0,319.0,3.4,16.0,337.0,309.98,241.74
2016,5,5,11,45,20.0,320.5,3.5,16.5,339.5,311.05,242.26
2016,5,5,12,0,21.0,322.0,3.6,17.0,342.0,311.95,242.54
2016,5,5,12,15,13.0,243.0,3.6,17.0,256.0,230.61,179.32
2016,5,5,12,30,5.0,164.0,3.6,17.0,170.0,151.14,116.61
2016,5,5,12,45,6.5,174.0,3.65,17.0,181.0,160.99,124.64
2016,5,5,13,0,8.0,184.0,3.7,17.0,192.0,170.62,132.37
2016,5,5,13,15,9.0,202.5,3.65,17.0,211.5,187.19,145.56
2016,5,5,13,30,10.0,221.0,3.6,17.0,231.0,203.43,158.46
2016,5,5,13,45,5.0,173.0,3.6,17.0,178.0,156.78,121.47
2016,5,5,14,0,0.0,125.0,3.6,17.0,125.0,110.9,84.79
2016,5,5,14,15,5.0,173.5,3.55,16.5,177.5,156.01,121.51
2016,5,5,14,30,10.0,222.0,3.5,16.0,230.0,199.57,156.69
2016,5,5,14,45,11.5,228.5,3.5,16.0,237.5,204.28,160.58
2016,5,5,15,0,13.0,235.0,3.5,16.0,245.0,208.45,164.12
2016,5,5,15,15,190.5,250.0,3.4,16.0,374.5,273.85,213.17
2016,5,5,15,30,368.0,265.0,3.3,16.0,504.0,316.97,240.7
2016,5,5,15,45,225.5,255.5,3.25,16.0,398.5,253.93,193.27
2016,5,5,16,0,83.0,246.0,3.2,16.0,293.0,208.67,162.42
2016,5,5,16,15,65.0,218.5,3.1,15.5,253.5,178.0,139.29
2016,5,5,16,30,47.0,191.0,3.0,15.0,214.0,150.19,118.76
2016,5,5,16,45,189.5,164.5,2.95,15.0,240.5,122.61,102.25
2016,5,5,17,0,332.0,138.0,2.9,15.0,267.0,100.57,83.37
2016,5,5,17,15,293.0,124.5,2.6,14.5,226.0,91.88,76.11
2016,5,5,17,30,254.0,111.0,2.3,14.0,185.0,82.85,68.34
2016,5,5,17,45,218.5,91.5,2.05,13.5,146.0,69.46,56.46
2016,5,5,18,0,183.0,72.0,1.8,13.0,107.0,55.61,43.89
2016,5,5,18,15,131.0,52.5,1.65,12.5,73.5,41.26,30.63
2016,5,5,18,30,79.0,33.0,1.5,12.0,40.0,26.49,16.33
2016,5,5,18,45,39.5,16.5,1.35,11.5,20.0,13.57,0.0
2016,5,5,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,3.5,10.5,1.75,9.0,11.0,10.44,0.0
2016,5,6,5,30,7.0,21.0,1.9,9.0,22.0,22.92,7.71
2016,5,6,5,45,48.0,42.0,2.1,9.5,49.5,68.83,50.95
2016,5,6,6,0,89.0,63.0,2.3,10.0,77.0,112.19,89.47
2016,5,6,6,15,122.5,84.5,2.25,10.0,112.0,156.53,128.92
2016,5,6,6,30,156.0,106.0,2.2,10.0,147.0,204.05,170.63
2016,5,6,6,45,194.5,121.5,2.2,10.5,184.0,260.45,218.61
2016,5,6,7,0,233.0,137.0,2.2,11.0,221.0,311.35,260.92
2016,5,6,7,15,117.5,140.5,2.2,11.0,182.5,233.14,194.32
2016,5,6,7,30,2.0,144.0,2.2,11.0,144.0,135.33,109.58
2016,5,6,7,45,1.0,144.5,2.2,11.0,144.5,133.78,108.06
2016,5,6,8,0,0.0,145.0,2.2,11.0,145.0,132.55,106.62
2016,5,6,8,15,0.0,109.5,2.25,11.0,109.5,97.9,77.37
2016,5,6,8,30,0.0,74.0,2.3,11.0,74.0,65.55,50.02
2016,5,6,8,45,0.0,99.0,2.35,11.5,99.0,87.99,68.58
2016,5,6,9,0,0.0,124.0,2.4,12.0,124.0,111.14,87.43
2016,5,6,9,15,0.0,132.5,2.4,12.0,132.5,118.99,93.65
2016,5,6,9,30,0.0,141.0,2.4,12.0,141.0,126.85,99.89
2016,5,6,9,45,5.5,188.0,2.45,12.5,192.5,176.33,139.94
2016,5,6,10,0,11.0,235.0,2.5,13.0,244.0,226.35,179.58
2016,5,6,10,15,11.0,231.0,2.5,13.0,240.5,222.13,175.85
2016,5,6,10,30,11.0,227.0,2.5,13.0,237.0,217.97,172.36
2016,5,6,10,45,11.5,232.0,2.5,13.5,242.5,222.8,175.71
2016,5,6,11,0,12.0,237.0,2.5,14.0,248.0,227.53,178.97
2016,5,6,11,15,13.0,256.0,2.45,14.0,268.5,245.75,193.14
2016,5,6,11,30,14.0,275.0,2.4,14.0,289.0,263.73,207.03
2016,5,6,11,45,14.0,273.5,2.4,14.0,287.0,261.44,205.1
2016,5,6,12,0,14.0,272.0,2.4,14.0,285.0,259.07,203.22
2016,5,6,12,15,15.0,282.0,2.4,14.0,296.0,268.07,210.25
2016,5,6,12,30,16.0,292.0,2.4,14.0,307.0,276.81,217.06
2016,5,6,12,45,8.0,182.5,2.4,14.0,190.0,169.88,132.73
2016,5,6,13,0,0.0,73.0,2.4,14.0,73.0,65.01,47.97
2016,5,6,13,15,0.0,73.0,2.35,14.0,73.0,64.99,48.08
2016,5,6,13,30,0.0,73.0,2.3,14.0,73.0,64.96,48.1
2016,5,6,13,45,3.0,126.5,2.3,14.0,129.0,114.39,88.62
2016,5,6,14,0,6.0,180.0,2.3,14.0,185.0,162.94,127.91
2016,5,6,14,15,5.5,178.5,2.25,14.0,183.5,160.64,126.08
2016,5,6,14,30,5.0,177.0,2.2,14.0,182.0,158.35,124.41
2016,5,6,14,45,2.5,114.0,2.15,14.0,116.5,102.11,78.93
2016,5,6,15,0,0.0,51.0,2.1,14.0,51.0,45.19,32.15
2016,5,6,15,15,0.0,64.0,2.0,14.0,64.0,56.71,41.88
2016,5,6,15,30,0.0,77.0,1.9,14.0,77.0,68.24,51.6
2016,5,6,15,45,0.0,62.5,1.8,14.0,62.5,55.32,40.95
2016,5,6,16,0,0.0,48.0,1.7,14.0,48.0,42.43,30.27
2016,5,6,16,15,0.0,55.5,1.55,14.0,55.5,49.05,35.99
2016,5,6,16,30,0.0,63.0,1.4,14.0,63.0,55.69,41.74
2016,5,6,16,45,0.0,73.5,1.25,14.0,73.5,65.0,52.21
2016,5,6,17,0,0.0,84.0,1.1,14.0,84.0,73.52,59.9
2016,5,6,17,15,0.0,71.0,1.0,13.5,71.0,62.52,50.39
2016,5,6,17,30,0.0,58.0,0.9,13.0,58.0,51.23,40.49
2016,5,6,17,45,0.0,46.0,0.8,13.0,46.0,40.59,30.9
2016,5,6,18,0,0.0,34.0,0.7,13.0,34.0,29.96,21.19
2016,5,6,18,15,0.0,23.5,0.75,12.5,23.5,20.68,12.64
2016,5,6,18,30,0.0,13.0,0.8,12.0,13.0,11.42,3.93
2016,5,6,18,45,0.0,6.5,0.85,11.5,6.5,5.7,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.55,9.5,7.5,6.82,0.0
2016,5,7,5,30,0.0,15.0,1.8,10.0,15.0,13.2,2.7
2016,5,7,5,45,0.0,34.0,2.1,10.5,34.0,31.24,20.4
2016,5,7,6,0,0.0,53.0,2.4,11.0,53.0,49.94,37.01
2016,5,7,6,15,9.0,74.0,2.45,11.0,76.5,74.87,58.91
2016,5,7,6,30,18.0,95.0,2.5,11.0,100.0,100.47,81.28
2016,5,7,6,45,29.0,116.0,2.55,11.5,125.5,135.74,111.41
2016,5,7,7,0,40.0,137.0,2.6,12.0,151.0,165.48,136.32
2016,5,7,7,15,130.5,162.0,2.65,12.0,219.5,267.09,222.37
2016,5,7,7,30,221.0,187.0,2.7,12.0,288.0,366.07,303.97
2016,5,7,7,45,192.0,213.5,2.75,12.5,308.5,381.07,313.46
2016,5,7,8,0,163.0,240.0,2.8,13.0,329.0,392.9,320.47
2016,5,7,8,15,145.5,263.0,2.8,13.0,348.0,407.57,330.4
2016,5,7,8,30,128.0,286.0,2.8,13.0,367.0,420.37,338.71
2016,5,7,8,45,133.0,308.5,2.85,13.5,398.0,451.4,361.23
2016,5,7,9,0,138.0,331.0,2.9,14.0,429.0,481.98,383.0
2016,5,7,9,15,85.0,320.0,2.85,14.0,381.5,402.56,319.67
2016,5,7,9,30,32.0,309.0,2.8,14.0,334.0,338.04,267.42
2016,5,7,9,45,18.0,236.5,2.8,14.5,251.0,235.09,185.8
2016,5,7,10,0,4.0,164.0,2.8,15.0,168.0,152.12,118.8
2016,5,7,10,15,5.5,177.0,2.8,15.0,182.5,165.66,129.7
2016,5,7,10,30,7.0,190.0,2.8,15.0,197.0,179.15,140.35
2016,5,7,10,45,3.5,151.0,2.8,15.5,154.5,139.38,108.02
2016,5,7,11,0,0.0,112.0,2.8,16.0,112.0,100.22,76.16
2016,5,7,11,15,11.0,226.5,2.75,16.0,237.0,216.2,169.0
2016,5,7,11,30,22.0,341.0,2.7,16.0,362.0,333.47,259.68
2016,5,7,11,45,14.5,259.5,2.65,16.5,273.5,248.89,193.45
2016,5,7,12,0,7.0,178.0,2.6,17.0,185.0,166.42,128.53
2016,5,7,12,15,3.5,140.0,2.55,17.0,143.5,128.46,98.42
2016,5,7,12,30,0.0,102.0,2.5,17.0,102.0,91.02,68.36
2016,5,7,12,45,1.5,125.0,2.5,17.0,126.5,112.8,85.98
2016,5,7,13,0,3.0,148.0,2.5,17.0,151.0,134.37,103.28
2016,5,7,13,15,2.5,148.0,2.5,17.0,151.0,133.67,102.73
2016,5,7,13,30,2.0,148.0,2.5,17.0,151.0,132.99,102.26
2016,5,7,13,45,1.0,142.0,2.55,17.0,143.5,126.72,97.33
2016,5,7,14,0,0.0,136.0,2.6,17.0,136.0,120.57,92.51
2016,5,7,14,15,3.0,161.5,2.6,16.5,164.0,144.4,112.02
2016,5,7,14,30,6.0,187.0,2.6,16.0,192.0,167.48,130.87
2016,5,7,14,45,21.5,241.0,2.65,16.0,257.5,217.05,170.48
2016,5,7,15,0,37.0,295.0,2.7,16.0,323.0,262.6,206.29
2016,5,7,15,15,20.0,235.5,2.65,15.5,250.5,209.09,164.63
2016,5,7,15,30,3.0,176.0,2.6,15.0,178.0,153.19,120.74
2016,5,7,15,45,1.5,134.5,2.6,15.0,135.5,117.75,92.27
2016,5,7,16,0,0.0,93.0,2.6,15.0,93.0,82.33,63.38
2016,5,7,16,15,0.5,121.0,2.55,15.0,121.5,105.16,82.59
2016,5,7,16,30,1.0,149.0,2.5,15.0,150.0,125.59,99.78
2016,5,7,16,45,35.0,152.5,2.5,15.0,166.5,120.25,100.15
2016,5,7,17,0,69.0,156.0,2.5,15.0,183.0,120.9,101.06
2016,5,7,17,15,58.0,134.5,2.4,14.5,155.0,105.49,88.0
2016,5,7,17,30,47.0,113.0,2.3,14.0,127.0,89.76,74.42
2016,5,7,17,45,191.5,90.5,2.2,13.5,130.5,68.68,55.79
2016,5,7,18,0,336.0,68.0,2.1,13.0,134.0,51.31,40.13
2016,5,7,18,15,246.5,52.5,2.0,12.5,93.0,40.21,29.8
2016,5,7,18,30,157.0,37.0,1.9,12.0,52.0,28.75,18.55
2016,5,7,18,45,78.5,18.5,1.8,12.0,26.0,15.19,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,1.1,10.5,5.5,5.0,0.0
2016,5,8,5,30,0.0,11.0,1.3,11.0,11.0,9.66,0.8
2016,5,8,5,45,0.0,24.5,1.55,11.5,24.5,21.58,12.36
2016,5,8,6,0,0.0,38.0,1.8,12.0,38.0,33.53,22.98
2016,5,8,6,15,0.0,53.5,1.85,12.0,53.5,47.98,35.7
2016,5,8,6,30,0.0,69.0,1.9,12.0,69.0,62.51,48.36
2016,5,8,6,45,0.0,86.5,1.95,12.5,86.5,79.06,62.41
2016,5,8,7,0,0.0,104.0,2.0,13.0,104.0,95.56,76.14
2016,5,8,7,15,7.5,133.0,1.95,13.0,136.5,129.09,104.26
2016,5,8,7,30,15.0,162.0,1.9,13.0,169.0,163.33,132.5
2016,5,8,7,45,27.0,189.5,1.85,13.5,203.5,211.75,171.67
2016,5,8,8,0,39.0,217.0,1.8,14.0,238.0,250.97,202.53
2016,5,8,8,15,66.0,249.5,1.8,14.0,289.5,309.26,248.84
2016,5,8,8,30,93.0,282.0,1.8,14.0,341.0,369.01,295.26
2016,5,8,8,45,69.0,289.0,1.8,14.5,334.5,354.68,281.73
2016,5,8,9,0,45.0,296.0,1.8,15.0,328.0,339.06,267.65
2016,5,8,9,15,48.0,315.5,1.85,15.0,351.5,361.8,284.72
2016,5,8,9,30,51.0,335.0,1.9,15.0,375.0,384.32,301.33
2016,5,8,9,45,34.0,307.5,2.0,15.5,335.0,336.69,263.51
2016,5,8,10,0,17.0,280.0,2.1,16.0,295.0,275.7,215.43
2016,5,8,10,15,14.0,258.5,2.2,16.0,271.5,251.3,196.42
2016,5,8,10,30,11.0,237.0,2.3,16.0,248.0,227.33,177.52
2016,5,8,10,45,10.5,223.5,2.4,16.5,233.5,213.72,166.48
2016,5,8,11,0,10.0,210.0,2.5,17.0,219.0,200.25,155.55
2016,5,8,11,15,36.5,322.5,2.6,17.0,356.5,344.15,267.6
2016,5,8,11,30,63.0,435.0,2.7,17.0,494.0,478.95,368.39
2016,5,8,11,45,113.0,457.0,2.8,17.0,563.0,555.99,425.74
2016,5,8,12,0,163.0,479.0,2.9,17.0,632.0,616.37,470.49
2016,5,8,12,15,174.0,477.5,2.95,17.0,640.5,615.04,469.54
2016,5,8,12,30,185.0,476.0,3.0,17.0,649.0,612.28,467.95
2016,5,8,12,45,196.5,462.0,3.1,17.0,644.0,597.0,457.62
2016,5,8,13,0,208.0,448.0,3.2,17.0,639.0,580.57,446.41
2016,5,8,13,15,226.5,442.5,3.25,17.0,647.0,575.8,443.49
2016,5,8,13,30,245.0,437.0,3.3,17.0,655.0,571.16,440.44
2016,5,8,13,45,239.5,425.0,3.35,17.0,633.0,537.76,415.76
2016,5,8,14,0,234.0,413.0,3.4,17.0,611.0,506.79,392.69
2016,5,8,14,15,351.5,357.0,3.45,17.0,641.5,510.75,396.87
2016,5,8,14,30,469.0,301.0,3.5,17.0,672.0,502.13,390.03
2016,5,8,14,45,644.5,212.5,3.55,17.0,696.0,482.67,373.3
2016,5,8,15,0,820.0,124.0,3.6,17.0,720.0,445.83,340.17
2016,5,8,15,15,805.5,121.0,3.6,16.5,677.5,387.77,290.32
2016,5,8,15,30,791.0,118.0,3.6,16.0,635.0,330.42,239.95
2016,5,8,15,45,772.5,114.5,3.65,16.0,589.0,272.71,188.74
2016,5,8,16,0,754.0,111.0,3.7,16.0,543.0,216.71,140.34
2016,5,8,16,15,729.5,106.5,3.7,15.5,493.5,155.26,92.27
2016,5,8,16,30,705.0,102.0,3.7,15.0,444.0,102.1,60.38
2016,5,8,16,45,677.0,95.0,3.75,15.0,393.5,64.02,51.08
2016,5,8,17,0,649.0,88.0,3.8,15.0,343.0,61.08,48.68
2016,5,8,17,15,604.0,81.5,3.7,14.5,292.0,58.21,46.36
2016,5,8,17,30,559.0,75.0,3.6,14.0,241.0,55.2,43.83
2016,5,8,17,45,504.0,65.0,3.55,13.5,193.0,49.07,38.37
2016,5,8,18,0,449.0,55.0,3.5,13.0,145.0,42.63,32.44
2016,5,8,18,15,353.0,44.0,3.3,12.5,102.0,34.87,25.13
2016,5,8,18,30,257.0,33.0,3.1,12.0,59.0,26.8,17.03
2016,5,8,18,45,128.5,16.5,2.95,12.0,29.5,12.96,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,62.5,14.0,2.1,9.0,18.5,28.62,0.0
2016,5,9,5,30,125.0,28.0,2.3,9.0,37.0,85.09,51.4
2016,5,9,5,45,233.0,43.0,2.55,9.5,76.5,151.86,117.54
2016,5,9,6,0,341.0,58.0,2.8,10.0,116.0,228.55,185.53
2016,5,9,6,15,170.5,48.5,2.8,10.0,77.5,151.66,125.19
2016,5,9,6,30,0.0,39.0,2.8,10.0,39.0,34.37,24.3
2016,5,9,6,45,0.0,48.5,2.85,10.5,48.5,42.79,31.62
2016,5,9,7,0,0.0,58.0,2.9,11.0,58.0,51.22,38.76
2016,5,9,7,15,0.0,82.5,2.9,11.0,82.5,73.35,57.61
2016,5,9,7,30,0.0,107.0,2.9,11.0,107.0,96.51,77.07
2016,5,9,7,45,4.5,144.0,2.9,11.5,147.0,135.73,109.71
2016,5,9,8,0,9.0,181.0,2.9,12.0,187.0,175.7,142.32
2016,5,9,8,15,18.5,211.5,2.9,12.0,223.5,213.75,173.27
2016,5,9,8,30,28.0,242.0,2.9,12.0,260.0,266.6,215.7
2016,5,9,8,45,31.0,262.5,2.9,12.5,284.0,290.46,233.68
2016,5,9,9,0,34.0,283.0,2.9,13.0,308.0,314.25,251.47
2016,5,9,9,15,62.0,322.5,2.9,13.5,370.0,382.54,304.58
2016,5,9,9,30,90.0,362.0,2.9,14.0,432.0,451.46,356.75
2016,5,9,9,45,69.0,362.0,2.95,14.5,417.0,429.15,337.51
2016,5,9,10,0,48.0,362.0,3.0,15.0,402.0,406.32,318.36
2016,5,9,10,15,66.5,391.5,3.05,15.0,448.5,453.91,354.72
2016,5,9,10,30,85.0,421.0,3.1,15.0,495.0,500.94,389.91
2016,5,9,10,45,82.0,429.0,3.15,15.5,502.5,503.05,390.06
2016,5,9,11,0,79.0,437.0,3.2,16.0,510.0,504.67,390.12
2016,5,9,11,15,81.5,441.0,3.25,16.0,517.0,507.16,391.86
2016,5,9,11,30,84.0,445.0,3.3,16.0,524.0,509.08,393.22
2016,5,9,11,45,502.5,285.5,3.35,16.5,757.5,781.87,603.77
2016,5,9,12,0,921.0,126.0,3.4,17.0,991.0,988.2,747.94
2016,5,9,12,15,920.5,126.0,3.45,17.0,988.5,961.94,728.64
2016,5,9,12,30,920.0,126.0,3.5,17.0,986.0,932.44,709.11
2016,5,9,12,45,917.0,126.0,3.6,17.0,975.0,897.73,686.2
2016,5,9,13,0,914.0,126.0,3.7,17.0,964.0,860.23,661.14
2016,5,9,13,15,910.0,125.0,3.75,17.0,946.5,818.42,632.54
2016,5,9,13,30,906.0,124.0,3.8,17.0,929.0,774.24,601.97
2016,5,9,13,45,899.5,123.0,3.9,17.0,903.5,726.17,566.4
2016,5,9,14,0,893.0,122.0,4.0,17.0,878.0,676.32,528.44
2016,5,9,14,15,885.5,120.5,4.0,17.0,846.5,623.92,487.22
2016,5,9,14,30,878.0,119.0,4.0,17.0,815.0,570.3,443.91
2016,5,9,14,45,868.0,116.5,4.05,17.0,777.5,513.69,397.13
2016,5,9,15,0,858.0,114.0,4.1,17.0,740.0,456.63,348.56
2016,5,9,15,15,844.5,111.5,4.05,16.5,697.0,393.99,294.86
2016,5,9,15,30,831.0,109.0,4.0,16.0,654.0,335.2,242.9
2016,5,9,15,45,814.0,105.0,3.95,16.0,607.0,275.17,189.35
2016,5,9,16,0,797.0,101.0,3.9,16.0,560.0,216.63,138.49
2016,5,9,16,15,774.0,97.5,3.8,15.5,510.0,159.54,93.85
2016,5,9,16,30,751.0,94.0,3.7,15.0,460.0,105.16,61.43
2016,5,9,16,45,718.0,89.5,3.65,15.0,408.0,60.32,47.81
2016,5,9,17,0,685.0,85.0,3.6,15.0,356.0,59.0,46.84
2016,5,9,17,15,640.5,79.0,3.45,14.5,303.5,56.39,44.75
2016,5,9,17,30,596.0,73.0,3.3,14.0,251.0,53.66,42.46
2016,5,9,17,45,526.5,65.5,3.2,13.5,200.5,49.47,38.74
2016,5,9,18,0,457.0,58.0,3.1,13.0,150.0,45.17,34.72
2016,5,9,18,15,358.0,46.5,3.0,12.5,106.0,37.03,27.07
2016,5,9,18,30,259.0,35.0,2.9,12.0,62.0,27.29,17.57
2016,5,9,18,45,129.5,17.5,2.8,11.5,31.0,13.74,0.0
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,78.0,14.0,2.35,9.5,20.0,32.59,0.0
2016,5,10,5,30,156.0,28.0,2.6,10.0,40.0,95.2,59.7
2016,5,10,5,45,270.5,41.0,2.85,10.5,80.5,162.97,126.01
2016,5,10,6,0,385.0,54.0,3.1,11.0,121.0,244.72,198.18
2016,5,10,6,15,192.5,59.5,3.05,11.0,93.0,165.78,136.73
2016,5,10,6,30,0.0,65.0,3.0,11.0,65.0,58.28,44.83
2016,5,10,6,45,0.0,80.5,3.0,11.5,80.5,72.78,57.28
2016,5,10,7,0,0.0,96.0,3.0,12.0,96.0,87.25,69.39
2016,5,10,7,15,32.0,142.0,2.85,12.5,157.0,163.8,134.31
2016,5,10,7,30,64.0,188.0,2.7,13.0,218.0,238.5,195.87
2016,5,10,7,45,48.5,200.5,2.6,13.5,225.0,240.36,195.71
2016,5,10,8,0,33.0,213.0,2.5,14.0,232.0,241.01,194.67
2016,5,10,8,15,48.5,243.0,2.35,14.5,273.0,286.39,230.29
2016,5,10,8,30,64.0,273.0,2.2,15.0,314.0,332.52,265.55
2016,5,10,8,45,60.0,290.5,2.1,16.0,331.0,347.47,274.88
2016,5,10,9,0,56.0,308.0,2.0,17.0,348.0,361.93,283.79
2016,5,10,9,15,111.5,342.0,2.0,17.5,427.0,467.69,363.76
2016,5,10,9,30,167.0,376.0,2.0,18.0,506.0,558.39,429.67
2016,5,10,9,45,508.5,260.0,2.0,18.5,679.0,805.01,612.04
2016,5,10,10,0,850.0,144.0,2.0,19.0,852.0,1024.91,757.44
2016,5,10,10,15,857.5,146.0,2.0,19.0,879.5,1037.48,761.99
2016,5,10,10,30,865.0,148.0,2.0,19.0,907.0,1046.4,766.73
2016,5,10,10,45,873.0,147.0,2.05,19.5,928.0,1036.82,758.94
2016,5,10,11,0,881.0,146.0,2.1,20.0,949.0,1035.88,757.05
2016,5,10,11,15,884.0,147.0,2.15,20.5,962.0,1028.23,750.86
2016,5,10,11,30,887.0,148.0,2.2,21.0,975.0,1016.96,742.51
2016,5,10,11,45,891.5,146.0,2.3,21.5,981.0,1000.75,731.66
2016,5,10,12,0,896.0,144.0,2.4,22.0,987.0,981.05,718.59
2016,5,10,12,15,895.5,144.0,2.45,22.0,984.5,955.21,702.39
2016,5,10,12,30,895.0,144.0,2.5,22.0,982.0,926.26,684.11
2016,5,10,12,45,899.5,139.0,2.55,22.0,973.5,894.09,663.61
2016,5,10,13,0,904.0,134.0,2.6,22.0,965.0,858.76,640.84
2016,5,10,13,15,900.5,133.0,2.65,22.0,947.5,817.71,613.97
2016,5,10,13,30,897.0,132.0,2.7,22.0,930.0,774.27,585.03
2016,5,10,13,45,893.5,129.0,2.75,22.0,905.5,726.92,551.13
2016,5,10,14,0,890.0,126.0,2.8,22.0,881.0,677.57,514.88
2016,5,10,14,15,882.5,124.5,2.85,22.0,849.5,625.35,475.43
2016,5,10,14,30,875.0,123.0,2.9,22.0,818.0,571.91,433.84
2016,5,10,14,45,867.5,119.0,2.95,22.0,781.0,515.48,388.7
2016,5,10,15,0,860.0,115.0,3.0,22.0,744.0,458.33,341.52
2016,5,10,15,15,846.5,112.5,3.05,21.5,701.0,395.65,289.4
2016,5,10,15,30,833.0,110.0,3.1,21.0,658.0,336.81,238.82
2016,5,10,15,45,818.5,105.5,3.2,21.0,611.5,276.91,186.62
2016,5,10,16,0,804.0,101.0,3.3,21.0,565.0,218.22,136.65
2016,5,10,16,15,780.5,97.0,3.35,20.5,514.5,160.3,92.26
2016,5,10,16,30,757.0,93.0,3.4,20.0,464.0,105.17,59.8
2016,5,10,16,45,729.0,87.5,3.5,19.5,412.5,58.91,45.71
2016,5,10,17,0,701.0,82.0,3.6,19.0,361.0,56.82,44.17
2016,5,10,17,15,657.5,76.0,3.65,18.0,308.0,54.11,42.1
2016,5,10,17,30,614.0,70.0,3.7,17.0,255.0,51.26,39.82
2016,5,10,17,45,553.0,62.5,3.8,16.5,205.0,46.99,36.07
2016,5,10,18,0,492.0,55.0,3.9,16.0,155.0,42.56,32.0
2016,5,10,18,15,395.5,44.5,4.0,15.0,110.5,35.21,25.21
2016,5,10,18,30,299.0,34.0,4.1,14.0,66.0,27.58,17.73
2016,5,10,18,45,149.5,17.0,4.2,13.5,33.0,13.5,0.65
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,117.5,13.0,2.6,9.5,22.0,41.77,0.0
2016,5,11,5,30,235.0,26.0,2.8,10.0,44.0,119.48,77.53
2016,5,11,5,45,343.0,37.0,3.0,10.5,86.0,187.45,145.3
2016,5,11,6,0,451.0,48.0,3.2,11.0,128.0,266.9,216.17
2016,5,11,6,15,228.5,71.0,3.15,11.5,111.5,197.36,162.97
2016,5,11,6,30,6.0,94.0,3.1,12.0,95.0,91.99,73.51
2016,5,11,6,45,12.0,113.5,3.1,12.5,117.5,114.33,92.6
2016,5,11,7,0,18.0,133.0,3.1,13.0,140.0,137.19,111.65
2016,5,11,7,15,30.5,157.5,3.05,13.0,171.0,180.21,147.54
2016,5,11,7,30,43.0,182.0,3.0,13.0,202.0,215.85,176.75
2016,5,11,7,45,59.0,209.0,2.95,13.5,240.0,257.92,210.47
2016,5,11,8,0,75.0,236.0,2.9,14.0,278.0,300.96,244.28
2016,5,11,8,15,78.5,259.0,2.9,14.5,306.0,329.64,265.74
2016,5,11,8,30,82.0,282.0,2.9,15.0,334.0,358.19,286.82
2016,5,11,8,45,336.0,249.5,2.9,15.5,485.5,585.05,466.53
2016,5,11,9,0,590.0,217.0,2.9,16.0,637.0,817.52,637.98
2016,5,11,9,15,516.0,260.5,2.9,16.5,642.5,799.46,618.58
2016,5,11,9,30,442.0,304.0,2.9,17.0,648.0,780.72,600.74
2016,5,11,9,45,506.0,298.0,2.95,17.5,708.0,842.07,643.57
2016,5,11,10,0,570.0,292.0,3.0,18.0,768.0,902.47,684.31
2016,5,11,10,15,553.0,313.5,3.0,18.0,787.5,908.36,686.09
2016,5,11,10,30,536.0,335.0,3.0,18.0,807.0,911.04,686.26
2016,5,11,10,45,720.5,235.5,3.0,18.5,884.5,994.24,745.07
2016,5,11,11,0,905.0,136.0,3.0,19.0,962.0,1049.29,778.8
2016,5,11,11,15,907.5,136.5,3.05,19.0,974.5,1040.57,772.5
2016,5,11,11,30,910.0,137.0,3.1,19.0,987.0,1028.16,764.49
2016,5,11,11,45,912.0,136.5,3.2,19.5,992.5,1010.71,752.21
2016,5,11,12,0,914.0,136.0,3.3,20.0,998.0,989.76,737.67
2016,5,11,12,15,913.5,135.5,3.35,20.0,995.0,963.15,720.38
2016,5,11,12,30,913.0,135.0,3.4,20.0,992.0,933.36,700.94
2016,5,11,12,45,918.5,129.5,3.5,20.0,983.5,901.1,680.04
2016,5,11,13,0,924.0,124.0,3.6,20.0,975.0,865.57,656.71
2016,5,11,13,15,920.0,123.0,3.65,20.0,956.5,823.51,628.35
2016,5,11,13,30,916.0,122.0,3.7,20.0,938.0,779.06,598.04
2016,5,11,13,45,912.0,119.5,3.8,20.5,913.0,731.09,562.1
2016,5,11,14,0,908.0,117.0,3.9,21.0,888.0,681.13,523.67
2016,5,11,14,15,900.0,115.5,3.95,20.5,856.0,627.89,483.56
2016,5,11,14,30,892.0,114.0,4.0,20.0,824.0,573.45,441.18
2016,5,11,14,45,881.5,112.0,4.05,20.0,786.0,516.46,394.62
2016,5,11,15,0,871.0,110.0,4.1,20.0,748.0,459.03,346.28
2016,5,11,15,15,857.5,107.0,4.05,19.5,705.0,399.55,295.54
2016,5,11,15,30,844.0,104.0,4.0,19.0,662.0,335.47,240.04
2016,5,11,15,45,826.5,101.0,4.0,19.0,614.5,275.53,187.1
2016,5,11,16,0,809.0,98.0,4.0,19.0,567.0,217.11,136.81
2016,5,11,16,15,786.0,94.0,3.95,18.5,516.5,159.04,91.74
2016,5,11,16,30,763.0,90.0,3.9,18.0,466.0,103.66,58.65
2016,5,11,16,45,732.5,85.5,3.85,18.0,414.0,63.31,49.82
2016,5,11,17,0,702.0,81.0,3.8,18.0,362.0,56.01,43.63
2016,5,11,17,15,659.5,75.0,3.6,17.0,309.5,53.27,41.53
2016,5,11,17,30,617.0,69.0,3.4,16.0,257.0,50.39,39.22
2016,5,11,17,45,556.5,61.5,3.2,15.5,206.5,46.08,35.43
2016,5,11,18,0,496.0,54.0,3.0,15.0,156.0,41.61,31.32
2016,5,11,18,15,401.5,44.0,2.75,14.0,111.5,34.67,24.89
2016,5,11,18,30,307.0,34.0,2.5,13.0,67.0,27.48,17.84
2016,5,11,18,45,153.5,17.0,2.3,12.5,33.5,13.44,1.55
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,82.0,14.5,2.4,9.0,21.0,34.12,0.0
2016,5,12,5,30,164.0,29.0,2.7,9.0,42.0,99.85,66.36
2016,5,12,5,45,261.0,43.5,3.0,9.5,82.0,162.11,126.44
2016,5,12,6,0,358.0,58.0,3.3,10.0,122.0,235.26,191.63
2016,5,12,6,15,179.0,72.5,3.35,10.5,104.5,174.93,144.75
2016,5,12,6,30,0.0,87.0,3.4,11.0,87.0,80.98,64.33
2016,5,12,6,45,3.0,106.5,3.45,11.5,107.5,101.3,81.71
2016,5,12,7,0,6.0,126.0,3.5,12.0,128.0,121.85,98.87
2016,5,12,7,15,33.0,157.5,3.5,12.5,172.5,181.66,149.2
2016,5,12,7,30,60.0,189.0,3.5,13.0,217.0,236.09,193.99
2016,5,12,7,45,125.5,216.5,3.55,13.5,283.5,330.99,271.6
2016,5,12,8,0,191.0,244.0,3.6,14.0,350.0,418.25,340.99
2016,5,12,8,15,479.0,186.5,3.55,14.0,484.0,634.36,513.91
2016,5,12,8,30,767.0,129.0,3.5,14.0,618.0,846.86,671.17
2016,5,12,8,45,786.0,131.0,3.45,14.5,662.5,883.12,692.2
2016,5,12,9,0,805.0,133.0,3.4,15.0,707.0,922.06,716.16
2016,5,12,9,15,817.0,136.0,3.35,15.5,746.0,953.01,734.19
2016,5,12,9,30,829.0,139.0,3.3,16.0,785.0,981.04,750.08
2016,5,12,9,45,843.5,138.0,3.3,16.5,819.5,1004.08,762.84
2016,5,12,10,0,858.0,137.0,3.3,17.0,854.0,1012.41,765.69
2016,5,12,10,15,864.5,138.5,3.3,17.0,881.0,1023.36,771.99
2016,5,12,10,30,871.0,140.0,3.3,17.0,908.0,1030.74,775.99
2016,5,12,10,45,875.0,141.5,3.35,17.5,927.5,1031.97,774.96
2016,5,12,11,0,879.0,143.0,3.4,18.0,947.0,1029.54,771.66
2016,5,12,11,15,881.5,144.0,3.4,18.0,959.5,1021.48,765.82
2016,5,12,11,30,884.0,145.0,3.4,18.0,972.0,1009.82,757.73
2016,5,12,11,45,883.5,146.0,3.4,18.5,976.5,991.78,744.06
2016,5,12,12,0,883.0,147.0,3.4,19.0,981.0,970.41,728.31
2016,5,12,12,15,882.5,147.0,3.45,19.0,978.0,944.93,711.6
2016,5,12,12,30,882.0,147.0,3.5,19.0,975.0,916.4,692.77
2016,5,12,12,45,862.0,158.0,3.55,19.5,960.0,885.94,671.28
2016,5,12,13,0,842.0,169.0,3.6,20.0,945.0,845.45,642.8
2016,5,12,13,15,837.5,167.5,3.65,20.0,927.5,804.15,614.84
2016,5,12,13,30,833.0,166.0,3.7,20.0,910.0,760.77,583.61
2016,5,12,13,45,828.0,163.0,3.8,20.0,885.5,713.83,549.33
2016,5,12,14,0,823.0,160.0,3.9,20.0,861.0,665.27,512.97
2016,5,12,14,15,814.5,158.0,3.95,19.5,829.5,614.1,474.41
2016,5,12,14,30,806.0,156.0,4.0,19.0,798.0,562.07,433.93
2016,5,12,14,45,798.5,150.5,4.05,19.0,762.0,506.94,389.04
2016,5,12,15,0,791.0,145.0,4.1,19.0,726.0,451.36,342.44
2016,5,12,15,15,775.5,141.5,4.1,18.5,683.5,394.32,294.06
2016,5,12,15,30,760.0,138.0,4.1,18.0,641.0,333.24,241.48
2016,5,12,15,45,746.5,131.0,4.15,18.0,596.0,275.32,190.56
2016,5,12,16,0,733.0,124.0,4.2,18.0,551.0,218.63,141.81
2016,5,12,16,15,707.5,119.0,4.2,17.5,501.0,163.45,99.0
2016,5,12,16,30,682.0,114.0,4.2,17.0,451.0,111.34,67.36
2016,5,12,16,45,654.0,106.5,4.2,16.5,401.0,71.7,57.45
2016,5,12,17,0,626.0,99.0,4.2,16.0,351.0,68.74,55.19
2016,5,12,17,15,580.5,91.5,4.15,15.0,299.5,65.43,52.64
2016,5,12,17,30,535.0,84.0,4.1,14.0,248.0,61.95,49.83
2016,5,12,17,45,475.0,74.0,4.1,13.5,199.5,56.08,44.65
2016,5,12,18,0,415.0,64.0,4.1,13.0,151.0,49.94,39.01
2016,5,12,18,15,323.5,51.5,4.0,12.5,108.0,39.42,29.27
2016,5,12,18,30,232.0,39.0,3.9,12.0,65.0,30.27,20.39
2016,5,12,18,45,116.0,19.5,3.85,11.5,32.5,15.25,3.38
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,15.0,2.9,9.0,23.0,37.53,0.0
2016,5,13,5,30,187.0,30.0,3.2,9.0,46.0,108.53,73.68
2016,5,13,5,45,296.0,43.0,3.5,9.5,87.5,174.27,136.28
2016,5,13,6,0,405.0,56.0,3.8,10.0,129.0,255.33,208.27
2016,5,13,6,15,202.5,69.5,3.9,10.0,106.0,182.38,151.52
2016,5,13,6,30,0.0,83.0,4.0,10.0,83.0,76.59,60.82
2016,5,13,6,45,0.0,102.5,4.1,10.5,102.5,95.15,76.71
2016,5,13,7,0,0.0,122.0,4.2,11.0,122.0,113.65,92.16
2016,5,13,7,15,0.0,130.5,4.15,11.5,130.5,120.73,97.66
2016,5,13,7,30,0.0,139.0,4.1,12.0,139.0,128.0,103.24
2016,5,13,7,45,4.5,161.5,4.1,12.5,164.0,152.98,123.65
2016,5,13,8,0,9.0,184.0,4.1,13.0,189.0,178.29,144.01
2016,5,13,8,15,15.0,209.0,4.05,13.0,218.5,207.68,167.78
2016,5,13,8,30,21.0,234.0,4.0,13.0,248.0,237.41,191.53
2016,5,13,8,45,57.0,281.5,4.0,13.5,322.0,333.89,268.89
2016,5,13,9,0,93.0,329.0,4.0,14.0,396.0,418.75,334.9
2016,5,13,9,15,70.5,332.5,4.0,14.0,384.5,400.31,318.76
2016,5,13,9,30,48.0,336.0,4.0,14.0,373.0,380.96,302.32
2016,5,13,9,45,70.5,368.0,4.05,14.5,425.5,435.75,344.27
2016,5,13,10,0,93.0,400.0,4.1,15.0,478.0,490.44,385.15
2016,5,13,10,15,96.5,415.5,4.2,15.0,499.0,508.07,397.93
2016,5,13,10,30,100.0,431.0,4.3,15.0,520.0,525.08,410.44
2016,5,13,10,45,321.5,393.5,4.45,15.5,687.0,735.57,572.17
2016,5,13,11,0,543.0,356.0,4.6,16.0,854.0,925.21,710.95
2016,5,13,11,15,731.5,242.0,4.75,16.0,922.0,990.56,761.3
2016,5,13,11,30,920.0,128.0,4.9,16.0,990.0,1027.85,787.69
2016,5,13,11,45,924.0,125.5,5.05,16.5,995.5,1010.39,774.82
2016,5,13,12,0,928.0,123.0,5.2,17.0,1001.0,989.36,759.85
2016,5,13,12,15,927.5,123.0,5.35,16.5,998.0,963.09,744.06
2016,5,13,12,30,927.0,123.0,5.5,16.0,995.0,933.6,725.8
2016,5,13,12,45,924.5,123.0,5.65,16.0,984.5,899.32,702.47
2016,5,13,13,0,922.0,123.0,5.8,16.0,974.0,862.2,676.87
2016,5,13,13,15,918.5,122.0,5.85,16.0,956.5,820.74,647.35
2016,5,13,13,30,915.0,121.0,5.9,16.0,939.0,776.85,615.81
2016,5,13,13,45,912.0,118.5,6.0,16.0,914.5,729.76,579.82
2016,5,13,14,0,909.0,116.0,6.1,16.0,890.0,680.58,541.12
2016,5,13,14,15,902.0,114.0,6.1,15.5,859.0,627.61,499.13
2016,5,13,14,30,895.0,112.0,6.1,15.0,828.0,573.35,454.85
2016,5,13,14,45,888.5,108.5,6.1,15.0,791.0,517.05,406.78
2016,5,13,15,0,882.0,105.0,6.1,15.0,754.0,459.89,356.66
