Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,15,869.5,102.5,6.0,14.5,711.5,400.76,304.25
2016,5,13,15,30,857.0,100.0,5.9,14.0,669.0,341.91,250.98
2016,5,13,15,45,845.5,95.5,5.85,14.0,623.5,276.4,191.69
2016,5,13,16,0,834.0,91.0,5.8,14.0,578.0,216.93,138.75
2016,5,13,16,15,813.0,87.5,5.65,13.5,527.5,158.14,91.7
2016,5,13,16,30,792.0,84.0,5.5,13.0,477.0,101.76,56.93
2016,5,13,16,45,770.0,78.5,5.35,13.0,426.0,58.03,46.14
2016,5,13,17,0,748.0,73.0,5.2,13.0,375.0,55.37,43.95
2016,5,13,17,15,709.0,68.0,5.0,12.5,322.5,52.83,41.9
2016,5,13,17,30,670.0,63.0,4.8,12.0,270.0,45.86,35.79
2016,5,13,17,45,617.5,56.0,4.65,11.5,219.5,41.76,32.13
2016,5,13,18,0,565.0,49.0,4.5,11.0,169.0,37.48,28.16
2016,5,13,18,15,474.5,41.0,4.25,10.5,122.5,32.07,23.0
2016,5,13,18,30,384.0,33.0,4.0,10.0,76.0,26.52,17.4
2016,5,13,18,45,192.0,16.5,3.75,10.0,38.0,12.93,2.63
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,13.5,2.0,10.5,13.5,11.9,0.0
2016,5,14,5,30,0.0,27.0,2.3,11.0,27.0,24.94,13.71
2016,5,14,5,45,20.5,46.0,2.6,11.5,49.5,54.96,40.33
2016,5,14,6,0,41.0,65.0,2.9,12.0,72.0,84.39,66.18
2016,5,14,6,15,53.0,86.5,2.95,12.0,99.0,114.69,92.9
2016,5,14,6,30,65.0,108.0,3.0,12.0,126.0,145.93,120.09
2016,5,14,6,45,72.5,129.0,3.05,12.5,153.5,174.88,144.57
2016,5,14,7,0,80.0,150.0,3.1,13.0,181.0,204.35,168.92
2016,5,14,7,15,179.0,168.5,3.1,13.5,249.5,305.78,253.59
2016,5,14,7,30,278.0,187.0,3.1,14.0,318.0,418.22,344.24
2016,5,14,7,45,327.0,200.5,3.1,14.5,371.0,481.81,393.2
2016,5,14,8,0,376.0,214.0,3.1,15.0,424.0,548.31,443.38
2016,5,14,8,15,328.5,247.0,3.05,15.0,442.0,557.13,447.0
2016,5,14,8,30,281.0,280.0,3.0,15.0,460.0,561.18,447.17
2016,5,14,8,45,285.0,301.0,2.95,15.5,494.5,594.42,469.82
2016,5,14,9,0,289.0,322.0,2.9,16.0,529.0,626.52,491.06
2016,5,14,9,15,166.0,326.5,2.9,16.0,447.0,501.26,393.73
2016,5,14,9,30,43.0,331.0,2.9,16.0,365.0,370.45,290.2
2016,5,14,9,45,119.0,372.0,2.95,16.5,471.0,504.31,393.29
2016,5,14,10,0,195.0,413.0,3.0,17.0,577.0,622.26,479.99
2016,5,14,10,15,231.0,421.0,3.1,17.0,621.5,664.73,510.66
2016,5,14,10,30,267.0,429.0,3.2,17.0,666.0,721.8,551.68
2016,5,14,10,45,379.5,403.0,3.3,17.5,747.0,802.94,610.79
2016,5,14,11,0,492.0,377.0,3.4,18.0,828.0,894.36,675.14
2016,5,14,11,15,507.0,368.5,3.5,18.0,839.0,890.98,672.73
2016,5,14,11,30,522.0,360.0,3.6,18.0,850.0,884.88,669.23
2016,5,14,11,45,534.5,367.0,3.7,18.5,871.0,888.37,670.68
2016,5,14,12,0,547.0,374.0,3.8,19.0,892.0,888.73,669.91
2016,5,14,12,15,736.5,247.5,3.9,19.0,943.0,922.1,699.15
2016,5,14,12,30,926.0,121.0,4.0,19.0,994.0,930.38,705.4
2016,5,14,12,45,914.0,127.0,4.1,19.0,981.0,893.61,680.65
2016,5,14,13,0,902.0,133.0,4.2,19.0,968.0,854.51,654.37
2016,5,14,13,15,898.0,132.0,4.3,19.0,950.0,813.41,626.41
2016,5,14,13,30,894.0,131.0,4.4,19.0,932.0,769.98,596.5
2016,5,14,13,45,888.0,130.0,4.55,19.0,907.0,723.05,562.01
2016,5,14,14,0,882.0,129.0,4.7,19.0,882.0,674.35,525.18
2016,5,14,14,15,873.5,127.0,4.8,18.5,850.0,621.79,485.12
2016,5,14,14,30,865.0,125.0,4.9,18.0,818.0,568.17,442.84
2016,5,14,14,45,852.0,124.0,5.0,18.0,780.0,510.1,394.93
2016,5,14,15,0,839.0,123.0,5.1,18.0,742.0,453.35,346.59
2016,5,14,15,15,825.0,120.0,5.1,17.5,699.5,394.81,296.04
2016,5,14,15,30,811.0,117.0,5.1,17.0,657.0,336.9,244.88
2016,5,14,15,45,790.0,115.0,5.15,17.0,610.0,279.0,193.29
2016,5,14,16,0,769.0,113.0,5.2,17.0,563.0,223.08,144.76
2016,5,14,16,15,513.5,159.0,5.1,16.5,448.0,171.55,114.36
2016,5,14,16,30,258.0,205.0,5.0,16.0,333.0,158.02,118.43
2016,5,14,16,45,455.5,150.0,4.9,16.0,346.5,100.78,82.91
2016,5,14,17,0,653.0,95.0,4.8,16.0,360.0,65.66,52.45
2016,5,14,17,15,608.5,88.0,4.55,15.5,308.5,62.6,50.03
2016,5,14,17,30,564.0,81.0,4.3,15.0,257.0,59.38,47.36
2016,5,14,17,45,505.0,72.0,4.1,14.5,207.5,54.25,42.85
2016,5,14,18,0,446.0,63.0,3.9,14.0,158.0,48.89,37.96
2016,5,14,18,15,354.0,51.5,3.6,13.5,114.0,39.43,29.22
2016,5,14,18,30,262.0,40.0,3.3,13.0,70.0,31.05,21.12
2016,5,14,18,45,131.0,25.0,3.0,12.5,40.0,19.59,7.49
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.1,0.0
2016,5,14,19,15,0.0,5.0,2.65,11.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.0,16.0,1.55,10.5,24.5,48.24,0.0
2016,5,15,5,30,188.0,32.0,1.8,11.0,49.0,110.8,76.71
2016,5,15,5,45,296.0,44.0,2.05,11.5,90.0,175.04,136.01
2016,5,15,6,0,404.0,56.0,2.3,12.0,131.0,254.84,205.85
2016,5,15,6,15,474.0,65.0,2.15,12.5,179.5,322.9,265.28
2016,5,15,6,30,544.0,74.0,2.0,13.0,228.0,397.61,328.16
2016,5,15,6,45,312.0,112.5,1.9,13.5,205.0,316.33,261.95
2016,5,15,7,0,80.0,151.0,1.8,14.0,182.0,205.23,167.99
2016,5,15,7,15,141.5,174.0,1.75,14.5,238.0,286.05,234.57
2016,5,15,7,30,203.0,197.0,1.7,15.0,294.0,361.56,294.4
2016,5,15,7,45,276.0,209.0,1.65,15.5,355.5,451.59,363.79
2016,5,15,8,0,349.0,221.0,1.6,16.0,417.0,533.84,425.0
2016,5,15,8,15,348.0,243.5,1.65,16.0,453.0,569.29,449.57
2016,5,15,8,30,347.0,266.0,1.7,16.0,489.0,603.23,473.05
2016,5,15,8,45,374.0,279.0,1.8,16.5,535.0,650.52,506.1
2016,5,15,9,0,401.0,292.0,1.9,17.0,581.0,697.71,538.42
2016,5,15,9,15,325.5,331.5,1.95,17.5,574.0,675.32,517.93
2016,5,15,9,30,250.0,371.0,2.0,18.0,567.0,647.99,494.5
2016,5,15,9,45,582.5,238.5,2.1,18.5,720.5,857.78,649.6
2016,5,15,10,0,915.0,106.0,2.2,19.0,874.0,1034.55,765.21
2016,5,15,10,15,921.0,107.0,2.3,19.0,901.5,1045.17,770.32
2016,5,15,10,30,927.0,108.0,2.4,19.0,929.0,1052.05,774.98
2016,5,15,10,45,930.5,109.5,2.55,19.5,949.0,1053.13,775.1
2016,5,15,11,0,934.0,111.0,2.7,20.0,969.0,1050.36,772.81
2016,5,15,11,15,936.5,111.5,2.9,20.0,982.0,1041.75,768.73
2016,5,15,11,30,939.0,112.0,3.1,20.0,995.0,1029.38,762.17
2016,5,15,11,45,939.0,113.0,3.3,20.5,999.5,1011.4,750.39
2016,5,15,12,0,939.0,114.0,3.5,21.0,1004.0,989.88,736.19
2016,5,15,12,15,938.5,114.0,3.65,21.0,1001.5,963.53,719.74
2016,5,15,12,30,938.0,114.0,3.8,21.0,999.0,933.93,700.96
2016,5,15,12,45,940.5,111.0,3.95,21.0,990.0,900.98,679.71
2016,5,15,13,0,943.0,108.0,4.1,21.0,981.0,864.86,656.05
2016,5,15,13,15,940.0,107.0,4.2,20.5,963.5,823.25,629.27
2016,5,15,13,30,937.0,106.0,4.3,20.0,946.0,779.11,600.29
2016,5,15,13,45,931.5,105.5,4.4,20.0,921.0,731.36,565.79
2016,5,15,14,0,926.0,105.0,4.5,20.0,896.0,681.67,528.26
2016,5,15,14,15,919.0,103.5,4.55,19.5,864.5,628.54,487.81
2016,5,15,14,30,912.0,102.0,4.6,19.0,833.0,574.08,444.95
2016,5,15,14,45,902.5,100.0,4.7,19.0,796.0,516.93,397.86
2016,5,15,15,0,893.0,98.0,4.8,19.0,759.0,459.21,348.81
2016,5,15,15,15,881.0,95.5,4.9,18.5,716.0,399.86,297.67
2016,5,15,15,30,869.0,93.0,5.0,18.0,673.0,340.74,245.41
2016,5,15,15,45,852.0,91.0,5.1,18.0,626.0,281.27,192.19
2016,5,15,16,0,835.0,89.0,5.2,18.0,579.0,216.5,136.14
2016,5,15,16,15,813.5,85.5,5.2,17.5,529.0,157.74,89.77
2016,5,15,16,30,792.0,82.0,5.2,17.0,479.0,101.44,55.24
2016,5,15,16,45,760.0,79.0,5.25,16.5,426.0,58.17,45.6
2016,5,15,17,0,728.0,76.0,5.3,16.0,373.0,57.43,45.22
2016,5,15,17,15,687.5,71.0,5.15,15.5,321.0,50.13,38.99
2016,5,15,17,30,647.0,66.0,5.0,15.0,269.0,47.88,37.13
2016,5,15,17,45,583.5,60.5,4.9,14.5,218.0,45.03,34.65
2016,5,15,18,0,520.0,55.0,4.8,14.0,167.0,42.15,31.98
2016,5,15,18,15,429.5,45.5,4.55,13.5,121.5,35.66,25.91
2016,5,15,18,30,339.0,36.0,4.3,13.0,76.0,28.95,19.37
2016,5,15,18,45,197.5,23.0,4.1,12.5,44.0,18.62,7.4
2016,5,15,19,0,56.0,10.0,3.9,12.0,12.0,9.1,0.0
2016,5,15,19,15,28.0,5.0,3.8,12.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,104.5,15.5,1.7,10.5,25.0,50.43,0.0
2016,5,16,5,30,209.0,31.0,1.9,11.0,50.0,115.74,80.86
2016,5,16,5,45,305.0,43.5,2.1,11.5,90.5,177.52,138.09
2016,5,16,6,0,401.0,56.0,2.3,12.0,131.0,253.48,204.87
2016,5,16,6,15,251.0,84.0,2.2,12.5,136.0,223.06,183.46
2016,5,16,6,30,101.0,112.0,2.1,13.0,141.0,178.19,146.57
2016,5,16,6,45,115.5,133.0,2.05,13.5,172.5,214.02,176.72
2016,5,16,7,0,130.0,154.0,2.0,14.0,204.0,250.99,206.81
2016,5,16,7,15,416.5,126.0,2.15,14.5,318.0,445.26,366.86
2016,5,16,7,30,703.0,98.0,2.3,15.0,432.0,649.01,525.37
2016,5,16,7,45,732.5,101.0,2.45,15.5,482.5,704.63,563.16
2016,5,16,8,0,762.0,104.0,2.6,16.0,533.0,756.97,598.98
2016,5,16,8,15,781.5,108.0,2.65,16.5,580.5,804.79,630.32
2016,5,16,8,30,801.0,112.0,2.7,17.0,628.0,851.08,660.07
2016,5,16,8,45,818.5,113.5,2.8,17.5,672.5,890.9,685.23
2016,5,16,9,0,836.0,115.0,2.9,18.0,717.0,928.48,708.66
2016,5,16,9,15,848.0,117.0,2.95,18.5,755.5,949.12,719.95
2016,5,16,9,30,860.0,119.0,3.0,19.0,794.0,976.26,735.8
2016,5,16,9,45,878.0,115.5,3.05,19.5,830.0,1000.35,749.48
2016,5,16,10,0,896.0,112.0,3.1,20.0,866.0,1021.36,761.12
2016,5,16,10,15,902.5,113.0,3.15,20.5,893.0,1032.29,766.14
2016,5,16,10,30,909.0,114.0,3.2,21.0,920.0,1039.56,768.93
2016,5,16,10,45,914.0,115.0,3.25,21.5,940.5,1041.59,768.42
2016,5,16,11,0,919.0,116.0,3.3,22.0,961.0,1039.83,765.6
2016,5,16,11,15,921.5,116.5,3.35,22.0,974.0,1031.32,759.98
2016,5,16,11,30,924.0,117.0,3.4,22.0,987.0,1019.11,752.08
2016,5,16,11,45,926.0,116.5,3.5,22.5,992.5,1001.81,739.84
2016,5,16,12,0,928.0,116.0,3.6,23.0,998.0,980.99,725.35
2016,5,16,12,15,928.0,116.0,3.7,23.0,995.5,955.4,709.1
2016,5,16,12,30,928.0,116.0,3.8,23.0,993.0,926.56,690.6
2016,5,16,12,45,927.0,115.0,3.9,23.0,983.0,892.85,668.68
2016,5,16,13,0,926.0,114.0,4.0,23.0,973.0,856.23,644.6
2016,5,16,13,15,923.0,113.0,4.05,23.0,955.5,815.28,617.08
2016,5,16,13,30,920.0,112.0,4.1,23.0,938.0,771.87,587.57
2016,5,16,13,45,917.0,109.5,4.15,23.0,914.0,724.85,553.58
2016,5,16,14,0,914.0,107.0,4.2,23.0,890.0,675.74,516.74
2016,5,16,14,15,907.0,106.0,4.2,22.5,859.0,623.69,477.48
2016,5,16,14,30,900.0,105.0,4.2,22.0,828.0,570.32,435.94
2016,5,16,14,45,888.5,104.0,4.25,22.0,790.5,513.74,389.9
2016,5,16,15,0,877.0,103.0,4.3,22.0,753.0,456.8,342.21
2016,5,16,15,15,864.5,100.5,4.25,21.5,710.5,398.21,292.42
2016,5,16,15,30,852.0,98.0,4.2,21.0,668.0,339.91,241.7
2016,5,16,15,45,831.5,96.5,4.2,21.0,620.5,275.04,185.34
2016,5,16,16,0,811.0,95.0,4.2,21.0,573.0,217.33,135.95
2016,5,16,16,15,789.5,91.5,4.15,20.5,523.5,160.04,91.39
2016,5,16,16,30,768.0,88.0,4.1,20.0,474.0,105.22,58.09
2016,5,16,16,45,736.0,84.5,4.05,20.0,422.0,62.1,48.32
2016,5,16,17,0,704.0,81.0,4.0,20.0,370.0,55.58,42.87
2016,5,16,17,15,663.0,75.5,3.95,19.0,318.0,53.22,41.12
2016,5,16,17,30,622.0,70.0,3.9,18.0,266.0,50.74,39.19
2016,5,16,17,45,561.5,63.5,3.9,17.5,216.0,47.26,36.18
2016,5,16,18,0,501.0,57.0,3.9,17.0,166.0,43.67,32.93
2016,5,16,18,15,411.5,47.5,3.9,16.0,121.5,37.27,27.06
2016,5,16,18,30,322.0,38.0,3.9,15.0,77.0,30.64,20.7
2016,5,16,18,45,186.5,24.5,3.95,14.5,44.5,19.22,8.2
2016,5,16,19,0,51.0,11.0,4.0,14.0,12.0,10.01,0.0
2016,5,16,19,15,25.5,5.5,4.0,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,141.5,14.5,2.7,11.5,28.0,60.74,0.0
2016,5,17,5,30,283.0,29.0,3.0,12.0,56.0,138.34,97.29
2016,5,17,5,45,388.5,39.0,3.3,13.0,99.5,206.14,159.9
2016,5,17,6,0,494.0,49.0,3.6,14.0,143.0,285.95,229.95
2016,5,17,6,15,559.5,56.0,3.55,14.5,193.0,354.1,289.96
2016,5,17,6,30,625.0,63.0,3.5,15.0,243.0,428.32,353.01
2016,5,17,6,45,673.5,67.5,3.5,15.5,296.0,495.05,407.99
2016,5,17,7,0,722.0,72.0,3.5,16.0,349.0,562.87,461.84
2016,5,17,7,15,754.0,76.5,3.6,16.5,402.0,624.43,509.11
2016,5,17,7,30,786.0,81.0,3.7,17.0,455.0,686.72,554.08
2016,5,17,7,45,811.0,83.5,3.85,18.0,507.0,741.58,591.16
2016,5,17,8,0,836.0,86.0,4.0,19.0,559.0,795.81,626.91
2016,5,17,8,15,854.0,89.0,4.0,19.5,607.5,836.31,652.63
2016,5,17,8,30,872.0,92.0,4.0,20.0,656.0,881.99,681.68
2016,5,17,8,45,886.0,94.0,4.05,21.0,700.5,920.83,704.36
2016,5,17,9,0,900.0,96.0,4.1,22.0,745.0,957.12,724.97
2016,5,17,9,15,910.0,98.0,4.1,22.0,785.0,986.78,743.39
2016,5,17,9,30,920.0,100.0,4.1,22.0,825.0,1013.26,759.65
2016,5,17,9,45,927.5,102.0,4.1,22.5,858.5,1033.9,770.52
2016,5,17,10,0,935.0,104.0,4.1,23.0,892.0,1050.94,779.05
2016,5,17,10,15,940.5,105.0,4.0,23.5,919.0,1061.2,782.48
2016,5,17,10,30,946.0,106.0,3.9,24.0,946.0,1067.64,783.52
2016,5,17,10,45,949.5,107.0,3.85,24.5,966.0,1068.2,781.21
2016,5,17,11,0,953.0,108.0,3.8,25.0,986.0,1064.87,776.55
2016,5,17,11,15,955.0,108.5,3.7,25.0,998.5,1055.66,769.39
2016,5,17,11,30,957.0,109.0,3.6,25.0,1011.0,1042.63,759.92
2016,5,17,11,45,957.0,109.5,3.5,25.0,1015.5,1023.95,746.9
2016,5,17,12,0,957.0,110.0,3.4,25.0,1020.0,1001.68,731.68
2016,5,17,12,15,956.0,110.0,3.3,25.0,1016.5,974.56,713.37
2016,5,17,12,30,955.0,110.0,3.2,25.0,1013.0,944.17,692.97
2016,5,17,12,45,954.0,108.5,3.15,25.5,1002.5,909.24,668.61
2016,5,17,13,0,953.0,107.0,3.1,26.0,992.0,871.32,642.29
2016,5,17,13,15,949.5,106.5,3.05,26.0,974.0,829.53,614.55
2016,5,17,13,30,946.0,106.0,3.0,26.0,956.0,785.21,584.92
2016,5,17,13,45,939.5,105.0,3.0,26.0,930.5,736.08,550.55
2016,5,17,14,0,933.0,104.0,3.0,26.0,905.0,685.11,513.28
2016,5,17,14,15,925.5,102.5,3.0,26.0,873.0,631.49,473.11
2016,5,17,14,30,918.0,101.0,3.0,26.0,841.0,576.59,430.81
2016,5,17,14,45,908.5,99.5,3.0,26.0,803.0,519.69,385.71
2016,5,17,15,0,899.0,98.0,3.0,26.0,765.0,462.21,338.74
2016,5,17,15,15,886.5,95.5,2.95,25.5,722.0,402.49,289.29
2016,5,17,15,30,874.0,93.0,2.9,25.0,679.0,343.05,238.78
2016,5,17,15,45,858.5,90.0,2.85,25.0,632.0,283.01,187.03
2016,5,17,16,0,843.0,87.0,2.8,25.0,585.0,224.1,137.41
2016,5,17,16,15,822.0,84.0,2.75,24.5,535.0,158.78,87.33
2016,5,17,16,30,801.0,81.0,2.7,24.0,485.0,102.49,53.64
2016,5,17,16,45,772.0,77.0,2.65,24.0,432.5,56.61,42.84
2016,5,17,17,0,743.0,73.0,2.6,24.0,380.0,55.03,41.67
2016,5,17,17,15,704.5,68.5,2.4,23.0,327.5,52.9,40.15
2016,5,17,17,30,666.0,64.0,2.2,22.0,275.0,46.31,34.69
2016,5,17,17,45,606.5,58.0,2.05,21.0,224.0,42.99,31.95
2016,5,17,18,0,547.0,52.0,1.9,20.0,173.0,39.57,28.97
2016,5,17,18,15,461.0,43.5,1.95,19.0,127.0,33.84,23.78
2016,5,17,18,30,375.0,35.0,2.0,18.0,81.0,27.93,18.18
2016,5,17,18,45,234.5,23.0,2.05,17.5,47.5,18.51,7.93
2016,5,17,19,0,94.0,11.0,2.1,17.0,14.0,10.01,0.0
2016,5,17,19,15,47.0,5.5,2.05,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,15.5,1.5,12.5,27.5,55.83,0.0
2016,5,18,5,30,249.0,31.0,1.8,13.0,55.0,129.5,91.3
2016,5,18,5,45,349.0,42.0,2.15,13.5,97.5,194.45,150.49
2016,5,18,6,0,449.0,53.0,2.5,14.0,140.0,270.8,217.39
2016,5,18,6,15,514.5,61.0,2.55,14.5,188.5,337.73,275.83
2016,5,18,6,30,580.0,69.0,2.6,15.0,237.0,410.77,337.47
2016,5,18,6,45,625.5,75.0,2.65,15.5,288.5,475.3,390.29
2016,5,18,7,0,671.0,81.0,2.7,16.0,340.0,542.88,443.59
2016,5,18,7,15,703.5,86.0,2.65,16.5,391.5,602.93,488.86
2016,5,18,7,30,736.0,91.0,2.6,17.0,443.0,661.12,530.56
2016,5,18,7,45,761.0,95.0,2.6,18.0,493.5,715.72,566.61
2016,5,18,8,0,786.0,99.0,2.6,19.0,544.0,769.8,601.24
2016,5,18,8,15,804.0,102.5,2.6,19.5,591.5,816.52,630.92
2016,5,18,8,30,822.0,106.0,2.6,20.0,639.0,861.56,658.92
2016,5,18,8,45,836.0,108.5,2.6,21.0,682.5,899.85,680.53
2016,5,18,9,0,850.0,111.0,2.6,22.0,726.0,926.51,693.96
2016,5,18,9,15,860.5,113.0,2.6,22.5,764.0,955.42,710.19
2016,5,18,9,30,871.0,115.0,2.6,23.0,802.0,981.33,724.29
2016,5,18,9,45,883.0,114.5,2.65,23.5,836.0,1002.86,735.97
2016,5,18,10,0,895.0,114.0,2.7,24.0,870.0,1021.13,745.57
2016,5,18,10,15,900.5,115.5,2.8,24.0,896.5,1031.55,752.13
2016,5,18,10,30,906.0,117.0,2.9,24.0,923.0,1038.31,756.49
2016,5,18,10,45,907.5,119.5,3.0,24.5,941.5,1038.34,755.18
2016,5,18,11,0,909.0,122.0,3.1,25.0,960.0,1034.61,751.6
2016,5,18,11,15,911.5,122.5,3.2,25.0,972.5,1026.15,746.55
2016,5,18,11,30,914.0,123.0,3.3,25.0,985.0,1014.04,739.23
2016,5,18,11,45,912.5,124.5,3.4,25.5,989.0,995.48,726.33
2016,5,18,12,0,911.0,126.0,3.5,26.0,993.0,973.54,711.3
2016,5,18,12,15,910.5,126.0,3.55,26.0,990.5,947.88,694.89
2016,5,18,12,30,910.0,126.0,3.6,26.0,988.0,919.09,676.38
2016,5,18,12,45,907.5,125.5,3.7,26.0,977.5,885.15,654.63
2016,5,18,13,0,905.0,125.0,3.8,26.0,967.0,848.47,630.84
2016,5,18,13,15,901.5,124.0,3.9,25.5,949.5,807.98,605.39
2016,5,18,13,30,898.0,123.0,4.0,25.0,932.0,765.12,577.89
2016,5,18,13,45,894.5,120.5,4.1,25.0,908.0,718.8,544.46
2016,5,18,14,0,891.0,118.0,4.2,25.0,884.0,670.49,508.65
2016,5,18,14,15,884.0,116.5,4.3,24.5,853.0,619.19,470.53
2016,5,18,14,30,877.0,115.0,4.4,24.0,822.0,566.64,430.17
2016,5,18,14,45,865.5,113.5,4.5,24.0,785.0,510.92,385.33
2016,5,18,15,0,854.0,112.0,4.6,24.0,748.0,454.88,338.86
2016,5,18,15,15,841.0,109.5,4.65,23.5,706.0,393.06,287.24
2016,5,18,15,30,828.0,107.0,4.7,23.0,664.0,335.31,237.45
2016,5,18,15,45,809.5,104.5,4.8,22.5,617.5,276.94,186.92
2016,5,18,16,0,791.0,102.0,4.9,22.0,571.0,220.2,138.76
2016,5,18,16,15,768.5,98.0,4.85,21.0,521.5,163.68,95.0
2016,5,18,16,30,746.0,94.0,4.8,20.0,472.0,109.77,62.01
2016,5,18,16,45,721.0,88.5,4.8,19.5,422.0,58.81,45.57
2016,5,18,17,0,696.0,83.0,4.8,19.0,372.0,56.78,44.08
2016,5,18,17,15,656.0,77.5,4.7,18.0,320.5,54.49,42.39
2016,5,18,17,30,616.0,72.0,4.6,17.0,269.0,52.08,40.53
2016,5,18,17,45,564.5,64.0,4.5,16.5,220.0,47.49,36.55
2016,5,18,18,0,513.0,56.0,4.4,16.0,171.0,42.68,32.21
2016,5,18,18,15,427.0,47.0,4.35,15.5,126.0,36.68,26.64
2016,5,18,18,30,341.0,38.0,4.3,15.0,81.0,30.47,20.65
2016,5,18,18,45,210.0,25.0,4.3,14.5,48.0,20.22,9.69
2016,5,18,19,0,79.0,12.0,4.3,14.0,15.0,10.91,0.0
2016,5,18,19,15,39.5,6.0,4.35,13.5,7.5,5.46,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,108.5,18.0,4.6,9.0,28.5,55.17,2.2
2016,5,19,5,30,217.0,36.0,4.7,9.0,57.0,123.83,89.6
2016,5,19,5,45,322.5,47.5,4.8,9.5,99.5,188.29,148.8
2016,5,19,6,0,428.0,59.0,4.9,10.0,142.0,267.78,219.63
2016,5,19,6,15,401.5,79.0,5.0,10.5,175.0,299.0,249.89
2016,5,19,6,30,375.0,99.0,5.1,11.0,208.0,329.17,277.3
2016,5,19,6,45,428.0,105.5,5.2,11.5,253.0,387.39,327.21
2016,5,19,7,0,481.0,112.0,5.3,12.0,298.0,449.94,379.37
2016,5,19,7,15,575.0,105.0,5.05,12.5,358.5,536.16,449.14
2016,5,19,7,30,669.0,98.0,4.8,13.0,419.0,622.77,516.94
2016,5,19,7,45,676.5,110.5,4.6,13.5,465.0,671.01,550.76
2016,5,19,8,0,684.0,123.0,4.4,14.0,511.0,717.53,582.3
2016,5,19,8,15,616.5,161.5,4.3,14.5,534.0,727.19,585.77
2016,5,19,8,30,549.0,200.0,4.2,15.0,557.0,722.37,577.41
2016,5,19,8,45,711.5,155.5,4.15,15.5,650.5,843.73,665.4
2016,5,19,9,0,874.0,111.0,4.1,16.0,744.0,948.26,735.98
2016,5,19,9,15,886.0,113.5,4.05,16.0,784.5,979.63,755.25
2016,5,19,9,30,898.0,116.0,4.0,16.0,825.0,1007.96,772.87
2016,5,19,9,45,900.0,122.0,4.0,16.5,857.5,1026.9,782.88
2016,5,19,10,0,902.0,128.0,4.0,17.0,890.0,1042.1,790.44
2016,5,19,10,15,908.0,129.5,4.05,17.0,917.5,1052.88,796.95
2016,5,19,10,30,914.0,131.0,4.1,17.0,945.0,1059.95,801.11
2016,5,19,10,45,920.5,130.5,4.2,17.5,965.5,1061.75,800.7
2016,5,19,11,0,927.0,130.0,4.3,18.0,986.0,1059.78,797.9
2016,5,19,11,15,929.0,131.0,4.35,18.0,998.5,1051.04,791.86
2016,5,19,11,30,931.0,132.0,4.4,18.0,1011.0,1038.57,783.53
2016,5,19,11,45,932.0,132.0,4.5,18.5,1015.5,1020.55,770.63
2016,5,19,12,0,933.0,132.0,4.6,19.0,1020.0,999.03,755.41
2016,5,19,12,15,932.5,132.0,4.6,19.0,1017.5,972.77,737.58
2016,5,19,12,30,932.0,132.0,4.6,19.0,1015.0,943.31,717.57
2016,5,19,12,45,721.0,257.0,4.7,19.0,936.0,859.0,658.1
2016,5,19,13,0,510.0,382.0,4.8,19.0,857.0,768.88,588.99
2016,5,19,13,15,431.5,397.5,4.95,19.0,794.0,694.88,534.88
2016,5,19,13,30,353.0,413.0,5.1,19.0,731.0,624.9,482.66
2016,5,19,13,45,448.0,366.5,5.25,19.0,759.0,628.45,487.36
2016,5,19,14,0,543.0,320.0,5.4,19.0,787.0,622.35,483.78
2016,5,19,14,15,727.0,217.0,5.5,18.5,818.5,611.07,477.3
2016,5,19,14,30,911.0,114.0,5.6,18.0,850.0,583.95,456.5
2016,5,19,14,45,897.5,114.0,5.75,18.0,811.5,526.73,408.76
2016,5,19,15,0,884.0,114.0,5.9,18.0,773.0,469.33,359.54
2016,5,19,15,15,738.0,155.5,5.9,17.0,684.5,389.08,294.42
2016,5,19,15,30,592.0,197.0,5.9,16.0,596.0,330.5,247.1
2016,5,19,15,45,623.0,169.5,5.9,15.5,563.5,277.35,199.45
2016,5,19,16,0,654.0,142.0,5.9,15.0,531.0,220.64,149.0
2016,5,19,16,15,617.0,137.5,5.9,14.5,479.5,169.46,108.88
2016,5,19,16,30,580.0,133.0,5.9,14.0,428.0,122.8,79.44
2016,5,19,16,45,504.5,133.5,5.9,13.5,370.5,89.74,74.01
2016,5,19,17,0,429.0,134.0,5.9,13.0,313.0,91.63,76.09
2016,5,19,17,15,386.5,125.0,5.8,12.5,270.0,87.28,72.6
2016,5,19,17,30,344.0,116.0,5.7,12.0,227.0,82.7,68.79
2016,5,19,17,45,308.0,99.0,5.6,11.5,185.0,72.03,59.36
2016,5,19,18,0,272.0,82.0,5.5,11.0,143.0,63.11,51.25
2016,5,19,18,15,220.0,64.5,5.4,10.5,105.5,50.36,39.45
2016,5,19,18,30,168.0,47.0,5.3,10.0,68.0,37.26,27.11
2016,5,19,18,45,84.0,30.0,5.2,10.0,40.5,24.15,13.31
2016,5,19,19,0,0.0,13.0,5.1,10.0,13.0,11.82,0.0
2016,5,19,19,15,0.0,6.5,5.1,10.0,6.5,5.91,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,121.0,18.0,3.8,8.0,30.0,58.51,7.69
2016,5,20,5,30,242.0,36.0,4.0,8.0,60.0,131.42,95.9
2016,5,20,5,45,352.5,46.0,4.2,8.5,103.5,199.55,158.3
2016,5,20,6,0,463.0,56.0,4.4,9.0,147.0,279.67,229.93
2016,5,20,6,15,529.5,64.0,4.45,9.5,196.5,347.89,291.17
2016,5,20,6,30,596.0,72.0,4.5,10.0,246.0,422.24,355.86
2016,5,20,6,45,415.5,111.5,4.55,10.5,244.5,386.49,326.35
2016,5,20,7,0,235.0,151.0,4.6,11.0,243.0,324.46,272.89
2016,5,20,7,15,210.5,177.0,4.5,11.5,268.0,335.36,280.78
2016,5,20,7,30,186.0,203.0,4.4,12.0,293.0,354.27,294.36
2016,5,20,7,45,500.0,150.0,4.35,12.5,426.5,571.15,472.85
2016,5,20,8,0,814.0,97.0,4.3,13.0,560.0,789.15,638.62
2016,5,20,8,15,832.0,100.0,4.3,13.0,608.5,836.19,670.13
2016,5,20,8,30,850.0,103.0,4.3,13.0,657.0,881.48,701.04
2016,5,20,8,45,862.5,106.5,4.3,13.5,700.5,911.67,719.37
2016,5,20,9,0,875.0,110.0,4.3,14.0,744.0,947.44,741.6
2016,5,20,9,15,589.0,236.0,4.45,14.0,673.5,842.57,664.2
2016,5,20,9,30,303.0,362.0,4.6,14.0,603.0,687.22,541.94
2016,5,20,9,45,221.0,389.5,4.75,14.0,569.0,621.17,490.69
2016,5,20,10,0,139.0,417.0,4.9,14.0,535.0,568.17,447.82
2016,5,20,10,15,105.5,418.5,5.05,14.0,509.5,517.95,408.71
2016,5,20,10,30,72.0,420.0,5.2,14.0,484.0,483.35,381.03
2016,5,20,10,45,246.5,406.5,5.35,14.5,633.0,670.41,527.4
2016,5,20,11,0,421.0,393.0,5.5,15.0,782.0,835.73,651.72
2016,5,20,11,15,343.5,431.0,5.6,15.0,751.5,777.46,606.04
2016,5,20,11,30,266.0,469.0,5.7,15.0,721.0,729.84,568.65
2016,5,20,11,45,161.5,454.5,5.85,15.0,608.0,595.25,466.19
2016,5,20,12,0,57.0,440.0,6.0,15.0,495.0,465.85,365.18
2016,5,20,12,15,92.0,460.5,6.05,15.0,548.5,511.78,401.68
2016,5,20,12,30,127.0,481.0,6.1,15.0,602.0,561.78,440.41
2016,5,20,12,45,85.5,445.0,6.15,15.0,526.0,478.09,375.69
2016,5,20,13,0,44.0,409.0,6.2,15.0,450.0,405.04,318.65
2016,5,20,13,15,120.0,431.5,6.2,14.5,540.5,481.1,380.23
2016,5,20,13,30,196.0,454.0,6.2,14.0,631.0,544.65,431.01
2016,5,20,13,45,121.0,414.0,6.2,14.0,522.5,445.33,353.01
2016,5,20,14,0,46.0,374.0,6.2,14.0,414.0,353.65,280.43
2016,5,20,14,15,64.5,376.5,6.15,14.0,430.5,360.29,286.18
2016,5,20,14,30,83.0,379.0,6.1,14.0,447.0,364.46,289.59
2016,5,20,14,45,110.0,367.5,6.1,14.0,452.5,359.16,285.36
2016,5,20,15,0,137.0,356.0,6.1,14.0,458.0,346.45,274.82
2016,5,20,15,15,131.5,334.0,6.0,13.5,428.0,314.54,249.41
2016,5,20,15,30,126.0,312.0,5.9,13.0,398.0,283.52,224.5
2016,5,20,15,45,100.0,284.5,5.85,13.0,349.5,250.67,198.36
2016,5,20,16,0,74.0,257.0,5.8,13.0,301.0,215.95,171.09
2016,5,20,16,15,87.5,237.5,5.7,12.5,285.0,194.92,154.0
2016,5,20,16,30,101.0,218.0,5.6,12.0,269.0,172.39,136.74
2016,5,20,16,45,204.5,187.0,5.5,12.0,277.0,136.67,115.73
2016,5,20,17,0,308.0,156.0,5.4,12.0,285.0,111.5,93.94
2016,5,20,17,15,279.0,141.0,5.2,11.5,246.0,102.27,86.2
2016,5,20,17,30,250.0,126.0,5.0,11.0,207.0,92.66,77.95
2016,5,20,17,45,364.5,95.5,4.85,11.0,190.5,69.67,57.35
2016,5,20,18,0,479.0,65.0,4.7,11.0,174.0,50.03,39.52
2016,5,20,18,15,390.0,55.0,4.5,10.5,129.0,43.46,33.33
2016,5,20,18,30,301.0,45.0,4.3,10.0,84.0,34.82,25.04
2016,5,20,18,45,174.5,30.0,4.1,10.0,50.5,23.45,13.07
2016,5,20,19,0,48.0,15.0,3.9,10.0,17.0,13.64,0.0
2016,5,20,19,15,24.0,7.5,3.85,9.5,8.5,6.82,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,2.4,9.0,7.5,6.58,0.0
2016,5,21,5,30,0.0,15.0,2.5,9.0,15.0,13.18,5.17
2016,5,21,5,45,0.0,25.5,2.65,9.5,25.5,22.45,13.56
2016,5,21,6,0,0.0,36.0,2.8,10.0,36.0,31.73,21.84
2016,5,21,6,15,0.0,48.5,2.85,10.0,48.5,42.81,31.63
2016,5,21,6,30,0.0,61.0,2.9,10.0,61.0,53.92,41.33
2016,5,21,6,45,0.0,74.0,2.95,10.5,74.0,65.9,51.54
2016,5,21,7,0,0.0,87.0,3.0,11.0,87.0,77.89,61.57
2016,5,21,7,15,16.0,135.0,3.1,11.0,142.5,135.61,110.77
2016,5,21,7,30,32.0,183.0,3.2,11.0,198.0,206.54,169.94
2016,5,21,7,45,56.5,214.0,3.3,11.5,245.0,258.95,212.69
2016,5,21,8,0,81.0,245.0,3.4,12.0,292.0,313.04,256.0
2016,5,21,8,15,40.5,187.5,3.45,12.0,211.0,217.15,176.59
2016,5,21,8,30,0.0,130.0,3.5,12.0,130.0,116.81,92.35
2016,5,21,8,45,4.5,172.0,3.55,12.5,175.5,160.48,128.16
2016,5,21,9,0,9.0,214.0,3.6,13.0,221.0,204.81,163.68
2016,5,21,9,15,4.5,159.5,3.65,13.0,163.0,148.34,117.33
2016,5,21,9,30,0.0,105.0,3.7,13.0,105.0,93.61,72.18
2016,5,21,9,45,41.5,252.5,3.8,13.0,288.0,284.92,228.32
2016,5,21,10,0,83.0,400.0,3.9,13.0,471.0,477.96,378.24
2016,5,21,10,15,132.0,423.5,3.9,12.5,540.0,565.31,445.18
2016,5,21,10,30,181.0,447.0,3.9,12.0,609.0,635.68,498.96
2016,5,21,10,45,176.0,457.5,3.95,12.0,618.0,637.39,499.2
2016,5,21,11,0,171.0,468.0,4.0,12.0,627.0,638.01,499.09
2016,5,21,11,15,95.0,398.0,3.95,12.0,487.0,474.08,373.98
2016,5,21,11,30,19.0,328.0,3.9,12.0,347.0,317.22,250.73
2016,5,21,11,45,138.0,402.0,3.85,12.5,534.5,521.68,411.58
2016,5,21,12,0,257.0,476.0,3.8,13.0,722.0,704.68,547.37
2016,5,21,12,15,162.5,463.0,3.75,13.0,618.0,586.14,456.63
2016,5,21,12,30,68.0,450.0,3.7,13.0,514.0,474.07,370.4
2016,5,21,12,45,212.5,438.5,3.7,13.0,637.0,584.73,458.14
2016,5,21,13,0,357.0,427.0,3.7,13.0,760.0,681.53,532.09
2016,5,21,13,15,342.5,425.0,3.7,13.0,740.0,648.15,506.43
2016,5,21,13,30,328.0,423.0,3.7,13.0,720.0,614.9,481.44
2016,5,21,13,45,399.5,381.5,3.7,13.0,733.5,607.19,476.97
2016,5,21,14,0,471.0,340.0,3.7,13.0,747.0,592.99,466.82
2016,5,21,14,15,447.5,333.5,3.65,13.0,709.0,544.23,428.67
2016,5,21,14,30,424.0,327.0,3.6,13.0,671.0,497.04,391.33
2016,5,21,14,45,358.5,333.0,3.6,13.0,614.5,443.98,349.02
2016,5,21,15,0,293.0,339.0,3.6,13.0,558.0,395.14,310.0
2016,5,21,15,15,416.0,277.0,3.55,13.0,569.5,367.05,284.45
2016,5,21,15,30,539.0,215.0,3.5,13.0,581.0,328.51,247.91
2016,5,21,15,45,448.0,226.0,3.45,13.0,516.0,277.36,206.26
2016,5,21,16,0,357.0,237.0,3.4,13.0,451.0,241.78,179.11
2016,5,21,16,15,339.5,218.5,3.4,13.0,408.0,200.07,146.25
2016,5,21,16,30,322.0,200.0,3.4,13.0,365.0,160.74,118.99
2016,5,21,16,45,485.0,149.5,3.4,13.0,368.0,99.97,83.0
2016,5,21,17,0,648.0,99.0,3.4,13.0,371.0,67.82,54.94
2016,5,21,17,15,606.5,92.0,3.25,12.5,320.0,64.9,52.64
2016,5,21,17,30,565.0,85.0,3.1,12.0,269.0,61.8,50.09
2016,5,21,17,45,515.0,75.5,3.0,12.0,220.5,56.41,45.26
2016,5,21,18,0,465.0,66.0,2.9,12.0,172.0,50.73,40.02
2016,5,21,18,15,382.5,55.0,2.65,11.5,128.0,43.31,33.1
2016,5,21,18,30,300.0,44.0,2.4,11.0,84.0,34.01,24.28
2016,5,21,18,45,186.0,29.5,2.2,10.5,51.0,23.05,12.98
2016,5,21,19,0,72.0,15.0,2.0,10.0,18.0,11.81,0.0
2016,5,21,19,15,36.0,7.5,1.95,9.5,9.0,6.82,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.0,18.5,1.85,8.5,30.5,58.85,15.29
2016,5,22,5,30,238.0,37.0,2.1,9.0,61.0,130.83,95.77
2016,5,22,5,45,334.0,49.0,2.4,9.5,103.5,193.63,152.85
2016,5,22,6,0,430.0,61.0,2.7,10.0,146.0,270.15,220.58
2016,5,22,6,15,225.0,84.0,2.7,10.5,129.5,208.74,173.18
2016,5,22,6,30,20.0,107.0,2.7,11.0,113.0,111.96,90.98
2016,5,22,6,45,26.5,126.5,2.7,11.5,136.0,142.79,117.19
2016,5,22,7,0,33.0,146.0,2.7,12.0,159.0,167.64,137.71
2016,5,22,7,15,36.0,167.0,2.6,12.0,183.0,192.29,157.85
2016,5,22,7,30,39.0,188.0,2.5,12.0,207.0,217.07,177.77
2016,5,22,7,45,19.5,171.0,2.45,12.5,180.5,173.39,140.46
2016,5,22,8,0,0.0,154.0,2.4,13.0,154.0,140.52,112.11
2016,5,22,8,15,51.5,224.5,2.4,13.0,258.5,265.79,215.4
2016,5,22,8,30,103.0,295.0,2.4,13.0,363.0,387.71,311.92
2016,5,22,8,45,53.0,233.0,2.4,13.5,268.5,276.26,221.47
2016,5,22,9,0,3.0,171.0,2.4,14.0,174.0,157.89,124.44
2016,5,22,9,15,11.0,224.5,2.45,14.0,233.5,216.42,171.72
2016,5,22,9,30,19.0,278.0,2.5,14.0,293.0,275.73,218.39
2016,5,22,9,45,10.0,209.5,2.55,14.5,217.5,200.58,157.91
2016,5,22,10,0,1.0,141.0,2.6,15.0,142.0,127.66,98.86
2016,5,22,10,15,158.5,280.5,2.7,15.0,422.5,442.84,351.33
2016,5,22,10,30,316.0,420.0,2.8,15.0,703.0,757.38,582.22
2016,5,22,10,45,364.0,407.5,2.9,15.5,740.0,787.79,601.57
2016,5,22,11,0,412.0,395.0,3.0,16.0,777.0,827.69,629.32
2016,5,22,11,15,367.0,423.5,3.1,16.0,767.0,792.11,602.89
2016,5,22,11,30,322.0,452.0,3.2,16.0,757.0,766.43,583.62
2016,5,22,11,45,608.5,297.5,3.35,16.0,878.0,887.91,678.37
2016,5,22,12,0,895.0,143.0,3.5,16.0,999.0,972.42,739.19
2016,5,22,12,15,688.0,273.5,3.6,16.0,930.5,898.1,686.41
2016,5,22,12,30,481.0,404.0,3.7,16.0,862.0,810.87,619.75
2016,5,22,12,45,683.0,274.5,3.8,16.0,917.0,841.5,648.17
2016,5,22,13,0,885.0,145.0,3.9,16.0,972.0,848.7,656.34
2016,5,22,13,15,665.5,259.0,4.0,15.5,874.5,752.69,585.48
2016,5,22,13,30,446.0,373.0,4.1,15.0,777.0,658.72,513.17
2016,5,22,13,45,477.0,352.5,4.2,15.0,774.5,636.02,497.19
2016,5,22,14,0,508.0,332.0,4.3,15.0,772.0,609.73,477.69
2016,5,22,14,15,404.5,353.5,4.35,15.0,696.0,535.08,419.6
2016,5,22,14,30,301.0,375.0,4.4,15.0,620.0,471.63,369.85
2016,5,22,14,45,242.5,366.0,4.45,15.0,557.5,414.19,324.95
2016,5,22,15,0,184.0,357.0,4.5,15.0,495.0,366.98,287.9
2016,5,22,15,15,207.5,333.0,4.5,14.5,480.5,341.54,267.33
2016,5,22,15,30,231.0,309.0,4.5,14.0,466.0,313.63,243.98
2016,5,22,15,45,320.0,267.0,4.5,14.0,468.0,280.69,213.26
2016,5,22,16,0,409.0,225.0,4.5,14.0,470.0,237.6,173.3
2016,5,22,16,15,503.0,177.0,4.4,13.5,452.5,185.8,127.35
2016,5,22,16,30,597.0,129.0,4.3,13.0,435.0,122.33,78.08
2016,5,22,16,45,634.0,111.5,4.25,13.0,406.0,73.94,60.14
2016,5,22,17,0,671.0,94.0,4.2,13.0,377.0,64.19,51.73
2016,5,22,17,15,630.5,87.5,4.05,12.5,326.0,61.49,49.6
2016,5,22,17,30,590.0,81.0,3.9,12.0,275.0,58.63,47.24
2016,5,22,17,45,539.0,72.5,3.75,12.0,226.0,53.92,43.03
2016,5,22,18,0,488.0,64.0,3.6,12.0,177.0,48.98,38.46
2016,5,22,18,15,406.5,53.5,3.35,11.5,132.0,41.93,31.89
2016,5,22,18,30,325.0,43.0,3.1,11.0,87.0,34.59,24.83
2016,5,22,18,45,162.5,31.5,2.85,10.5,53.5,24.56,14.41
2016,5,22,19,0,0.0,20.0,2.6,10.0,20.0,16.98,0.0
2016,5,22,19,15,0.0,10.0,2.55,9.5,10.0,9.1,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,16.0,17.5,2.2,9.5,19.0,20.52,3.03
2016,5,23,5,30,32.0,35.0,2.5,10.0,38.0,45.67,31.18
2016,5,23,5,45,57.0,55.0,2.8,10.5,64.5,83.51,64.54
2016,5,23,6,0,82.0,75.0,3.1,11.0,91.0,118.76,95.71
2016,5,23,6,15,98.5,96.5,3.1,11.0,121.5,154.15,126.99
2016,5,23,6,30,115.0,118.0,3.1,11.0,152.0,190.95,158.98
2016,5,23,6,45,130.5,138.5,3.15,11.5,184.5,227.35,189.69
2016,5,23,7,0,146.0,159.0,3.2,12.0,217.0,264.97,220.7
2016,5,23,7,15,195.5,179.0,3.2,12.5,267.5,326.4,271.07
2016,5,23,7,30,245.0,199.0,3.2,13.0,318.0,404.39,333.26
2016,5,23,7,45,317.5,208.0,3.2,13.5,379.0,479.3,392.16
2016,5,23,8,0,390.0,217.0,3.2,14.0,440.0,559.07,453.26
2016,5,23,8,15,383.0,240.0,3.2,14.0,475.0,591.31,475.86
2016,5,23,8,30,376.0,263.0,3.2,14.0,510.0,621.54,496.86
2016,5,23,8,45,416.0,267.0,3.25,14.5,557.0,686.69,543.82
2016,5,23,9,0,456.0,271.0,3.3,15.0,604.0,737.81,579.68
2016,5,23,9,15,642.5,203.5,3.3,15.0,699.5,858.55,669.71
2016,5,23,9,30,829.0,136.0,3.3,15.0,795.0,970.33,745.73
2016,5,23,9,45,846.0,133.5,3.35,15.5,829.5,994.04,758.75
2016,5,23,10,0,863.0,131.0,3.4,16.0,864.0,1003.79,763.04
2016,5,23,10,15,869.0,132.5,3.5,16.0,890.0,1014.35,769.92
2016,5,23,10,30,875.0,134.0,3.6,16.0,916.0,1021.36,774.5
2016,5,23,10,45,879.5,134.5,3.7,16.5,936.0,1022.29,773.64
2016,5,23,11,0,884.0,135.0,3.8,17.0,956.0,1019.61,770.49
2016,5,23,11,15,886.5,136.0,3.95,17.0,968.0,1011.83,765.79
2016,5,23,11,30,889.0,137.0,4.1,17.0,980.0,1000.49,758.76
2016,5,23,11,45,891.5,136.0,4.25,17.0,985.0,983.8,748.09
2016,5,23,12,0,894.0,135.0,4.4,17.0,990.0,963.75,735.35
2016,5,23,12,15,893.5,135.0,4.5,17.0,988.0,938.64,718.92
2016,5,23,12,30,893.0,135.0,4.6,17.0,986.0,910.49,700.28
