Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,45,866.5,151.0,4.7,17.0,969.5,871.47,673.81
2016,5,23,13,0,840.0,167.0,4.8,17.0,953.0,838.13,651.19
2016,5,23,13,15,835.5,166.0,4.85,16.5,936.0,798.06,624.37
2016,5,23,13,30,831.0,165.0,4.9,16.0,919.0,755.93,594.16
2016,5,23,13,45,827.5,161.5,5.0,16.0,895.0,710.43,559.85
2016,5,23,14,0,824.0,158.0,5.1,16.0,871.0,663.19,523.36
2016,5,23,14,15,815.5,155.5,5.1,16.0,840.5,612.33,482.8
2016,5,23,14,30,807.0,153.0,5.1,16.0,810.0,560.62,440.56
2016,5,23,14,45,647.0,212.0,5.1,16.0,723.5,483.23,377.58
2016,5,23,15,0,487.0,271.0,5.1,16.0,637.0,421.93,327.66
2016,5,23,15,15,430.0,274.5,5.0,15.5,584.5,370.53,285.78
2016,5,23,15,30,373.0,278.0,4.9,15.0,532.0,329.44,252.17
2016,5,23,15,45,344.5,263.5,4.8,15.0,485.5,284.49,214.8
2016,5,23,16,0,316.0,249.0,4.7,15.0,439.0,242.87,180.88
2016,5,23,16,15,505.5,180.5,4.6,15.0,455.0,188.98,129.11
2016,5,23,16,30,695.0,112.0,4.5,15.0,471.0,116.77,69.45
2016,5,23,16,45,452.5,141.5,4.4,15.0,366.0,94.22,77.41
2016,5,23,17,0,210.0,171.0,4.3,15.0,261.0,126.46,105.84
2016,5,23,17,15,192.5,151.5,4.15,14.5,225.5,113.5,94.98
2016,5,23,17,30,175.0,132.0,4.0,14.0,190.0,100.16,83.62
2016,5,23,17,45,319.5,99.0,3.85,13.5,182.5,71.79,58.67
2016,5,23,18,0,464.0,66.0,3.7,13.0,175.0,50.49,39.65
2016,5,23,18,15,383.0,55.5,3.55,12.5,130.5,43.53,33.19
2016,5,23,18,30,302.0,45.0,3.4,12.0,86.0,34.72,24.87
2016,5,23,18,45,194.0,30.5,3.25,12.0,53.0,23.8,13.86
2016,5,23,19,0,86.0,16.0,3.1,12.0,20.0,12.59,0.0
2016,5,23,19,15,43.0,8.0,3.1,11.5,10.0,7.28,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,121.0,18.5,3.25,10.0,31.5,59.51,20.57
2016,5,24,5,30,242.0,37.0,3.4,10.0,63.0,131.51,96.53
2016,5,24,5,45,339.5,48.0,3.6,10.5,105.0,193.91,152.93
2016,5,24,6,0,437.0,59.0,3.8,11.0,147.0,270.76,220.92
2016,5,24,6,15,218.5,53.5,3.85,11.0,97.5,178.15,147.72
2016,5,24,6,30,0.0,48.0,3.9,11.0,48.0,42.35,31.1
2016,5,24,6,45,0.0,58.0,3.95,11.5,58.0,51.22,38.71
2016,5,24,7,0,0.0,68.0,4.0,12.0,68.0,60.11,46.13
2016,5,24,7,15,0.0,73.5,4.0,12.0,73.5,65.01,50.15
2016,5,24,7,30,0.0,79.0,4.0,12.0,79.0,69.91,54.13
2016,5,24,7,45,0.0,100.0,4.0,12.5,100.0,89.14,70.03
2016,5,24,8,0,0.0,121.0,4.0,13.0,121.0,108.72,85.99
2016,5,24,8,15,1.0,144.5,4.0,13.5,145.5,131.61,104.52
2016,5,24,8,30,2.0,168.0,4.0,14.0,170.0,154.65,122.9
2016,5,24,8,45,2.5,168.0,4.05,14.5,170.0,154.77,122.43
2016,5,24,9,0,3.0,168.0,4.1,15.0,170.0,155.0,122.13
2016,5,24,9,15,5.5,186.0,4.1,15.0,190.5,174.24,137.5
2016,5,24,9,30,8.0,204.0,4.1,15.0,211.0,193.54,152.81
2016,5,24,9,45,8.5,204.5,4.2,15.5,211.5,194.31,152.9
2016,5,24,10,0,9.0,205.0,4.3,16.0,212.0,195.1,153.06
2016,5,24,10,15,16.5,271.5,4.35,16.0,286.0,265.24,208.53
2016,5,24,10,30,24.0,338.0,4.4,16.0,360.0,335.79,263.26
2016,5,24,10,45,43.5,385.0,4.5,16.0,425.5,415.52,324.72
2016,5,24,11,0,63.0,432.0,4.6,16.0,491.0,479.54,373.36
2016,5,24,11,15,55.5,427.5,4.6,16.0,480.0,464.13,361.01
2016,5,24,11,30,48.0,423.0,4.6,16.0,469.0,448.69,348.95
2016,5,24,11,45,192.5,437.5,4.7,16.5,622.0,607.04,471.46
2016,5,24,12,0,337.0,452.0,4.8,17.0,775.0,754.88,581.16
2016,5,24,12,15,308.0,460.5,4.8,16.5,755.0,721.73,556.49
2016,5,24,12,30,279.0,469.0,4.8,16.0,735.0,688.53,532.54
2016,5,24,12,45,209.5,471.5,4.85,16.0,670.0,611.41,474.39
2016,5,24,13,0,140.0,474.0,4.9,16.0,605.0,544.26,423.0
2016,5,24,13,15,232.5,450.0,4.95,16.0,663.5,582.64,454.42
2016,5,24,13,30,325.0,426.0,5.0,16.0,722.0,614.72,480.05
2016,5,24,13,45,332.5,408.0,5.05,16.0,703.0,583.55,456.64
2016,5,24,14,0,340.0,390.0,5.1,16.0,684.0,551.32,432.27
2016,5,24,14,15,325.0,382.0,5.1,16.0,655.0,512.99,402.39
2016,5,24,14,30,310.0,374.0,5.1,16.0,626.0,475.58,372.88
2016,5,24,14,45,270.0,363.5,5.1,16.0,576.5,425.38,333.23
2016,5,24,15,0,230.0,353.0,5.1,16.0,527.0,383.54,299.92
2016,5,24,15,15,167.5,332.5,5.05,15.5,455.5,326.8,255.87
2016,5,24,15,30,105.0,312.0,5.0,15.0,384.0,283.01,222.44
2016,5,24,15,45,91.0,286.5,4.95,15.0,346.0,250.31,196.5
2016,5,24,16,0,77.0,261.0,4.9,15.0,308.0,219.69,172.38
2016,5,24,16,15,56.0,230.0,4.85,14.5,262.5,186.77,147.28
2016,5,24,16,30,35.0,199.0,4.8,14.0,217.0,157.1,124.96
2016,5,24,16,45,22.0,172.0,4.75,14.0,183.0,140.86,118.37
2016,5,24,17,0,9.0,145.0,4.7,14.0,149.0,120.27,100.81
2016,5,24,17,15,4.5,127.0,4.6,13.5,129.0,105.88,88.66
2016,5,24,17,30,0.0,109.0,4.5,13.0,109.0,91.38,76.18
2016,5,24,17,45,0.0,89.5,4.4,12.5,89.5,75.7,62.4
2016,5,24,18,0,0.0,70.0,4.3,12.0,70.0,59.87,48.22
2016,5,24,18,15,162.5,57.5,4.1,11.5,80.0,45.24,34.87
2016,5,24,18,30,325.0,45.0,3.9,11.0,90.0,34.75,25.03
2016,5,24,18,45,205.5,31.5,3.75,11.0,56.0,24.58,14.74
2016,5,24,19,0,86.0,18.0,3.6,11.0,22.0,14.17,0.0
2016,5,24,19,15,43.0,9.0,3.5,10.5,11.0,8.19,0.0
2016,5,24,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,18.5,3.2,10.0,32.0,61.1,23.26
2016,5,25,5,30,254.0,37.0,3.3,10.0,64.0,135.01,99.31
2016,5,25,5,45,347.5,47.5,3.45,10.5,106.0,198.43,156.58
2016,5,25,6,0,441.0,58.0,3.6,11.0,148.0,271.22,221.22
2016,5,25,6,15,220.5,48.0,3.6,11.0,93.0,171.96,142.49
2016,5,25,6,30,0.0,38.0,3.6,11.0,38.0,33.49,23.44
2016,5,25,6,45,0.0,45.5,3.65,11.5,45.5,40.13,29.15
2016,5,25,7,0,0.0,53.0,3.7,12.0,53.0,46.79,34.72
2016,5,25,7,15,0.0,68.0,3.7,12.5,68.0,60.12,45.89
2016,5,25,7,30,0.0,83.0,3.7,13.0,83.0,73.47,56.93
2016,5,25,7,45,0.0,94.5,3.75,13.5,94.5,83.98,65.42
2016,5,25,8,0,0.0,106.0,3.8,14.0,106.0,94.58,73.9
2016,5,25,8,15,4.0,152.5,3.85,14.0,155.0,141.79,112.82
2016,5,25,8,30,8.0,199.0,3.9,14.0,204.0,190.0,151.9
2016,5,25,8,45,7.0,194.5,3.95,14.5,199.5,184.27,146.48
2016,5,25,9,0,6.0,190.0,4.0,15.0,195.0,178.71,141.35
2016,5,25,9,15,11.5,231.0,4.05,15.0,240.5,223.04,176.81
2016,5,25,9,30,17.0,272.0,4.1,15.0,286.0,267.71,212.0
2016,5,25,9,45,19.0,290.0,4.15,15.5,306.5,286.6,226.06
2016,5,25,10,0,21.0,308.0,4.2,16.0,327.0,305.4,240.0
2016,5,25,10,15,41.5,360.0,4.25,16.0,397.0,392.1,307.26
2016,5,25,10,30,62.0,412.0,4.3,16.0,467.0,463.92,361.81
2016,5,25,10,45,256.0,400.0,4.35,16.0,637.0,671.19,521.82
2016,5,25,11,0,450.0,388.0,4.4,16.0,807.0,857.14,658.96
2016,5,25,11,15,469.0,376.0,4.45,16.0,817.5,854.87,656.71
2016,5,25,11,30,488.0,364.0,4.5,16.0,828.0,849.99,653.89
2016,5,25,11,45,264.0,388.5,4.6,16.0,640.0,637.16,495.05
2016,5,25,12,0,40.0,413.0,4.7,16.0,452.0,423.41,328.93
2016,5,25,12,15,203.5,422.5,4.75,16.0,617.0,584.11,455.74
2016,5,25,12,30,367.0,432.0,4.8,16.0,782.0,730.99,566.78
2016,5,25,12,45,335.0,441.5,4.9,16.5,758.5,694.37,537.64
2016,5,25,13,0,303.0,451.0,5.0,17.0,735.0,658.36,509.77
2016,5,25,13,15,602.0,286.5,5.05,17.0,837.5,727.07,567.99
2016,5,25,13,30,901.0,122.0,5.1,17.0,940.0,765.85,601.93
2016,5,25,13,45,897.5,119.0,5.2,17.0,916.5,719.48,566.56
2016,5,25,14,0,894.0,116.0,5.3,17.0,893.0,671.14,529.1
2016,5,25,14,15,887.0,114.5,5.3,17.0,862.5,620.22,488.31
2016,5,25,14,30,880.0,113.0,5.3,17.0,832.0,568.04,445.49
2016,5,25,14,45,684.0,191.5,5.35,17.0,735.5,484.65,377.72
2016,5,25,15,0,488.0,270.0,5.4,17.0,639.0,421.91,326.8
2016,5,25,15,15,429.5,275.0,5.4,16.5,586.0,371.07,285.55
2016,5,25,15,30,371.0,280.0,5.4,16.0,533.0,330.7,252.67
2016,5,25,15,45,399.0,251.0,5.4,16.0,506.5,289.7,216.61
2016,5,25,16,0,427.0,222.0,5.4,16.0,480.0,239.73,173.3
2016,5,25,16,15,393.0,208.5,5.35,15.5,431.0,195.01,138.76
2016,5,25,16,30,359.0,195.0,5.3,15.0,382.0,161.45,117.27
2016,5,25,16,45,344.5,178.0,5.25,15.0,342.5,124.53,103.8
2016,5,25,17,0,330.0,161.0,5.2,15.0,303.0,114.68,95.58
2016,5,25,17,15,487.5,115.5,5.1,14.5,294.5,80.88,66.31
2016,5,25,17,30,645.0,70.0,5.0,14.0,286.0,50.15,39.28
2016,5,25,17,45,586.5,64.5,4.9,13.5,235.5,47.41,36.95
2016,5,25,18,0,528.0,59.0,4.8,13.0,185.0,44.63,34.43
2016,5,25,18,15,447.5,50.5,4.6,12.5,139.5,39.14,29.32
2016,5,25,18,30,367.0,42.0,4.4,12.0,94.0,33.47,23.83
2016,5,25,18,45,183.5,32.5,4.2,11.5,58.5,25.3,15.44
2016,5,25,19,0,0.0,23.0,4.0,11.0,23.0,19.37,0.0
2016,5,25,19,15,0.0,11.5,3.95,10.5,11.5,10.46,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,108.0,20.0,2.9,10.0,31.5,58.27,23.84
2016,5,26,5,30,216.0,40.0,3.0,10.0,63.0,126.48,93.41
2016,5,26,5,45,309.5,52.0,3.15,10.5,105.0,187.01,147.66
2016,5,26,6,0,403.0,64.0,3.3,11.0,147.0,258.2,210.59
2016,5,26,6,15,227.0,90.0,3.25,11.5,139.0,215.84,178.69
2016,5,26,6,30,51.0,116.0,3.2,12.0,131.0,145.0,118.97
2016,5,26,6,45,61.0,137.0,3.15,12.5,158.5,174.55,143.95
2016,5,26,7,0,71.0,158.0,3.1,13.0,186.0,204.89,168.92
2016,5,26,7,15,224.5,167.0,3.05,13.5,274.0,343.32,284.36
2016,5,26,7,30,378.0,176.0,3.0,14.0,362.0,487.43,399.61
2016,5,26,7,45,561.0,146.0,2.95,14.5,453.5,617.63,500.92
2016,5,26,8,0,744.0,116.0,2.9,15.0,545.0,754.0,600.89
2016,5,26,8,15,764.0,119.5,2.85,15.5,592.0,796.92,627.76
2016,5,26,8,30,784.0,123.0,2.8,16.0,639.0,842.27,656.54
2016,5,26,8,45,800.5,125.5,2.8,16.5,682.5,881.62,680.9
2016,5,26,9,0,817.0,128.0,2.8,17.0,726.0,918.76,703.43
2016,5,26,9,15,828.5,131.0,2.8,17.0,764.5,949.23,722.51
2016,5,26,9,30,840.0,134.0,2.8,17.0,803.0,976.8,739.6
2016,5,26,9,45,841.0,140.5,2.8,17.5,834.0,994.77,748.81
2016,5,26,10,0,842.0,147.0,2.8,18.0,865.0,1009.17,755.74
2016,5,26,10,15,849.0,149.0,2.8,18.0,892.0,1021.18,762.62
2016,5,26,10,30,856.0,151.0,2.8,18.0,919.0,1029.64,767.27
2016,5,26,10,45,861.5,151.5,2.85,18.5,939.0,1019.27,758.65
2016,5,26,11,0,867.0,152.0,2.9,19.0,959.0,1017.54,756.06
2016,5,26,11,15,870.0,153.0,2.9,19.5,971.5,1010.26,749.38
2016,5,26,11,30,873.0,154.0,2.9,20.0,984.0,999.47,740.58
2016,5,26,11,45,875.5,153.5,2.95,20.5,989.5,983.42,728.86
2016,5,26,12,0,878.0,153.0,3.0,21.0,995.0,964.08,715.09
2016,5,26,12,15,878.0,152.5,3.05,21.0,993.0,939.28,699.1
2016,5,26,12,30,878.0,152.0,3.1,21.0,991.0,911.52,681.1
2016,5,26,12,45,887.0,144.0,3.2,21.0,984.0,881.98,662.16
2016,5,26,13,0,896.0,136.0,3.3,21.0,977.0,849.14,640.78
2016,5,26,13,15,892.5,135.0,3.45,21.0,960.0,809.42,614.68
2016,5,26,13,30,889.0,134.0,3.6,21.0,943.0,767.38,586.34
2016,5,26,13,45,883.5,133.0,3.75,21.0,919.0,721.82,553.3
2016,5,26,14,0,878.0,132.0,3.9,21.0,895.0,674.47,518.02
2016,5,26,14,15,870.5,130.0,4.05,21.0,864.5,623.54,479.08
2016,5,26,14,30,863.0,128.0,4.2,21.0,834.0,571.44,438.05
2016,5,26,14,45,851.5,126.5,4.35,21.0,797.0,514.52,392.2
2016,5,26,15,0,840.0,125.0,4.5,21.0,760.0,458.81,345.87
2016,5,26,15,15,827.0,122.5,4.6,20.5,718.5,401.77,297.68
2016,5,26,15,30,814.0,120.0,4.7,20.0,677.0,345.22,248.63
2016,5,26,15,45,796.5,116.5,4.85,19.5,631.0,287.48,198.28
2016,5,26,16,0,779.0,113.0,5.0,19.0,585.0,231.27,149.99
2016,5,26,16,15,757.0,109.0,5.0,18.5,536.5,175.86,105.9
2016,5,26,16,30,735.0,105.0,5.0,18.0,488.0,116.48,66.39
2016,5,26,16,45,705.0,100.5,5.05,17.5,437.0,66.28,52.39
2016,5,26,17,0,675.0,96.0,5.1,17.0,386.0,65.3,51.86
2016,5,26,17,15,635.0,90.0,5.0,16.5,335.0,63.03,50.14
2016,5,26,17,30,595.0,84.0,4.9,16.0,284.0,60.64,48.24
2016,5,26,17,45,537.0,76.5,4.85,15.5,234.0,56.8,44.97
2016,5,26,18,0,479.0,69.0,4.8,15.0,184.0,52.82,41.42
2016,5,26,18,15,397.0,58.5,4.6,14.0,139.0,45.93,35.15
2016,5,26,18,30,315.0,48.0,4.4,13.0,94.0,36.98,26.82
2016,5,26,18,45,198.5,33.5,4.25,12.5,58.5,26.09,16.15
2016,5,26,19,0,82.0,19.0,4.1,12.0,23.0,15.57,0.0
2016,5,26,19,15,41.0,9.5,4.05,11.5,11.5,8.64,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,20.0,1.65,9.5,32.5,59.21,25.77
2016,5,27,5,30,223.0,40.0,1.8,10.0,65.0,128.41,94.89
2016,5,27,5,45,319.5,52.0,2.0,10.5,107.5,190.45,150.09
2016,5,27,6,0,416.0,64.0,2.2,11.0,150.0,263.45,214.2
2016,5,27,6,15,480.0,73.0,2.15,11.5,198.5,331.45,273.31
2016,5,27,6,30,544.0,82.0,2.1,12.0,247.0,402.76,333.34
2016,5,27,6,45,594.0,88.0,2.1,13.0,298.5,468.01,385.9
2016,5,27,7,0,644.0,94.0,2.1,14.0,350.0,536.69,439.04
2016,5,27,7,15,677.0,99.0,2.1,14.5,401.0,595.62,483.46
2016,5,27,7,30,710.0,104.0,2.1,15.0,452.0,655.55,527.18
2016,5,27,7,45,738.5,107.5,2.1,15.5,502.5,710.9,565.01
2016,5,27,8,0,767.0,111.0,2.1,16.0,553.0,762.67,599.11
2016,5,27,8,15,785.5,114.5,2.1,16.5,600.0,808.94,628.57
2016,5,27,8,30,804.0,118.0,2.1,17.0,647.0,853.62,656.4
2016,5,27,8,45,821.5,119.5,2.15,18.0,691.0,893.29,679.51
2016,5,27,9,0,839.0,121.0,2.2,19.0,735.0,930.75,700.79
2016,5,27,9,15,850.0,123.0,2.15,19.5,773.0,960.13,716.68
2016,5,27,9,30,861.0,125.0,2.1,20.0,811.0,976.38,723.83
2016,5,27,9,45,875.5,123.0,2.1,20.5,845.5,998.6,735.58
2016,5,27,10,0,890.0,121.0,2.1,21.0,880.0,1017.68,745.22
2016,5,27,10,15,896.0,122.0,2.1,21.5,906.5,1028.07,749.31
2016,5,27,10,30,902.0,123.0,2.1,22.0,933.0,1034.86,751.27
2016,5,27,10,45,908.0,123.0,2.1,23.0,953.5,1036.97,748.96
2016,5,27,11,0,914.0,123.0,2.1,24.0,974.0,1035.39,744.47
2016,5,27,11,15,916.5,123.5,2.15,24.0,986.5,1027.15,739.43
2016,5,27,11,30,919.0,124.0,2.2,24.0,999.0,1015.26,732.23
2016,5,27,11,45,921.5,123.5,2.25,24.5,1004.5,998.85,720.82
2016,5,27,12,0,924.0,123.0,2.3,25.0,1010.0,978.98,707.29
2016,5,27,12,15,923.5,122.5,2.4,25.0,1007.5,953.02,691.75
2016,5,27,12,30,923.0,122.0,2.5,25.0,1005.0,923.95,674.07
2016,5,27,12,45,919.0,123.0,2.6,25.0,994.5,890.26,653.18
2016,5,27,13,0,915.0,124.0,2.7,25.0,984.0,853.88,630.28
2016,5,27,13,15,911.5,123.5,2.8,25.0,967.0,814.05,604.76
2016,5,27,13,30,908.0,123.0,2.9,25.0,950.0,771.84,577.27
2016,5,27,13,45,902.0,122.0,3.0,25.0,925.5,725.29,544.46
2016,5,27,14,0,896.0,121.0,3.1,25.0,901.0,676.94,509.33
2016,5,27,14,15,889.0,119.5,3.15,25.0,870.5,626.01,471.13
2016,5,27,14,30,882.0,118.0,3.2,25.0,840.0,573.81,430.84
2016,5,27,14,45,871.0,116.5,3.3,25.0,803.0,518.65,387.24
2016,5,27,15,0,860.0,115.0,3.4,25.0,766.0,463.1,341.94
2016,5,27,15,15,848.0,112.5,3.4,24.5,725.0,401.84,291.52
2016,5,27,15,30,836.0,110.0,3.4,24.0,684.0,344.53,242.77
2016,5,27,15,45,818.0,107.5,3.45,24.0,638.0,286.3,192.54
2016,5,27,16,0,800.0,105.0,3.5,24.0,592.0,229.61,144.5
2016,5,27,16,15,779.0,101.5,3.45,23.5,543.0,173.52,100.75
2016,5,27,16,30,758.0,98.0,3.4,23.0,494.0,119.83,66.7
2016,5,27,16,45,726.0,94.5,3.4,22.5,442.5,62.22,47.83
2016,5,27,17,0,694.0,91.0,3.4,22.0,391.0,61.74,47.73
2016,5,27,17,15,655.5,85.5,3.3,21.0,340.0,59.69,46.32
2016,5,27,17,30,617.0,80.0,3.2,20.0,289.0,57.52,44.74
2016,5,27,17,45,559.5,73.5,3.15,19.5,238.5,54.35,42.1
2016,5,27,18,0,502.0,67.0,3.1,19.0,188.0,51.09,39.24
2016,5,27,18,15,422.5,57.0,3.2,18.0,142.5,44.57,33.4
2016,5,27,18,30,343.0,47.0,3.3,17.0,97.0,37.79,27.1
2016,5,27,18,45,226.5,33.5,3.4,16.5,61.0,26.12,15.97
2016,5,27,19,0,110.0,20.0,3.5,16.0,25.0,15.74,0.0
2016,5,27,19,15,55.0,10.0,3.55,15.5,12.5,9.1,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,1.4,11.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,1.4,12.0,9.0,8.19,0.0
2016,5,28,5,15,137.0,23.0,1.7,12.5,38.0,69.69,32.12
2016,5,28,5,30,274.0,37.0,2.0,13.0,67.0,140.45,102.49
2016,5,28,5,45,364.5,47.5,2.35,13.5,110.0,204.14,159.11
2016,5,28,6,0,455.0,58.0,2.7,14.0,153.0,276.4,222.44
2016,5,28,6,15,516.0,66.0,2.8,14.5,201.5,341.11,278.83
2016,5,28,6,30,577.0,74.0,2.9,15.0,250.0,411.36,338.09
2016,5,28,6,45,621.0,80.5,3.05,15.5,301.0,475.03,390.35
2016,5,28,7,0,665.0,87.0,3.2,16.0,352.0,541.59,443.19
2016,5,28,7,15,697.0,92.0,3.2,16.5,403.5,600.65,488.15
2016,5,28,7,30,729.0,97.0,3.2,17.0,455.0,660.63,532.23
2016,5,28,7,45,753.5,101.0,3.2,18.0,505.0,711.23,565.7
2016,5,28,8,0,778.0,105.0,3.2,19.0,555.0,764.3,600.1
2016,5,28,8,15,797.0,108.5,3.15,19.5,602.0,811.31,630.18
2016,5,28,8,30,816.0,112.0,3.1,20.0,649.0,856.76,658.57
2016,5,28,8,45,830.0,115.0,3.05,20.5,693.0,895.27,681.63
2016,5,28,9,0,844.0,118.0,3.0,21.0,737.0,931.37,702.73
2016,5,28,9,15,855.5,120.0,2.9,21.5,775.5,951.69,712.53
2016,5,28,9,30,867.0,122.0,2.8,22.0,814.0,978.38,726.6
2016,5,28,9,45,874.5,124.5,2.75,23.0,847.0,998.57,735.18
2016,5,28,10,0,882.0,127.0,2.7,24.0,880.0,1015.39,741.53
2016,5,28,10,15,888.5,128.5,2.6,24.0,907.0,1026.69,746.75
2016,5,28,10,30,895.0,130.0,2.5,24.0,934.0,1034.41,749.74
2016,5,28,10,45,899.0,131.5,2.45,24.5,954.0,1035.97,747.98
2016,5,28,11,0,903.0,133.0,2.4,25.0,974.0,1033.85,744.05
2016,5,28,11,15,906.0,133.5,2.4,25.0,987.0,1026.09,738.7
2016,5,28,11,30,909.0,134.0,2.4,25.0,1000.0,1014.72,731.21
2016,5,28,11,45,909.5,134.5,2.4,25.5,1005.0,997.43,718.66
2016,5,28,12,0,910.0,135.0,2.4,26.0,1010.0,976.77,704.11
2016,5,28,12,15,909.5,135.0,2.45,26.0,1008.0,951.52,688.53
2016,5,28,12,30,909.0,135.0,2.5,26.0,1006.0,923.19,670.93
2016,5,28,12,45,896.5,142.0,2.55,26.0,993.0,887.92,648.68
2016,5,28,13,0,884.0,149.0,2.6,26.0,980.0,850.42,624.8
2016,5,28,13,15,880.0,148.0,2.65,26.0,963.0,810.78,599.24
2016,5,28,13,30,876.0,147.0,2.7,26.0,946.0,768.9,571.25
2016,5,28,13,45,870.5,145.5,2.8,26.0,921.5,723.51,539.47
2016,5,28,14,0,865.0,144.0,2.9,26.0,897.0,676.36,505.56
2016,5,28,14,15,857.0,142.0,3.0,25.5,866.5,626.02,469.25
2016,5,28,14,30,849.0,140.0,3.1,25.0,836.0,573.31,429.94
2016,5,28,14,45,838.5,137.5,3.25,25.0,799.0,518.2,386.77
2016,5,28,15,0,828.0,135.0,3.4,25.0,762.0,462.81,341.94
2016,5,28,15,15,814.0,132.0,3.45,24.5,720.5,405.71,294.98
2016,5,28,15,30,800.0,129.0,3.5,24.0,679.0,349.23,247.29
2016,5,28,15,45,740.0,133.5,3.6,24.0,615.5,282.57,192.37
2016,5,28,16,0,680.0,138.0,3.7,24.0,552.0,226.93,147.33
2016,5,28,16,15,570.0,156.0,3.75,23.5,484.0,181.89,116.23
2016,5,28,16,30,460.0,174.0,3.8,23.0,416.0,148.42,99.32
2016,5,28,16,45,562.0,137.0,3.85,22.5,402.0,92.21,73.33
2016,5,28,17,0,664.0,100.0,3.9,22.0,388.0,67.96,53.05
2016,5,28,17,15,624.0,93.5,3.75,21.0,337.0,65.44,51.28
2016,5,28,17,30,584.0,87.0,3.6,20.0,286.0,62.76,49.3
2016,5,28,17,45,530.5,79.0,3.45,19.5,236.5,58.64,45.84
2016,5,28,18,0,477.0,71.0,3.3,19.0,187.0,54.33,42.07
2016,5,28,18,15,397.5,60.0,3.15,18.0,141.5,47.06,35.59
2016,5,28,18,30,318.0,49.0,3.0,17.0,96.0,37.69,27.04
2016,5,28,18,45,209.5,34.5,2.95,16.0,61.0,26.85,16.72
2016,5,28,19,0,101.0,20.0,2.9,15.0,26.0,15.71,0.0
2016,5,28,19,15,50.5,10.0,2.95,14.5,13.0,9.1,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,3.05,9.5,5.0,0.0,0.0
2016,5,29,5,0,31.0,9.0,3.2,10.0,10.0,14.33,0.0
2016,5,29,5,15,150.5,23.5,3.15,10.5,39.5,73.81,35.77
2016,5,29,5,30,270.0,38.0,3.1,11.0,69.0,140.16,103.37
2016,5,29,5,45,363.5,49.0,3.1,11.5,112.0,205.03,161.31
2016,5,29,6,0,457.0,60.0,3.1,12.0,155.0,279.03,226.48
2016,5,29,6,15,519.5,68.0,3.0,12.5,204.0,344.6,283.89
2016,5,29,6,30,582.0,76.0,2.9,13.0,253.0,415.84,344.12
2016,5,29,6,45,626.0,82.0,2.85,13.5,304.5,479.2,396.06
2016,5,29,7,0,670.0,88.0,2.8,14.0,356.0,545.41,448.31
2016,5,29,7,15,702.5,93.0,2.75,14.5,407.5,605.02,493.55
2016,5,29,7,30,735.0,98.0,2.7,15.0,459.0,665.58,537.85
2016,5,29,7,45,759.5,102.0,2.65,16.0,509.0,716.35,571.06
2016,5,29,8,0,784.0,106.0,2.6,17.0,559.0,769.63,605.15
2016,5,29,8,15,802.0,109.5,2.6,17.5,606.5,816.01,634.84
2016,5,29,8,30,820.0,113.0,2.6,18.0,654.0,860.73,662.87
2016,5,29,8,45,834.5,115.5,2.6,18.5,697.5,899.24,686.15
2016,5,29,9,0,849.0,118.0,2.6,19.0,741.0,935.35,707.53
2016,5,29,9,15,860.0,120.5,2.65,19.5,779.5,955.86,718.64
2016,5,29,9,30,871.0,123.0,2.7,20.0,818.0,982.68,734.11
2016,5,29,9,45,879.0,125.0,2.75,20.5,851.0,1002.9,745.1
2016,5,29,10,0,887.0,127.0,2.8,21.0,884.0,1019.75,753.94
2016,5,29,10,15,893.0,128.5,2.9,21.0,911.0,1030.61,760.88
2016,5,29,10,30,899.0,130.0,3.0,21.0,938.0,1037.86,765.62
2016,5,29,10,45,901.5,132.0,3.1,21.5,957.0,1038.46,764.65
2016,5,29,11,0,904.0,134.0,3.2,22.0,976.0,1035.35,761.43
2016,5,29,11,15,906.5,134.5,3.3,22.0,988.5,1027.12,756.43
2016,5,29,11,30,909.0,135.0,3.4,22.0,1001.0,1015.28,749.17
2016,5,29,11,45,907.5,137.0,3.5,22.5,1005.5,997.52,736.62
2016,5,29,12,0,906.0,139.0,3.6,23.0,1010.0,976.43,721.94
2016,5,29,12,15,906.0,139.0,3.7,23.0,1008.0,951.73,706.26
2016,5,29,12,30,906.0,139.0,3.8,23.0,1006.0,923.94,688.44
2016,5,29,12,45,896.0,143.5,3.9,23.0,994.0,888.69,665.44
2016,5,29,13,0,886.0,148.0,4.0,23.0,982.0,851.13,640.69
2016,5,29,13,15,882.5,147.0,4.05,23.0,965.0,811.87,614.3
2016,5,29,13,30,879.0,146.0,4.1,23.0,948.0,770.33,585.47
2016,5,29,13,45,874.5,144.0,4.15,23.0,924.5,725.16,552.44
2016,5,29,14,0,870.0,142.0,4.2,23.0,901.0,678.14,517.28
2016,5,29,14,15,862.5,140.0,4.2,23.0,870.0,627.71,478.57
2016,5,29,14,30,855.0,138.0,4.2,23.0,839.0,575.17,437.3
2016,5,29,14,45,846.5,134.5,4.25,23.0,803.0,519.95,392.96
2016,5,29,15,0,838.0,131.0,4.3,23.0,767.0,464.24,346.93
2016,5,29,15,15,824.5,128.0,4.3,22.5,725.5,406.84,298.94
2016,5,29,15,30,811.0,125.0,4.3,22.0,684.0,350.0,250.22
2016,5,29,15,45,796.0,120.5,4.3,22.0,638.5,292.38,200.02
2016,5,29,16,0,781.0,116.0,4.3,22.0,593.0,235.99,151.73
2016,5,29,16,15,657.0,134.0,4.3,21.5,512.5,177.21,109.74
2016,5,29,16,30,533.0,152.0,4.3,21.0,432.0,139.19,90.1
2016,5,29,16,45,607.5,124.5,4.3,20.5,413.0,83.83,66.77
2016,5,29,17,0,682.0,97.0,4.3,20.0,394.0,65.81,51.63
2016,5,29,17,15,642.5,91.0,4.25,19.5,342.5,63.57,49.97
2016,5,29,17,30,603.0,85.0,4.2,19.0,291.0,61.19,48.13
2016,5,29,17,45,549.5,77.0,4.2,18.5,241.0,56.98,44.58
2016,5,29,18,0,496.0,69.0,4.2,18.0,191.0,52.58,40.72
2016,5,29,18,15,416.0,59.0,4.15,17.0,145.0,46.12,34.93
2016,5,29,18,30,336.0,49.0,4.1,16.0,99.0,37.71,27.2
2016,5,29,18,45,221.5,35.0,4.05,15.0,63.0,27.24,17.21
2016,5,29,19,0,107.0,21.0,4.0,14.0,27.0,16.5,0.99
2016,5,29,19,15,53.5,10.5,4.0,13.5,13.5,9.55,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,5.0,1.7,9.5,5.5,0.0,0.0
2016,5,30,5,0,42.0,10.0,1.8,10.0,11.0,17.4,0.0
2016,5,30,5,15,170.0,23.5,1.9,10.5,41.5,78.8,39.47
2016,5,30,5,30,298.0,37.0,2.0,11.0,72.0,149.02,109.88
2016,5,30,5,45,392.0,47.0,2.15,11.5,115.5,213.36,167.43
2016,5,30,6,0,486.0,57.0,2.3,12.0,159.0,287.97,233.01
2016,5,30,6,15,547.0,64.0,2.3,12.5,208.0,353.11,289.89
2016,5,30,6,30,608.0,71.0,2.3,13.0,257.0,423.72,349.38
2016,5,30,6,45,652.5,76.5,2.3,14.0,309.0,487.95,400.97
2016,5,30,7,0,697.0,82.0,2.3,15.0,361.0,555.04,452.66
2016,5,30,7,15,728.0,86.5,2.3,15.5,412.5,614.19,497.1
2016,5,30,7,30,759.0,91.0,2.3,16.0,464.0,671.63,538.28
2016,5,30,7,45,783.0,94.5,2.35,16.5,514.5,725.39,574.83
2016,5,30,8,0,807.0,98.0,2.4,17.0,565.0,778.52,610.14
2016,5,30,8,15,824.5,101.0,2.4,17.5,612.5,824.66,639.42
2016,5,30,8,30,842.0,104.0,2.4,18.0,660.0,869.07,666.99
2016,5,30,8,45,855.5,106.5,2.45,19.0,703.5,898.87,683.24
2016,5,30,9,0,869.0,109.0,2.5,20.0,747.0,934.22,703.17
2016,5,30,9,15,879.0,111.0,2.5,20.5,785.5,963.02,719.3
2016,5,30,9,30,889.0,113.0,2.5,21.0,824.0,988.79,733.36
2016,5,30,9,45,898.0,114.0,2.55,21.5,857.0,1009.31,744.44
2016,5,30,10,0,907.0,115.0,2.6,22.0,890.0,1026.45,753.38
2016,5,30,10,15,912.5,116.5,2.65,22.5,917.0,1037.12,758.22
2016,5,30,10,30,918.0,118.0,2.7,23.0,944.0,1044.12,760.83
2016,5,30,10,45,921.5,119.0,2.75,23.5,963.5,1044.88,759.58
2016,5,30,11,0,925.0,120.0,2.8,24.0,983.0,1041.91,756.1
2016,5,30,11,15,927.5,120.5,2.8,24.5,995.5,1033.72,748.95
2016,5,30,11,30,930.0,121.0,2.8,25.0,1008.0,1021.86,739.63
2016,5,30,11,45,930.5,121.5,2.85,25.5,1013.0,1004.5,727.36
2016,5,30,12,0,931.0,122.0,2.9,26.0,1018.0,983.69,712.98
2016,5,30,12,15,930.5,121.5,2.95,26.0,1015.5,957.74,696.71
2016,5,30,12,30,930.0,121.0,3.0,26.0,1013.0,928.66,678.36
2016,5,30,12,45,924.5,123.0,3.1,26.5,1002.0,894.58,655.65
2016,5,30,13,0,919.0,125.0,3.2,27.0,991.0,857.87,631.08
2016,5,30,13,15,915.5,124.0,3.3,27.0,973.5,817.65,605.17
2016,5,30,13,30,912.0,123.0,3.4,27.0,956.0,775.04,577.31
2016,5,30,13,45,907.5,121.5,3.55,27.0,932.0,729.12,545.14
2016,5,30,14,0,903.0,120.0,3.7,27.0,908.0,681.26,510.49
2016,5,30,14,15,895.5,118.5,3.85,26.5,877.5,629.9,473.2
2016,5,30,14,30,888.0,117.0,4.0,26.0,847.0,577.31,433.62
2016,5,30,14,45,879.5,114.0,4.15,26.0,810.5,522.04,389.83
2016,5,30,15,0,871.0,111.0,4.3,26.0,774.0,466.12,344.13
2016,5,30,15,15,858.5,108.5,4.45,25.5,732.5,408.71,296.62
2016,5,30,15,30,846.0,106.0,4.6,25.0,691.0,346.26,244.03
2016,5,30,15,45,831.5,103.0,4.75,24.5,645.0,288.11,194.01
2016,5,30,16,0,817.0,100.0,4.9,24.0,599.0,231.07,145.52
2016,5,30,16,15,796.5,96.5,4.95,23.5,550.0,174.18,100.62
2016,5,30,16,30,776.0,93.0,5.0,23.0,501.0,119.58,65.26
2016,5,30,16,45,749.5,88.5,5.05,22.5,450.5,66.67,51.63
2016,5,30,17,0,723.0,84.0,5.1,22.0,400.0,62.53,48.4
2016,5,30,17,15,686.0,79.0,5.0,21.0,348.5,54.87,42.13
2016,5,30,17,30,649.0,74.0,4.9,20.0,297.0,52.85,40.66
2016,5,30,17,45,597.5,67.5,4.8,19.5,247.0,49.48,37.84
2016,5,30,18,0,546.0,61.0,4.7,19.0,197.0,45.96,34.77
2016,5,30,18,15,469.0,53.0,4.5,18.0,150.5,40.96,30.29
2016,5,30,18,30,392.0,45.0,4.3,17.0,104.0,35.8,25.45
2016,5,30,18,45,273.0,33.0,4.15,16.5,67.0,26.68,16.7
2016,5,30,19,0,154.0,21.0,4.0,16.0,30.0,16.53,1.92
2016,5,30,19,15,77.0,10.5,3.95,15.5,15.0,9.55,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,23.5,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,47.0,10.0,2.9,11.0,11.0,18.37,0.0
2016,5,31,5,15,178.5,23.5,2.85,11.5,42.0,80.94,41.4
2016,5,31,5,30,310.0,37.0,2.8,12.0,73.0,152.57,112.27
2016,5,31,5,45,402.0,46.5,2.8,12.5,116.5,216.27,169.32
2016,5,31,6,0,494.0,56.0,2.8,13.0,160.0,289.97,234.11
2016,5,31,6,15,555.0,63.0,2.7,13.5,209.5,355.44,291.2
2016,5,31,6,30,616.0,70.0,2.6,14.0,259.0,426.39,350.8
2016,5,31,6,45,658.5,75.5,2.55,14.5,310.5,489.79,402.35
2016,5,31,7,0,701.0,81.0,2.5,15.0,362.0,555.85,453.99
2016,5,31,7,15,732.0,85.5,2.5,16.0,414.0,612.73,496.02
2016,5,31,7,30,763.0,90.0,2.5,17.0,466.0,672.81,538.18
2016,5,31,7,45,786.5,93.0,2.5,18.0,516.0,725.75,572.71
2016,5,31,8,0,810.0,96.0,2.5,19.0,566.0,778.01,605.82
2016,5,31,8,15,827.5,99.5,2.55,19.5,613.5,824.81,635.77
2016,5,31,8,30,845.0,103.0,2.6,20.0,661.0,869.88,664.06
2016,5,31,8,45,859.0,105.0,2.65,20.5,705.0,899.73,681.56
2016,5,31,9,0,873.0,107.0,2.7,21.0,749.0,935.1,702.78
2016,5,31,9,15,883.5,109.5,2.7,21.5,788.0,965.03,719.68
2016,5,31,9,30,894.0,112.0,2.7,22.0,827.0,991.93,734.48
2016,5,31,9,45,903.5,112.5,2.75,23.0,860.5,1012.51,744.1
2016,5,31,10,0,913.0,113.0,2.8,24.0,894.0,1029.72,751.57
2016,5,31,10,15,919.0,114.5,2.85,24.0,921.0,1040.97,758.19
2016,5,31,10,30,925.0,116.0,2.9,24.0,948.0,1048.54,762.61
2016,5,31,10,45,929.5,116.5,2.95,24.5,968.5,1049.85,761.66
2016,5,31,11,0,934.0,117.0,3.0,25.0,989.0,1047.4,758.47
2016,5,31,11,15,936.5,118.0,3.05,25.5,1002.0,1039.71,752.06
2016,5,31,11,30,939.0,119.0,3.1,26.0,1015.0,1028.29,743.43
2016,5,31,11,45,940.5,119.0,3.15,26.5,1020.5,1011.32,731.34
2016,5,31,12,0,942.0,119.0,3.2,27.0,1026.0,990.85,717.11
2016,5,31,12,15,941.5,119.0,3.2,27.0,1024.0,965.19,700.61
2016,5,31,12,30,941.0,119.0,3.2,27.0,1022.0,936.34,682.06
2016,5,31,12,45,943.0,116.0,3.25,27.5,1013.0,903.83,660.07
2016,5,31,13,0,945.0,113.0,3.3,28.0,1004.0,868.25,636.0
2016,5,31,13,15,942.0,112.5,3.4,28.0,987.5,828.04,610.22
2016,5,31,13,30,939.0,112.0,3.5,28.0,971.0,785.32,582.42
2016,5,31,13,45,934.5,111.0,3.6,28.0,947.0,738.81,550.17
2016,5,31,14,0,930.0,110.0,3.7,28.0,923.0,690.28,515.02
2016,5,31,14,15,923.5,108.5,3.8,28.0,892.5,638.36,476.42
2016,5,31,14,30,917.0,107.0,3.9,28.0,862.0,585.04,435.61
2016,5,31,14,45,908.0,105.5,4.0,28.0,825.5,529.36,391.75
2016,5,31,15,0,899.0,104.0,4.1,28.0,789.0,473.02,346.0
2016,5,31,15,15,888.0,101.5,4.1,27.5,747.5,414.73,297.95
2016,5,31,15,30,877.0,99.0,4.1,27.0,706.0,356.51,248.69
2016,5,31,15,45,862.0,96.5,4.15,26.5,659.5,297.58,198.41
2016,5,31,16,0,847.0,94.0,4.2,26.0,613.0,232.96,144.43
2016,5,31,16,15,827.5,91.0,4.2,25.5,564.0,174.87,98.89
2016,5,31,16,30,808.0,88.0,4.2,25.0,515.0,118.93,62.82
2016,5,31,16,45,782.0,84.0,4.25,24.5,463.5,64.51,49.35
2016,5,31,17,0,756.0,80.0,4.3,24.0,412.0,59.6,45.48
2016,5,31,17,15,720.5,75.5,4.2,23.0,359.5,57.67,44.18
2016,5,31,17,30,685.0,71.0,4.1,22.0,307.0,50.74,38.49
2016,5,31,17,45,634.5,65.0,4.05,21.0,256.0,47.64,36.0
2016,5,31,18,0,584.0,59.0,4.0,20.0,205.0,44.42,33.28
2016,5,31,18,15,507.5,51.5,3.85,19.0,157.5,39.73,29.11
2016,5,31,18,30,431.0,44.0,3.7,18.0,110.0,34.93,24.61
2016,5,31,18,45,309.5,33.0,3.55,17.5,71.5,26.67,16.68
2016,5,31,19,0,188.0,22.0,3.4,17.0,33.0,18.09,3.5
2016,5,31,19,15,94.0,11.0,3.35,16.5,16.5,10.01,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,30.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,60.0,11.0,3.8,11.0,12.0,21.82,0.0
2016,6,1,5,15,200.0,24.0,3.85,11.5,44.5,88.36,46.45
2016,6,1,5,30,340.0,37.0,3.9,12.0,77.0,161.74,119.18
2016,6,1,5,45,430.5,46.5,3.95,12.5,122.0,226.53,177.64
2016,6,1,6,0,521.0,56.0,4.0,13.0,167.0,301.11,243.68
2016,6,1,6,15,582.0,63.0,4.05,13.5,217.5,368.01,302.59
2016,6,1,6,30,643.0,70.0,4.1,14.0,268.0,440.33,364.16
2016,6,1,6,45,685.0,75.0,4.2,15.0,320.5,504.19,416.34
2016,6,1,7,0,727.0,80.0,4.3,16.0,373.0,570.59,468.57
2016,6,1,7,15,757.5,84.5,4.25,16.5,425.5,628.41,512.72
2016,6,1,7,30,788.0,89.0,4.2,17.0,478.0,689.2,556.87
2016,6,1,7,45,811.0,92.5,4.2,17.5,529.0,743.32,594.14
2016,6,1,8,0,834.0,96.0,4.2,18.0,580.0,796.68,630.04
2016,6,1,8,15,851.5,99.0,4.15,18.5,628.5,843.73,660.45
2016,6,1,8,30,869.0,102.0,4.1,19.0,677.0,881.12,683.45
2016,6,1,8,45,882.5,104.5,4.1,19.5,721.5,919.69,707.27
2016,6,1,9,0,896.0,107.0,4.1,20.0,766.0,955.74,729.02
2016,6,1,9,15,906.0,109.0,4.1,20.5,805.0,985.16,746.02
2016,6,1,9,30,916.0,111.0,4.1,21.0,844.0,1011.46,760.83
2016,6,1,9,45,926.0,111.5,4.1,21.5,878.5,1032.86,772.29
2016,6,1,10,0,936.0,112.0,4.1,22.0,913.0,1050.82,781.49
2016,6,1,10,15,941.5,113.0,4.1,22.0,940.0,1061.24,787.28
2016,6,1,10,30,947.0,114.0,4.1,22.0,967.0,1067.9,790.75
2016,6,1,10,45,950.0,115.5,4.2,22.5,987.0,1068.76,789.69
2016,6,1,11,0,953.0,117.0,4.3,23.0,1007.0,1065.76,786.24
2016,6,1,11,15,955.5,118.0,4.35,23.0,1020.0,1057.92,780.94
2016,6,1,11,30,958.0,119.0,4.4,23.0,1033.0,1046.3,773.26
2016,6,1,11,45,957.5,120.0,4.5,23.5,1038.0,1028.1,760.09
2016,6,1,12,0,957.0,121.0,4.6,24.0,1043.0,1006.39,745.06
2016,6,1,12,15,956.5,121.0,4.65,24.0,1041.0,980.38,728.21
2016,6,1,12,30,956.0,121.0,4.7,24.0,1039.0,951.14,709.15
2016,6,1,12,45,942.5,128.0,4.8,24.0,1025.5,914.06,685.01
2016,6,1,13,0,929.0,135.0,4.9,24.0,1012.0,874.66,659.06
2016,6,1,13,15,925.5,134.5,4.9,24.0,995.0,834.51,631.74
2016,6,1,13,30,922.0,134.0,4.9,24.0,978.0,791.94,602.44
2016,6,1,13,45,915.0,133.5,4.95,24.0,953.0,744.73,567.81
2016,6,1,14,0,908.0,133.0,5.0,24.0,928.0,695.77,531.09
2016,6,1,14,15,900.5,131.0,4.95,24.0,897.0,643.75,490.88
2016,6,1,14,30,893.0,129.0,4.9,24.0,866.0,590.5,448.73
2016,6,1,14,45,882.5,127.5,4.9,24.0,828.5,535.18,404.02
2016,6,1,15,0,872.0,126.0,4.9,24.0,791.0,476.18,355.34
2016,6,1,15,15,859.0,123.5,4.85,23.5,749.0,417.66,306.29
2016,6,1,15,30,846.0,121.0,4.8,23.0,707.0,359.56,256.39
2016,6,1,15,45,830.0,117.0,4.75,23.0,660.5,300.2,204.66
2016,6,1,16,0,814.0,113.0,4.7,23.0,614.0,242.14,154.9
2016,6,1,16,15,792.5,109.0,4.6,22.5,564.0,184.89,109.58
2016,6,1,16,30,771.0,105.0,4.5,22.0,514.0,130.09,73.68
2016,6,1,16,45,745.0,100.0,4.45,21.5,462.5,70.16,54.81
2016,6,1,17,0,719.0,95.0,4.4,21.0,411.0,64.4,50.2
2016,6,1,17,15,681.0,89.0,4.25,20.0,358.5,62.07,48.56
2016,6,1,17,30,643.0,83.0,4.1,19.0,306.0,59.6,46.73
2016,6,1,17,45,591.5,75.5,3.95,18.5,255.0,55.71,43.47
2016,6,1,18,0,540.0,68.0,3.8,18.0,204.0,51.64,39.92
2016,6,1,18,15,461.0,59.0,3.65,17.0,156.5,45.99,34.87
2016,6,1,18,30,382.0,50.0,3.5,16.0,109.0,40.16,29.41
2016,6,1,18,45,265.5,37.0,3.35,15.0,71.0,28.82,18.77
2016,6,1,19,0,149.0,24.0,3.2,14.0,33.0,18.88,4.83
2016,6,1,19,15,74.5,12.0,3.3,13.5,16.5,10.91,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,31.5,5.5,2.35,9.5,6.5,0.0,0.0
2016,6,2,5,0,63.0,11.0,2.5,10.0,13.0,22.38,0.0
2016,6,2,5,15,202.5,24.5,2.6,10.5,45.5,89.48,48.08
2016,6,2,5,30,342.0,38.0,2.7,11.0,78.0,163.06,120.58
2016,6,2,5,45,436.0,47.0,2.85,11.5,123.5,228.76,179.7
2016,6,2,6,0,530.0,56.0,3.0,12.0,169.0,304.56,246.69
2016,6,2,6,15,590.5,62.5,2.95,12.5,219.5,371.08,305.04
2016,6,2,6,30,651.0,69.0,2.9,13.0,270.0,442.95,365.79
2016,6,2,6,45,693.5,74.0,2.85,13.5,323.0,507.44,418.48
2016,6,2,7,0,736.0,79.0,2.8,14.0,376.0,572.24,469.44
2016,6,2,7,15,766.0,83.5,2.75,14.5,428.5,632.48,514.91
2016,6,2,7,30,796.0,88.0,2.7,15.0,481.0,693.24,558.3
2016,6,2,7,45,818.5,91.0,2.65,16.0,532.0,746.71,593.04
2016,6,2,8,0,841.0,94.0,2.6,17.0,583.0,799.35,626.15
2016,6,2,8,15,858.0,97.0,2.55,17.5,631.5,846.22,655.47
2016,6,2,8,30,875.0,100.0,2.5,18.0,680.0,883.47,677.52
2016,6,2,8,45,888.0,102.5,2.5,19.0,724.0,921.79,699.13
2016,6,2,9,0,901.0,105.0,2.5,20.0,768.0,957.54,718.57
