Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,15,910.5,107.0,2.45,20.5,807.0,986.63,734.21
2016,6,2,9,30,920.0,109.0,2.4,21.0,846.0,1012.57,747.65
2016,6,2,9,45,921.0,114.5,2.4,22.0,877.5,1030.59,754.97
2016,6,2,10,0,922.0,120.0,2.4,23.0,909.0,1044.84,759.93
2016,6,2,10,15,927.5,121.5,2.4,23.5,936.0,1055.63,764.22
2016,6,2,10,30,933.0,123.0,2.4,24.0,963.0,1062.69,766.27
2016,6,2,10,45,936.0,124.0,2.4,24.5,982.5,1062.98,764.18
2016,6,2,11,0,939.0,125.0,2.4,25.0,1002.0,1059.47,759.9
2016,6,2,11,15,941.5,125.5,2.35,25.0,1014.5,1051.21,753.7
2016,6,2,11,30,944.0,126.0,2.3,25.0,1027.0,1039.22,745.32
2016,6,2,11,45,944.0,126.5,2.3,25.5,1032.0,1021.22,732.39
2016,6,2,12,0,944.0,127.0,2.3,26.0,1037.0,999.75,717.42
2016,6,2,12,15,943.5,126.5,2.3,26.5,1034.5,973.58,699.57
2016,6,2,12,30,943.0,126.0,2.3,27.0,1032.0,944.25,679.77
2016,6,2,12,45,947.0,121.5,2.3,27.5,1023.5,912.1,658.2
2016,6,2,13,0,951.0,117.0,2.3,28.0,1015.0,876.76,634.54
2016,6,2,13,15,947.0,116.5,2.35,28.0,997.5,835.65,608.65
2016,6,2,13,30,943.0,116.0,2.4,28.0,980.0,792.09,580.84
2016,6,2,13,45,937.5,115.0,2.45,28.0,955.5,744.82,548.62
2016,6,2,14,0,932.0,114.0,2.5,28.0,931.0,695.61,513.67
2016,6,2,14,15,925.0,112.5,2.55,28.0,899.5,643.38,475.56
2016,6,2,14,30,918.0,111.0,2.6,28.0,868.0,589.81,435.28
2016,6,2,14,45,908.5,109.0,2.65,28.0,831.0,533.5,391.71
2016,6,2,15,0,899.0,107.0,2.7,28.0,794.0,476.6,346.25
2016,6,2,15,15,887.0,104.5,2.75,27.5,752.0,418.01,298.76
2016,6,2,15,30,875.0,102.0,2.8,27.0,710.0,359.6,250.02
2016,6,2,15,45,859.5,99.5,2.9,27.0,663.5,300.71,199.89
2016,6,2,16,0,844.0,97.0,3.0,27.0,617.0,236.26,146.23
2016,6,2,16,15,824.0,93.5,3.05,26.5,567.5,177.94,100.78
2016,6,2,16,30,804.0,90.0,3.1,26.0,518.0,121.83,64.46
2016,6,2,16,45,777.0,86.5,3.15,25.5,466.0,68.04,52.09
2016,6,2,17,0,750.0,83.0,3.2,25.0,414.0,61.76,47.1
2016,6,2,17,15,714.5,78.0,3.2,24.0,361.5,54.15,40.97
2016,6,2,17,30,679.0,73.0,3.2,23.0,309.0,52.08,39.48
2016,6,2,17,45,628.5,67.0,3.25,22.0,258.0,49.04,37.07
2016,6,2,18,0,578.0,61.0,3.3,21.0,207.0,45.89,34.43
2016,6,2,18,15,502.5,53.0,3.3,20.0,159.5,40.85,29.98
2016,6,2,18,30,427.0,45.0,3.3,19.0,112.0,35.65,25.17
2016,6,2,18,45,309.5,34.0,3.35,18.0,73.5,27.43,17.41
2016,6,2,19,0,192.0,23.0,3.4,17.0,35.0,18.9,5.38
2016,6,2,19,15,96.0,11.5,3.45,16.5,17.5,10.46,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,38.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,77.0,11.0,0.9,13.0,13.0,25.08,0.0
2016,6,3,5,15,214.5,23.5,1.05,13.5,45.0,91.54,49.14
2016,6,3,5,30,352.0,36.0,1.2,14.0,77.0,164.0,119.44
2016,6,3,5,45,440.5,44.5,1.35,14.5,121.5,227.45,175.72
2016,6,3,6,0,529.0,53.0,1.5,15.0,166.0,300.43,239.09
2016,6,3,6,15,587.0,59.5,1.45,15.5,215.5,365.52,294.73
2016,6,3,6,30,645.0,66.0,1.4,16.0,265.0,435.75,352.33
2016,6,3,6,45,685.0,71.0,1.35,17.0,317.0,498.37,400.96
2016,6,3,7,0,725.0,76.0,1.3,18.0,369.0,561.36,447.64
2016,6,3,7,15,754.0,80.5,1.3,18.5,420.5,620.33,490.4
2016,6,3,7,30,783.0,85.0,1.3,19.0,472.0,679.79,531.13
2016,6,3,7,45,804.5,88.0,1.3,20.0,522.0,731.91,563.57
2016,6,3,8,0,826.0,91.0,1.3,21.0,572.0,783.18,594.5
2016,6,3,8,15,842.5,94.0,1.35,22.0,619.0,829.09,621.54
2016,6,3,8,30,859.0,97.0,1.4,23.0,666.0,865.55,641.79
2016,6,3,8,45,871.5,99.5,1.5,24.0,709.5,903.0,663.09
2016,6,3,9,0,884.0,102.0,1.6,25.0,753.0,937.92,682.43
2016,6,3,9,15,750.5,175.0,1.65,26.0,748.0,923.92,669.6
2016,6,3,9,30,617.0,248.0,1.7,27.0,743.0,883.16,639.01
2016,6,3,9,45,774.0,174.5,1.8,28.0,820.5,960.19,687.45
2016,6,3,10,0,931.0,101.0,1.9,29.0,898.0,1033.18,729.72
2016,6,3,10,15,936.0,102.0,1.85,29.5,924.5,1043.3,732.08
2016,6,3,10,30,941.0,103.0,1.8,30.0,951.0,1049.69,732.92
2016,6,3,10,45,736.5,236.5,1.8,30.5,909.0,997.52,698.76
2016,6,3,11,0,532.0,370.0,1.8,31.0,867.0,917.3,642.31
2016,6,3,11,15,524.0,381.0,1.85,31.0,876.5,910.26,638.44
2016,6,3,11,30,516.0,392.0,1.9,31.0,886.0,900.61,632.23
2016,6,3,11,45,732.5,250.5,2.0,31.5,955.0,957.17,673.43
2016,6,3,12,0,949.0,109.0,2.1,32.0,1024.0,987.47,691.31
2016,6,3,12,15,948.0,109.0,2.25,32.0,1022.0,961.49,676.39
2016,6,3,12,30,947.0,109.0,2.4,32.0,1020.0,932.33,659.78
2016,6,3,12,45,933.0,117.0,2.55,32.0,1006.5,896.38,638.56
2016,6,3,13,0,919.0,125.0,2.7,32.0,993.0,858.12,615.52
2016,6,3,13,15,915.5,124.0,2.8,31.5,976.0,818.16,591.86
2016,6,3,13,30,912.0,123.0,2.9,31.0,959.0,775.82,566.17
2016,6,3,13,45,906.0,122.5,3.0,31.0,935.0,729.98,534.75
2016,6,3,14,0,900.0,122.0,3.1,31.0,911.0,682.32,500.99
2016,6,3,14,15,892.5,120.0,3.15,31.0,880.5,630.93,463.48
2016,6,3,14,30,885.0,118.0,3.2,31.0,850.0,578.32,423.97
2016,6,3,14,45,875.5,116.0,3.25,31.0,813.5,523.75,381.83
2016,6,3,15,0,866.0,114.0,3.3,31.0,777.0,468.63,337.95
2016,6,3,15,15,854.0,111.5,3.25,30.5,736.0,411.86,292.07
2016,6,3,15,30,842.0,109.0,3.2,30.0,695.0,350.07,241.32
2016,6,3,15,45,753.0,127.0,3.2,30.0,625.0,289.9,193.09
2016,6,3,16,0,664.0,145.0,3.2,30.0,555.0,232.72,148.89
2016,6,3,16,15,585.5,154.0,3.15,29.5,494.0,185.68,115.41
2016,6,3,16,30,507.0,163.0,3.1,29.0,433.0,147.56,93.71
2016,6,3,16,45,611.5,125.0,3.05,28.5,419.0,87.56,67.6
2016,6,3,17,0,716.0,87.0,3.0,28.0,405.0,58.56,43.8
2016,6,3,17,15,679.5,82.0,2.8,27.0,353.5,56.74,42.62
2016,6,3,17,30,643.0,77.0,2.6,26.0,302.0,54.82,41.29
2016,6,3,17,45,592.0,70.5,2.45,25.0,252.0,51.54,38.72
2016,6,3,18,0,541.0,64.0,2.3,24.0,202.0,48.13,35.91
2016,6,3,18,15,466.5,55.5,2.25,23.0,155.5,42.79,31.26
2016,6,3,18,30,392.0,47.0,2.2,22.0,109.0,37.27,26.24
2016,6,3,18,45,281.5,35.0,2.2,21.0,71.5,28.22,17.87
2016,6,3,19,0,171.0,23.0,2.2,20.0,34.0,18.08,5.32
2016,6,3,19,15,85.5,11.5,2.2,19.5,17.0,10.46,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,15.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,15.0,9.0,8.19,0.0
2016,6,4,5,15,51.0,25.0,1.8,15.5,31.0,41.23,20.39
2016,6,4,5,30,102.0,41.0,1.9,16.0,53.0,83.39,59.99
2016,6,4,5,45,135.0,60.0,2.0,16.5,84.0,122.43,94.22
2016,6,4,6,0,168.0,79.0,2.1,17.0,115.0,164.8,130.98
2016,6,4,6,15,190.5,99.0,2.1,17.5,150.5,206.63,166.77
2016,6,4,6,30,213.0,119.0,2.1,18.0,186.0,250.46,203.29
2016,6,4,6,45,235.0,137.0,2.1,18.5,222.5,293.54,238.23
2016,6,4,7,0,257.0,155.0,2.1,19.0,259.0,338.28,273.51
2016,6,4,7,15,179.5,182.0,2.1,19.0,259.5,315.62,253.97
2016,6,4,7,30,102.0,209.0,2.1,19.0,260.0,284.14,227.07
2016,6,4,7,45,70.0,219.0,2.1,19.5,255.5,272.38,216.1
2016,6,4,8,0,38.0,229.0,2.1,20.0,251.0,258.1,202.96
2016,6,4,8,15,75.5,265.5,2.1,20.0,314.0,328.56,258.04
2016,6,4,8,30,113.0,302.0,2.1,20.0,377.0,401.17,313.2
2016,6,4,8,45,216.0,312.5,2.15,20.5,468.0,520.82,403.22
2016,6,4,9,0,319.0,323.0,2.2,21.0,559.0,646.14,493.58
2016,6,4,9,15,339.5,336.0,2.3,21.5,598.5,684.42,518.58
2016,6,4,9,30,360.0,349.0,2.4,22.0,638.0,721.93,543.39
2016,6,4,9,45,262.5,386.0,2.5,22.5,601.0,668.6,501.59
2016,6,4,10,0,165.0,423.0,2.6,23.0,564.0,595.71,446.4
2016,6,4,10,15,129.0,430.0,2.65,23.0,542.5,565.3,423.7
2016,6,4,10,30,93.0,437.0,2.7,23.0,521.0,518.87,389.28
2016,6,4,10,45,70.5,426.5,2.8,23.0,491.0,482.88,362.81
2016,6,4,11,0,48.0,416.0,2.9,23.0,461.0,447.07,336.18
2016,6,4,11,15,45.5,416.5,2.95,23.0,460.0,442.02,332.44
2016,6,4,11,30,43.0,417.0,3.0,23.0,459.0,436.72,328.42
2016,6,4,11,45,157.0,447.0,3.1,23.5,599.0,580.64,434.82
2016,6,4,12,0,271.0,477.0,3.2,24.0,739.0,714.92,529.74
2016,6,4,12,15,304.0,464.5,3.25,24.0,757.5,719.55,533.08
2016,6,4,12,30,337.0,452.0,3.3,24.0,776.0,721.51,535.35
2016,6,4,12,45,299.5,459.5,3.35,24.5,745.5,679.32,504.17
2016,6,4,13,0,262.0,467.0,3.4,25.0,715.0,638.26,473.91
2016,6,4,13,15,156.5,438.5,3.35,25.5,586.0,513.61,382.91
2016,6,4,13,30,51.0,410.0,3.3,26.0,457.0,398.94,297.68
2016,6,4,13,45,156.5,417.0,3.25,26.5,555.5,471.1,351.83
2016,6,4,14,0,262.0,424.0,3.2,27.0,654.0,529.73,393.8
2016,6,4,14,15,318.5,390.5,3.15,27.0,661.0,516.6,384.25
2016,6,4,14,30,375.0,357.0,3.1,27.0,668.0,498.04,370.39
2016,6,4,14,45,602.5,241.5,3.05,27.0,715.0,488.79,362.57
2016,6,4,15,0,830.0,126.0,3.0,27.0,762.0,459.94,337.03
2016,6,4,15,15,817.5,123.5,2.95,27.0,721.5,404.11,290.73
2016,6,4,15,30,805.0,121.0,2.9,27.0,681.0,348.7,243.87
2016,6,4,15,45,588.5,182.5,2.9,27.0,577.5,285.63,197.29
2016,6,4,16,0,372.0,244.0,2.9,27.0,474.0,254.19,178.41
2016,6,4,16,15,555.5,173.5,2.9,26.5,486.0,196.85,126.64
2016,6,4,16,30,739.0,103.0,2.9,26.0,498.0,122.25,66.56
2016,6,4,16,45,715.5,97.0,2.95,25.5,448.5,70.09,53.8
2016,6,4,17,0,692.0,91.0,3.0,25.0,399.0,61.11,46.54
2016,6,4,17,15,655.5,85.5,3.0,24.0,348.5,59.07,45.16
2016,6,4,17,30,619.0,80.0,3.0,23.0,298.0,56.89,43.61
2016,6,4,17,45,572.5,72.5,3.0,22.0,249.0,52.95,40.45
2016,6,4,18,0,526.0,65.0,3.0,21.0,200.0,48.82,36.98
2016,6,4,18,15,454.0,56.0,3.0,20.0,154.5,43.1,31.95
2016,6,4,18,30,382.0,47.0,3.0,19.0,109.0,37.16,26.51
2016,6,4,18,45,278.5,35.0,3.0,18.0,72.0,28.14,18.11
2016,6,4,19,0,175.0,23.0,3.0,17.0,35.0,18.07,5.91
2016,6,4,19,15,87.5,11.5,3.1,16.5,17.5,10.46,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,38.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,77.0,11.0,2.7,11.0,13.0,25.0,0.0
2016,6,5,5,15,202.5,24.0,2.8,11.5,44.5,88.89,49.11
2016,6,5,5,30,328.0,37.0,2.9,12.0,76.0,156.98,115.7
2016,6,5,5,45,415.0,46.5,3.05,12.5,119.5,219.5,171.85
2016,6,5,6,0,502.0,56.0,3.2,13.0,163.0,291.45,235.41
2016,6,5,6,15,560.0,63.0,3.2,13.5,212.0,355.65,291.72
2016,6,5,6,30,618.0,70.0,3.2,14.0,261.0,425.0,350.48
2016,6,5,6,45,659.5,75.5,3.2,15.0,312.5,487.71,401.24
2016,6,5,7,0,701.0,81.0,3.2,16.0,364.0,553.01,451.98
2016,6,5,7,15,537.0,130.5,3.2,16.5,364.5,524.28,426.67
2016,6,5,7,30,373.0,180.0,3.2,17.0,365.0,471.09,381.76
2016,6,5,7,45,589.5,138.5,3.2,17.5,466.0,626.38,503.03
2016,6,5,8,0,806.0,97.0,3.2,18.0,567.0,772.79,609.02
2016,6,5,8,15,823.0,100.5,3.25,18.5,614.0,819.01,638.4
2016,6,5,8,30,840.0,104.0,3.3,19.0,661.0,863.5,666.83
2016,6,5,8,45,853.5,106.5,3.35,20.0,704.5,893.39,683.39
2016,6,5,9,0,867.0,109.0,3.4,21.0,748.0,928.75,703.61
2016,6,5,9,15,877.0,111.0,3.5,21.0,786.0,957.6,722.19
2016,6,5,9,30,887.0,113.0,3.6,21.0,824.0,983.46,738.8
2016,6,5,9,45,901.5,110.5,3.75,21.5,859.0,1005.76,751.95
2016,6,5,10,0,916.0,108.0,3.9,22.0,894.0,1024.88,763.02
2016,6,5,10,15,921.5,109.5,4.0,22.5,920.5,1035.9,768.43
2016,6,5,10,30,927.0,111.0,4.1,23.0,947.0,1043.25,771.55
2016,6,5,10,45,930.0,112.5,4.25,23.5,966.5,1044.37,770.98
2016,6,5,11,0,933.0,114.0,4.4,24.0,986.0,1041.71,768.06
2016,6,5,11,15,935.5,114.5,4.5,24.0,999.0,1033.83,762.99
2016,6,5,11,30,938.0,115.0,4.6,24.0,1012.0,1022.25,755.85
2016,6,5,11,45,938.5,115.5,4.7,24.0,1017.0,1005.15,745.17
2016,6,5,12,0,939.0,116.0,4.8,24.0,1022.0,984.6,732.2
2016,6,5,12,15,938.5,116.0,4.8,24.0,1020.5,959.34,715.26
2016,6,5,12,30,938.0,116.0,4.8,24.0,1019.0,930.91,696.2
2016,6,5,12,45,929.0,120.5,4.8,24.0,1007.5,896.31,672.87
2016,6,5,13,0,920.0,125.0,4.8,24.0,996.0,859.22,647.75
2016,6,5,13,15,917.0,124.5,4.8,24.0,979.5,820.16,621.12
2016,6,5,13,30,914.0,124.0,4.8,24.0,963.0,778.67,592.6
2016,6,5,13,45,910.5,122.0,4.8,24.0,940.0,733.3,559.31
2016,6,5,14,0,907.0,120.0,4.8,24.0,917.0,685.9,523.58
2016,6,5,14,15,900.5,118.5,4.75,24.0,887.0,635.31,484.43
2016,6,5,14,30,894.0,117.0,4.7,24.0,857.0,583.37,443.28
2016,6,5,14,45,886.5,114.5,4.7,24.0,821.5,529.01,399.35
2016,6,5,15,0,879.0,112.0,4.7,24.0,786.0,473.87,353.54
2016,6,5,15,15,867.5,109.5,4.7,23.5,745.0,416.68,305.58
2016,6,5,15,30,856.0,107.0,4.7,23.0,704.0,359.62,256.48
2016,6,5,15,45,842.0,103.5,4.75,23.0,659.0,295.55,201.05
2016,6,5,16,0,828.0,100.0,4.8,23.0,614.0,237.81,151.23
2016,6,5,16,15,808.5,96.5,4.8,22.5,565.0,180.57,105.38
2016,6,5,16,30,789.0,93.0,4.8,22.0,516.0,125.48,68.44
2016,6,5,16,45,764.5,88.5,4.85,21.5,465.0,71.9,47.49
2016,6,5,17,0,740.0,84.0,4.9,21.0,414.0,62.27,48.33
2016,6,5,17,15,705.0,79.5,4.8,20.0,362.5,54.99,42.39
2016,6,5,17,30,670.0,75.0,4.7,19.0,311.0,53.35,41.25
2016,6,5,17,45,622.0,68.5,4.65,18.5,260.5,50.0,38.46
2016,6,5,18,0,574.0,62.0,4.6,18.0,210.0,46.5,35.41
2016,6,5,18,15,501.5,54.0,4.45,17.0,163.0,41.5,30.96
2016,6,5,18,30,429.0,46.0,4.3,16.0,116.0,36.33,26.15
2016,6,5,18,45,318.0,35.0,4.15,15.5,77.0,28.15,18.37
2016,6,5,19,0,207.0,24.0,4.0,15.0,38.0,19.66,7.46
2016,6,5,19,15,103.5,12.0,4.0,14.5,19.0,10.91,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,79.0,11.0,3.5,12.0,13.0,25.35,0.0
2016,6,6,5,15,201.0,23.5,3.55,12.5,43.5,87.92,48.66
2016,6,6,5,30,323.0,36.0,3.6,13.0,74.0,154.17,113.21
2016,6,6,5,45,407.0,45.0,3.65,13.5,116.5,214.64,167.52
2016,6,6,6,0,491.0,54.0,3.7,14.0,159.0,284.2,228.99
2016,6,6,6,15,337.5,86.5,3.7,14.5,167.5,270.94,222.1
2016,6,6,6,30,184.0,119.0,3.7,15.0,176.0,234.56,192.99
2016,6,6,6,45,195.0,140.0,3.75,15.5,210.0,263.45,217.24
2016,6,6,7,0,206.0,161.0,3.8,16.0,244.0,301.77,248.24
2016,6,6,7,15,127.5,179.0,3.8,16.5,233.0,276.55,225.58
2016,6,6,7,30,49.0,197.0,3.8,17.0,222.0,232.16,187.01
2016,6,6,7,45,140.5,224.5,3.85,17.5,304.5,344.55,278.2
2016,6,6,8,0,232.0,252.0,3.9,18.0,387.0,451.89,362.41
2016,6,6,8,15,521.5,177.0,3.95,18.5,513.0,647.58,515.95
2016,6,6,8,30,811.0,102.0,4.0,19.0,639.0,835.43,651.74
2016,6,6,8,45,824.5,104.0,4.1,19.5,681.5,864.06,668.36
2016,6,6,9,0,838.0,106.0,4.2,20.0,724.0,898.19,689.84
2016,6,6,9,15,848.5,108.0,4.25,20.0,761.5,926.95,708.48
2016,6,6,9,30,859.0,110.0,4.3,20.0,799.0,952.85,725.15
2016,6,6,9,45,867.0,112.0,4.4,20.5,831.5,973.25,736.93
2016,6,6,10,0,875.0,114.0,4.5,21.0,864.0,990.38,746.74
2016,6,6,10,15,881.0,115.0,4.55,21.0,890.5,1001.09,753.39
2016,6,6,10,30,887.0,116.0,4.6,21.0,917.0,1008.29,757.82
2016,6,6,10,45,892.0,117.0,4.7,21.5,937.0,1010.92,758.23
2016,6,6,11,0,897.0,118.0,4.8,22.0,957.0,1009.94,756.32
2016,6,6,11,15,899.5,118.5,4.85,22.0,970.0,1002.38,751.17
2016,6,6,11,30,902.0,119.0,4.9,22.0,983.0,991.27,743.74
2016,6,6,11,45,904.0,119.0,4.95,22.5,988.5,975.73,731.93
2016,6,6,12,0,906.0,119.0,5.0,23.0,994.0,956.82,717.94
2016,6,6,12,15,905.5,119.0,5.0,23.0,992.5,932.39,701.3
2016,6,6,12,30,905.0,119.0,5.0,23.0,991.0,904.91,682.6
2016,6,6,12,45,897.0,123.0,5.05,23.0,980.0,871.75,660.23
2016,6,6,13,0,889.0,127.0,5.1,23.0,969.0,836.16,636.05
2016,6,6,13,15,886.0,126.0,5.1,22.5,952.5,797.89,610.76
2016,6,6,13,30,883.0,125.0,5.1,22.0,936.0,757.29,583.52
2016,6,6,13,45,878.0,123.5,5.15,22.0,913.0,712.72,550.31
2016,6,6,14,0,873.0,122.0,5.2,22.0,890.0,666.33,514.91
2016,6,6,14,15,866.0,120.5,5.25,22.0,860.5,617.13,476.52
2016,6,6,14,30,859.0,119.0,5.3,22.0,831.0,566.71,436.16
2016,6,6,14,45,849.5,117.5,5.35,22.0,796.0,514.06,392.99
2016,6,6,15,0,840.0,116.0,5.4,22.0,761.0,460.88,348.18
2016,6,6,15,15,828.0,113.5,5.4,21.5,721.0,401.24,297.86
2016,6,6,15,30,816.0,111.0,5.4,21.0,681.0,345.55,249.36
2016,6,6,15,45,800.0,108.0,5.4,20.5,636.5,289.0,199.75
2016,6,6,16,0,784.0,105.0,5.4,20.0,592.0,233.73,151.81
2016,6,6,16,15,764.5,101.5,5.35,19.5,545.0,179.1,107.43
2016,6,6,16,30,745.0,98.0,5.3,19.0,498.0,126.64,71.65
2016,6,6,16,45,718.5,94.0,5.3,18.5,448.5,69.71,46.06
2016,6,6,17,0,692.0,90.0,5.3,18.0,399.0,60.28,47.2
2016,6,6,17,15,657.0,84.5,5.2,17.5,349.0,58.21,45.65
2016,6,6,17,30,622.0,79.0,5.1,17.0,299.0,56.01,43.94
2016,6,6,17,45,574.5,72.0,5.1,16.5,250.5,52.43,40.93
2016,6,6,18,0,527.0,65.0,5.1,16.0,202.0,48.68,37.65
2016,6,6,18,15,456.0,56.5,4.95,15.5,156.5,43.39,32.84
2016,6,6,18,30,385.0,48.0,4.8,15.0,111.0,37.91,27.67
2016,6,6,18,45,283.0,36.0,4.7,14.5,74.0,28.93,19.15
2016,6,6,19,0,181.0,24.0,4.6,14.0,37.0,18.84,7.32
2016,6,6,19,15,90.5,12.0,4.55,13.5,18.5,10.91,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,31.5,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,63.0,11.0,2.8,12.0,13.0,22.2,0.0
2016,6,7,5,15,180.5,24.5,2.9,12.0,43.5,82.13,45.65
2016,6,7,5,30,298.0,38.0,3.0,12.0,74.0,148.11,109.25
2016,6,7,5,45,387.0,47.5,3.2,12.5,117.0,209.6,164.16
2016,6,7,6,0,476.0,57.0,3.4,13.0,160.0,280.72,226.9
2016,6,7,6,15,238.0,63.5,3.35,13.5,115.0,196.44,161.28
2016,6,7,6,30,0.0,70.0,3.3,14.0,70.0,62.43,47.82
2016,6,7,6,45,0.0,83.5,3.3,14.5,83.5,74.87,58.3
2016,6,7,7,0,0.0,97.0,3.3,15.0,97.0,87.32,68.49
2016,6,7,7,15,0.0,113.5,3.25,15.5,113.5,102.7,80.97
2016,6,7,7,30,0.0,130.0,3.2,16.0,130.0,118.09,93.25
2016,6,7,7,45,3.5,156.0,3.15,16.5,158.5,145.47,115.28
2016,6,7,8,0,7.0,182.0,3.1,17.0,187.0,173.16,137.2
2016,6,7,8,15,13.5,210.0,3.1,17.5,219.0,205.61,162.7
2016,6,7,8,30,20.0,238.0,3.1,18.0,251.0,238.45,188.11
2016,6,7,8,45,26.0,264.0,3.1,18.5,282.5,269.14,211.43
2016,6,7,9,0,32.0,290.0,3.1,19.0,314.0,314.9,246.02
2016,6,7,9,15,98.5,339.0,3.15,19.5,417.5,428.36,333.38
2016,6,7,9,30,165.0,388.0,3.2,20.0,521.0,559.61,430.4
2016,6,7,9,45,219.5,398.0,3.3,20.5,582.0,623.02,475.91
2016,6,7,10,0,274.0,408.0,3.4,21.0,643.0,702.05,531.74
2016,6,7,10,15,588.0,263.0,3.5,21.0,787.5,880.82,665.37
2016,6,7,10,30,902.0,118.0,3.6,21.0,932.0,1024.89,763.12
2016,6,7,10,45,904.0,120.5,3.75,21.5,951.0,1026.05,761.56
2016,6,7,11,0,906.0,123.0,3.9,22.0,970.0,1023.51,758.85
2016,6,7,11,15,909.0,123.5,4.0,22.0,983.0,1016.33,754.3
2016,6,7,11,30,912.0,124.0,4.1,22.0,996.0,1005.55,747.45
2016,6,7,11,45,913.0,124.0,4.25,22.0,1002.0,988.87,737.01
2016,6,7,12,0,914.0,124.0,4.4,22.0,1008.0,968.82,724.32
2016,6,7,12,15,914.5,124.0,4.5,22.0,1006.5,945.08,708.98
2016,6,7,12,30,915.0,124.0,4.6,22.0,1005.0,918.22,691.63
2016,6,7,12,45,917.5,120.5,4.7,22.0,997.0,886.91,671.1
2016,6,7,13,0,920.0,117.0,4.8,22.0,989.0,852.61,648.31
2016,6,7,13,15,917.5,116.5,4.85,22.0,973.0,814.14,622.1
2016,6,7,13,30,915.0,116.0,4.9,22.0,957.0,773.2,593.9
2016,6,7,13,45,909.5,115.5,4.95,22.0,933.5,727.89,560.71
2016,6,7,14,0,904.0,115.0,5.0,22.0,910.0,680.69,524.87
2016,6,7,14,15,897.5,113.5,5.05,21.5,880.5,630.41,486.77
2016,6,7,14,30,891.0,112.0,5.1,21.0,851.0,578.78,446.41
2016,6,7,14,45,758.0,170.0,5.15,21.0,780.0,507.82,389.27
2016,6,7,15,0,625.0,228.0,5.2,21.0,709.0,451.63,343.42
2016,6,7,15,15,735.0,167.5,5.2,20.5,703.5,405.95,303.7
2016,6,7,15,30,845.0,107.0,5.2,20.0,698.0,352.28,254.77
2016,6,7,15,45,827.0,105.0,5.2,19.5,652.5,294.37,203.83
2016,6,7,16,0,809.0,103.0,5.2,19.0,607.0,237.93,154.73
2016,6,7,16,15,789.0,99.5,5.15,18.5,558.5,181.78,108.88
2016,6,7,16,30,769.0,96.0,5.1,18.0,510.0,127.82,71.8
2016,6,7,16,45,740.0,93.0,5.1,17.5,459.5,76.49,51.13
2016,6,7,17,0,711.0,90.0,5.1,17.0,409.0,60.37,47.46
2016,6,7,17,15,675.5,84.5,5.0,16.5,358.0,58.28,45.9
2016,6,7,17,30,640.0,79.0,4.9,16.0,307.0,56.06,44.16
2016,6,7,17,45,586.5,73.5,4.8,15.5,257.0,53.63,42.16
2016,6,7,18,0,533.0,68.0,4.7,15.0,207.0,51.13,39.99
2016,6,7,18,15,460.0,59.0,4.5,14.5,160.5,45.5,34.86
2016,6,7,18,30,387.0,50.0,4.3,14.0,114.0,39.65,29.34
2016,6,7,18,45,277.0,38.0,4.15,13.5,76.0,29.49,19.77
2016,6,7,19,0,167.0,26.0,4.0,13.0,38.0,20.4,8.79
2016,6,7,19,15,83.5,13.0,3.95,12.5,19.0,11.82,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,53.0,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,106.0,12.0,3.3,11.0,15.0,31.37,0.0
2016,6,8,5,15,240.0,23.5,3.45,11.0,47.5,97.47,54.9
2016,6,8,5,30,374.0,35.0,3.6,11.0,80.0,168.34,124.37
2016,6,8,5,45,460.5,43.0,3.8,11.5,124.5,231.34,181.66
2016,6,8,6,0,547.0,51.0,4.0,12.0,169.0,303.64,246.26
2016,6,8,6,15,273.5,49.0,4.05,12.5,108.0,195.38,161.28
2016,6,8,6,30,0.0,47.0,4.1,13.0,47.0,41.46,30.07
2016,6,8,6,45,0.0,55.5,4.15,13.5,55.5,49.0,36.47
2016,6,8,7,0,0.0,64.0,4.2,14.0,64.0,56.55,42.71
2016,6,8,7,15,0.0,104.0,4.25,14.0,104.0,93.5,73.77
2016,6,8,7,30,0.0,144.0,4.3,14.0,144.0,131.84,105.5
2016,6,8,7,45,101.5,199.5,4.4,14.5,259.0,286.75,234.72
2016,6,8,8,0,203.0,255.0,4.5,15.0,374.0,431.55,350.93
2016,6,8,8,15,260.5,268.0,4.55,15.0,433.5,513.36,414.66
2016,6,8,8,30,318.0,281.0,4.6,15.0,493.0,584.42,469.37
2016,6,8,8,45,312.0,303.5,4.65,15.5,522.5,611.19,487.14
2016,6,8,9,0,306.0,326.0,4.7,16.0,552.0,636.18,503.57
2016,6,8,9,15,438.0,297.5,4.75,16.0,639.0,749.8,590.43
2016,6,8,9,30,570.0,269.0,4.8,16.0,726.0,853.4,667.74
2016,6,8,9,45,494.5,310.0,4.85,16.5,718.5,828.65,644.91
2016,6,8,10,0,419.0,351.0,4.9,17.0,711.0,798.69,619.16
2016,6,8,10,15,444.0,359.0,4.95,17.0,750.5,831.45,642.77
2016,6,8,10,30,469.0,367.0,5.0,17.0,790.0,862.12,664.45
2016,6,8,10,45,687.0,248.0,5.05,17.5,882.5,958.41,737.5
2016,6,8,11,0,905.0,129.0,5.1,18.0,975.0,1028.19,783.77
2016,6,8,11,15,721.0,255.5,5.2,18.0,936.0,981.23,751.04
2016,6,8,11,30,537.0,382.0,5.3,18.0,897.0,910.6,696.06
2016,6,8,11,45,722.0,258.0,5.4,18.5,954.0,953.72,731.86
2016,6,8,12,0,907.0,134.0,5.5,19.0,1011.0,971.52,743.21
2016,6,8,12,15,731.0,255.0,5.55,18.5,961.0,916.38,705.6
2016,6,8,12,30,555.0,376.0,5.6,18.0,911.0,847.66,652.6
2016,6,8,12,45,551.0,373.5,5.7,18.0,900.0,817.98,631.74
2016,6,8,13,0,547.0,371.0,5.8,18.0,889.0,786.76,609.3
2016,6,8,13,15,532.5,368.5,5.8,18.0,866.0,746.09,579.15
2016,6,8,13,30,518.0,366.0,5.8,18.0,843.0,705.05,548.4
2016,6,8,13,45,566.5,329.0,5.8,18.0,838.5,678.49,529.28
2016,6,8,14,0,615.0,292.0,5.8,18.0,834.0,645.34,504.53
2016,6,8,14,15,569.5,297.5,5.7,17.5,786.5,589.13,461.07
2016,6,8,14,30,524.0,303.0,5.6,17.0,739.0,534.45,418.25
2016,6,8,14,45,672.0,220.5,5.55,17.0,754.5,507.31,395.59
2016,6,8,15,0,820.0,138.0,5.5,17.0,770.0,467.89,360.65
2016,6,8,15,15,807.0,135.0,5.45,16.5,729.0,412.07,312.46
2016,6,8,15,30,794.0,132.0,5.4,16.0,688.0,356.75,263.62
2016,6,8,15,45,671.0,159.0,5.35,16.0,608.0,291.1,209.21
2016,6,8,16,0,548.0,186.0,5.3,16.0,528.0,243.99,172.05
2016,6,8,16,15,489.5,187.0,5.2,15.5,474.5,199.27,137.57
2016,6,8,16,30,431.0,188.0,5.1,15.0,421.0,161.19,112.65
2016,6,8,16,45,540.5,140.0,5.05,14.5,403.0,101.1,73.86
2016,6,8,17,0,650.0,92.0,5.0,14.0,385.0,61.22,48.78
2016,6,8,17,15,586.0,97.0,4.9,13.5,337.0,66.87,54.09
2016,6,8,17,30,522.0,102.0,4.8,13.0,289.0,73.43,60.19
2016,6,8,17,45,488.0,90.0,4.75,13.0,243.0,65.33,53.05
2016,6,8,18,0,454.0,78.0,4.7,13.0,197.0,57.7,46.2
2016,6,8,18,15,392.5,66.0,4.55,12.5,153.5,49.62,38.84
2016,6,8,18,30,331.0,54.0,4.4,12.0,110.0,41.25,31.02
2016,6,8,18,45,244.5,40.5,4.3,12.0,74.0,31.35,21.55
2016,6,8,19,0,158.0,27.0,4.2,12.0,38.0,21.16,9.69
2016,6,8,19,15,79.0,13.5,4.15,12.0,19.0,12.28,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.0,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,9,5,0,64.0,12.0,3.8,11.0,14.0,23.22,0.0
2016,6,9,5,15,185.5,25.5,3.95,11.5,45.0,84.36,47.45
2016,6,9,5,30,307.0,39.0,4.1,12.0,76.0,151.3,111.71
2016,6,9,5,45,395.5,48.5,4.3,12.5,119.5,213.05,167.09
2016,6,9,6,0,484.0,58.0,4.5,13.0,163.0,284.34,230.33
2016,6,9,6,15,242.0,63.5,4.5,13.0,116.0,197.87,163.08
2016,6,9,6,30,0.0,69.0,4.5,13.0,69.0,61.45,47.19
2016,6,9,6,45,0.0,82.5,4.55,13.5,82.5,73.89,57.7
2016,6,9,7,0,0.0,96.0,4.6,14.0,96.0,86.34,67.96
2016,6,9,7,15,4.5,130.0,4.6,14.0,132.0,121.96,97.77
2016,6,9,7,30,9.0,164.0,4.6,14.0,168.0,158.29,127.74
2016,6,9,7,45,6.5,167.5,4.6,14.5,171.0,159.09,127.62
2016,6,9,8,0,4.0,171.0,4.6,15.0,174.0,159.89,127.53
2016,6,9,8,15,10.5,201.0,4.55,15.5,208.5,194.13,154.96
2016,6,9,8,30,17.0,231.0,4.5,16.0,243.0,228.82,182.29
2016,6,9,8,45,15.0,233.0,4.45,16.5,243.5,228.51,181.08
2016,6,9,9,0,13.0,235.0,4.4,17.0,244.0,228.2,179.97
2016,6,9,9,15,13.5,246.0,4.4,17.0,256.5,238.94,188.1
2016,6,9,9,30,14.0,257.0,4.4,17.0,269.0,249.64,196.16
2016,6,9,9,45,47.5,330.5,4.4,17.5,371.5,368.87,289.2
2016,6,9,10,0,81.0,404.0,4.4,18.0,474.0,476.76,370.49
2016,6,9,10,15,59.0,391.0,4.4,18.0,443.0,439.61,340.96
2016,6,9,10,30,37.0,378.0,4.4,18.0,412.0,402.47,311.85
2016,6,9,10,45,45.5,401.5,4.45,18.5,444.0,432.41,333.94
2016,6,9,11,0,54.0,425.0,4.5,19.0,476.0,461.66,355.09
2016,6,9,11,15,65.5,443.0,4.55,19.0,505.5,487.5,374.39
2016,6,9,11,30,77.0,461.0,4.6,19.0,535.0,512.3,392.86
2016,6,9,11,45,80.5,460.5,4.7,19.5,538.5,510.37,390.77
2016,6,9,12,0,84.0,460.0,4.8,20.0,542.0,507.83,388.37
2016,6,9,12,15,505.5,290.5,4.85,20.0,778.0,746.07,575.08
2016,6,9,12,30,927.0,121.0,4.9,20.0,1014.0,926.25,706.1
2016,6,9,12,45,930.5,116.5,5.0,20.0,1006.0,894.67,683.75
2016,6,9,13,0,934.0,112.0,5.1,20.0,998.0,859.98,660.37
2016,6,9,13,15,930.5,111.5,5.15,19.5,981.5,820.39,634.25
2016,6,9,13,30,927.0,111.0,5.2,19.0,965.0,778.36,606.03
2016,6,9,13,45,924.0,109.0,5.3,19.0,942.0,733.12,572.83
2016,6,9,14,0,921.0,107.0,5.4,19.0,919.0,685.77,536.46
2016,6,9,14,15,914.5,105.5,5.45,19.0,889.0,634.84,496.24
2016,6,9,14,30,908.0,104.0,5.5,19.0,859.0,582.54,453.87
2016,6,9,14,45,899.5,102.0,5.55,19.0,823.0,527.69,408.35
2016,6,9,15,0,891.0,100.0,5.6,19.0,787.0,472.14,360.96
2016,6,9,15,15,880.0,98.0,5.6,18.5,746.5,415.17,311.75
2016,6,9,15,30,869.0,96.0,5.6,18.0,706.0,358.25,261.35
2016,6,9,15,45,853.5,94.0,5.6,18.0,660.5,300.44,209.35
2016,6,9,16,0,838.0,92.0,5.6,18.0,615.0,243.65,159.0
2016,6,9,16,15,819.5,89.0,5.55,17.5,566.5,179.7,106.3
2016,6,9,16,30,801.0,86.0,5.5,17.0,518.0,124.52,67.79
2016,6,9,16,45,775.5,82.5,5.45,16.5,467.5,71.0,45.2
2016,6,9,17,0,750.0,79.0,5.4,16.0,417.0,58.27,45.81
2016,6,9,17,15,717.0,74.5,5.3,15.5,366.5,56.33,44.35
2016,6,9,17,30,684.0,70.0,5.2,15.0,316.0,49.51,38.52
2016,6,9,17,45,635.5,65.0,5.15,14.5,265.5,47.14,36.56
2016,6,9,18,0,587.0,60.0,5.1,14.0,215.0,44.71,34.43
2016,6,9,18,15,518.5,53.0,4.95,13.5,168.0,40.48,30.56
2016,6,9,18,30,450.0,46.0,4.8,13.0,121.0,36.14,26.39
2016,6,9,18,45,342.5,35.5,4.65,12.5,82.0,28.42,18.99
2016,6,9,19,0,235.0,25.0,4.5,12.0,43.0,20.4,9.39
2016,6,9,19,15,117.5,12.5,4.45,11.5,21.5,11.37,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,62.0,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,124.0,12.0,4.1,11.0,15.0,34.68,0.0
2016,6,10,5,15,255.5,22.5,4.25,11.5,47.5,99.92,56.27
2016,6,10,5,30,387.0,33.0,4.4,12.0,80.0,169.56,124.65
2016,6,10,5,45,468.5,41.0,4.55,12.5,124.0,231.23,180.97
2016,6,10,6,0,550.0,49.0,4.7,13.0,168.0,301.68,244.17
2016,6,10,6,15,603.5,54.5,4.7,13.5,216.5,364.14,299.89
2016,6,10,6,30,657.0,60.0,4.7,14.0,265.0,429.61,356.41
2016,6,10,6,45,475.5,105.0,4.75,14.5,267.0,406.0,337.45
2016,6,10,7,0,294.0,150.0,4.8,15.0,269.0,354.17,293.48
2016,6,10,7,15,537.5,114.0,4.8,15.5,367.0,510.38,421.94
2016,6,10,7,30,781.0,78.0,4.8,16.0,465.0,665.96,544.27
2016,6,10,7,45,799.0,82.0,4.8,16.5,513.5,716.42,579.11
2016,6,10,8,0,817.0,86.0,4.8,17.0,562.0,765.83,612.94
2016,6,10,8,15,833.0,89.0,4.8,17.0,608.5,804.13,639.19
2016,6,10,8,30,849.0,92.0,4.8,17.0,655.0,847.17,668.69
2016,6,10,8,45,859.5,95.5,4.85,17.5,697.5,883.83,692.24
2016,6,10,9,0,870.0,99.0,4.9,18.0,740.0,917.9,713.76
2016,6,10,9,15,880.0,100.5,4.95,18.5,778.5,946.51,731.26
2016,6,10,9,30,890.0,102.0,5.0,19.0,817.0,972.16,746.63
2016,6,10,9,45,899.0,103.5,5.05,19.5,850.0,993.68,759.11
2016,6,10,10,0,908.0,105.0,5.1,20.0,883.0,1011.85,769.31
2016,6,10,10,15,914.0,106.0,5.15,20.0,910.5,1023.06,776.31
2016,6,10,10,30,920.0,107.0,5.2,20.0,938.0,1030.64,781.0
2016,6,10,10,45,924.5,108.0,5.3,20.0,958.5,1033.05,782.67
2016,6,10,11,0,929.0,109.0,5.4,20.0,979.0,1031.73,781.93
2016,6,10,11,15,932.0,109.5,5.45,20.0,992.5,1024.71,777.01
2016,6,10,11,30,935.0,110.0,5.5,20.0,1006.0,1014.01,769.69
2016,6,10,11,45,937.0,110.0,5.6,20.0,1012.5,998.25,759.32
2016,6,10,12,0,939.0,110.0,5.7,20.0,1019.0,979.01,746.56
2016,6,10,12,15,940.0,110.0,5.7,20.0,1018.0,955.47,730.2
2016,6,10,12,30,941.0,110.0,5.7,20.0,1017.0,928.69,711.59
2016,6,10,12,45,922.0,122.0,5.7,20.0,1004.0,892.63,686.41
2016,6,10,13,0,903.0,134.0,5.7,20.0,991.0,854.45,659.64
2016,6,10,13,15,900.5,133.0,5.7,20.0,975.0,816.19,632.68
2016,6,10,13,30,898.0,132.0,5.7,20.0,959.0,775.52,603.8
2016,6,10,13,45,896.0,129.0,5.7,20.0,937.0,731.26,570.18
2016,6,10,14,0,894.0,126.0,5.7,20.0,915.0,684.89,534.23
2016,6,10,14,15,887.5,124.5,5.65,19.5,885.5,635.13,495.68
2016,6,10,14,30,881.0,123.0,5.6,19.0,856.0,584.03,454.99
2016,6,10,14,45,874.0,120.0,5.55,19.0,821.0,530.39,410.32
2016,6,10,15,0,867.0,117.0,5.5,19.0,786.0,475.92,363.82
2016,6,10,15,15,855.5,114.5,5.45,18.5,745.5,419.54,315.32
2016,6,10,15,30,844.0,112.0,5.4,18.0,705.0,358.16,261.76
2016,6,10,15,45,830.5,108.5,5.35,18.0,660.5,300.33,209.95
2016,6,10,16,0,817.0,105.0,5.3,18.0,616.0,243.46,159.64
2016,6,10,16,15,797.0,101.5,5.2,17.5,567.5,186.84,113.02
2016,6,10,16,30,777.0,98.0,5.1,17.0,519.0,132.43,74.99
2016,6,10,16,45,751.0,94.0,5.0,17.0,468.5,79.91,52.22
2016,6,10,17,0,725.0,90.0,4.9,17.0,418.0,60.31,47.4
2016,6,10,17,15,689.5,85.0,4.75,16.5,366.5,58.58,46.15
2016,6,10,17,30,654.0,80.0,4.6,16.0,315.0,56.74,44.76
2016,6,10,17,45,604.0,74.0,4.5,15.5,265.0,53.94,42.44
2016,6,10,18,0,554.0,68.0,4.4,15.0,215.0,51.04,39.92
2016,6,10,18,15,482.0,59.5,4.2,14.5,168.0,45.82,35.17
2016,6,10,18,30,410.0,51.0,4.0,14.0,121.0,40.41,30.06
2016,6,10,18,45,299.5,39.5,3.85,13.5,81.5,31.94,21.98
2016,6,10,19,0,189.0,28.0,3.7,13.0,42.0,21.97,10.73
2016,6,10,19,15,94.5,14.0,3.75,12.5,21.0,12.73,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,30.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,6,11,5,0,61.0,12.0,0.9,10.0,14.0,22.56,0.0
2016,6,11,5,15,182.5,26.0,1.05,10.5,45.5,83.9,47.49
2016,6,11,5,30,304.0,40.0,1.2,11.0,77.0,150.73,111.25
2016,6,11,5,45,397.5,49.0,1.35,12.0,121.0,213.59,166.56
2016,6,11,6,0,491.0,58.0,1.5,13.0,165.0,286.44,229.6
2016,6,11,6,15,550.0,65.5,1.6,13.5,213.5,350.86,285.3
2016,6,11,6,30,609.0,73.0,1.7,14.0,262.0,420.56,343.54
2016,6,11,6,45,654.0,78.0,1.8,15.0,314.0,484.15,394.37
2016,6,11,7,0,699.0,83.0,1.9,16.0,366.0,550.66,445.5
2016,6,11,7,15,729.0,87.0,2.0,16.5,417.0,608.39,489.0
2016,6,11,7,30,759.0,91.0,2.1,17.0,468.0,664.49,529.81
2016,6,11,7,45,782.5,94.5,2.25,18.0,518.0,717.73,565.38
2016,6,11,8,0,806.0,98.0,2.4,19.0,568.0,770.36,599.7
2016,6,11,8,15,823.0,101.0,2.45,19.5,615.0,816.06,628.91
2016,6,11,8,30,840.0,104.0,2.5,20.0,662.0,860.06,656.51
2016,6,11,8,45,853.5,106.5,2.6,21.0,705.0,890.15,673.34
2016,6,11,9,0,867.0,109.0,2.7,22.0,748.0,925.64,693.73
2016,6,11,9,15,877.0,111.0,2.65,22.5,786.5,954.66,709.59
2016,6,11,9,30,887.0,113.0,2.6,23.0,825.0,980.71,723.37
2016,6,11,9,45,890.5,117.0,2.6,23.5,856.5,999.39,732.71
2016,6,11,10,0,894.0,121.0,2.6,24.0,888.0,1014.54,739.86
2016,6,11,10,15,899.5,122.5,2.45,24.5,914.5,1025.5,742.84
2016,6,11,10,30,905.0,124.0,2.3,25.0,941.0,1032.88,743.52
2016,6,11,10,45,908.0,125.5,2.2,25.5,960.5,1034.12,740.93
2016,6,11,11,0,911.0,127.0,2.1,26.0,980.0,1031.68,736.17
2016,6,11,11,15,913.5,127.5,2.0,26.0,993.0,1024.11,729.77
2016,6,11,11,30,916.0,128.0,1.9,26.0,1006.0,1012.94,721.26
2016,6,11,11,45,916.0,129.0,1.85,26.5,1011.0,996.33,708.71
2016,6,11,12,0,916.0,130.0,1.8,27.0,1016.0,976.36,694.24
2016,6,11,12,15,915.5,130.0,1.9,27.0,1014.5,951.8,680.14
2016,6,11,12,30,915.0,130.0,2.0,27.0,1013.0,924.18,663.97
2016,6,11,12,45,921.5,124.0,2.15,27.0,1006.0,894.23,646.58
2016,6,11,13,0,928.0,118.0,2.3,27.0,999.0,861.03,626.75
2016,6,11,13,15,925.0,117.5,2.4,27.0,983.0,822.1,602.4
2016,6,11,13,30,922.0,117.0,2.5,27.0,967.0,780.71,576.07
2016,6,11,13,45,915.5,117.0,2.7,27.0,943.0,735.03,545.5
2016,6,11,14,0,909.0,117.0,2.9,27.0,919.0,687.53,512.04
2016,6,11,14,15,902.0,115.5,2.95,26.5,889.5,636.89,475.59
2016,6,11,14,30,895.0,114.0,3.0,26.0,860.0,584.93,436.91
2016,6,11,14,45,781.5,161.5,3.05,26.0,792.5,517.49,384.75
2016,6,11,15,0,668.0,209.0,3.1,26.0,725.0,457.12,337.54
2016,6,11,15,15,678.5,189.5,3.05,25.5,689.5,404.33,295.07
2016,6,11,15,30,689.0,170.0,3.0,25.0,654.0,349.89,249.93
2016,6,11,15,45,752.0,137.5,3.0,25.0,634.5,297.89,203.59
2016,6,11,16,0,815.0,105.0,3.0,25.0,615.0,243.83,154.94
2016,6,11,16,15,795.5,101.5,2.95,24.5,567.0,187.42,110.01
2016,6,11,16,30,776.0,98.0,2.9,24.0,519.0,133.14,73.15
2016,6,11,16,45,761.5,84.0,2.9,23.5,464.0,73.41,44.84
2016,6,11,17,0,747.0,70.0,2.9,23.0,409.0,51.42,38.62
2016,6,11,17,15,699.5,75.0,2.95,22.0,362.5,56.5,43.32
2016,6,11,17,30,652.0,80.0,3.0,21.0,316.0,56.68,43.78
2016,6,11,17,45,603.5,73.5,3.15,20.5,265.5,53.49,41.17
2016,6,11,18,0,555.0,67.0,3.3,20.0,215.0,50.16,38.33
2016,6,11,18,15,486.0,58.5,3.45,19.0,168.5,44.92,33.73
2016,6,11,18,30,417.0,50.0,3.6,18.0,122.0,39.47,28.75
2016,6,11,18,45,314.5,38.5,3.75,17.0,82.5,30.99,20.85
2016,6,11,19,0,212.0,27.0,3.9,16.0,43.0,21.2,10.17
2016,6,11,19,15,106.0,13.5,3.95,15.5,21.5,12.28,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,25.0,6.0,4.2,11.0,7.0,0.0,0.0
2016,6,12,5,0,50.0,12.0,4.4,11.0,14.0,20.43,0.0
2016,6,12,5,15,168.0,26.5,4.5,11.5,45.0,80.74,45.48
2016,6,12,5,30,286.0,41.0,4.6,12.0,76.0,144.93,106.98
2016,6,12,5,45,380.0,51.0,4.75,12.5,119.5,208.86,163.86
2016,6,12,6,0,474.0,61.0,4.9,13.0,163.0,282.01,228.55
2016,6,12,6,15,533.5,68.5,4.9,13.5,211.5,345.83,285.02
2016,6,12,6,30,593.0,76.0,4.9,14.0,260.0,414.96,344.35
2016,6,12,6,45,641.5,80.0,4.9,14.5,312.0,478.69,397.59
2016,6,12,7,0,690.0,84.0,4.9,15.0,364.0,545.63,451.71
2016,6,12,7,15,720.0,89.0,4.75,15.5,415.0,604.12,496.88
2016,6,12,7,30,750.0,94.0,4.6,16.0,466.0,660.8,539.06
2016,6,12,7,45,776.0,96.5,4.5,16.5,516.0,714.49,576.31
