Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,0,802.0,99.0,4.4,17.0,566.0,767.75,612.26
2016,6,12,8,15,819.0,102.0,4.3,17.5,613.0,813.34,641.7
2016,6,12,8,30,836.0,105.0,4.2,18.0,660.0,857.22,669.62
2016,6,12,8,45,850.5,107.0,4.1,18.5,703.0,887.54,687.42
2016,6,12,9,0,865.0,109.0,4.0,19.0,746.0,923.35,708.91
2016,6,12,9,15,875.0,111.0,4.0,19.5,784.5,952.36,725.92
2016,6,12,9,30,885.0,113.0,4.0,20.0,823.0,978.41,740.82
2016,6,12,9,45,898.0,111.5,4.0,20.5,857.0,1000.53,752.99
2016,6,12,10,0,911.0,110.0,4.0,21.0,891.0,1019.46,763.03
2016,6,12,10,15,916.5,111.0,4.05,21.0,917.5,1030.21,769.44
2016,6,12,10,30,922.0,112.0,4.1,21.0,944.0,1037.33,773.6
2016,6,12,10,45,926.0,112.5,4.2,21.5,964.0,1038.77,772.94
2016,6,12,11,0,930.0,113.0,4.3,22.0,984.0,1036.48,769.96
2016,6,12,11,15,932.0,113.5,4.4,22.0,997.0,1028.52,764.8
2016,6,12,11,30,934.0,114.0,4.5,22.0,1010.0,1016.9,757.4
2016,6,12,11,45,934.0,115.0,4.6,22.5,1015.0,1000.27,745.48
2016,6,12,12,0,934.0,116.0,4.7,23.0,1020.0,980.2,731.31
2016,6,12,12,15,933.5,116.0,4.8,23.0,1018.0,955.46,715.43
2016,6,12,12,30,933.0,116.0,4.9,23.0,1016.0,927.58,697.34
2016,6,12,12,45,925.0,119.5,5.0,23.0,1005.0,893.47,674.83
2016,6,12,13,0,917.0,123.0,5.1,23.0,994.0,856.86,650.39
2016,6,12,13,15,913.5,122.0,5.1,23.0,977.5,817.53,623.27
2016,6,12,13,30,910.0,121.0,5.1,23.0,961.0,775.81,594.29
2016,6,12,13,45,904.5,120.0,5.2,23.0,937.5,730.5,561.34
2016,6,12,14,0,899.0,119.0,5.3,23.0,914.0,683.33,525.77
2016,6,12,14,15,892.0,117.5,5.3,22.5,884.0,633.2,487.72
2016,6,12,14,30,885.0,116.0,5.3,22.0,854.0,581.76,447.53
2016,6,12,14,45,876.0,114.0,5.35,22.0,818.5,527.88,403.51
2016,6,12,15,0,867.0,112.0,5.4,22.0,783.0,473.36,357.75
2016,6,12,15,15,855.0,110.0,5.35,21.5,742.0,417.3,310.09
2016,6,12,15,30,843.0,108.0,5.3,21.0,701.0,356.14,257.36
2016,6,12,15,45,828.5,105.0,5.25,21.0,656.5,298.58,206.38
2016,6,12,16,0,814.0,102.0,5.2,21.0,612.0,242.08,156.93
2016,6,12,16,15,794.0,98.5,5.15,20.5,564.0,185.68,110.87
2016,6,12,16,30,774.0,95.0,5.1,20.0,516.0,131.47,73.06
2016,6,12,16,45,748.5,91.0,5.05,20.0,466.0,79.13,49.87
2016,6,12,17,0,723.0,87.0,5.0,20.0,416.0,58.12,44.91
2016,6,12,17,15,688.5,82.0,4.85,19.0,365.0,56.31,43.69
2016,6,12,17,30,654.0,77.0,4.7,18.0,314.0,54.38,42.31
2016,6,12,17,45,605.0,71.0,4.6,17.5,264.0,51.48,39.92
2016,6,12,18,0,556.0,65.0,4.5,17.0,214.0,48.47,37.32
2016,6,12,18,15,487.5,57.0,4.35,16.5,167.5,43.59,32.92
2016,6,12,18,30,419.0,49.0,4.2,16.0,121.0,38.53,28.18
2016,6,12,18,45,316.0,38.0,4.05,15.5,82.5,30.47,20.58
2016,6,12,19,0,213.0,27.0,3.9,15.0,44.0,21.19,10.4
2016,6,12,19,15,106.5,13.5,3.9,14.5,22.0,12.28,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.0,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,74.0,12.0,3.8,11.0,14.0,24.94,0.0
2016,6,13,5,15,192.5,25.0,3.9,11.0,45.0,84.73,47.53
2016,6,13,5,30,311.0,38.0,4.0,11.0,76.0,150.45,111.17
2016,6,13,5,45,401.5,47.0,4.15,11.5,119.0,212.28,166.75
2016,6,13,6,0,492.0,56.0,4.3,12.0,162.0,283.87,230.4
2016,6,13,6,15,246.0,63.5,4.3,12.5,116.5,198.85,164.04
2016,6,13,6,30,0.0,71.0,4.3,13.0,71.0,63.39,48.85
2016,6,13,6,45,0.0,85.5,4.3,13.5,85.5,76.81,60.18
2016,6,13,7,0,0.0,100.0,4.3,14.0,100.0,90.23,71.24
2016,6,13,7,15,21.5,147.0,4.3,14.5,158.0,150.42,121.73
2016,6,13,7,30,43.0,194.0,4.3,15.0,216.0,224.03,182.08
2016,6,13,7,45,37.0,208.5,4.3,15.5,228.5,234.97,189.75
2016,6,13,8,0,31.0,223.0,4.3,16.0,241.0,245.38,196.97
2016,6,13,8,15,93.0,263.5,4.4,16.0,324.0,340.02,273.74
2016,6,13,8,30,155.0,304.0,4.5,16.0,407.0,452.87,362.58
2016,6,13,8,45,250.5,309.5,4.6,16.5,488.5,561.58,446.57
2016,6,13,9,0,346.0,315.0,4.7,17.0,570.0,659.88,520.74
2016,6,13,9,15,352.5,331.5,4.8,17.0,603.5,689.43,541.47
2016,6,13,9,30,359.0,348.0,4.9,17.0,637.0,717.58,561.42
2016,6,13,9,45,638.5,225.5,5.0,17.5,763.5,885.11,689.34
2016,6,13,10,0,918.0,103.0,5.1,18.0,890.0,1018.66,780.84
2016,6,13,10,15,924.5,104.0,5.2,18.0,918.0,1030.59,788.02
2016,6,13,10,30,931.0,105.0,5.3,18.0,946.0,1038.87,793.61
2016,6,13,10,45,935.5,106.5,5.4,18.5,967.0,1041.96,794.19
2016,6,13,11,0,940.0,108.0,5.5,19.0,988.0,1041.26,792.3
2016,6,13,11,15,943.0,108.5,5.65,18.5,1001.5,1034.32,789.68
2016,6,13,11,30,946.0,109.0,5.8,18.0,1015.0,1023.65,784.53
2016,6,13,11,45,946.0,110.5,5.95,18.0,1021.0,1007.43,773.99
2016,6,13,12,0,946.0,112.0,6.1,18.0,1027.0,987.72,760.99
2016,6,13,12,15,945.5,112.0,6.15,18.0,1025.5,962.8,743.71
2016,6,13,12,30,945.0,112.0,6.2,18.0,1024.0,934.69,724.16
2016,6,13,12,45,940.5,113.5,6.3,18.0,1014.0,901.49,701.15
2016,6,13,13,0,936.0,115.0,6.4,18.0,1004.0,865.55,676.02
2016,6,13,13,15,932.5,114.5,6.35,18.0,987.5,826.07,647.52
2016,6,13,13,30,929.0,114.0,6.3,18.0,971.0,784.15,617.1
2016,6,13,13,45,923.0,113.5,6.3,18.0,947.5,738.21,582.34
2016,6,13,14,0,917.0,113.0,6.3,18.0,924.0,690.4,544.71
2016,6,13,14,15,910.0,111.5,6.3,17.5,894.0,639.5,504.85
2016,6,13,14,30,903.0,110.0,6.3,17.0,864.0,587.27,462.78
2016,6,13,14,45,891.0,110.0,6.3,17.0,827.5,532.68,416.78
2016,6,13,15,0,879.0,110.0,6.3,17.0,791.0,477.7,369.29
2016,6,13,15,15,867.5,108.0,6.2,16.5,750.0,421.22,319.96
2016,6,13,15,30,856.0,106.0,6.1,16.0,709.0,364.83,269.57
2016,6,13,15,45,773.5,122.5,6.1,16.0,641.0,298.6,212.66
2016,6,13,16,0,691.0,139.0,6.1,16.0,573.0,240.2,163.72
2016,6,13,16,15,740.5,116.0,6.05,15.5,548.0,186.11,115.86
2016,6,13,16,30,790.0,93.0,6.0,15.0,523.0,132.12,74.33
2016,6,13,16,45,772.0,87.0,6.0,15.0,473.5,77.52,48.68
2016,6,13,17,0,754.0,81.0,6.0,15.0,424.0,59.66,47.2
2016,6,13,17,15,721.0,76.5,5.9,14.5,373.0,57.77,45.79
2016,6,13,17,30,688.0,72.0,5.8,14.0,322.0,50.84,39.85
2016,6,13,17,45,641.0,66.5,5.75,13.5,271.5,48.16,37.61
2016,6,13,18,0,594.0,61.0,5.7,13.0,221.0,45.37,35.17
2016,6,13,18,15,527.0,54.0,5.55,12.5,174.0,41.17,31.32
2016,6,13,18,30,460.0,47.0,5.4,12.0,127.0,36.85,27.18
2016,6,13,18,45,346.5,37.5,5.3,12.0,86.5,30.04,20.54
2016,6,13,19,0,233.0,28.0,5.2,12.0,46.0,23.02,12.13
2016,6,13,19,15,116.5,14.0,5.15,12.0,23.0,12.73,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.5,3.7,9.5,7.5,0.0,0.0
2016,6,14,5,0,66.0,13.0,3.8,10.0,15.0,24.29,0.0
2016,6,14,5,15,190.0,26.0,3.85,10.5,46.0,85.16,47.83
2016,6,14,5,30,314.0,39.0,3.9,11.0,77.0,152.01,112.29
2016,6,14,5,45,416.5,46.5,3.95,11.5,121.5,216.82,170.12
2016,6,14,6,0,519.0,54.0,4.0,12.0,166.0,292.53,237.02
2016,6,14,6,15,388.5,84.5,3.95,12.5,180.5,290.23,239.47
2016,6,14,6,30,258.0,115.0,3.9,13.0,195.0,267.18,221.86
2016,6,14,6,45,282.5,131.5,3.85,13.5,233.5,312.16,259.69
2016,6,14,7,0,307.0,148.0,3.8,14.0,272.0,358.98,297.83
2016,6,14,7,15,545.0,114.0,3.75,14.5,370.0,513.65,423.88
2016,6,14,7,30,783.0,80.0,3.7,15.0,468.0,667.45,543.57
2016,6,14,7,45,766.5,91.5,3.7,15.5,503.5,700.56,564.84
2016,6,14,8,0,750.0,103.0,3.7,16.0,539.0,729.82,583.61
2016,6,14,8,15,805.5,96.0,3.7,16.0,599.5,794.22,629.06
2016,6,14,8,30,861.0,89.0,3.7,16.0,660.0,852.13,668.75
2016,6,14,8,45,688.5,169.5,3.7,16.5,645.0,823.92,645.14
2016,6,14,9,0,516.0,250.0,3.7,17.0,630.0,761.64,594.63
2016,6,14,9,15,709.5,173.5,3.75,17.0,726.0,878.81,681.06
2016,6,14,9,30,903.0,97.0,3.8,17.0,822.0,977.68,748.16
2016,6,14,9,45,905.5,101.5,3.85,17.5,853.5,996.53,757.96
2016,6,14,10,0,908.0,106.0,3.9,18.0,885.0,1011.77,765.98
2016,6,14,10,15,914.0,107.5,4.05,18.0,912.0,1023.67,773.95
2016,6,14,10,30,920.0,109.0,4.2,18.0,939.0,1031.95,779.59
2016,6,14,10,45,924.0,109.5,4.35,18.5,959.0,1033.53,779.33
2016,6,14,11,0,928.0,110.0,4.5,19.0,979.0,1031.41,777.07
2016,6,14,11,15,930.0,110.5,4.6,19.0,992.0,1023.62,772.26
2016,6,14,11,30,932.0,111.0,4.7,19.0,1005.0,1012.18,765.07
2016,6,14,11,45,933.0,111.5,4.85,19.5,1010.5,996.21,753.77
2016,6,14,12,0,934.0,112.0,5.0,20.0,1016.0,976.79,740.11
2016,6,14,12,15,933.5,112.0,5.1,19.5,1014.5,952.21,725.37
2016,6,14,12,30,933.0,112.0,5.2,19.0,1013.0,924.49,708.31
2016,6,14,12,45,932.5,110.5,5.3,19.0,1004.0,892.39,686.63
2016,6,14,13,0,932.0,109.0,5.4,19.0,995.0,857.39,662.73
2016,6,14,13,15,929.0,108.5,5.5,18.5,979.0,818.56,637.1
2016,6,14,13,30,926.0,108.0,5.6,18.0,963.0,777.25,609.29
2016,6,14,13,45,919.5,108.0,5.75,17.5,939.5,731.64,576.87
2016,6,14,14,0,913.0,108.0,5.9,17.0,916.0,684.2,541.12
2016,6,14,14,15,907.0,106.5,5.85,16.5,886.5,634.17,501.77
2016,6,14,14,30,901.0,105.0,5.8,16.0,857.0,582.72,460.17
2016,6,14,14,45,894.0,102.5,5.8,16.0,822.5,528.75,414.66
2016,6,14,15,0,887.0,100.0,5.8,16.0,788.0,473.92,367.2
2016,6,14,15,15,715.5,162.5,5.7,15.5,698.5,398.96,305.46
2016,6,14,15,30,544.0,225.0,5.6,15.0,609.0,347.63,263.77
2016,6,14,15,45,694.0,157.0,5.6,15.0,614.5,299.45,216.53
2016,6,14,16,0,844.0,89.0,5.6,15.0,620.0,246.66,163.38
2016,6,14,16,15,826.5,86.0,5.6,14.5,572.0,182.52,109.5
2016,6,14,16,30,809.0,83.0,5.6,14.0,524.0,127.07,69.47
2016,6,14,16,45,785.0,80.0,5.6,14.0,474.0,73.48,44.78
2016,6,14,17,0,761.0,77.0,5.6,14.0,424.0,56.65,44.72
2016,6,14,17,15,528.5,104.0,5.5,13.5,331.0,71.37,58.06
2016,6,14,17,30,296.0,131.0,5.4,13.0,238.0,95.99,80.22
2016,6,14,17,45,271.5,114.0,5.35,13.0,201.0,84.91,70.49
2016,6,14,18,0,247.0,97.0,5.3,13.0,164.0,73.41,60.22
2016,6,14,18,15,219.0,79.0,5.1,12.5,129.5,60.8,48.85
2016,6,14,18,30,191.0,61.0,4.9,12.0,95.0,47.77,36.88
2016,6,14,18,45,140.0,44.5,4.7,11.5,65.0,35.37,25.26
2016,6,14,19,0,89.0,28.0,4.5,11.0,35.0,22.66,12.07
2016,6,14,19,15,44.5,14.0,4.5,10.5,17.5,12.73,0.0
2016,6,14,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,4.0,9.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,4.1,9.0,12.0,10.91,0.0
2016,6,15,5,15,93.5,26.5,4.2,9.5,38.0,56.89,31.06
2016,6,15,5,30,187.0,41.0,4.3,10.0,64.0,114.12,84.7
2016,6,15,5,45,244.0,56.5,4.45,10.5,100.5,162.88,128.68
2016,6,15,6,0,301.0,72.0,4.6,11.0,137.0,217.92,177.9
2016,6,15,6,15,334.0,87.5,4.7,11.5,177.0,267.58,222.21
2016,6,15,6,30,367.0,103.0,4.8,12.0,217.0,320.24,267.95
2016,6,15,6,45,401.0,114.5,4.9,12.5,259.5,371.77,311.63
2016,6,15,7,0,435.0,126.0,5.0,13.0,302.0,425.79,356.22
2016,6,15,7,15,608.0,103.5,5.1,13.5,384.5,543.96,453.15
2016,6,15,7,30,781.0,81.0,5.2,14.0,467.0,666.63,550.25
2016,6,15,7,45,671.0,122.5,5.3,14.5,478.5,665.85,546.28
2016,6,15,8,0,561.0,164.0,5.4,15.0,490.0,649.35,529.58
2016,6,15,8,15,711.0,127.0,5.5,15.0,575.0,753.76,610.28
2016,6,15,8,30,861.0,90.0,5.6,15.0,660.0,852.8,682.82
2016,6,15,8,45,875.0,91.0,5.7,15.5,703.0,890.28,707.43
2016,6,15,9,0,889.0,92.0,5.8,16.0,746.0,925.38,730.41
2016,6,15,9,15,898.0,94.0,5.85,16.0,784.5,954.27,749.92
2016,6,15,9,30,907.0,96.0,5.9,16.0,823.0,980.1,767.25
2016,6,15,9,45,911.0,99.0,6.0,16.5,855.0,998.91,778.42
2016,6,15,10,0,915.0,102.0,6.1,17.0,887.0,1014.18,787.16
2016,6,15,10,15,920.5,103.0,6.15,17.0,913.5,1025.21,794.2
2016,6,15,10,30,926.0,104.0,6.2,17.0,940.0,1032.61,798.82
2016,6,15,10,45,930.0,105.0,6.3,17.0,960.5,1034.82,800.24
2016,6,15,11,0,934.0,106.0,6.4,17.0,981.0,1033.29,799.15
2016,6,15,11,15,936.5,106.5,6.45,17.0,994.5,1026.05,793.85
2016,6,15,11,30,939.0,107.0,6.5,17.0,1008.0,1015.13,786.06
2016,6,15,11,45,940.5,107.5,6.55,17.0,1014.0,999.64,775.13
2016,6,15,12,0,942.0,108.0,6.6,17.0,1020.0,980.64,761.78
2016,6,15,12,15,942.0,108.0,6.6,17.0,1019.0,956.43,744.48
2016,6,15,12,30,942.0,108.0,6.6,17.0,1018.0,929.01,724.91
2016,6,15,12,45,931.5,114.0,6.6,17.0,1007.0,895.04,700.58
2016,6,15,13,0,921.0,120.0,6.6,17.0,996.0,858.6,674.4
2016,6,15,13,15,918.0,119.0,6.55,17.0,979.5,819.68,646.09
2016,6,15,13,30,915.0,118.0,6.5,17.0,963.0,778.32,615.86
2016,6,15,13,45,913.5,115.0,6.5,17.0,941.0,734.02,582.06
2016,6,15,14,0,912.0,112.0,6.5,17.0,919.0,687.51,545.25
2016,6,15,14,15,905.5,110.5,6.45,17.0,889.5,637.23,504.55
2016,6,15,14,30,899.0,109.0,6.4,17.0,860.0,585.58,461.82
2016,6,15,14,45,895.0,104.5,6.35,17.0,826.0,531.56,416.2
2016,6,15,15,0,891.0,100.0,6.3,17.0,792.0,476.39,368.42
2016,6,15,15,15,880.5,98.0,6.2,16.5,751.5,419.79,318.9
2016,6,15,15,30,870.0,96.0,6.1,16.0,711.0,363.16,268.18
2016,6,15,15,45,861.0,91.5,6.1,16.0,667.0,305.22,215.36
2016,6,15,16,0,852.0,87.0,6.1,16.0,623.0,247.6,163.41
2016,6,15,16,15,834.0,84.0,5.95,15.5,575.0,190.3,115.17
2016,6,15,16,30,816.0,81.0,5.8,15.0,527.0,127.0,68.71
2016,6,15,16,45,796.5,77.0,5.7,15.0,477.5,72.4,43.03
2016,6,15,17,0,777.0,73.0,5.6,15.0,428.0,53.76,41.99
2016,6,15,17,15,745.5,69.0,5.4,14.5,377.0,52.01,40.69
2016,6,15,17,30,714.0,65.0,5.2,14.0,326.0,50.18,39.26
2016,6,15,17,45,673.0,59.5,5.05,13.5,276.0,46.98,36.56
2016,6,15,18,0,632.0,54.0,4.9,13.0,226.0,43.65,33.63
2016,6,15,18,15,568.0,48.0,4.5,12.5,178.5,36.33,27.01
2016,6,15,18,30,504.0,42.0,4.1,12.0,131.0,32.6,23.44
2016,6,15,18,45,405.5,33.5,3.75,11.5,90.5,26.52,17.58
2016,6,15,19,0,307.0,25.0,3.4,11.0,50.0,20.25,10.31
2016,6,15,19,15,153.5,12.5,3.15,10.5,25.0,11.37,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.5,0.75,9.5,7.5,0.0,0.0
2016,6,16,5,0,0.0,15.0,0.7,10.0,15.0,13.64,0.0
2016,6,16,5,15,167.5,25.5,0.7,10.5,45.5,78.56,43.48
2016,6,16,5,30,335.0,36.0,0.7,11.0,76.0,154.89,113.36
2016,6,16,5,45,421.0,44.5,0.75,11.5,119.0,215.59,167.22
2016,6,16,6,0,507.0,53.0,0.8,12.0,162.0,285.55,228.05
2016,6,16,6,15,563.0,59.5,0.7,12.5,209.5,347.92,281.22
2016,6,16,6,30,619.0,66.0,0.6,13.0,257.0,415.28,336.05
2016,6,16,6,45,655.5,71.5,0.5,13.5,307.0,474.81,382.28
2016,6,16,7,0,692.0,77.0,0.4,14.0,357.0,536.5,427.82
2016,6,16,7,15,721.0,81.5,0.4,14.5,407.0,591.79,467.65
2016,6,16,7,30,750.0,86.0,0.4,15.0,457.0,649.69,507.56
2016,6,16,7,45,770.5,90.0,0.4,15.5,505.5,700.86,540.15
2016,6,16,8,0,791.0,94.0,0.4,16.0,554.0,751.25,571.41
2016,6,16,8,15,603.5,173.5,0.45,16.5,541.5,714.71,542.75
2016,6,16,8,30,416.0,253.0,0.5,17.0,529.0,650.89,493.31
2016,6,16,8,45,409.0,274.5,0.55,17.5,560.5,678.8,511.59
2016,6,16,9,0,402.0,296.0,0.6,18.0,592.0,704.43,526.89
2016,6,16,9,15,638.0,202.0,0.7,18.0,700.5,841.5,624.91
2016,6,16,9,30,874.0,108.0,0.8,18.0,809.0,961.25,701.1
2016,6,16,9,45,609.5,248.0,0.95,18.5,746.5,878.94,645.48
2016,6,16,10,0,345.0,388.0,1.1,19.0,684.0,749.58,553.25
2016,6,16,10,15,632.0,245.5,1.25,19.0,808.0,905.22,667.66
2016,6,16,10,30,919.0,103.0,1.4,19.0,932.0,1024.55,744.61
2016,6,16,10,45,923.0,103.5,1.55,19.5,952.0,1026.32,744.48
2016,6,16,11,0,927.0,104.0,1.7,20.0,972.0,1024.4,743.52
2016,6,16,11,15,929.0,104.5,1.9,20.0,985.0,1016.83,741.03
2016,6,16,11,30,931.0,105.0,2.1,20.0,998.0,1005.6,736.06
2016,6,16,11,45,933.0,104.5,2.3,20.5,1004.0,989.84,726.59
2016,6,16,12,0,935.0,104.0,2.5,21.0,1010.0,970.61,714.7
2016,6,16,12,15,935.0,103.5,2.7,21.0,1008.0,946.21,700.56
2016,6,16,12,30,935.0,103.0,2.9,21.0,1006.0,918.64,684.06
2016,6,16,12,45,933.5,102.5,3.1,21.5,997.5,886.74,663.06
2016,6,16,13,0,932.0,102.0,3.3,22.0,989.0,851.98,639.86
2016,6,16,13,15,929.5,101.0,3.45,22.0,973.0,813.26,614.57
2016,6,16,13,30,927.0,100.0,3.6,22.0,957.0,772.02,587.18
2016,6,16,13,45,924.0,98.5,3.8,22.0,934.5,727.65,556.54
2016,6,16,14,0,921.0,97.0,4.0,22.0,912.0,681.15,522.22
2016,6,16,14,15,914.5,95.5,4.1,21.5,883.0,630.62,484.54
2016,6,16,14,30,908.0,94.0,4.2,21.0,854.0,578.7,444.53
2016,6,16,14,45,902.0,91.5,4.35,21.0,819.0,525.02,401.13
2016,6,16,15,0,896.0,89.0,4.5,21.0,784.0,470.37,355.6
2016,6,16,15,15,885.5,87.0,4.55,20.5,744.0,413.65,307.51
2016,6,16,15,30,875.0,85.0,4.6,20.0,704.0,356.9,258.04
2016,6,16,15,45,863.5,82.0,4.7,20.0,660.5,299.31,206.75
2016,6,16,16,0,852.0,79.0,4.8,20.0,617.0,242.31,156.4
2016,6,16,16,15,835.0,76.5,4.8,19.5,569.5,185.67,109.45
2016,6,16,16,30,818.0,74.0,4.8,19.0,522.0,130.68,70.37
2016,6,16,16,45,797.5,70.5,4.8,19.0,473.0,68.52,38.63
2016,6,16,17,0,777.0,67.0,4.8,19.0,424.0,49.33,37.45
2016,6,16,17,15,747.0,63.5,4.65,18.5,373.5,47.8,36.34
2016,6,16,17,30,717.0,60.0,4.5,18.0,323.0,46.2,35.12
2016,6,16,17,45,677.0,55.5,4.4,17.5,273.5,43.67,33.04
2016,6,16,18,0,637.0,51.0,4.3,17.0,224.0,41.07,30.8
2016,6,16,18,15,575.5,45.5,3.95,16.5,177.5,37.43,27.52
2016,6,16,18,30,514.0,40.0,3.6,16.0,131.0,30.93,21.57
2016,6,16,18,45,418.0,32.0,3.25,15.5,91.0,25.22,16.14
2016,6,16,19,0,322.0,24.0,2.9,15.0,51.0,19.34,9.46
2016,6,16,19,15,161.0,12.0,2.65,14.5,25.5,10.91,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,69.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,17,5,0,139.0,11.0,1.1,12.0,15.0,35.93,0.0
2016,6,17,5,15,268.0,21.0,1.3,12.5,46.5,99.41,53.91
2016,6,17,5,30,397.0,31.0,1.5,13.0,78.0,167.98,121.62
2016,6,17,5,45,476.0,38.0,1.7,14.0,121.0,227.64,175.24
2016,6,17,6,0,555.0,45.0,1.9,15.0,164.0,295.81,234.99
2016,6,17,6,15,606.5,50.0,1.95,15.0,211.5,355.27,287.54
2016,6,17,6,30,658.0,55.0,2.0,15.0,259.0,420.75,343.32
2016,6,17,6,45,400.5,109.0,2.05,15.5,240.0,364.7,298.56
2016,6,17,7,0,143.0,163.0,2.1,16.0,221.0,262.78,213.99
2016,6,17,7,15,278.0,166.5,2.1,16.5,297.5,373.09,303.88
2016,6,17,7,30,413.0,170.0,2.1,17.0,374.0,497.92,400.97
2016,6,17,7,45,614.5,123.5,2.15,17.5,463.0,623.41,497.11
2016,6,17,8,0,816.0,77.0,2.2,18.0,552.0,744.52,583.04
2016,6,17,8,15,831.5,79.5,2.3,18.0,597.5,788.49,612.23
2016,6,17,8,30,847.0,82.0,2.4,18.0,643.0,830.74,640.6
2016,6,17,8,45,859.0,84.0,2.5,18.5,685.0,867.3,663.55
2016,6,17,9,0,871.0,86.0,2.6,19.0,727.0,901.43,684.67
2016,6,17,9,15,880.5,87.5,2.7,19.5,764.5,929.99,701.86
2016,6,17,9,30,890.0,89.0,2.8,20.0,802.0,955.59,717.04
2016,6,17,9,45,638.0,227.0,2.95,20.5,749.0,885.36,667.67
2016,6,17,10,0,386.0,365.0,3.1,21.0,696.0,765.72,576.95
2016,6,17,10,15,293.0,406.5,3.25,21.0,662.5,716.71,540.49
2016,6,17,10,30,200.0,448.0,3.4,21.0,629.0,650.22,490.78
2016,6,17,10,45,108.5,378.5,3.6,21.5,477.5,485.71,369.7
2016,6,17,11,0,17.0,309.0,3.8,22.0,326.0,298.77,227.55
2016,6,17,11,15,17.5,313.0,3.95,22.0,330.0,302.17,230.55
2016,6,17,11,30,18.0,317.0,4.1,22.0,334.0,305.41,232.97
2016,6,17,11,45,17.0,306.0,4.3,22.0,322.5,293.22,223.73
2016,6,17,12,0,16.0,295.0,4.5,22.0,311.0,281.08,214.61
2016,6,17,12,15,33.5,365.5,4.6,22.0,398.5,368.0,280.82
2016,6,17,12,30,51.0,436.0,4.7,22.0,486.0,444.88,338.22
2016,6,17,12,45,94.5,458.0,4.85,22.0,549.0,496.31,377.4
2016,6,17,13,0,138.0,480.0,5.0,22.0,612.0,547.45,415.98
2016,6,17,13,15,210.0,463.0,5.1,22.0,659.5,577.11,439.5
2016,6,17,13,30,282.0,446.0,5.2,22.0,707.0,601.68,458.94
2016,6,17,13,45,342.5,409.0,5.3,22.0,718.5,593.55,454.19
2016,6,17,14,0,403.0,372.0,5.4,22.0,730.0,579.21,444.44
2016,6,17,14,15,325.5,385.5,5.45,21.5,668.5,519.68,399.49
2016,6,17,14,30,248.0,399.0,5.5,21.0,607.0,465.39,358.31
2016,6,17,14,45,173.0,381.0,5.55,21.0,523.5,399.08,307.49
2016,6,17,15,0,98.0,363.0,5.6,21.0,440.0,342.17,263.96
2016,6,17,15,15,74.0,331.0,5.55,20.5,387.5,298.97,231.26
2016,6,17,15,30,50.0,299.0,5.5,20.0,335.0,259.07,201.01
2016,6,17,15,45,128.0,290.5,5.45,19.5,373.5,260.21,199.94
2016,6,17,16,0,206.0,282.0,5.4,19.0,412.0,257.45,194.6
2016,6,17,16,15,159.5,259.5,5.3,18.5,355.5,217.56,164.93
2016,6,17,16,30,113.0,237.0,5.2,18.0,299.0,183.56,140.97
2016,6,17,16,45,181.0,210.0,5.15,18.0,298.0,156.42,120.83
2016,6,17,17,0,249.0,183.0,5.1,18.0,297.0,127.09,104.91
2016,6,17,17,15,124.5,149.5,4.95,17.5,206.5,112.55,92.9
2016,6,17,17,30,0.0,116.0,4.8,17.0,116.0,97.5,80.24
2016,6,17,17,45,0.0,98.0,4.65,16.5,98.0,82.96,67.8
2016,6,17,18,0,0.0,80.0,4.5,16.0,80.0,68.31,55.01
2016,6,17,18,15,0.0,63.0,4.25,15.5,63.0,54.28,42.54
2016,6,17,18,30,0.0,46.0,4.0,15.0,46.0,40.13,29.76
2016,6,17,18,45,0.0,32.0,3.8,14.5,32.0,28.22,18.82
2016,6,17,19,0,0.0,18.0,3.6,14.0,18.0,15.85,6.84
2016,6,17,19,15,0.0,9.0,3.45,13.5,9.0,8.19,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,5.5,1.55,10.5,7.5,0.0,0.0
2016,6,18,5,0,126.0,11.0,1.7,11.0,15.0,33.41,0.0
2016,6,18,5,15,259.5,21.5,1.8,11.5,47.0,97.56,52.66
2016,6,18,5,30,393.0,32.0,1.9,12.0,79.0,167.55,121.83
2016,6,18,5,45,476.5,39.0,2.05,12.5,122.5,228.59,177.11
2016,6,18,6,0,560.0,46.0,2.2,13.0,166.0,298.62,239.2
2016,6,18,6,15,615.0,51.5,2.25,13.5,215.0,360.45,293.66
2016,6,18,6,30,670.0,57.0,2.3,14.0,264.0,428.79,351.53
2016,6,18,6,45,708.0,61.0,2.35,15.0,315.0,489.98,401.0
2016,6,18,7,0,746.0,65.0,2.4,16.0,366.0,553.33,450.11
2016,6,18,7,15,774.5,68.5,2.35,16.0,417.0,611.49,494.72
2016,6,18,7,30,803.0,72.0,2.3,16.0,468.0,670.15,537.2
2016,6,18,7,45,824.0,75.0,2.3,16.5,518.5,716.95,568.37
2016,6,18,8,0,845.0,78.0,2.3,17.0,569.0,768.24,602.16
2016,6,18,8,15,861.5,80.5,2.25,17.5,616.5,814.09,630.92
2016,6,18,8,30,878.0,83.0,2.2,18.0,664.0,858.19,657.85
2016,6,18,8,45,891.0,85.0,2.15,18.5,708.0,896.56,680.33
2016,6,18,9,0,904.0,87.0,2.1,19.0,752.0,932.45,700.78
2016,6,18,9,15,914.0,89.0,2.05,19.5,791.5,962.79,717.23
2016,6,18,9,30,924.0,91.0,2.0,20.0,831.0,990.06,731.49
2016,6,18,9,45,928.5,94.5,1.95,20.5,864.0,1010.36,741.12
2016,6,18,10,0,933.0,98.0,1.9,21.0,897.0,1027.07,748.45
2016,6,18,10,15,939.0,99.0,1.85,21.0,925.0,1038.92,754.16
2016,6,18,10,30,945.0,100.0,1.8,21.0,953.0,1047.08,757.65
2016,6,18,10,45,950.5,100.0,1.8,21.5,974.5,1049.95,757.2
2016,6,18,11,0,956.0,100.0,1.8,22.0,996.0,1049.03,754.54
2016,6,18,11,15,959.0,100.5,1.8,22.0,1009.5,1042.34,749.87
2016,6,18,11,30,962.0,101.0,1.8,22.0,1023.0,1031.87,743.0
2016,6,18,11,45,964.0,101.0,1.8,22.5,1030.0,1016.25,731.59
2016,6,18,12,0,966.0,101.0,1.8,23.0,1037.0,997.02,718.07
2016,6,18,12,15,966.0,101.0,1.85,23.0,1036.0,972.49,703.27
2016,6,18,12,30,966.0,101.0,1.9,23.0,1035.0,944.66,686.34
2016,6,18,12,45,967.0,99.0,2.0,23.5,1027.0,912.66,665.83
2016,6,18,13,0,968.0,97.0,2.1,24.0,1019.0,877.56,643.12
2016,6,18,13,15,965.5,96.5,2.15,24.0,1003.0,838.08,618.07
2016,6,18,13,30,963.0,96.0,2.2,24.0,987.0,795.97,590.96
2016,6,18,13,45,959.0,95.5,2.25,24.0,964.0,750.35,560.54
2016,6,18,14,0,955.0,95.0,2.3,24.0,941.0,702.57,526.28
2016,6,18,14,15,949.5,94.0,2.3,24.0,912.0,651.51,488.44
2016,6,18,14,30,944.0,93.0,2.3,24.0,883.0,598.87,448.32
2016,6,18,14,45,936.0,92.0,2.3,24.0,847.5,543.63,405.03
2016,6,18,15,0,928.0,91.0,2.3,24.0,812.0,487.52,359.69
2016,6,18,15,15,918.0,89.0,2.3,24.0,771.5,429.22,311.31
2016,6,18,15,30,908.0,87.0,2.3,24.0,731.0,370.79,261.52
2016,6,18,15,45,893.5,85.5,2.35,24.0,685.5,311.63,210.57
2016,6,18,16,0,879.0,84.0,2.4,24.0,640.0,253.33,160.6
2016,6,18,16,15,861.5,81.5,2.4,23.5,591.5,194.92,113.37
2016,6,18,16,30,844.0,79.0,2.4,23.0,543.0,138.18,73.74
2016,6,18,16,45,820.0,76.5,2.4,23.0,491.5,75.05,42.01
2016,6,18,17,0,796.0,74.0,2.4,23.0,440.0,54.58,41.3
2016,6,18,17,15,765.0,70.0,2.2,22.0,388.0,52.85,40.15
2016,6,18,17,30,734.0,66.0,2.0,21.0,336.0,51.03,38.88
2016,6,18,17,45,691.0,61.0,1.85,20.5,284.5,48.25,36.62
2016,6,18,18,0,648.0,56.0,1.7,20.0,233.0,45.38,34.19
2016,6,18,18,15,583.5,50.0,1.65,19.0,184.5,37.94,27.69
2016,6,18,18,30,519.0,44.0,1.6,18.0,136.0,34.27,24.32
2016,6,18,18,45,420.0,35.0,1.55,17.0,94.5,27.8,18.28
2016,6,18,19,0,321.0,26.0,1.5,16.0,53.0,21.11,10.96
2016,6,18,19,15,160.5,13.0,1.5,15.5,26.5,10.39,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,6.0,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,12.0,1.3,13.0,15.0,36.99,0.0
2016,6,19,5,15,279.0,22.0,1.55,13.5,48.5,102.47,54.31
2016,6,19,5,30,417.0,32.0,1.8,14.0,82.0,174.41,125.61
2016,6,19,5,45,500.0,39.5,2.1,15.0,126.5,237.16,181.86
2016,6,19,6,0,583.0,47.0,2.4,16.0,171.0,308.84,244.56
2016,6,19,6,15,636.0,52.0,2.45,16.5,220.5,370.33,298.32
2016,6,19,6,30,689.0,57.0,2.5,17.0,270.0,438.17,355.29
2016,6,19,6,45,725.5,61.5,2.6,17.5,321.0,500.05,405.68
2016,6,19,7,0,762.0,66.0,2.7,18.0,372.0,563.92,455.77
2016,6,19,7,15,788.0,69.5,2.75,18.5,423.0,621.18,498.96
2016,6,19,7,30,814.0,73.0,2.8,19.0,474.0,678.67,539.85
2016,6,19,7,45,833.0,76.0,2.85,20.0,523.5,724.42,569.29
2016,6,19,8,0,852.0,79.0,2.9,21.0,573.0,774.49,601.17
2016,6,19,8,15,867.0,81.5,2.8,21.5,620.0,819.37,628.88
2016,6,19,8,30,882.0,84.0,2.7,22.0,667.0,862.38,654.68
2016,6,19,8,45,734.0,154.5,2.65,22.5,661.0,846.4,640.05
2016,6,19,9,0,586.0,225.0,2.6,23.0,655.0,803.18,605.96
2016,6,19,9,15,754.0,158.5,2.45,23.5,742.5,896.99,667.96
2016,6,19,9,30,922.0,92.0,2.3,24.0,830.0,989.03,723.7
2016,6,19,9,45,935.5,89.5,2.2,24.5,865.0,1011.53,733.52
2016,6,19,10,0,949.0,87.0,2.1,25.0,900.0,1030.79,741.83
2016,6,19,10,15,954.0,88.0,1.95,25.0,927.0,1041.97,745.8
2016,6,19,10,30,959.0,89.0,1.8,25.0,954.0,1049.4,747.43
2016,6,19,10,45,961.5,91.0,1.7,25.5,974.5,1051.58,745.07
2016,6,19,11,0,964.0,93.0,1.6,26.0,995.0,1049.89,740.44
2016,6,19,11,15,966.0,93.5,1.6,26.0,1008.5,1042.32,735.34
2016,6,19,11,30,968.0,94.0,1.6,26.0,1022.0,1030.97,728.09
2016,6,19,11,45,965.5,96.5,1.65,26.5,1027.0,1013.57,716.55
2016,6,19,12,0,963.0,99.0,1.7,27.0,1032.0,992.65,702.92
2016,6,19,12,15,963.0,99.0,1.85,27.0,1031.0,968.27,689.76
2016,6,19,12,30,963.0,99.0,2.0,27.0,1030.0,940.59,674.25
2016,6,19,12,45,950.0,106.5,2.15,27.5,1018.0,905.56,652.42
2016,6,19,13,0,937.0,114.0,2.3,28.0,1006.0,868.1,628.73
2016,6,19,13,15,934.0,113.5,2.4,27.5,990.0,829.25,605.83
2016,6,19,13,30,931.0,113.0,2.5,27.0,974.0,787.9,580.78
2016,6,19,13,45,931.5,109.0,2.7,27.0,952.5,743.63,551.74
2016,6,19,14,0,932.0,105.0,2.9,27.0,931.0,696.93,519.04
2016,6,19,14,15,926.0,103.5,3.0,27.0,902.0,646.19,481.85
2016,6,19,14,30,920.0,102.0,3.1,27.0,873.0,593.96,442.4
2016,6,19,14,45,915.0,99.0,3.25,27.0,838.5,539.74,400.3
2016,6,19,15,0,910.0,96.0,3.4,27.0,804.0,484.41,355.86
2016,6,19,15,15,900.0,94.0,3.5,26.5,763.5,427.06,309.01
2016,6,19,15,30,890.0,92.0,3.6,26.0,723.0,369.59,260.61
2016,6,19,15,45,877.5,89.5,3.7,26.0,678.5,311.18,210.19
2016,6,19,16,0,865.0,87.0,3.8,26.0,634.0,253.42,160.63
2016,6,19,16,15,848.0,84.0,3.8,25.5,586.0,195.48,113.81
2016,6,19,16,30,831.0,81.0,3.8,25.0,538.0,131.42,68.23
2016,6,19,16,45,807.0,78.5,3.85,24.5,487.5,76.83,43.02
2016,6,19,17,0,783.0,76.0,3.9,24.0,437.0,55.94,42.28
2016,6,19,17,15,752.5,72.0,3.75,23.0,385.5,54.28,41.2
2016,6,19,17,30,722.0,68.0,3.6,22.0,334.0,52.54,40.01
2016,6,19,17,45,677.5,63.0,3.45,21.5,283.0,49.83,37.82
2016,6,19,18,0,633.0,58.0,3.3,21.0,232.0,42.99,31.95
2016,6,19,18,15,569.0,51.5,3.15,20.0,184.0,39.08,28.55
2016,6,19,18,30,505.0,45.0,3.0,19.0,136.0,35.05,24.87
2016,6,19,18,45,408.0,36.0,2.9,18.5,95.0,28.63,18.85
2016,6,19,19,0,311.0,27.0,2.8,18.0,54.0,21.99,11.57
2016,6,19,19,15,155.5,13.5,2.8,17.5,27.0,10.82,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,72.0,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,144.0,12.0,2.6,11.0,16.0,37.43,0.0
2016,6,20,5,15,289.0,22.5,2.6,11.5,50.0,105.04,55.49
2016,6,20,5,30,434.0,33.0,2.6,12.0,84.0,180.23,130.84
2016,6,20,5,45,523.0,39.5,2.65,12.5,130.0,244.95,189.68
2016,6,20,6,0,612.0,46.0,2.7,13.0,176.0,317.35,254.1
2016,6,20,6,15,665.0,51.0,2.6,13.5,226.5,382.27,311.26
2016,6,20,6,30,718.0,56.0,2.5,14.0,277.0,451.6,369.81
2016,6,20,6,45,757.0,59.5,2.45,15.0,330.0,515.2,420.88
2016,6,20,7,0,796.0,63.0,2.4,16.0,383.0,580.95,471.28
2016,6,20,7,15,822.0,66.0,2.4,16.5,435.0,639.18,514.95
2016,6,20,7,30,848.0,69.0,2.4,17.0,487.0,692.35,551.99
2016,6,20,7,45,868.5,71.5,2.45,18.0,538.0,745.41,586.61
2016,6,20,8,0,889.0,74.0,2.5,19.0,589.0,797.52,619.62
2016,6,20,8,15,903.5,76.0,2.55,19.5,637.0,842.8,648.28
2016,6,20,8,30,918.0,78.0,2.6,20.0,685.0,886.07,675.15
2016,6,20,8,45,930.0,80.0,2.65,21.0,729.0,924.85,697.25
2016,6,20,9,0,942.0,82.0,2.7,22.0,773.0,960.96,717.23
2016,6,20,9,15,950.0,83.5,2.7,22.5,812.0,989.85,733.15
2016,6,20,9,30,958.0,85.0,2.7,23.0,851.0,1015.48,746.87
2016,6,20,9,45,954.0,92.5,2.75,23.5,882.0,1032.61,755.52
2016,6,20,10,0,950.0,100.0,2.8,24.0,913.0,1045.67,761.69
2016,6,20,10,15,954.5,101.0,2.75,24.5,940.0,1056.24,765.38
2016,6,20,10,30,959.0,102.0,2.7,25.0,967.0,1063.04,766.75
2016,6,20,10,45,962.5,103.0,2.7,25.5,987.5,1065.03,765.71
2016,6,20,11,0,966.0,104.0,2.7,26.0,1008.0,1063.15,762.4
2016,6,20,11,15,967.5,104.5,2.8,26.0,1021.0,1054.95,757.75
2016,6,20,11,30,969.0,105.0,2.9,26.0,1034.0,1042.98,750.8
2016,6,20,11,45,970.0,104.5,3.0,26.5,1039.5,1025.85,739.14
2016,6,20,12,0,971.0,104.0,3.1,27.0,1045.0,1005.15,725.26
2016,6,20,12,15,970.5,104.0,3.25,27.0,1043.5,980.1,710.37
2016,6,20,12,30,970.0,104.0,3.4,27.0,1042.0,951.76,693.2
2016,6,20,12,45,971.5,101.5,3.55,27.0,1033.5,919.68,673.37
2016,6,20,13,0,973.0,99.0,3.7,27.0,1025.0,884.44,651.22
2016,6,20,13,15,970.0,98.5,3.85,27.0,1009.0,844.45,625.59
2016,6,20,13,30,967.0,98.0,4.0,27.0,993.0,801.85,597.83
2016,6,20,13,45,962.5,97.0,4.15,27.0,969.5,755.32,566.41
2016,6,20,14,0,958.0,96.0,4.3,27.0,946.0,706.68,531.11
2016,6,20,14,15,952.5,95.0,4.4,26.5,916.5,655.52,493.8
2016,6,20,14,30,947.0,94.0,4.5,26.0,887.0,602.77,454.09
2016,6,20,14,45,937.5,93.5,4.65,26.0,851.0,547.07,410.12
2016,6,20,15,0,928.0,93.0,4.8,26.0,815.0,490.65,364.11
2016,6,20,15,15,918.0,91.0,4.8,25.5,774.5,432.35,315.65
2016,6,20,15,30,908.0,89.0,4.8,25.0,734.0,373.9,265.7
2016,6,20,15,45,893.5,87.5,4.85,24.5,688.5,314.73,214.49
2016,6,20,16,0,879.0,86.0,4.9,24.0,643.0,256.39,164.18
2016,6,20,16,15,679.5,132.0,4.85,23.0,543.0,193.43,120.7
2016,6,20,16,30,480.0,178.0,4.8,22.0,443.0,164.53,109.24
2016,6,20,16,45,466.5,164.5,4.8,21.5,401.5,121.75,85.8
2016,6,20,17,0,453.0,151.0,4.8,21.0,360.0,101.04,81.49
2016,6,20,17,15,317.0,148.0,4.65,20.0,286.0,106.56,86.84
2016,6,20,17,30,181.0,145.0,4.5,19.0,212.0,109.23,89.74
2016,6,20,17,45,167.5,125.0,4.4,18.5,180.0,95.53,78.18
2016,6,20,18,0,154.0,105.0,4.3,18.0,148.0,81.44,66.05
2016,6,20,18,15,136.5,85.0,4.15,17.5,117.5,66.97,53.3
2016,6,20,18,30,119.0,65.0,4.0,17.0,87.0,52.15,40.0
2016,6,20,18,45,92.0,47.0,3.9,16.5,60.5,38.34,27.36
2016,6,20,19,0,65.0,29.0,3.8,16.0,34.0,23.42,12.88
2016,6,20,19,15,32.5,14.5,3.8,15.5,17.0,12.47,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,60.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,121.0,12.0,2.7,12.0,15.0,33.09,0.0
2016,6,21,5,15,260.5,22.5,2.7,12.5,47.5,97.76,50.53
2016,6,21,5,30,400.0,33.0,2.7,13.0,80.0,169.7,122.64
2016,6,21,5,45,492.0,39.5,2.75,13.5,125.0,233.49,180.17
2016,6,21,6,0,584.0,46.0,2.8,14.0,170.0,305.31,243.74
2016,6,21,6,15,638.0,51.5,2.75,14.5,219.5,369.7,300.34
2016,6,21,6,30,692.0,57.0,2.7,15.0,269.0,438.69,358.66
2016,6,21,6,45,734.0,60.0,2.65,16.0,321.5,502.11,409.69
2016,6,21,7,0,776.0,63.0,2.6,17.0,374.0,568.01,460.39
2016,6,21,7,15,802.5,66.0,2.6,17.5,425.5,625.65,503.77
2016,6,21,7,30,829.0,69.0,2.6,18.0,477.0,678.34,540.74
2016,6,21,7,45,850.0,71.0,2.6,19.0,527.0,730.42,574.57
2016,6,21,8,0,871.0,73.0,2.6,20.0,577.0,781.66,606.82
2016,6,21,8,15,885.5,75.5,2.6,20.5,624.5,826.92,635.26
2016,6,21,8,30,900.0,78.0,2.6,21.0,672.0,870.23,661.86
2016,6,21,8,45,911.5,79.5,2.6,22.0,715.5,907.51,682.61
2016,6,21,9,0,923.0,81.0,2.6,23.0,759.0,942.17,701.27
2016,6,21,9,15,931.5,82.5,2.55,23.5,797.5,971.17,716.84
2016,6,21,9,30,940.0,84.0,2.5,24.0,836.0,997.0,730.2
2016,6,21,9,45,942.0,88.0,2.5,25.0,868.0,1015.93,738.09
2016,6,21,10,0,944.0,92.0,2.5,26.0,900.0,1031.14,743.63
2016,6,21,10,15,949.0,93.0,2.45,26.5,927.0,1042.33,747.61
2016,6,21,10,30,954.0,94.0,2.4,27.0,954.0,1049.78,749.33
2016,6,21,10,45,956.5,95.5,2.4,27.5,974.0,1051.47,748.13
2016,6,21,11,0,959.0,97.0,2.4,28.0,994.0,1049.32,744.69
2016,6,21,11,15,961.5,97.5,2.4,28.5,1007.5,1042.33,738.41
2016,6,21,11,30,964.0,98.0,2.4,29.0,1021.0,1031.56,729.93
2016,6,21,11,45,963.5,98.5,2.45,29.5,1027.0,1014.22,718.03
2016,6,21,12,0,963.0,99.0,2.5,30.0,1033.0,993.35,704.02
2016,6,21,12,15,963.0,99.0,2.6,30.0,1031.5,969.06,689.76
2016,6,21,12,30,963.0,99.0,2.7,30.0,1030.0,941.48,673.3
2016,6,21,12,45,957.0,101.5,2.85,30.0,1020.0,907.91,653.2
2016,6,21,13,0,951.0,104.0,3.0,30.0,1010.0,871.61,631.05
2016,6,21,13,15,947.5,103.5,3.15,30.0,993.5,832.03,606.39
2016,6,21,13,30,944.0,103.0,3.3,30.0,977.0,789.95,579.66
2016,6,21,13,45,939.5,102.0,3.45,30.0,954.0,744.39,549.45
2016,6,21,14,0,935.0,101.0,3.6,30.0,931.0,696.77,515.65
2016,6,21,14,15,928.5,100.0,3.75,29.5,901.5,646.09,479.6
2016,6,21,14,30,922.0,99.0,3.9,29.0,872.0,593.96,441.16
2016,6,21,14,45,914.0,97.5,4.1,29.0,836.5,539.45,398.82
2016,6,21,15,0,906.0,96.0,4.3,29.0,801.0,484.11,354.41
2016,6,21,15,15,895.5,94.0,4.45,28.5,761.0,426.81,307.71
2016,6,21,15,30,885.0,92.0,4.6,28.0,721.0,369.44,259.62
2016,6,21,15,45,872.0,89.5,4.75,27.5,676.0,311.18,209.94
2016,6,21,16,0,859.0,87.0,4.9,27.0,631.0,253.63,160.94
2016,6,21,16,15,841.5,84.5,5.0,26.0,583.5,196.32,114.77
2016,6,21,16,30,824.0,82.0,5.1,25.0,536.0,132.97,69.56
2016,6,21,16,45,802.0,78.5,5.2,24.5,486.0,78.07,43.38
2016,6,21,17,0,780.0,75.0,5.3,24.0,436.0,55.12,41.58
2016,6,21,17,15,750.0,71.0,5.3,23.0,385.0,53.44,40.48
2016,6,21,17,30,720.0,67.0,5.3,22.0,334.0,51.68,39.25
2016,6,21,17,45,678.0,62.0,5.3,21.0,283.5,48.95,37.12
2016,6,21,18,0,636.0,57.0,5.3,20.0,233.0,42.19,31.37
2016,6,21,18,15,573.0,51.0,5.15,19.0,185.0,38.65,28.29
2016,6,21,18,30,510.0,45.0,5.0,18.0,137.0,35.03,24.95
2016,6,21,18,45,411.5,36.0,4.85,17.0,96.0,28.59,18.95
2016,6,21,19,0,313.0,27.0,4.7,16.0,55.0,21.95,11.76
2016,6,21,19,15,156.5,13.5,4.65,15.5,27.5,10.79,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
