Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,68.0,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,136.0,12.0,4.3,11.0,15.0,35.74,0.0
2016,6,22,5,15,281.0,22.0,4.3,11.5,48.5,101.78,51.87
2016,6,22,5,30,426.0,32.0,4.3,12.0,82.0,176.03,127.62
2016,6,22,5,45,509.5,39.5,4.3,12.5,127.0,239.3,185.73
2016,6,22,6,0,593.0,47.0,4.3,13.0,172.0,311.56,250.55
2016,6,22,6,15,647.0,52.0,4.3,13.5,222.0,373.95,306.45
2016,6,22,6,30,701.0,57.0,4.3,14.0,272.0,442.84,365.79
2016,6,22,6,45,737.5,61.5,4.3,14.5,324.0,505.34,417.94
2016,6,22,7,0,774.0,66.0,4.3,15.0,376.0,569.81,469.71
2016,6,22,7,15,800.5,69.5,4.3,15.5,427.5,628.01,514.78
2016,6,22,7,30,827.0,73.0,4.3,16.0,479.0,686.47,557.48
2016,6,22,7,45,847.5,75.5,4.35,16.5,529.5,733.4,589.85
2016,6,22,8,0,868.0,78.0,4.4,17.0,580.0,784.72,624.91
2016,6,22,8,15,883.0,80.0,4.4,17.5,627.0,829.71,654.36
2016,6,22,8,30,898.0,82.0,4.4,18.0,674.0,872.79,681.97
2016,6,22,8,45,910.5,83.5,4.45,18.5,718.0,910.91,706.04
2016,6,22,9,0,923.0,85.0,4.5,19.0,762.0,946.46,728.09
2016,6,22,9,15,931.5,86.5,4.55,19.0,801.0,975.47,746.9
2016,6,22,9,30,940.0,88.0,4.6,19.0,840.0,1001.3,763.55
2016,6,22,9,45,947.5,89.0,4.65,19.5,873.5,1022.27,775.39
2016,6,22,10,0,955.0,90.0,4.7,20.0,907.0,1039.73,784.9
2016,6,22,10,15,960.0,91.0,4.75,20.0,934.0,1051.08,791.91
2016,6,22,10,30,965.0,92.0,4.8,20.0,961.0,1058.65,796.52
2016,6,22,10,45,968.5,92.5,4.9,20.5,981.5,1060.37,796.22
2016,6,22,11,0,972.0,93.0,5.0,21.0,1002.0,1058.23,793.46
2016,6,22,11,15,974.5,93.5,5.05,21.0,1016.0,1051.25,788.69
2016,6,22,11,30,977.0,94.0,5.1,21.0,1030.0,1040.43,781.45
2016,6,22,11,45,978.0,94.0,5.2,21.5,1036.0,1023.93,769.32
2016,6,22,12,0,979.0,94.0,5.3,22.0,1042.0,1003.8,754.81
2016,6,22,12,15,979.0,94.0,5.35,22.0,1041.0,979.25,738.43
2016,6,22,12,30,979.0,94.0,5.4,22.0,1040.0,951.34,719.74
2016,6,22,12,45,971.0,98.5,5.5,22.0,1030.0,917.54,697.18
2016,6,22,13,0,963.0,103.0,5.6,22.0,1020.0,881.01,672.56
2016,6,22,13,15,960.5,102.5,5.6,21.5,1004.0,841.81,646.6
2016,6,22,13,30,958.0,102.0,5.6,21.0,988.0,799.98,618.49
2016,6,22,13,45,953.0,101.5,5.7,21.0,965.0,753.95,585.59
2016,6,22,14,0,948.0,101.0,5.8,21.0,942.0,705.85,548.89
2016,6,22,14,15,942.0,100.0,5.8,20.5,913.0,654.87,509.79
2016,6,22,14,30,936.0,99.0,5.8,20.0,884.0,602.36,468.33
2016,6,22,14,45,928.0,97.5,5.85,20.0,848.5,547.13,422.74
2016,6,22,15,0,920.0,96.0,5.9,20.0,813.0,491.04,375.17
2016,6,22,15,15,910.0,94.0,5.9,19.5,772.5,433.16,325.47
2016,6,22,15,30,900.0,92.0,5.9,19.0,732.0,375.13,274.34
2016,6,22,15,45,887.0,89.5,5.9,19.0,687.0,316.0,221.18
2016,6,22,16,0,874.0,87.0,5.9,19.0,642.0,257.56,169.06
2016,6,22,16,15,856.5,84.5,5.85,18.5,593.0,199.35,120.18
2016,6,22,16,30,839.0,82.0,5.8,18.0,544.0,135.09,72.63
2016,6,22,16,45,817.0,78.5,5.75,17.5,493.5,79.27,45.02
2016,6,22,17,0,795.0,75.0,5.7,17.0,443.0,55.23,42.92
2016,6,22,17,15,764.0,71.0,5.65,16.5,391.0,53.53,41.67
2016,6,22,17,30,733.0,67.0,5.6,16.0,339.0,51.75,40.32
2016,6,22,17,45,688.5,62.5,5.55,15.5,287.5,49.41,38.4
2016,6,22,18,0,644.0,58.0,5.5,15.0,236.0,42.99,32.77
2016,6,22,18,15,580.0,51.5,5.4,14.5,187.5,39.07,29.22
2016,6,22,18,30,516.0,45.0,5.3,14.0,139.0,35.03,25.4
2016,6,22,18,45,412.5,36.5,5.2,13.5,97.0,29.02,19.65
2016,6,22,19,0,309.0,28.0,5.1,13.0,55.0,22.85,12.71
2016,6,22,19,15,154.5,14.0,5.05,12.5,27.5,11.23,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,68.5,5.5,3.45,9.5,7.5,0.0,0.0
2016,6,23,5,0,137.0,11.0,3.6,10.0,15.0,34.9,0.0
2016,6,23,5,15,282.0,21.5,3.6,10.5,48.0,101.09,50.55
2016,6,23,5,30,427.0,32.0,3.6,11.0,81.0,175.97,127.72
2016,6,23,5,45,517.0,38.5,3.65,11.5,127.0,240.39,186.82
2016,6,23,6,0,607.0,45.0,3.7,12.0,173.0,312.73,251.8
2016,6,23,6,15,660.5,50.0,3.7,12.5,223.0,377.51,309.71
2016,6,23,6,30,714.0,55.0,3.7,13.0,273.0,446.78,369.36
2016,6,23,6,45,753.5,58.0,3.75,14.0,325.5,509.85,421.27
2016,6,23,7,0,793.0,61.0,3.8,15.0,378.0,575.13,472.81
2016,6,23,7,15,819.0,64.5,3.8,15.5,430.0,629.11,514.53
2016,6,23,7,30,845.0,68.0,3.8,16.0,482.0,687.59,556.65
2016,6,23,7,45,865.5,70.0,3.8,16.5,533.0,740.02,592.66
2016,6,23,8,0,886.0,72.0,3.8,17.0,584.0,791.54,627.22
2016,6,23,8,15,900.5,74.0,3.8,17.5,631.5,836.83,656.59
2016,6,23,8,30,915.0,76.0,3.8,18.0,679.0,880.15,684.08
2016,6,23,8,45,927.0,77.5,3.8,19.0,723.0,918.42,706.27
2016,6,23,9,0,939.0,79.0,3.8,20.0,767.0,954.05,726.27
2016,6,23,9,15,947.0,80.5,3.8,20.5,806.0,983.06,742.89
2016,6,23,9,30,955.0,82.0,3.8,21.0,845.0,1008.83,757.24
2016,6,23,9,45,956.5,86.0,3.85,21.5,877.0,1027.64,767.25
2016,6,23,10,0,958.0,90.0,3.9,22.0,909.0,1042.66,774.82
2016,6,23,10,15,961.5,91.0,3.95,22.5,935.0,1052.6,779.12
2016,6,23,10,30,965.0,92.0,4.0,23.0,961.0,1058.75,781.05
2016,6,23,10,45,966.5,93.5,4.1,23.5,980.5,1059.59,779.98
2016,6,23,11,0,968.0,95.0,4.2,24.0,1000.0,1056.55,776.5
2016,6,23,11,15,969.0,95.5,4.3,24.0,1012.0,1048.15,771.15
2016,6,23,11,30,970.0,96.0,4.4,24.0,1024.0,1035.97,763.41
2016,6,23,11,45,969.5,96.0,4.55,24.0,1029.0,1018.18,752.39
2016,6,23,12,0,969.0,96.0,4.7,24.0,1034.0,996.85,739.45
2016,6,23,12,15,968.0,95.5,4.85,24.0,1032.0,971.17,723.47
2016,6,23,12,30,967.0,95.0,5.0,24.0,1030.0,942.24,705.15
2016,6,23,12,45,964.0,95.5,5.2,24.0,1020.5,909.4,684.26
2016,6,23,13,0,961.0,96.0,5.4,24.0,1011.0,873.65,661.05
2016,6,23,13,15,958.0,95.0,5.55,24.0,995.0,833.8,634.37
2016,6,23,13,30,955.0,94.0,5.7,24.0,979.0,791.36,605.52
2016,6,23,13,45,951.0,93.0,5.85,24.0,956.0,745.82,573.71
2016,6,23,14,0,947.0,92.0,6.0,24.0,933.0,698.14,537.78
2016,6,23,14,15,941.5,91.0,6.05,23.5,904.5,647.62,499.47
2016,6,23,14,30,936.0,90.0,6.1,23.0,876.0,595.52,458.75
2016,6,23,14,45,931.0,87.5,6.2,23.0,841.5,541.05,414.16
2016,6,23,15,0,926.0,85.0,6.3,23.0,807.0,485.43,367.33
2016,6,23,15,15,916.5,83.0,6.3,22.5,766.5,427.54,317.97
2016,6,23,15,30,907.0,81.0,6.3,22.0,726.0,369.46,267.13
2016,6,23,15,45,896.5,78.0,6.3,21.5,682.0,310.36,214.7
2016,6,23,16,0,886.0,75.0,6.3,21.0,638.0,251.69,162.86
2016,6,23,16,15,869.5,73.0,6.2,20.5,589.5,193.49,114.06
2016,6,23,16,30,853.0,71.0,6.1,20.0,541.0,136.85,72.86
2016,6,23,16,45,831.5,68.0,6.05,19.5,490.5,81.06,45.53
2016,6,23,17,0,810.0,65.0,6.0,19.0,440.0,55.87,43.11
2016,6,23,17,15,781.0,61.5,5.85,18.5,388.5,46.44,35.12
2016,6,23,17,30,752.0,58.0,5.7,18.0,337.0,44.75,33.83
2016,6,23,17,45,709.0,54.5,5.6,17.5,286.0,42.92,32.37
2016,6,23,18,0,666.0,51.0,5.5,17.0,235.0,41.08,30.81
2016,6,23,18,15,606.0,45.5,5.3,16.0,187.0,37.42,27.58
2016,6,23,18,30,546.0,40.0,5.1,15.0,139.0,33.69,24.12
2016,6,23,18,45,443.5,32.5,4.9,14.5,97.0,25.59,16.58
2016,6,23,19,0,341.0,25.0,4.7,14.0,55.0,20.14,10.51
2016,6,23,19,15,170.5,12.5,4.65,13.5,27.5,9.9,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,66.0,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,132.0,11.0,3.5,11.0,14.0,33.88,0.0
2016,6,24,5,15,279.0,21.0,3.5,11.5,47.0,99.42,48.17
2016,6,24,5,30,426.0,31.0,3.5,12.0,80.0,174.23,125.65
2016,6,24,5,45,510.0,38.5,3.5,12.5,125.0,237.5,183.71
2016,6,24,6,0,594.0,46.0,3.5,13.0,170.0,307.98,246.88
2016,6,24,6,15,649.0,51.0,3.4,13.5,220.5,372.78,304.41
2016,6,24,6,30,704.0,56.0,3.3,14.0,271.0,442.25,363.72
2016,6,24,6,45,740.0,60.5,3.25,14.5,322.5,504.6,415.25
2016,6,24,7,0,776.0,65.0,3.2,15.0,374.0,568.89,466.25
2016,6,24,7,15,616.5,111.5,3.05,15.5,378.0,554.76,452.18
2016,6,24,7,30,457.0,158.0,2.9,16.0,382.0,514.41,417.25
2016,6,24,7,45,663.0,118.5,2.8,16.5,481.0,651.88,523.69
2016,6,24,8,0,869.0,79.0,2.7,17.0,580.0,785.92,618.21
2016,6,24,8,15,884.5,81.5,2.65,17.5,627.5,832.0,646.54
2016,6,24,8,30,900.0,84.0,2.6,18.0,675.0,876.21,673.67
2016,6,24,8,45,910.5,86.0,2.6,19.0,719.0,913.25,694.46
2016,6,24,9,0,921.0,88.0,2.6,20.0,763.0,947.61,713.11
2016,6,24,9,15,930.0,90.0,2.6,20.5,802.0,977.66,730.0
2016,6,24,9,30,939.0,92.0,2.6,21.0,841.0,1004.56,744.71
2016,6,24,9,45,947.0,92.5,2.6,21.5,875.0,1025.52,755.47
2016,6,24,10,0,955.0,93.0,2.6,22.0,909.0,1042.98,764.01
2016,6,24,10,15,960.0,94.0,2.65,22.5,936.5,1054.4,769.24
2016,6,24,10,30,965.0,95.0,2.7,23.0,964.0,1062.04,772.19
2016,6,24,10,45,968.0,96.0,2.75,23.5,984.5,1063.85,771.55
2016,6,24,11,0,971.0,97.0,2.8,24.0,1005.0,1061.78,768.6
2016,6,24,11,15,973.0,97.5,2.85,24.5,1018.5,1054.36,762.38
2016,6,24,11,30,975.0,98.0,2.9,25.0,1032.0,1043.11,753.88
2016,6,24,11,45,975.5,98.0,3.0,25.5,1038.0,1026.2,742.31
2016,6,24,12,0,976.0,98.0,3.1,26.0,1044.0,1005.69,728.5
2016,6,24,12,15,976.0,98.0,3.2,26.0,1043.0,981.24,713.56
2016,6,24,12,30,976.0,98.0,3.3,26.0,1042.0,953.44,696.36
2016,6,24,12,45,966.5,103.0,3.45,26.5,1031.0,918.92,673.58
2016,6,24,13,0,957.0,108.0,3.6,27.0,1020.0,881.76,648.88
2016,6,24,13,15,954.5,107.5,3.7,27.0,1004.0,842.79,623.75
2016,6,24,13,30,952.0,107.0,3.8,27.0,988.0,801.2,596.54
2016,6,24,13,45,947.5,106.0,3.9,27.0,965.0,755.34,565.35
2016,6,24,14,0,943.0,105.0,4.0,27.0,942.0,707.39,530.58
2016,6,24,14,15,937.5,103.5,4.05,26.5,913.0,656.52,493.59
2016,6,24,14,30,932.0,102.0,4.1,26.0,884.0,604.08,454.2
2016,6,24,14,45,924.0,100.5,4.15,26.0,848.5,549.04,410.7
2016,6,24,15,0,916.0,99.0,4.2,26.0,813.0,493.14,365.21
2016,6,24,15,15,905.5,97.0,4.25,25.5,772.5,435.25,317.52
2016,6,24,15,30,895.0,95.0,4.3,25.0,732.0,377.27,268.34
2016,6,24,15,45,881.5,93.0,4.35,25.0,687.0,318.62,217.38
2016,6,24,16,0,868.0,91.0,4.4,25.0,642.0,260.69,167.32
2016,6,24,16,15,850.5,88.0,4.4,24.5,593.5,202.36,119.7
2016,6,24,16,30,833.0,85.0,4.4,24.0,545.0,138.08,73.19
2016,6,24,16,45,809.5,82.0,4.45,23.5,494.0,82.85,46.26
2016,6,24,17,0,786.0,79.0,4.5,23.0,443.0,58.12,44.31
2016,6,24,17,15,755.0,75.0,4.5,22.0,391.5,56.55,43.32
2016,6,24,17,30,724.0,71.0,4.5,21.0,340.0,54.9,42.22
2016,6,24,17,45,679.5,66.0,4.55,20.5,288.5,47.72,36.14
2016,6,24,18,0,635.0,61.0,4.6,20.0,237.0,45.29,34.09
2016,6,24,18,15,570.0,54.0,4.6,19.0,188.0,41.05,30.4
2016,6,24,18,30,505.0,47.0,4.6,18.0,139.0,36.68,26.41
2016,6,24,18,45,402.5,38.0,4.65,17.0,97.0,30.31,20.45
2016,6,24,19,0,300.0,29.0,4.7,16.0,55.0,23.75,13.29
2016,6,24,19,15,150.0,14.5,4.7,15.5,27.5,11.67,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,1.2,12.0,13.0,29.27,0.0
2016,6,25,5,15,252.0,22.0,1.45,12.5,45.5,93.59,43.79
2016,6,25,5,30,397.0,33.0,1.7,13.0,78.0,167.44,119.94
2016,6,25,5,45,486.5,40.5,2.0,14.0,123.0,231.08,177.11
2016,6,25,6,0,576.0,48.0,2.3,15.0,168.0,304.39,241.27
2016,6,25,6,15,632.0,53.5,2.3,15.5,218.0,367.14,296.23
2016,6,25,6,30,688.0,59.0,2.3,16.0,268.0,436.86,354.81
2016,6,25,6,45,728.0,63.0,2.3,17.0,320.0,500.19,405.48
2016,6,25,7,0,768.0,67.0,2.3,18.0,372.0,565.82,455.71
2016,6,25,7,15,795.5,70.5,2.35,18.5,424.5,624.48,499.73
2016,6,25,7,30,823.0,74.0,2.4,19.0,477.0,683.51,541.63
2016,6,25,7,45,845.0,76.5,2.5,20.0,528.0,731.48,572.68
2016,6,25,8,0,867.0,79.0,2.6,21.0,579.0,783.99,606.29
2016,6,25,8,15,882.5,81.5,2.65,21.5,627.0,830.04,635.46
2016,6,25,8,30,898.0,84.0,2.7,22.0,675.0,874.22,662.91
2016,6,25,8,45,911.0,86.0,2.8,23.0,719.0,913.48,685.67
2016,6,25,9,0,924.0,88.0,2.9,24.0,763.0,950.18,706.43
2016,6,25,9,15,933.0,89.5,2.95,24.5,802.5,979.8,723.25
2016,6,25,9,30,942.0,91.0,3.0,25.0,842.0,1006.26,737.96
2016,6,25,9,45,944.5,95.0,3.05,26.0,875.0,1025.81,746.69
2016,6,25,10,0,947.0,99.0,3.1,27.0,908.0,1041.63,753.06
2016,6,25,10,15,952.5,100.5,3.15,27.5,935.5,1053.99,758.77
2016,6,25,10,30,958.0,102.0,3.2,28.0,963.0,1062.58,762.19
2016,6,25,10,45,961.5,102.5,3.25,28.5,984.0,1064.32,761.4
2016,6,25,11,0,965.0,103.0,3.3,29.0,1005.0,1062.22,758.35
2016,6,25,11,15,967.5,103.5,3.4,29.0,1019.0,1055.29,754.3
2016,6,25,11,30,970.0,104.0,3.5,29.0,1033.0,1044.55,747.94
2016,6,25,11,45,970.5,104.5,3.6,29.0,1039.5,1028.16,738.03
2016,6,25,12,0,971.0,105.0,3.7,29.0,1046.0,1008.17,725.85
2016,6,25,12,15,971.0,105.0,3.8,29.0,1044.5,983.77,710.82
2016,6,25,12,30,971.0,105.0,3.9,29.0,1043.0,956.06,693.58
2016,6,25,12,45,970.5,104.0,4.05,29.0,1035.0,923.79,673.51
2016,6,25,13,0,970.0,103.0,4.2,29.0,1027.0,888.47,651.21
2016,6,25,13,15,967.0,102.5,4.3,29.0,1011.0,848.71,625.46
2016,6,25,13,30,964.0,102.0,4.4,29.0,995.0,806.33,597.67
2016,6,25,13,45,959.5,101.0,4.55,29.0,972.0,760.03,566.5
2016,6,25,14,0,955.0,100.0,4.7,29.0,949.0,711.59,531.79
2016,6,25,14,15,949.0,99.0,4.75,28.5,919.5,660.34,494.6
2016,6,25,14,30,943.0,98.0,4.8,28.0,890.0,607.52,455.01
2016,6,25,14,45,935.0,96.5,4.9,28.0,854.0,551.95,411.31
2016,6,25,15,0,927.0,95.0,5.0,28.0,818.0,495.51,365.54
2016,6,25,15,15,917.0,93.0,5.0,27.5,777.5,437.25,317.52
2016,6,25,15,30,907.0,91.0,5.0,27.0,737.0,378.83,268.01
2016,6,25,15,45,894.0,88.5,5.05,26.5,691.5,319.28,216.84
2016,6,25,16,0,881.0,86.0,5.1,26.0,646.0,260.4,166.34
2016,6,25,16,15,864.0,83.5,5.1,25.5,597.5,201.81,118.41
2016,6,25,16,30,847.0,81.0,5.1,25.0,549.0,144.82,77.7
2016,6,25,16,45,825.0,77.5,5.1,24.5,498.0,80.72,43.75
2016,6,25,17,0,803.0,74.0,5.1,24.0,447.0,54.52,41.06
2016,6,25,17,15,772.5,70.5,4.95,23.0,395.0,53.17,40.24
2016,6,25,17,30,742.0,67.0,4.8,22.0,343.0,51.77,39.33
2016,6,25,17,45,700.0,62.0,4.7,21.5,291.5,49.02,37.11
2016,6,25,18,0,658.0,57.0,4.6,21.0,240.0,46.18,34.71
2016,6,25,18,15,594.5,51.0,4.4,20.0,191.0,38.69,28.21
2016,6,25,18,30,531.0,45.0,4.2,19.0,142.0,35.05,24.88
2016,6,25,18,45,431.0,36.0,4.05,18.0,99.5,28.59,18.89
2016,6,25,19,0,331.0,27.0,3.9,17.0,57.0,21.93,11.8
2016,6,25,19,15,165.5,13.5,3.9,16.5,28.5,10.77,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,4,45,55.0,5.0,2.7,10.5,6.5,0.0,0.0
2016,6,26,5,0,110.0,10.0,2.9,11.0,13.0,28.81,0.0
2016,6,26,5,15,250.0,21.0,2.9,11.5,44.5,91.69,41.45
2016,6,26,5,30,390.0,32.0,2.9,12.0,76.0,164.01,117.85
2016,6,26,5,45,477.0,39.5,2.9,13.0,120.0,226.24,174.31
2016,6,26,6,0,564.0,47.0,2.9,14.0,164.0,297.91,237.49
2016,6,26,6,15,619.0,52.5,2.8,14.5,213.0,359.58,291.98
2016,6,26,6,30,674.0,58.0,2.7,15.0,262.0,428.05,350.0
2016,6,26,6,45,713.0,62.5,2.65,15.5,313.5,490.64,401.29
2016,6,26,7,0,752.0,67.0,2.6,16.0,365.0,555.5,452.3
2016,6,26,7,15,779.0,70.5,2.5,17.0,416.0,613.1,494.65
2016,6,26,7,30,806.0,74.0,2.4,18.0,467.0,671.07,534.62
2016,6,26,7,45,827.0,76.5,2.35,19.0,517.0,717.61,564.07
2016,6,26,8,0,848.0,79.0,2.3,20.0,567.0,768.67,595.92
2016,6,26,8,15,863.5,81.5,2.3,20.5,614.0,814.08,624.4
2016,6,26,8,30,879.0,84.0,2.3,21.0,661.0,857.68,651.14
2016,6,26,8,45,891.0,86.0,2.3,22.0,704.5,895.54,672.23
2016,6,26,9,0,903.0,88.0,2.3,23.0,748.0,930.86,691.28
2016,6,26,9,15,912.0,90.0,2.3,23.5,786.5,960.62,707.73
2016,6,26,9,30,921.0,92.0,2.3,24.0,825.0,987.29,722.08
2016,6,26,9,45,930.0,92.0,2.35,25.0,859.0,1008.51,731.97
2016,6,26,10,0,939.0,92.0,2.4,26.0,893.0,1026.34,739.7
2016,6,26,10,15,943.5,93.0,2.4,26.5,920.0,1037.27,744.02
2016,6,26,10,30,948.0,94.0,2.4,27.0,947.0,1044.48,746.14
2016,6,26,10,45,950.5,95.5,2.45,27.5,967.0,1046.45,745.65
2016,6,26,11,0,953.0,97.0,2.5,28.0,987.0,1044.6,742.93
2016,6,26,11,15,955.0,97.5,2.55,28.5,1000.5,1037.43,737.02
2016,6,26,11,30,957.0,98.0,2.6,29.0,1014.0,1026.5,728.91
2016,6,26,11,45,956.5,99.0,2.65,29.5,1019.5,1010.0,717.41
2016,6,26,12,0,956.0,100.0,2.7,30.0,1025.0,989.96,703.79
2016,6,26,12,15,955.0,99.5,2.8,30.0,1023.5,964.65,688.7
2016,6,26,12,30,954.0,99.0,2.9,30.0,1022.0,936.13,671.47
2016,6,26,12,45,941.5,106.5,3.05,30.0,1010.0,902.04,650.82
2016,6,26,13,0,929.0,114.0,3.2,30.0,998.0,865.49,628.28
2016,6,26,13,15,925.5,113.0,3.35,30.0,982.0,826.32,603.69
2016,6,26,13,30,922.0,112.0,3.5,30.0,966.0,784.71,577.08
2016,6,26,13,45,917.0,111.0,3.7,30.0,943.5,739.77,547.15
2016,6,26,14,0,912.0,110.0,3.9,30.0,921.0,692.86,513.87
2016,6,26,14,15,905.5,108.5,4.05,30.0,891.5,642.85,477.24
2016,6,26,14,30,899.0,107.0,4.2,30.0,862.0,591.42,438.45
2016,6,26,14,45,890.0,105.5,4.4,30.0,827.0,537.56,396.73
2016,6,26,15,0,881.0,104.0,4.6,30.0,792.0,482.99,353.18
2016,6,26,15,15,870.0,102.0,4.7,29.5,752.0,426.77,307.59
2016,6,26,15,30,859.0,100.0,4.8,29.0,712.0,370.56,260.63
2016,6,26,15,45,844.5,98.0,4.9,28.5,667.5,313.61,212.29
2016,6,26,16,0,830.0,96.0,5.0,28.0,623.0,250.93,159.67
2016,6,26,16,15,812.0,93.0,5.05,27.0,575.5,194.17,113.91
2016,6,26,16,30,794.0,90.0,5.1,26.0,528.0,139.28,74.94
2016,6,26,16,45,769.5,86.5,5.15,25.5,478.5,85.87,48.53
2016,6,26,17,0,745.0,83.0,5.2,25.0,429.0,60.78,46.2
2016,6,26,17,15,713.5,78.5,5.15,24.0,378.5,58.97,45.02
2016,6,26,17,30,682.0,74.0,5.1,23.0,328.0,51.96,39.32
2016,6,26,17,45,638.5,68.5,5.05,22.5,278.0,49.37,37.25
2016,6,26,18,0,595.0,63.0,5.0,22.0,228.0,46.66,34.98
2016,6,26,18,15,531.5,55.5,4.9,21.0,181.0,42.12,31.06
2016,6,26,18,30,468.0,48.0,4.8,20.0,134.0,37.41,26.8
2016,6,26,18,45,373.0,38.5,4.75,19.0,93.5,30.67,20.57
2016,6,26,19,0,278.0,29.0,4.7,18.0,53.0,23.7,13.14
2016,6,26,19,15,139.0,14.5,4.7,17.5,26.5,11.65,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,52.5,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,105.0,10.0,2.2,12.0,12.0,27.83,0.0
2016,6,27,5,15,243.5,20.5,2.2,12.5,43.0,89.21,38.36
2016,6,27,5,30,382.0,31.0,2.2,13.0,74.0,160.28,114.29
2016,6,27,5,45,467.0,39.0,2.2,13.5,117.5,221.8,170.14
2016,6,27,6,0,552.0,47.0,2.2,14.0,161.0,292.62,232.65
2016,6,27,6,15,607.5,52.5,2.2,14.5,210.0,355.59,287.94
2016,6,27,6,30,663.0,58.0,2.2,15.0,259.0,421.93,344.13
2016,6,27,6,45,701.0,63.0,2.2,16.0,309.5,483.97,394.09
2016,6,27,7,0,739.0,68.0,2.2,17.0,360.0,548.22,443.59
2016,6,27,7,15,767.0,71.5,2.15,18.0,411.0,605.92,485.83
2016,6,27,7,30,795.0,75.0,2.1,19.0,462.0,664.1,525.95
2016,6,27,7,45,815.5,78.0,2.05,20.0,511.5,716.19,559.12
2016,6,27,8,0,836.0,81.0,2.0,21.0,561.0,761.22,586.29
2016,6,27,8,15,852.0,83.5,2.05,22.0,608.0,806.64,613.82
2016,6,27,8,30,868.0,86.0,2.1,23.0,655.0,850.33,639.55
2016,6,27,8,45,880.0,88.5,2.15,24.0,698.5,888.46,661.06
2016,6,27,9,0,892.0,91.0,2.2,25.0,742.0,924.08,680.6
2016,6,27,9,15,902.0,92.5,2.3,25.5,781.0,953.99,698.01
2016,6,27,9,30,912.0,94.0,2.4,26.0,820.0,980.9,713.44
2016,6,27,9,45,909.0,101.5,2.5,27.0,850.5,998.51,721.45
2016,6,27,10,0,906.0,109.0,2.6,28.0,881.0,1012.25,727.07
2016,6,27,10,15,912.0,110.0,2.65,28.5,909.0,1024.25,732.63
2016,6,27,10,30,918.0,111.0,2.7,29.0,937.0,1032.65,736.01
2016,6,27,10,45,922.5,112.0,2.8,30.0,958.0,1035.89,735.26
2016,6,27,11,0,927.0,113.0,2.9,31.0,979.0,1035.42,732.29
2016,6,27,11,15,929.5,113.5,2.95,31.0,992.5,1028.75,728.08
2016,6,27,11,30,932.0,114.0,3.0,31.0,1006.0,1018.41,721.7
2016,6,27,11,45,933.5,114.5,3.05,31.5,1013.0,1003.5,711.1
2016,6,27,12,0,935.0,115.0,3.1,32.0,1020.0,985.1,698.4
2016,6,27,12,15,935.0,115.0,3.2,32.0,1019.0,961.48,684.22
2016,6,27,12,30,935.0,115.0,3.3,32.0,1018.0,934.67,667.94
2016,6,27,12,45,937.0,112.5,3.45,32.0,1011.0,904.22,649.51
2016,6,27,13,0,939.0,110.0,3.6,32.0,1004.0,870.7,628.86
2016,6,27,13,15,936.5,109.0,3.7,32.0,988.5,832.01,604.3
2016,6,27,13,30,934.0,108.0,3.8,32.0,973.0,790.76,577.76
2016,6,27,13,45,930.0,107.0,3.95,32.0,951.0,746.05,548.1
2016,6,27,14,0,926.0,106.0,4.1,32.0,929.0,699.25,514.9
2016,6,27,14,15,920.0,104.5,4.2,31.5,900.0,648.92,479.1
2016,6,27,14,30,914.0,103.0,4.3,31.0,871.0,597.09,440.98
2016,6,27,14,45,906.5,101.0,4.4,31.0,836.5,542.82,398.94
2016,6,27,15,0,899.0,99.0,4.5,31.0,802.0,487.67,354.91
2016,6,27,15,15,888.5,97.0,4.55,30.5,761.5,430.71,308.84
2016,6,27,15,30,878.0,95.0,4.6,30.0,721.0,373.66,261.35
2016,6,27,15,45,866.0,92.5,4.65,29.5,677.0,315.98,212.49
2016,6,27,16,0,854.0,90.0,4.7,29.0,633.0,258.86,164.13
2016,6,27,16,15,836.5,87.0,4.7,28.5,585.0,201.31,117.67
2016,6,27,16,30,819.0,84.0,4.7,28.0,537.0,137.8,72.05
2016,6,27,16,45,798.0,80.0,4.75,27.5,487.0,82.67,44.71
2016,6,27,17,0,777.0,76.0,4.8,27.0,437.0,55.77,41.58
2016,6,27,17,15,746.0,72.0,4.75,26.0,386.0,54.11,40.52
2016,6,27,17,30,715.0,68.0,4.7,25.0,335.0,52.38,39.34
2016,6,27,17,45,675.0,63.0,4.7,24.0,284.5,49.7,37.29
2016,6,27,18,0,635.0,58.0,4.7,23.0,234.0,42.9,31.58
2016,6,27,18,15,572.5,51.5,4.6,22.0,186.0,38.99,28.22
2016,6,27,18,30,510.0,45.0,4.5,21.0,138.0,34.97,24.58
2016,6,27,18,45,414.5,36.0,4.45,20.0,97.0,28.54,18.67
2016,6,27,19,0,319.0,27.0,4.4,19.0,56.0,21.91,11.66
2016,6,27,19,15,159.5,13.5,4.4,18.5,28.0,10.77,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,3.2,12.0,11.0,21.33,0.0
2016,6,28,5,15,205.0,21.0,3.2,12.5,41.0,80.24,32.6
2016,6,28,5,30,336.0,33.0,3.2,13.0,71.0,148.59,106.04
2016,6,28,5,45,423.5,42.0,3.2,13.5,113.5,209.54,161.18
2016,6,28,6,0,511.0,51.0,3.2,14.0,156.0,280.1,223.55
2016,6,28,6,15,568.5,57.5,3.15,14.5,204.0,343.04,279.06
2016,6,28,6,30,626.0,64.0,3.1,15.0,252.0,411.2,337.07
2016,6,28,6,45,668.0,69.0,3.05,16.0,303.0,473.58,387.79
2016,6,28,7,0,710.0,74.0,3.0,17.0,354.0,536.8,437.09
2016,6,28,7,15,739.5,78.0,2.95,17.5,404.5,594.83,481.24
2016,6,28,7,30,769.0,82.0,2.9,18.0,455.0,653.52,524.05
2016,6,28,7,45,793.0,84.5,2.85,19.0,505.0,706.66,558.97
2016,6,28,8,0,817.0,87.0,2.8,20.0,555.0,759.29,592.47
2016,6,28,8,15,833.5,90.0,2.8,20.5,602.5,805.46,621.93
2016,6,28,8,30,850.0,93.0,2.8,21.0,650.0,842.66,644.64
2016,6,28,8,45,864.0,95.0,2.8,22.0,693.5,881.46,666.88
2016,6,28,9,0,878.0,97.0,2.8,23.0,737.0,917.92,687.1
2016,6,28,9,15,888.0,98.5,2.8,23.5,776.0,947.51,703.77
2016,6,28,9,30,898.0,100.0,2.8,24.0,815.0,974.14,718.4
2016,6,28,9,45,908.0,100.5,2.8,25.0,849.0,996.54,728.78
2016,6,28,10,0,918.0,101.0,2.8,26.0,883.0,1015.66,736.97
2016,6,28,10,15,924.0,102.5,2.9,26.0,911.0,1028.43,744.95
2016,6,28,10,30,930.0,104.0,3.0,26.0,939.0,1037.55,750.73
2016,6,28,10,45,934.0,104.5,3.1,26.5,960.0,1039.93,750.84
2016,6,28,11,0,938.0,105.0,3.2,27.0,981.0,1038.57,748.71
2016,6,28,11,15,940.5,105.5,3.3,27.0,994.5,1031.99,744.82
2016,6,28,11,30,943.0,106.0,3.4,27.0,1008.0,1021.69,738.65
2016,6,28,11,45,944.0,106.5,3.5,27.5,1015.0,1006.3,727.82
2016,6,28,12,0,945.0,107.0,3.6,28.0,1022.0,987.39,714.79
2016,6,28,12,15,945.0,107.0,3.7,28.0,1021.0,963.68,700.08
2016,6,28,12,30,945.0,107.0,3.8,28.0,1020.0,936.74,683.2
2016,6,28,12,45,936.0,112.0,3.95,28.0,1010.0,903.53,662.32
2016,6,28,13,0,927.0,117.0,4.1,28.0,1000.0,867.74,639.52
2016,6,28,13,15,924.5,116.5,4.2,28.0,985.0,829.88,614.85
2016,6,28,13,30,922.0,116.0,4.3,28.0,970.0,789.47,588.19
2016,6,28,13,45,918.0,114.5,4.4,28.0,947.5,744.79,557.4
2016,6,28,14,0,914.0,113.0,4.5,28.0,925.0,698.05,523.37
2016,6,28,14,15,908.0,111.5,4.55,27.5,896.5,648.22,487.14
2016,6,28,14,30,902.0,110.0,4.6,27.0,868.0,596.92,448.66
2016,6,28,14,45,895.0,108.0,4.65,27.0,833.5,543.45,406.42
2016,6,28,15,0,888.0,106.0,4.7,27.0,799.0,489.06,362.18
2016,6,28,15,15,877.5,103.5,4.7,26.5,759.0,432.22,315.39
2016,6,28,15,30,867.0,101.0,4.7,26.0,719.0,375.31,267.22
2016,6,28,15,45,855.0,98.0,4.75,25.5,675.0,317.77,217.76
2016,6,28,16,0,843.0,95.0,4.8,25.0,631.0,254.22,163.7
2016,6,28,16,15,825.5,92.0,4.75,24.5,583.5,196.72,116.46
2016,6,28,16,30,808.0,89.0,4.7,24.0,536.0,141.02,76.19
2016,6,28,16,45,786.5,84.5,4.7,23.5,486.0,86.07,48.23
2016,6,28,17,0,765.0,80.0,4.7,23.0,436.0,58.66,44.77
2016,6,28,17,15,734.0,76.0,4.65,22.0,385.0,57.14,43.83
2016,6,28,17,30,703.0,72.0,4.6,21.0,334.0,55.55,42.77
2016,6,28,17,45,661.5,66.5,4.6,20.0,283.5,47.97,36.43
2016,6,28,18,0,620.0,61.0,4.6,19.0,233.0,45.18,34.15
2016,6,28,18,15,556.5,54.0,4.6,18.0,185.0,40.97,30.46
2016,6,28,18,30,493.0,47.0,4.6,17.0,137.0,36.62,26.48
2016,6,28,18,45,395.5,37.5,4.6,16.5,96.0,29.83,20.09
2016,6,28,19,0,298.0,28.0,4.6,16.0,55.0,22.8,12.56
2016,6,28,19,15,149.0,14.0,4.55,15.5,27.5,11.21,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,43.0,5.0,3.8,10.0,5.5,0.0,0.0
2016,6,29,5,0,86.0,10.0,3.9,10.0,11.0,24.3,0.0
2016,6,29,5,15,233.5,21.0,3.9,10.5,42.5,86.52,33.51
2016,6,29,5,30,381.0,32.0,3.9,11.0,74.0,160.44,114.99
2016,6,29,5,45,473.0,40.0,3.95,12.0,118.5,224.33,173.35
2016,6,29,6,0,565.0,48.0,4.0,13.0,163.0,298.26,238.96
2016,6,29,6,15,302.5,79.5,4.0,13.5,143.0,240.73,197.27
2016,6,29,6,30,40.0,111.0,4.0,14.0,123.0,131.84,106.86
2016,6,29,6,45,45.5,131.0,4.05,14.5,147.5,156.92,128.0
2016,6,29,7,0,51.0,151.0,4.1,15.0,172.0,182.41,148.89
2016,6,29,7,15,70.0,176.5,4.1,15.5,208.5,223.41,182.37
2016,6,29,7,30,89.0,202.0,4.1,16.0,245.0,265.88,216.41
2016,6,29,7,45,247.5,205.5,4.15,16.5,343.5,414.59,337.55
2016,6,29,8,0,406.0,209.0,4.2,17.0,442.0,566.04,456.0
2016,6,29,8,15,648.5,147.0,4.2,17.5,555.0,720.58,574.76
2016,6,29,8,30,891.0,85.0,4.2,18.0,668.0,868.57,678.88
2016,6,29,8,45,903.0,87.5,4.25,18.5,712.0,907.49,702.64
2016,6,29,9,0,915.0,90.0,4.3,19.0,756.0,943.83,725.09
2016,6,29,9,15,924.5,91.5,4.35,19.5,796.0,973.9,743.01
2016,6,29,9,30,934.0,93.0,4.4,20.0,836.0,1000.88,758.67
2016,6,29,9,45,938.0,96.5,4.45,20.5,869.0,1021.4,770.09
2016,6,29,10,0,942.0,100.0,4.5,21.0,902.0,1038.29,779.12
2016,6,29,10,15,947.5,101.0,4.55,21.0,930.0,1050.28,786.51
2016,6,29,10,30,953.0,102.0,4.6,21.0,958.0,1058.54,791.55
2016,6,29,10,45,957.0,103.0,4.7,21.5,979.5,1061.51,792.09
2016,6,29,11,0,961.0,104.0,4.8,22.0,1001.0,1060.63,790.21
2016,6,29,11,15,963.5,104.5,4.85,22.0,1015.0,1053.91,785.66
2016,6,29,11,30,966.0,105.0,4.9,22.0,1029.0,1043.39,778.71
2016,6,29,11,45,967.0,105.5,5.0,22.0,1035.5,1027.69,768.78
2016,6,29,12,0,968.0,106.0,5.1,22.0,1042.0,1008.38,756.45
2016,6,29,12,15,968.0,106.0,5.15,22.0,1041.5,984.19,740.41
2016,6,29,12,30,968.0,106.0,5.2,22.0,1041.0,956.67,722.08
2016,6,29,12,45,963.0,108.0,5.3,22.0,1031.5,923.49,700.11
2016,6,29,13,0,958.0,110.0,5.4,22.0,1022.0,887.49,675.99
2016,6,29,13,15,955.0,109.5,5.45,21.5,1006.5,848.18,650.36
2016,6,29,13,30,952.0,109.0,5.5,21.0,991.0,806.28,622.54
2016,6,29,13,45,948.0,108.0,5.6,21.0,968.5,760.82,590.21
2016,6,29,14,0,944.0,107.0,5.7,21.0,946.0,713.21,554.06
2016,6,29,14,15,938.0,106.0,5.7,20.5,917.0,662.43,515.29
2016,6,29,14,30,932.0,105.0,5.7,20.0,888.0,610.09,474.17
2016,6,29,14,45,924.5,103.0,5.7,19.5,852.5,554.86,429.52
2016,6,29,15,0,917.0,101.0,5.7,19.0,817.0,498.7,382.69
2016,6,29,15,15,906.5,99.0,5.7,18.5,776.5,440.68,332.95
2016,6,29,15,30,896.0,97.0,5.7,18.0,736.0,382.55,281.76
2016,6,29,15,45,882.5,94.5,5.7,18.0,691.0,323.33,228.47
2016,6,29,16,0,869.0,92.0,5.7,18.0,646.0,264.84,176.12
2016,6,29,16,15,851.5,89.5,5.65,17.5,597.0,199.52,121.03
2016,6,29,16,30,834.0,87.0,5.6,17.0,548.0,142.63,78.62
2016,6,29,16,45,811.0,83.5,5.55,16.5,497.0,86.78,49.49
2016,6,29,17,0,788.0,80.0,5.5,16.0,446.0,58.85,46.27
2016,6,29,17,15,757.0,76.0,5.4,15.5,394.0,57.31,45.18
2016,6,29,17,30,726.0,72.0,5.3,15.0,342.0,55.7,43.98
2016,6,29,17,45,681.0,67.0,5.25,14.5,290.5,48.46,37.72
2016,6,29,18,0,636.0,62.0,5.2,14.0,239.0,46.06,35.65
2016,6,29,18,15,571.0,55.0,5.05,13.5,190.0,41.86,31.85
2016,6,29,18,30,506.0,48.0,4.9,13.0,141.0,37.53,27.75
2016,6,29,18,45,402.0,39.0,4.8,12.5,98.5,31.19,21.65
2016,6,29,19,0,298.0,30.0,4.7,12.0,56.0,24.68,14.34
2016,6,29,19,15,149.0,15.0,4.65,11.5,28.0,12.12,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,5,15,157.5,17.5,3.15,10.5,34.5,64.64,22.18
2016,6,30,5,30,315.0,35.0,3.1,11.0,69.0,143.84,103.04
2016,6,30,5,45,407.5,44.5,3.1,11.5,112.5,205.94,159.4
2016,6,30,6,0,500.0,54.0,3.1,12.0,156.0,278.17,223.45
2016,6,30,6,15,561.0,61.0,3.05,12.5,205.0,342.81,280.68
2016,6,30,6,30,622.0,68.0,3.0,13.0,254.0,413.01,340.71
2016,6,30,6,45,663.5,74.0,2.95,14.0,305.0,476.18,392.34
2016,6,30,7,0,705.0,80.0,2.9,15.0,356.0,542.04,443.9
2016,6,30,7,15,736.0,84.5,2.85,15.5,408.0,599.13,487.57
2016,6,30,7,30,767.0,89.0,2.8,16.0,460.0,659.45,532.07
2016,6,30,7,45,788.5,93.0,2.75,16.5,510.0,712.51,568.14
2016,6,30,8,0,810.0,97.0,2.7,17.0,560.0,764.85,602.75
2016,6,30,8,15,828.0,100.5,2.65,17.5,608.0,812.71,633.3
2016,6,30,8,30,846.0,104.0,2.6,18.0,656.0,858.98,662.08
2016,6,30,8,45,857.5,107.5,2.55,19.0,700.0,897.59,683.7
2016,6,30,9,0,869.0,111.0,2.5,20.0,744.0,925.02,697.33
2016,6,30,9,15,880.0,113.5,2.5,20.5,783.5,956.39,715.3
2016,6,30,9,30,891.0,116.0,2.5,21.0,823.0,984.85,731.12
2016,6,30,9,45,906.5,113.5,2.55,22.0,859.0,1009.25,743.26
2016,6,30,10,0,922.0,111.0,2.6,23.0,895.0,1030.55,753.34
2016,6,30,10,15,927.5,112.5,2.7,23.5,923.0,1042.82,759.59
2016,6,30,10,30,933.0,114.0,2.8,24.0,951.0,1051.42,763.63
2016,6,30,10,45,937.0,115.0,2.95,24.5,972.0,1054.26,764.57
2016,6,30,11,0,941.0,116.0,3.1,25.0,993.0,1053.33,763.2
2016,6,30,11,15,943.5,116.5,3.25,25.0,1007.0,1046.64,759.69
2016,6,30,11,30,946.0,117.0,3.4,25.0,1021.0,1036.21,753.85
2016,6,30,11,45,947.0,117.5,3.6,25.5,1027.5,1020.68,743.61
2016,6,30,12,0,948.0,118.0,3.8,26.0,1034.0,1001.61,731.04
2016,6,30,12,15,947.5,118.0,3.95,26.0,1033.5,977.29,716.08
2016,6,30,12,30,947.0,118.0,4.1,26.0,1033.0,949.75,698.9
2016,6,30,12,45,938.5,122.5,4.35,26.0,1022.5,916.29,678.1
2016,6,30,13,0,930.0,127.0,4.6,26.0,1012.0,880.25,655.43
2016,6,30,13,15,926.5,126.0,4.7,26.0,996.0,840.98,629.71
2016,6,30,13,30,923.0,125.0,4.8,26.0,980.0,799.26,601.98
2016,6,30,13,45,918.0,123.5,4.95,26.0,957.0,753.77,570.42
2016,6,30,14,0,913.0,122.0,5.1,26.0,934.0,706.29,535.73
2016,6,30,14,15,906.5,120.5,5.1,25.5,904.5,656.12,498.56
2016,6,30,14,30,900.0,119.0,5.1,25.0,875.0,604.51,459.18
2016,6,30,14,45,891.0,117.0,5.2,25.0,839.5,550.03,415.8
2016,6,30,15,0,882.0,115.0,5.3,25.0,804.0,494.84,370.55
2016,6,30,15,15,870.5,113.0,5.25,24.5,763.5,438.18,323.33
2016,6,30,15,30,859.0,111.0,5.2,24.0,723.0,376.56,271.12
2016,6,30,15,45,844.5,108.0,5.2,24.0,678.0,317.93,219.95
2016,6,30,16,0,830.0,105.0,5.2,24.0,633.0,260.3,169.84
2016,6,30,16,15,810.5,101.5,5.15,23.5,584.0,202.71,122.4
2016,6,30,16,30,791.0,98.0,5.1,23.0,535.0,147.18,82.01
2016,6,30,16,45,766.5,93.5,5.1,23.0,484.5,92.99,53.95
2016,6,30,17,0,742.0,89.0,5.1,23.0,434.0,65.35,50.49
2016,6,30,17,15,708.0,84.5,5.0,22.0,382.5,57.84,44.43
2016,6,30,17,30,674.0,80.0,4.9,21.0,331.0,56.35,43.47
2016,6,30,17,45,629.0,73.5,4.8,20.5,280.5,53.16,40.87
2016,6,30,18,0,584.0,67.0,4.7,20.0,230.0,49.82,38.05
2016,6,30,18,15,517.0,59.5,4.6,19.0,182.0,45.41,34.21
2016,6,30,18,30,450.0,52.0,4.5,18.0,134.0,40.87,30.05
2016,6,30,18,45,348.0,41.5,4.45,17.0,93.0,33.35,23.06
2016,6,30,19,0,246.0,31.0,4.4,16.0,52.0,25.55,14.73
2016,6,30,19,15,123.0,15.5,4.45,15.5,26.0,12.23,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,143.0,17.5,4.05,11.5,33.0,58.92,17.68
2016,7,1,5,30,286.0,35.0,4.1,12.0,66.0,135.14,96.24
2016,7,1,5,45,380.5,45.0,4.2,12.5,108.5,196.74,151.89
2016,7,1,6,0,475.0,55.0,4.3,13.0,151.0,268.78,215.71
2016,7,1,6,15,536.5,62.5,4.3,13.5,199.0,332.86,272.65
2016,7,1,6,30,598.0,70.0,4.3,14.0,247.0,402.61,332.73
2016,7,1,6,45,642.5,75.5,4.3,14.5,298.0,465.72,385.62
2016,7,1,7,0,687.0,81.0,4.3,15.0,349.0,531.84,439.1
2016,7,1,7,15,718.5,85.5,4.2,15.5,400.5,590.78,484.78
2016,7,1,7,30,750.0,90.0,4.1,16.0,452.0,648.28,527.99
2016,7,1,7,45,774.0,93.5,4.1,16.5,502.0,701.99,565.83
2016,7,1,8,0,798.0,97.0,4.1,17.0,552.0,755.22,602.29
2016,7,1,8,15,816.5,100.0,4.1,17.5,599.5,802.53,633.67
2016,7,1,8,30,835.0,103.0,4.1,18.0,647.0,848.32,663.42
2016,7,1,8,45,849.5,105.5,4.1,18.5,691.0,888.18,688.48
2016,7,1,9,0,864.0,108.0,4.1,19.0,735.0,917.2,705.64
2016,7,1,9,15,875.0,110.0,4.1,19.5,774.5,948.0,723.98
2016,7,1,9,30,886.0,112.0,4.1,20.0,814.0,975.92,740.17
2016,7,1,9,45,895.0,113.5,4.2,20.5,848.5,998.27,753.1
2016,7,1,10,0,904.0,115.0,4.3,21.0,883.0,1017.32,763.83
2016,7,1,10,15,910.0,116.0,4.35,21.5,911.0,1029.43,769.65
2016,7,1,10,30,916.0,117.0,4.4,22.0,939.0,1037.95,773.2
2016,7,1,10,45,921.0,118.0,4.5,22.5,960.5,1041.8,774.08
2016,7,1,11,0,926.0,119.0,4.6,23.0,982.0,1041.92,772.91
2016,7,1,11,15,929.0,119.5,4.7,23.0,996.0,1035.84,769.27
2016,7,1,11,30,932.0,120.0,4.8,23.0,1010.0,1026.07,763.28
2016,7,1,11,45,934.0,120.0,4.9,23.5,1017.0,1011.23,752.43
2016,7,1,12,0,936.0,120.0,5.0,24.0,1024.0,992.87,739.31
2016,7,1,12,15,936.0,120.0,5.05,24.0,1023.5,969.28,723.78
2016,7,1,12,30,936.0,120.0,5.1,24.0,1023.0,942.49,706.07
2016,7,1,12,45,930.5,122.0,5.2,24.0,1014.0,909.69,684.5
2016,7,1,13,0,925.0,124.0,5.3,24.0,1005.0,874.2,660.91
2016,7,1,13,15,922.0,123.5,5.35,23.5,989.5,835.98,636.2
2016,7,1,13,30,919.0,123.0,5.4,23.0,974.0,795.26,609.4
2016,7,1,13,45,915.0,121.5,5.45,23.0,951.5,750.66,577.31
2016,7,1,14,0,911.0,120.0,5.5,23.0,929.0,703.99,542.07
2016,7,1,14,15,904.0,118.5,5.5,22.5,899.5,653.63,504.06
2016,7,1,14,30,897.0,117.0,5.5,22.0,870.0,601.88,463.87
2016,7,1,14,45,889.0,114.5,5.5,22.0,835.0,547.67,419.74
2016,7,1,15,0,881.0,112.0,5.5,22.0,800.0,492.65,373.76
2016,7,1,15,15,869.5,110.0,5.45,21.5,759.5,436.06,325.93
2016,7,1,15,30,858.0,108.0,5.4,21.0,719.0,379.5,276.87
2016,7,1,15,45,843.5,105.0,5.4,21.0,674.5,315.86,221.17
2016,7,1,16,0,829.0,102.0,5.4,21.0,630.0,258.28,170.44
2016,7,1,16,15,809.5,99.0,5.35,20.0,581.5,201.12,122.93
2016,7,1,16,30,790.0,96.0,5.3,19.0,533.0,146.02,82.38
2016,7,1,16,45,765.0,92.0,5.25,18.5,482.5,92.21,54.15
2016,7,1,17,0,740.0,88.0,5.2,18.0,432.0,64.56,50.86
2016,7,1,17,15,706.0,83.0,5.15,17.5,380.5,56.76,44.32
2016,7,1,17,30,672.0,78.0,5.1,17.0,329.0,54.85,42.87
2016,7,1,17,45,625.5,72.5,5.05,16.5,278.5,52.37,40.86
2016,7,1,18,0,579.0,67.0,5.0,16.0,228.0,49.81,38.68
2016,7,1,18,15,512.5,59.0,4.85,15.5,180.5,44.98,34.34
2016,7,1,18,30,446.0,51.0,4.7,15.0,133.0,39.98,29.66
2016,7,1,18,45,343.5,40.5,4.55,14.5,92.0,32.43,22.52
2016,7,1,19,0,241.0,30.0,4.4,14.0,51.0,24.61,14.09
2016,7,1,19,15,120.5,15.0,4.3,13.5,25.5,11.83,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
