Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,143.5,17.0,3.85,11.5,32.0,60.17,15.91
2016,7,2,5,30,287.0,34.0,4.0,12.0,64.0,134.27,95.2
2016,7,2,5,45,378.5,44.0,4.15,12.5,106.0,194.75,150.15
2016,7,2,6,0,470.0,54.0,4.3,13.0,148.0,265.39,212.88
2016,7,2,6,15,382.0,79.5,4.3,13.5,170.0,276.76,226.93
2016,7,2,6,30,294.0,105.0,4.3,14.0,192.0,271.56,224.78
2016,7,2,6,45,324.0,119.0,4.35,14.5,231.5,318.56,264.67
2016,7,2,7,0,354.0,133.0,4.4,15.0,271.0,379.52,314.53
2016,7,2,7,15,546.5,112.0,4.4,15.5,358.5,506.74,418.18
2016,7,2,7,30,739.0,91.0,4.4,16.0,446.0,641.39,524.15
2016,7,2,7,45,761.0,95.5,4.4,16.5,495.5,694.31,561.33
2016,7,2,8,0,783.0,100.0,4.4,17.0,545.0,746.64,597.35
2016,7,2,8,15,801.0,103.0,4.35,17.5,592.0,793.07,627.98
2016,7,2,8,30,819.0,106.0,4.3,18.0,639.0,837.97,656.92
2016,7,2,8,45,831.5,109.5,4.3,19.0,682.5,876.77,680.16
2016,7,2,9,0,844.0,113.0,4.3,20.0,726.0,913.19,701.3
2016,7,2,9,15,855.0,115.5,4.3,20.0,765.0,935.32,714.95
2016,7,2,9,30,866.0,118.0,4.3,20.0,804.0,963.38,732.81
2016,7,2,9,45,871.5,122.0,4.35,20.5,837.0,984.65,744.8
2016,7,2,10,0,877.0,126.0,4.4,21.0,870.0,1002.53,754.53
2016,7,2,10,15,883.5,127.5,4.45,21.5,898.0,1015.36,760.86
2016,7,2,10,30,890.0,129.0,4.5,22.0,926.0,1024.67,765.11
2016,7,2,10,45,893.5,130.5,4.6,22.5,947.0,1027.42,765.53
2016,7,2,11,0,897.0,132.0,4.7,23.0,968.0,1026.52,763.66
2016,7,2,11,15,900.0,133.0,4.75,23.0,982.0,1021.0,759.9
2016,7,2,11,30,903.0,134.0,4.8,23.0,996.0,1011.88,753.86
2016,7,2,11,45,903.5,135.0,4.9,23.5,1003.0,996.82,742.83
2016,7,2,12,0,904.0,136.0,5.0,24.0,1010.0,978.39,729.62
2016,7,2,12,15,904.0,136.0,5.1,24.0,1009.5,955.35,714.75
2016,7,2,12,30,904.0,136.0,5.2,24.0,1009.0,929.22,697.72
2016,7,2,12,45,908.0,132.0,5.3,24.0,1002.5,900.01,678.49
2016,7,2,13,0,912.0,128.0,5.4,24.0,996.0,867.72,656.99
2016,7,2,13,15,909.0,127.5,5.45,23.5,981.0,829.94,632.47
2016,7,2,13,30,906.0,127.0,5.5,23.0,966.0,789.7,605.91
2016,7,2,13,45,900.5,126.0,5.55,23.0,943.5,744.99,573.5
2016,7,2,14,0,895.0,125.0,5.6,23.0,921.0,698.36,538.22
2016,7,2,14,15,888.5,123.5,5.6,22.5,892.0,649.01,500.9
2016,7,2,14,30,882.0,122.0,5.6,22.0,863.0,598.25,461.43
2016,7,2,14,45,872.5,120.5,5.65,22.0,828.0,544.79,417.95
2016,7,2,15,0,863.0,119.0,5.7,22.0,793.0,490.69,372.76
2016,7,2,15,15,851.5,116.5,5.65,21.5,753.0,434.6,325.36
2016,7,2,15,30,840.0,114.0,5.6,21.0,713.0,373.74,273.08
2016,7,2,15,45,825.0,111.5,5.6,21.0,668.5,316.38,222.31
2016,7,2,16,0,810.0,109.0,5.6,21.0,624.0,260.07,172.7
2016,7,2,16,15,790.5,105.5,5.55,20.5,576.0,203.57,125.52
2016,7,2,16,30,771.0,102.0,5.5,20.0,528.0,149.14,85.32
2016,7,2,16,45,745.0,97.5,5.5,19.5,478.0,95.99,57.31
2016,7,2,17,0,719.0,93.0,5.5,19.0,428.0,61.82,48.27
2016,7,2,17,15,685.5,88.0,5.4,18.0,377.0,60.2,47.25
2016,7,2,17,30,652.0,83.0,5.3,17.0,326.0,58.47,46.06
2016,7,2,17,45,605.0,76.5,5.2,16.5,275.5,55.39,43.53
2016,7,2,18,0,558.0,70.0,5.1,16.0,225.0,52.17,40.77
2016,7,2,18,15,492.5,61.5,4.95,15.5,178.0,47.04,36.16
2016,7,2,18,30,427.0,53.0,4.8,15.0,131.0,41.71,31.18
2016,7,2,18,45,331.0,41.5,4.65,14.5,91.0,33.34,23.3
2016,7,2,19,0,235.0,30.0,4.5,14.0,51.0,23.51,13.18
2016,7,2,19,15,117.5,15.0,4.4,13.5,25.5,11.83,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.5,3.25,10.5,32.0,60.67,13.4
2016,7,3,5,30,299.0,33.0,3.4,11.0,64.0,136.57,96.7
2016,7,3,5,45,392.0,42.5,3.55,11.5,106.5,197.62,152.55
2016,7,3,6,0,485.0,52.0,3.7,12.0,149.0,269.0,216.07
2016,7,3,6,15,310.5,83.5,3.7,12.5,152.0,248.37,204.04
2016,7,3,6,30,136.0,115.0,3.7,13.0,155.0,193.98,160.03
2016,7,3,6,45,151.0,135.0,3.75,14.0,187.0,230.21,190.42
2016,7,3,7,0,166.0,155.0,3.8,15.0,219.0,267.59,220.76
2016,7,3,7,15,460.0,121.0,3.8,15.5,334.0,453.18,374.25
2016,7,3,7,30,754.0,87.0,3.8,16.0,449.0,647.28,527.38
2016,7,3,7,45,776.5,91.0,3.85,16.5,499.0,700.65,564.1
2016,7,3,8,0,799.0,95.0,3.9,17.0,549.0,753.44,600.33
2016,7,3,8,15,816.5,98.0,3.9,17.5,596.0,800.05,631.13
2016,7,3,8,30,834.0,101.0,3.9,18.0,643.0,845.08,660.28
2016,7,3,8,45,847.0,104.0,3.95,19.0,686.5,876.18,678.05
2016,7,3,9,0,860.0,107.0,4.0,20.0,730.0,912.56,699.36
2016,7,3,9,15,870.5,109.0,4.05,20.5,769.5,942.92,717.54
2016,7,3,9,30,881.0,111.0,4.1,21.0,809.0,970.38,733.67
2016,7,3,9,45,903.5,104.5,4.15,21.5,846.5,997.31,749.37
2016,7,3,10,0,926.0,98.0,4.2,22.0,884.0,1021.37,763.07
2016,7,3,10,15,931.5,99.5,4.25,22.0,912.0,1034.0,770.65
2016,7,3,10,30,937.0,101.0,4.3,22.0,940.0,1042.95,775.95
2016,7,3,10,45,941.0,102.0,4.4,22.5,961.0,1046.13,776.36
2016,7,3,11,0,945.0,103.0,4.5,23.0,982.0,1045.52,774.37
2016,7,3,11,15,947.5,103.5,4.6,23.0,996.0,1039.13,770.56
2016,7,3,11,30,950.0,104.0,4.7,23.0,1010.0,1028.98,764.36
2016,7,3,11,45,951.0,104.5,4.8,23.5,1017.0,1013.7,753.28
2016,7,3,12,0,952.0,105.0,4.9,24.0,1024.0,994.85,739.88
2016,7,3,12,15,951.5,105.0,4.95,24.0,1023.0,970.71,724.02
2016,7,3,12,30,951.0,105.0,5.0,24.0,1022.0,943.29,705.95
2016,7,3,12,45,936.5,113.5,5.1,24.0,1010.0,908.5,683.06
2016,7,3,13,0,922.0,122.0,5.2,24.0,998.0,871.32,658.35
2016,7,3,13,15,918.5,121.0,5.25,24.0,982.5,832.42,631.94
2016,7,3,13,30,915.0,120.0,5.3,24.0,967.0,791.07,603.58
2016,7,3,13,45,910.0,119.0,5.35,24.0,944.5,746.39,571.7
2016,7,3,14,0,905.0,118.0,5.4,24.0,922.0,699.72,536.63
2016,7,3,14,15,898.5,116.5,5.4,23.5,893.0,649.95,499.24
2016,7,3,14,30,892.0,115.0,5.4,23.0,864.0,598.75,459.67
2016,7,3,14,45,883.0,113.5,5.45,23.0,829.0,545.09,416.26
2016,7,3,15,0,874.0,112.0,5.5,23.0,794.0,490.7,371.06
2016,7,3,15,15,863.0,109.5,5.45,22.5,754.0,434.26,323.56
2016,7,3,15,30,852.0,107.0,5.4,22.0,714.0,377.8,274.8
2016,7,3,15,45,837.5,104.0,5.4,22.0,669.5,314.46,219.55
2016,7,3,16,0,823.0,101.0,5.4,22.0,625.0,257.17,169.25
2016,7,3,16,15,804.0,98.0,5.3,21.0,577.0,200.37,122.12
2016,7,3,16,30,785.0,95.0,5.2,20.0,529.0,145.57,81.78
2016,7,3,16,45,761.0,91.0,5.15,19.5,479.0,92.02,53.53
2016,7,3,17,0,737.0,87.0,5.1,19.0,429.0,63.78,49.98
2016,7,3,17,15,704.0,82.0,5.0,18.5,378.0,56.05,43.52
2016,7,3,17,30,671.0,77.0,4.9,18.0,327.0,54.12,42.06
2016,7,3,17,45,627.0,71.0,4.8,17.5,277.0,51.24,39.7
2016,7,3,18,0,583.0,65.0,4.7,17.0,227.0,48.23,37.13
2016,7,3,18,15,518.0,57.5,4.55,16.0,179.5,43.76,33.19
2016,7,3,18,30,453.0,50.0,4.4,15.0,132.0,39.15,28.93
2016,7,3,18,45,356.5,39.5,4.3,14.5,92.0,31.59,21.78
2016,7,3,19,0,260.0,29.0,4.2,14.0,52.0,23.73,13.31
2016,7,3,19,15,130.0,14.5,4.2,13.5,26.0,11.68,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.0,15.5,3.55,11.5,32.0,62.07,10.4
2016,7,4,5,30,324.0,31.0,3.7,12.0,64.0,141.6,99.3
2016,7,4,5,45,419.0,39.5,3.85,12.5,107.0,203.51,156.2
2016,7,4,6,0,514.0,48.0,4.0,13.0,150.0,275.95,220.69
2016,7,4,6,15,386.5,77.0,4.0,13.5,166.0,275.66,225.67
2016,7,4,6,30,259.0,106.0,4.0,14.0,182.0,254.76,210.52
2016,7,4,6,45,281.5,123.0,4.0,14.5,219.5,299.17,248.12
2016,7,4,7,0,304.0,140.0,4.0,15.0,257.0,345.26,285.9
2016,7,4,7,15,542.0,108.5,3.95,15.5,354.0,499.66,411.91
2016,7,4,7,30,780.0,77.0,3.9,16.0,451.0,653.92,532.6
2016,7,4,7,45,804.0,79.5,3.85,16.5,501.5,707.72,569.42
2016,7,4,8,0,828.0,82.0,3.8,17.0,552.0,761.0,605.53
2016,7,4,8,15,845.0,85.0,3.8,17.5,599.5,801.55,631.79
2016,7,4,8,30,862.0,88.0,3.8,18.0,647.0,846.77,661.03
2016,7,4,8,45,876.0,89.5,3.85,18.5,691.0,885.69,685.58
2016,7,4,9,0,890.0,91.0,3.9,19.0,735.0,922.27,708.25
2016,7,4,9,15,900.5,93.0,3.95,19.5,775.0,953.53,727.03
2016,7,4,9,30,911.0,95.0,4.0,20.0,815.0,981.8,743.67
2016,7,4,9,45,909.0,102.0,4.1,20.5,846.5,1000.19,753.86
2016,7,4,10,0,907.0,109.0,4.2,21.0,878.0,1014.75,761.57
2016,7,4,10,15,913.5,110.0,4.3,21.5,906.0,1027.61,768.23
2016,7,4,10,30,920.0,111.0,4.4,22.0,934.0,1036.86,772.57
2016,7,4,10,45,923.5,112.5,4.5,22.5,955.5,1039.95,772.94
2016,7,4,11,0,927.0,114.0,4.6,23.0,977.0,1039.3,771.25
2016,7,4,11,15,930.0,115.0,4.7,23.0,991.0,1033.9,768.06
2016,7,4,11,30,933.0,116.0,4.8,23.0,1005.0,1024.79,762.49
2016,7,4,11,45,932.5,117.0,4.9,23.0,1012.0,1008.67,752.27
2016,7,4,12,0,932.0,118.0,5.0,23.0,1019.0,989.08,739.76
2016,7,4,12,15,932.0,118.0,5.05,23.0,1018.0,965.68,724.29
2016,7,4,12,30,932.0,118.0,5.1,23.0,1017.0,939.08,706.61
2016,7,4,12,45,935.5,114.5,5.2,23.0,1010.5,909.21,686.95
2016,7,4,13,0,939.0,111.0,5.3,23.0,1004.0,876.18,664.96
2016,7,4,13,15,936.5,110.5,5.35,23.0,988.5,837.99,638.9
2016,7,4,13,30,934.0,110.0,5.4,23.0,973.0,797.21,610.8
2016,7,4,13,45,929.5,108.5,5.45,23.0,951.0,751.73,578.59
2016,7,4,14,0,925.0,107.0,5.5,23.0,929.0,704.18,542.69
2016,7,4,14,15,918.5,106.0,5.5,22.5,899.5,653.97,504.75
2016,7,4,14,30,912.0,105.0,5.5,22.0,870.0,602.27,464.55
2016,7,4,14,45,903.5,103.0,5.5,22.0,835.0,547.5,419.93
2016,7,4,15,0,895.0,101.0,5.5,22.0,800.0,491.93,373.45
2016,7,4,15,15,884.0,99.0,5.45,21.5,760.0,434.81,325.11
2016,7,4,15,30,873.0,97.0,5.4,21.0,720.0,377.66,275.43
2016,7,4,15,45,859.0,94.5,5.4,21.0,675.0,319.48,223.77
2016,7,4,16,0,845.0,92.0,5.4,21.0,630.0,262.09,173.02
2016,7,4,16,15,826.5,89.5,5.35,20.5,582.0,197.91,119.44
2016,7,4,16,30,808.0,87.0,5.3,20.0,534.0,142.21,78.08
2016,7,4,16,45,783.5,83.5,5.3,19.5,483.5,87.64,49.28
2016,7,4,17,0,759.0,80.0,5.3,19.0,433.0,58.64,45.52
2016,7,4,17,15,727.5,75.5,5.2,18.0,381.5,56.73,44.21
2016,7,4,17,30,696.0,71.0,5.1,17.0,330.0,54.72,42.76
2016,7,4,17,45,650.0,66.0,5.0,16.5,279.5,47.56,36.61
2016,7,4,18,0,604.0,61.0,4.9,16.0,229.0,45.15,34.55
2016,7,4,18,15,540.0,54.0,4.75,15.5,181.5,40.96,30.77
2016,7,4,18,30,476.0,47.0,4.6,15.0,134.0,36.63,26.7
2016,7,4,18,45,375.5,37.5,4.45,14.5,93.0,29.85,20.27
2016,7,4,19,0,275.0,28.0,4.3,14.0,52.0,22.84,12.55
2016,7,4,19,15,137.5,14.0,4.2,13.5,26.0,11.25,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,158.0,15.5,3.8,11.5,31.5,60.83,6.42
2016,7,5,5,30,316.0,31.0,3.9,12.0,63.0,139.08,97.1
2016,7,5,5,45,412.0,39.5,4.05,12.5,105.5,200.84,154.03
2016,7,5,6,0,508.0,48.0,4.2,13.0,148.0,273.26,218.55
2016,7,5,6,15,254.0,58.0,4.2,13.5,108.0,192.67,157.47
2016,7,5,6,30,0.0,68.0,4.2,14.0,68.0,60.82,46.46
2016,7,5,6,45,0.0,82.0,4.2,14.5,82.0,73.75,57.4
2016,7,5,7,0,0.0,96.0,4.2,15.0,96.0,86.68,68.06
2016,7,5,7,15,1.0,122.0,4.15,15.5,122.5,112.13,89.02
2016,7,5,7,30,2.0,148.0,4.1,16.0,149.0,137.76,109.76
2016,7,5,7,45,7.0,169.0,4.05,16.5,173.0,161.46,128.71
2016,7,5,8,0,12.0,190.0,4.0,17.0,197.0,185.52,147.7
2016,7,5,8,15,27.0,225.5,4.0,17.0,243.0,244.94,195.4
2016,7,5,8,30,42.0,261.0,4.0,17.0,289.0,295.14,234.94
2016,7,5,8,45,43.0,280.0,4.0,17.5,310.0,315.77,249.9
2016,7,5,9,0,44.0,299.0,4.0,18.0,331.0,336.21,264.64
2016,7,5,9,15,158.0,331.5,4.05,18.5,455.5,492.17,386.25
2016,7,5,9,30,272.0,364.0,4.1,19.0,580.0,652.51,505.54
2016,7,5,9,45,264.5,383.5,4.2,19.5,600.5,667.76,513.74
2016,7,5,10,0,257.0,403.0,4.3,20.0,621.0,681.28,521.43
2016,7,5,10,15,597.0,251.0,4.4,20.0,779.0,878.91,672.01
2016,7,5,10,30,937.0,99.0,4.5,20.0,937.0,1041.66,783.82
2016,7,5,10,45,941.0,100.5,4.65,20.5,958.5,1045.48,784.26
2016,7,5,11,0,945.0,102.0,4.8,21.0,980.0,1045.48,783.42
2016,7,5,11,15,948.0,102.5,4.95,21.0,994.5,1039.67,780.3
2016,7,5,11,30,951.0,103.0,5.1,21.0,1009.0,1030.09,774.7
2016,7,5,11,45,951.5,104.0,5.25,21.0,1016.0,1014.89,765.3
2016,7,5,12,0,952.0,105.0,5.4,21.0,1023.0,996.1,753.44
2016,7,5,12,15,952.5,105.0,5.45,21.0,1023.0,972.9,737.83
2016,7,5,12,30,953.0,105.0,5.5,21.0,1023.0,946.38,719.92
2016,7,5,12,45,945.5,108.5,5.6,21.0,1013.5,912.99,697.45
2016,7,5,13,0,938.0,112.0,5.7,21.0,1004.0,876.92,672.93
2016,7,5,13,15,935.5,111.0,5.7,20.5,989.0,838.32,647.2
2016,7,5,13,30,933.0,110.0,5.7,20.0,974.0,797.14,619.34
2016,7,5,13,45,929.5,109.0,5.75,20.0,952.0,752.82,587.45
2016,7,5,14,0,926.0,108.0,5.8,20.0,930.0,706.34,551.74
2016,7,5,14,15,920.5,106.5,5.8,19.5,901.5,656.24,513.3
2016,7,5,14,30,915.0,105.0,5.8,19.0,873.0,604.56,472.5
2016,7,5,14,45,908.0,103.0,5.8,19.0,838.5,550.36,427.66
2016,7,5,15,0,901.0,101.0,5.8,19.0,804.0,495.2,380.8
2016,7,5,15,15,890.5,99.0,5.75,18.5,764.0,437.92,331.63
2016,7,5,15,30,880.0,97.0,5.7,18.0,724.0,380.53,281.05
2016,7,5,15,45,868.0,94.0,5.7,18.0,680.0,322.08,228.39
2016,7,5,16,0,856.0,91.0,5.7,18.0,636.0,264.19,176.46
2016,7,5,16,15,838.5,88.5,5.65,17.5,588.0,199.48,121.66
2016,7,5,16,30,821.0,86.0,5.6,17.0,540.0,143.12,79.21
2016,7,5,16,45,799.5,82.0,5.6,16.5,489.5,87.49,49.27
2016,7,5,17,0,778.0,78.0,5.6,16.0,439.0,57.31,44.91
2016,7,5,17,15,747.0,74.0,5.5,15.5,387.5,55.72,43.78
2016,7,5,17,30,716.0,70.0,5.4,15.0,336.0,54.05,42.53
2016,7,5,17,45,671.5,65.0,5.35,14.5,285.0,46.94,36.37
2016,7,5,18,0,627.0,60.0,5.3,14.0,234.0,44.49,34.25
2016,7,5,18,15,562.5,53.5,5.15,13.5,185.5,40.66,30.76
2016,7,5,18,30,498.0,47.0,5.0,13.0,137.0,36.72,27.01
2016,7,5,18,45,390.5,38.0,4.9,12.5,95.0,30.36,20.88
2016,7,5,19,0,283.0,29.0,4.8,12.0,53.0,23.82,13.4
2016,7,5,19,15,141.5,14.5,4.75,11.5,26.5,11.73,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,141.0,16.0,3.95,11.0,30.0,57.2,1.72
2016,7,6,5,30,282.0,32.0,3.9,11.0,60.0,130.09,90.79
2016,7,6,5,45,379.0,41.5,3.9,11.5,101.5,191.36,147.23
2016,7,6,6,0,476.0,51.0,3.9,12.0,143.0,263.46,211.35
2016,7,6,6,15,238.0,67.0,3.8,12.5,113.0,196.11,160.74
2016,7,6,6,30,0.0,83.0,3.7,13.0,83.0,75.93,59.54
2016,7,6,6,45,0.0,100.5,3.65,13.5,100.5,92.34,73.42
2016,7,6,7,0,0.0,118.0,3.6,14.0,118.0,108.73,86.91
2016,7,6,7,15,11.0,145.0,3.55,14.5,150.0,142.04,114.54
2016,7,6,7,30,22.0,172.0,3.5,15.0,182.0,176.35,142.51
2016,7,6,7,45,32.0,197.5,3.5,15.5,214.5,220.21,177.74
2016,7,6,8,0,42.0,223.0,3.5,16.0,247.0,255.17,205.16
2016,7,6,8,15,55.0,250.5,3.5,16.5,285.0,295.32,236.35
2016,7,6,8,30,68.0,278.0,3.5,17.0,323.0,336.09,267.47
2016,7,6,8,45,76.0,302.0,3.55,17.5,355.0,369.03,291.92
2016,7,6,9,0,84.0,326.0,3.6,18.0,387.0,402.02,316.09
2016,7,6,9,15,485.5,214.0,3.65,18.0,594.0,704.51,553.66
2016,7,6,9,30,887.0,102.0,3.7,18.0,801.0,967.02,739.41
2016,7,6,9,45,896.0,102.5,3.8,18.5,835.0,988.68,750.05
2016,7,6,10,0,905.0,103.0,3.9,19.0,869.0,1007.06,760.45
2016,7,6,10,15,911.5,104.5,4.0,19.0,897.0,1020.6,769.1
2016,7,6,10,30,918.0,106.0,4.1,19.0,925.0,1030.53,775.47
2016,7,6,10,45,924.0,106.0,4.25,19.5,947.0,1034.74,776.93
2016,7,6,11,0,930.0,106.0,4.4,20.0,969.0,1035.22,776.03
2016,7,6,11,15,932.5,106.5,4.55,20.0,983.5,1029.01,772.66
2016,7,6,11,30,935.0,107.0,4.7,20.0,998.0,1019.1,766.97
2016,7,6,11,45,937.5,106.5,4.85,20.5,1005.0,1004.57,756.66
2016,7,6,12,0,940.0,106.0,5.0,21.0,1012.0,986.47,743.95
2016,7,6,12,15,940.0,105.5,5.15,21.0,1011.5,962.64,728.73
2016,7,6,12,30,940.0,105.0,5.3,21.0,1011.0,935.55,711.16
2016,7,6,12,45,934.0,108.0,5.45,21.0,1001.5,903.39,689.89
2016,7,6,13,0,928.0,111.0,5.6,21.0,992.0,868.5,666.49
2016,7,6,13,15,924.5,110.0,5.7,20.5,976.5,829.49,640.91
2016,7,6,13,30,921.0,109.0,5.8,20.0,961.0,788.0,613.17
2016,7,6,13,45,916.0,108.5,5.9,20.0,938.5,743.57,581.26
2016,7,6,14,0,911.0,108.0,6.0,20.0,916.0,697.13,545.6
2016,7,6,14,15,904.0,106.5,6.0,19.5,887.0,646.81,506.87
2016,7,6,14,30,897.0,105.0,6.0,19.0,858.0,595.11,465.95
2016,7,6,14,45,888.5,103.0,6.0,19.0,823.0,541.06,421.15
2016,7,6,15,0,880.0,101.0,6.0,19.0,788.0,486.24,374.53
2016,7,6,15,15,869.0,99.0,5.95,18.5,748.0,429.9,326.07
2016,7,6,15,30,858.0,97.0,5.9,18.0,708.0,373.53,276.33
2016,7,6,15,45,618.5,173.0,5.85,18.0,599.0,302.98,220.76
2016,7,6,16,0,379.0,249.0,5.8,18.0,490.0,270.78,199.75
2016,7,6,16,15,587.5,167.0,5.7,17.5,507.5,212.76,143.27
2016,7,6,16,30,796.0,85.0,5.6,17.0,525.0,140.12,77.73
2016,7,6,16,45,498.5,138.0,5.5,16.5,404.5,110.75,75.42
2016,7,6,17,0,201.0,191.0,5.4,16.0,284.0,138.89,115.97
2016,7,6,17,15,139.0,168.5,5.3,15.5,229.5,124.23,103.8
2016,7,6,17,30,77.0,146.0,5.2,15.0,175.0,113.85,95.22
2016,7,6,17,45,69.5,125.0,5.1,14.5,148.0,98.65,82.19
2016,7,6,18,0,62.0,104.0,5.0,14.0,121.0,83.16,68.64
2016,7,6,18,15,270.5,74.5,4.85,13.5,126.5,55.2,43.71
2016,7,6,18,30,479.0,45.0,4.7,13.0,132.0,34.96,25.44
2016,7,6,18,45,380.5,36.0,4.6,12.5,91.5,28.57,19.32
2016,7,6,19,0,282.0,27.0,4.5,12.0,51.0,21.97,11.85
2016,7,6,19,15,141.0,13.5,4.45,11.5,25.5,12.28,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,165.0,14.0,3.85,11.5,30.5,60.03,0.0
2016,7,7,5,30,330.0,28.0,3.9,12.0,61.0,139.64,96.16
2016,7,7,5,45,424.0,36.0,4.0,12.5,102.5,200.62,153.28
2016,7,7,6,0,518.0,44.0,4.1,13.0,144.0,272.16,217.25
2016,7,7,6,15,259.0,49.0,4.05,13.5,99.0,183.78,149.97
2016,7,7,6,30,0.0,54.0,4.0,14.0,54.0,47.68,35.25
2016,7,7,6,45,0.0,65.0,3.95,14.5,65.0,57.45,43.55
2016,7,7,7,0,0.0,76.0,3.9,15.0,76.0,67.41,51.8
2016,7,7,7,15,0.0,88.5,3.95,15.0,88.5,78.91,61.32
2016,7,7,7,30,0.0,101.0,4.0,15.0,101.0,90.43,70.75
2016,7,7,7,45,5.5,144.0,4.05,15.5,147.0,135.59,107.97
2016,7,7,8,0,11.0,187.0,4.1,16.0,193.0,181.84,145.33
2016,7,7,8,15,10.5,195.0,4.2,16.5,201.5,188.7,150.09
2016,7,7,8,30,10.0,203.0,4.3,17.0,210.0,195.59,154.9
2016,7,7,8,45,11.5,218.5,4.45,17.5,226.5,211.61,167.08
2016,7,7,9,0,13.0,234.0,4.6,18.0,243.0,227.66,179.17
2016,7,7,9,15,20.5,268.0,4.7,18.0,283.5,267.49,210.45
2016,7,7,9,30,28.0,302.0,4.8,18.0,324.0,322.64,253.27
2016,7,7,9,45,52.5,347.5,4.95,18.5,391.5,392.74,307.14
2016,7,7,10,0,77.0,393.0,5.1,19.0,459.0,463.04,360.11
2016,7,7,10,15,167.5,412.0,5.2,19.0,560.5,586.3,454.69
2016,7,7,10,30,258.0,431.0,5.3,19.0,662.0,708.49,545.91
2016,7,7,10,45,595.5,265.0,5.4,19.0,813.5,888.78,685.92
2016,7,7,11,0,933.0,99.0,5.5,19.0,965.0,1031.59,786.91
2016,7,7,11,15,935.5,100.0,5.55,19.0,979.5,1026.01,782.01
2016,7,7,11,30,938.0,101.0,5.6,19.0,994.0,1016.69,775.54
2016,7,7,11,45,939.5,101.0,5.65,19.0,1001.0,1001.75,765.27
2016,7,7,12,0,941.0,101.0,5.7,19.0,1008.0,983.27,752.62
2016,7,7,12,15,941.0,101.0,5.7,19.0,1007.5,959.96,736.32
2016,7,7,12,30,941.0,101.0,5.7,19.0,1007.0,933.39,717.76
2016,7,7,12,45,931.5,106.5,5.7,19.0,997.0,900.55,694.75
2016,7,7,13,0,922.0,112.0,5.7,19.0,987.0,865.13,669.86
2016,7,7,13,15,919.0,111.0,5.6,19.0,972.0,826.72,642.22
2016,7,7,13,30,916.0,110.0,5.5,19.0,957.0,785.8,612.7
2016,7,7,13,45,912.5,108.5,5.45,19.0,935.0,741.75,580.51
2016,7,7,14,0,909.0,107.0,5.4,19.0,913.0,695.58,544.66
2016,7,7,14,15,903.0,106.0,5.35,19.0,884.5,646.38,505.74
2016,7,7,14,30,897.0,105.0,5.3,19.0,856.0,595.68,464.75
2016,7,7,14,45,889.5,102.5,5.3,19.0,822.0,541.69,420.32
2016,7,7,15,0,882.0,100.0,5.3,19.0,788.0,486.84,373.95
2016,7,7,15,15,871.5,98.0,5.3,18.5,748.5,430.56,325.85
2016,7,7,15,30,861.0,96.0,5.3,18.0,709.0,374.19,276.33
2016,7,7,15,45,609.0,175.5,5.3,18.0,595.5,302.6,220.48
2016,7,7,16,0,357.0,255.0,5.3,18.0,482.0,270.26,199.98
2016,7,7,16,15,263.0,247.5,5.3,17.5,408.0,222.94,165.4
2016,7,7,16,30,169.0,240.0,5.3,17.0,334.0,193.92,147.37
2016,7,7,16,45,108.5,210.5,5.35,16.5,269.0,157.02,122.5
2016,7,7,17,0,48.0,181.0,5.4,16.0,204.0,138.79,115.85
2016,7,7,17,15,36.0,157.0,5.35,15.5,173.0,122.28,102.11
2016,7,7,17,30,24.0,133.0,5.3,15.0,142.0,105.35,87.77
2016,7,7,17,45,18.0,114.0,5.3,14.5,120.5,94.66,78.69
2016,7,7,18,0,12.0,95.0,5.3,14.0,99.0,79.39,65.3
2016,7,7,18,15,247.0,70.0,5.2,13.5,115.5,51.77,40.65
2016,7,7,18,30,482.0,45.0,5.1,13.0,132.0,35.0,25.47
2016,7,7,18,45,383.0,36.0,5.0,12.5,91.5,28.61,19.33
2016,7,7,19,0,284.0,27.0,4.9,12.0,51.0,22.01,11.79
2016,7,7,19,15,142.0,13.5,4.8,11.5,25.5,12.28,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.0,13.5,3.9,11.5,29.5,59.58,0.0
2016,7,8,5,30,334.0,27.0,4.0,12.0,59.0,139.54,95.39
2016,7,8,5,45,429.0,34.5,4.1,12.5,100.5,200.4,152.86
2016,7,8,6,0,524.0,42.0,4.2,13.0,142.0,271.95,216.96
2016,7,8,6,15,262.0,52.0,4.1,13.5,102.0,188.85,154.14
2016,7,8,6,30,0.0,62.0,4.0,14.0,62.0,55.03,41.52
2016,7,8,6,45,0.0,75.0,3.95,14.5,75.0,66.99,51.67
2016,7,8,7,0,0.0,88.0,3.9,15.0,88.0,78.96,61.57
2016,7,8,7,15,0.0,107.0,3.85,15.0,107.0,96.79,76.34
2016,7,8,7,30,0.0,126.0,3.8,15.0,126.0,114.64,90.95
2016,7,8,7,45,5.5,156.0,3.75,15.5,159.0,147.5,117.73
2016,7,8,8,0,11.0,186.0,3.7,16.0,192.0,180.9,144.49
2016,7,8,8,15,21.5,217.5,3.65,16.5,230.5,220.37,175.85
2016,7,8,8,30,32.0,249.0,3.6,17.0,269.0,273.99,217.84
2016,7,8,8,45,35.5,270.5,3.6,17.5,295.0,299.31,236.66
2016,7,8,9,0,39.0,292.0,3.6,18.0,321.0,324.58,255.29
2016,7,8,9,15,183.0,320.0,3.65,18.5,463.5,503.81,395.47
2016,7,8,9,30,327.0,348.0,3.7,19.0,606.0,688.78,532.5
2016,7,8,9,45,616.5,218.0,3.75,19.5,729.5,857.65,658.34
2016,7,8,10,0,906.0,88.0,3.8,20.0,853.0,992.55,748.21
2016,7,8,10,15,911.5,89.0,3.85,20.5,880.5,1004.88,753.31
2016,7,8,10,30,917.0,90.0,3.9,21.0,908.0,1013.6,757.07
2016,7,8,10,45,920.5,91.0,4.0,21.5,928.5,1016.67,757.49
2016,7,8,11,0,924.0,92.0,4.1,22.0,949.0,1016.02,755.58
2016,7,8,11,15,927.0,92.5,4.2,22.0,963.5,1010.63,752.09
2016,7,8,11,30,930.0,93.0,4.3,22.0,978.0,1001.56,746.25
2016,7,8,11,45,931.5,93.5,4.45,22.5,985.0,987.39,735.92
2016,7,8,12,0,933.0,94.0,4.6,23.0,992.0,969.68,723.65
2016,7,8,12,15,933.0,93.5,4.7,23.0,992.0,946.19,708.58
2016,7,8,12,30,933.0,93.0,4.8,23.0,992.0,919.47,691.24
2016,7,8,12,45,927.5,96.0,4.9,23.0,983.5,888.15,670.62
2016,7,8,13,0,922.0,99.0,5.0,23.0,975.0,854.07,647.93
2016,7,8,13,15,920.0,98.5,5.1,23.0,960.5,817.01,622.94
2016,7,8,13,30,918.0,98.0,5.2,23.0,946.0,777.36,595.85
2016,7,8,13,45,914.0,97.0,5.35,23.0,924.5,733.41,565.48
2016,7,8,14,0,910.0,96.0,5.5,23.0,903.0,687.37,530.95
2016,7,8,14,15,904.5,94.5,5.55,22.5,875.0,638.09,493.74
2016,7,8,14,30,899.0,93.0,5.6,22.0,847.0,587.26,454.18
2016,7,8,14,45,892.0,91.5,5.65,22.0,813.5,534.35,410.93
2016,7,8,15,0,885.0,90.0,5.7,22.0,780.0,480.5,365.68
2016,7,8,15,15,875.0,88.0,5.7,21.5,741.0,424.33,317.96
2016,7,8,15,30,865.0,86.0,5.7,21.0,702.0,368.02,268.8
2016,7,8,15,45,853.5,83.5,5.75,21.0,658.5,311.0,217.83
2016,7,8,16,0,842.0,81.0,5.8,21.0,615.0,254.49,167.49
2016,7,8,16,15,825.5,78.5,5.7,20.5,568.5,197.91,119.64
2016,7,8,16,30,809.0,76.0,5.6,20.0,522.0,142.87,78.5
2016,7,8,16,45,788.5,72.5,5.6,20.0,473.0,80.69,42.97
2016,7,8,17,0,768.0,69.0,5.6,20.0,424.0,50.62,38.4
2016,7,8,17,15,738.5,65.5,5.4,19.5,374.0,49.17,37.36
2016,7,8,17,30,709.0,62.0,5.2,19.0,324.0,47.65,36.23
2016,7,8,17,45,669.5,57.0,5.05,18.5,274.5,44.79,33.87
2016,7,8,18,0,630.0,52.0,4.9,18.0,225.0,41.83,31.33
2016,7,8,18,15,568.5,46.0,4.7,17.5,178.0,37.8,27.72
2016,7,8,18,30,507.0,40.0,4.5,17.0,131.0,30.88,21.42
2016,7,8,18,45,412.0,32.0,4.35,16.5,91.0,25.19,16.03
2016,7,8,19,0,317.0,24.0,4.2,16.0,51.0,19.34,9.37
2016,7,8,19,15,158.5,12.0,4.2,15.5,25.5,10.91,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,185.0,12.0,3.55,12.5,29.5,61.48,0.0
2016,7,9,5,30,370.0,24.0,3.6,13.0,59.0,143.94,96.78
2016,7,9,5,45,459.0,31.0,3.7,14.0,100.5,204.51,154.49
2016,7,9,6,0,548.0,38.0,3.8,15.0,142.0,274.9,217.16
2016,7,9,6,15,318.5,72.5,3.9,15.5,137.5,239.06,193.93
2016,7,9,6,30,89.0,107.0,4.0,16.0,133.0,161.24,130.84
2016,7,9,6,45,93.0,129.0,4.1,16.5,160.5,191.3,156.12
2016,7,9,7,0,97.0,151.0,4.2,17.0,188.0,221.47,180.7
2016,7,9,7,15,75.0,169.0,4.25,17.5,200.0,219.38,177.99
2016,7,9,7,30,53.0,187.0,4.3,18.0,212.0,224.82,181.11
2016,7,9,7,45,66.0,212.5,4.35,18.5,247.0,262.7,210.99
2016,7,9,8,0,79.0,238.0,4.4,19.0,282.0,301.35,240.91
2016,7,9,8,15,102.5,264.0,4.45,19.5,327.0,349.85,278.35
2016,7,9,8,30,126.0,290.0,4.5,20.0,372.0,413.94,326.99
2016,7,9,8,45,144.5,312.5,4.6,20.5,412.5,456.78,358.59
2016,7,9,9,0,163.0,335.0,4.7,21.0,453.0,499.93,390.04
2016,7,9,9,15,532.0,207.0,4.75,21.0,620.0,748.1,583.28
2016,7,9,9,30,901.0,79.0,4.8,21.0,787.0,955.69,729.93
2016,7,9,9,45,903.0,84.0,4.9,21.5,819.5,976.19,740.74
2016,7,9,10,0,905.0,89.0,5.0,22.0,852.0,993.06,750.34
2016,7,9,10,15,911.0,90.0,5.1,22.0,880.0,1005.9,758.77
2016,7,9,10,30,917.0,91.0,5.2,22.0,908.0,1015.15,764.89
2016,7,9,10,45,922.0,91.5,5.3,22.5,929.5,1019.2,766.07
2016,7,9,11,0,927.0,92.0,5.4,23.0,951.0,1019.54,764.86
2016,7,9,11,15,929.5,92.5,5.5,23.0,965.5,1013.67,761.07
2016,7,9,11,30,932.0,93.0,5.6,23.0,980.0,1004.1,754.87
2016,7,9,11,45,935.5,92.0,5.75,23.0,987.5,990.36,746.21
2016,7,9,12,0,939.0,91.0,5.9,23.0,995.0,973.02,735.09
2016,7,9,12,15,939.0,91.0,6.0,23.0,994.5,949.93,719.68
2016,7,9,12,30,939.0,91.0,6.1,23.0,994.0,923.56,701.96
2016,7,9,12,45,937.0,91.5,6.25,23.0,986.5,892.76,681.29
2016,7,9,13,0,935.0,92.0,6.4,23.0,979.0,859.01,658.37
2016,7,9,13,15,932.5,91.5,6.45,22.5,964.5,821.15,633.17
2016,7,9,13,30,930.0,91.0,6.5,22.0,950.0,780.69,605.8
2016,7,9,13,45,927.5,89.0,6.6,22.0,928.5,736.45,574.35
2016,7,9,14,0,925.0,87.0,6.7,22.0,907.0,689.96,538.79
2016,7,9,14,15,920.0,86.0,6.7,21.5,879.5,640.76,500.8
2016,7,9,14,30,915.0,85.0,6.7,21.0,852.0,589.92,460.45
2016,7,9,14,45,909.0,83.0,6.75,21.0,818.5,536.31,416.0
2016,7,9,15,0,903.0,81.0,6.8,21.0,785.0,481.63,369.44
2016,7,9,15,15,894.5,79.5,6.75,20.5,746.5,425.54,321.04
2016,7,9,15,30,886.0,78.0,6.7,20.0,708.0,369.1,271.07
2016,7,9,15,45,875.5,75.5,6.7,20.0,665.0,311.2,218.72
2016,7,9,16,0,865.0,73.0,6.7,20.0,622.0,253.7,166.95
2016,7,9,16,15,851.0,71.0,6.6,19.5,576.0,196.62,118.12
2016,7,9,16,30,837.0,69.0,6.5,19.0,530.0,140.77,75.99
2016,7,9,16,45,818.0,66.5,6.4,18.5,481.5,85.78,46.76
2016,7,9,17,0,799.0,64.0,6.3,18.0,433.0,55.08,42.61
2016,7,9,17,15,773.0,61.0,6.1,17.0,383.5,46.06,35.03
2016,7,9,17,30,747.0,58.0,5.9,16.0,334.0,44.79,34.16
2016,7,9,17,45,707.5,54.0,5.75,15.5,284.0,42.59,32.35
2016,7,9,18,0,668.0,50.0,5.6,15.0,234.0,40.34,30.41
2016,7,9,18,15,609.5,45.0,5.35,14.5,186.0,37.11,27.47
2016,7,9,18,30,551.0,40.0,5.1,14.0,138.0,33.85,24.33
2016,7,9,18,45,448.0,32.5,4.85,13.5,96.0,25.74,16.73
2016,7,9,19,0,345.0,25.0,4.6,13.0,54.0,20.32,10.2
2016,7,9,19,15,172.5,12.5,4.5,12.5,27.0,11.37,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,181.5,13.0,2.9,11.5,30.0,61.65,0.0
2016,7,10,5,30,363.0,26.0,3.0,12.0,60.0,146.4,98.36
2016,7,10,5,45,458.5,33.5,3.1,12.5,102.5,208.94,158.58
2016,7,10,6,0,554.0,41.0,3.2,13.0,145.0,280.29,222.62
2016,7,10,6,15,613.0,46.5,3.15,13.5,194.0,345.12,280.71
2016,7,10,6,30,672.0,52.0,3.1,14.0,243.0,415.26,341.27
2016,7,10,6,45,712.0,56.5,3.1,14.5,294.0,478.5,394.23
2016,7,10,7,0,752.0,61.0,3.1,15.0,345.0,544.22,447.08
2016,7,10,7,15,780.5,64.5,3.05,15.5,397.0,603.25,492.61
2016,7,10,7,30,809.0,68.0,3.0,16.0,449.0,662.86,536.01
2016,7,10,7,45,831.0,70.5,2.95,17.0,499.5,710.92,567.4
2016,7,10,8,0,853.0,73.0,2.9,18.0,550.0,763.6,601.27
2016,7,10,8,15,869.5,75.5,2.9,18.5,598.0,810.75,631.66
2016,7,10,8,30,886.0,78.0,2.9,19.0,646.0,856.18,660.3
2016,7,10,8,45,899.5,79.5,2.9,19.5,691.0,895.78,684.4
2016,7,10,9,0,913.0,81.0,2.9,20.0,736.0,932.94,706.53
2016,7,10,9,15,923.0,82.5,2.9,20.5,776.0,964.13,724.37
2016,7,10,9,30,933.0,84.0,2.9,21.0,816.0,992.25,740.06
2016,7,10,9,45,941.0,85.0,2.95,21.5,851.0,1014.6,752.3
2016,7,10,10,0,949.0,86.0,3.0,22.0,886.0,1033.47,762.31
2016,7,10,10,15,954.5,87.0,3.1,22.5,914.5,1046.24,768.85
2016,7,10,10,30,960.0,88.0,3.2,23.0,943.0,1055.25,773.07
2016,7,10,10,45,964.0,89.5,3.3,23.5,965.0,1059.44,774.28
2016,7,10,11,0,968.0,91.0,3.4,24.0,987.0,1059.73,773.1
2016,7,10,11,15,971.0,91.5,3.5,24.0,1002.0,1054.07,769.71
2016,7,10,11,30,974.0,92.0,3.6,24.0,1017.0,1044.54,763.93
2016,7,10,11,45,975.0,92.0,3.7,24.0,1024.0,1028.77,754.15
2016,7,10,12,0,976.0,92.0,3.8,24.0,1031.0,1009.32,742.01
2016,7,10,12,15,976.5,92.0,3.9,24.0,1031.0,985.83,727.2
2016,7,10,12,30,977.0,92.0,4.0,24.0,1031.0,958.88,710.06
2016,7,10,12,45,969.5,96.0,4.1,24.5,1022.0,925.46,687.12
2016,7,10,13,0,962.0,100.0,4.2,25.0,1013.0,889.22,662.23
2016,7,10,13,15,960.0,99.5,4.25,25.0,998.0,850.66,636.67
2016,7,10,13,30,958.0,99.0,4.3,25.0,983.0,809.37,609.02
2016,7,10,13,45,955.0,97.5,4.35,25.0,961.5,763.92,578.2
2016,7,10,14,0,952.0,96.0,4.4,25.0,940.0,716.19,543.15
2016,7,10,14,15,946.5,95.0,4.35,25.0,911.0,665.26,504.53
2016,7,10,14,30,941.0,94.0,4.3,25.0,882.0,612.68,463.69
2016,7,10,14,45,934.5,92.0,4.3,25.0,847.5,557.33,419.76
2016,7,10,15,0,928.0,90.0,4.3,25.0,813.0,500.9,373.67
2016,7,10,15,15,918.0,88.5,4.25,24.5,772.5,442.65,325.43
2016,7,10,15,30,908.0,87.0,4.2,24.0,732.0,384.19,275.59
2016,7,10,15,45,896.0,84.5,4.2,24.0,687.0,324.4,223.35
2016,7,10,16,0,884.0,82.0,4.2,24.0,642.0,265.15,171.65
2016,7,10,16,15,867.0,79.5,4.15,23.5,593.5,205.84,122.41
2016,7,10,16,30,850.0,77.0,4.1,23.0,545.0,148.11,79.93
2016,7,10,16,45,828.0,74.0,4.1,22.5,494.0,83.68,43.95
2016,7,10,17,0,806.0,71.0,4.1,22.0,443.0,52.45,39.64
2016,7,10,17,15,776.0,67.5,4.05,21.5,391.0,51.02,38.65
2016,7,10,17,30,746.0,64.0,4.0,21.0,339.0,49.53,37.57
2016,7,10,17,45,703.0,59.0,3.95,20.5,287.0,46.69,35.25
2016,7,10,18,0,660.0,54.0,3.9,20.0,235.0,43.75,32.75
2016,7,10,18,15,596.0,48.0,3.9,19.0,186.0,39.77,29.26
2016,7,10,18,30,532.0,42.0,3.9,18.0,137.0,32.7,22.9
2016,7,10,18,45,427.5,33.5,3.9,17.0,94.5,26.6,17.17
2016,7,10,19,0,323.0,25.0,3.9,16.0,52.0,20.33,9.91
2016,7,10,19,15,161.5,12.5,3.95,15.5,26.0,11.37,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,5,15,172.5,13.0,1.65,12.5,28.5,59.32,0.0
2016,7,11,5,30,345.0,26.0,2.0,13.0,57.0,141.18,93.49
2016,7,11,5,45,441.0,34.0,2.35,14.0,99.5,203.39,153.1
2016,7,11,6,0,537.0,42.0,2.7,15.0,142.0,276.51,217.65
2016,7,11,6,15,597.0,48.0,2.75,15.5,190.5,339.28,273.52
2016,7,11,6,30,657.0,54.0,2.8,16.0,239.0,409.72,333.82
2016,7,11,6,45,698.5,58.0,2.85,17.0,290.0,472.53,385.32
2016,7,11,7,0,740.0,62.0,2.9,18.0,341.0,537.96,436.7
2016,7,11,7,15,769.0,65.5,2.95,18.5,392.5,596.8,481.85
2016,7,11,7,30,798.0,69.0,3.0,19.0,444.0,656.29,525.19
2016,7,11,7,45,820.0,72.0,3.05,19.5,494.0,704.5,557.91
2016,7,11,8,0,842.0,75.0,3.1,20.0,544.0,757.37,593.37
2016,7,11,8,15,858.0,77.5,3.1,20.5,592.0,803.74,623.17
2016,7,11,8,30,874.0,80.0,3.1,21.0,640.0,848.39,651.23
2016,7,11,8,45,886.5,82.0,3.15,22.0,684.0,887.36,673.91
2016,7,11,9,0,899.0,84.0,3.2,23.0,728.0,923.85,694.57
2016,7,11,9,15,909.0,85.5,3.2,23.5,767.5,954.73,712.19
2016,7,11,9,30,919.0,87.0,3.2,24.0,807.0,982.59,727.68
2016,7,11,9,45,919.5,92.5,3.25,24.5,839.5,1002.41,738.2
2016,7,11,10,0,920.0,98.0,3.3,25.0,872.0,1018.48,746.34
2016,7,11,10,15,926.0,99.0,3.35,25.0,900.5,1031.39,754.0
2016,7,11,10,30,932.0,100.0,3.4,25.0,929.0,1040.65,759.41
2016,7,11,10,45,936.0,101.0,3.45,25.5,950.5,1044.16,759.75
2016,7,11,11,0,940.0,102.0,3.5,26.0,972.0,1043.88,757.79
2016,7,11,11,15,942.5,102.5,3.55,26.0,986.5,1037.81,753.72
2016,7,11,11,30,945.0,103.0,3.6,26.0,1001.0,1027.98,747.37
2016,7,11,11,45,946.0,103.5,3.65,26.5,1008.0,1012.99,736.32
2016,7,11,12,0,947.0,104.0,3.7,27.0,1015.0,994.41,723.06
2016,7,11,12,15,947.5,104.0,3.8,27.0,1015.0,971.42,708.72
2016,7,11,12,30,948.0,104.0,3.9,27.0,1015.0,945.08,692.15
2016,7,11,12,45,950.5,101.5,4.05,27.0,1008.5,914.93,673.22
2016,7,11,13,0,953.0,99.0,4.2,27.0,1002.0,881.56,651.95
2016,7,11,13,15,950.5,98.5,4.3,27.0,987.0,842.93,626.69
2016,7,11,13,30,948.0,98.0,4.4,27.0,972.0,801.63,599.35
2016,7,11,13,45,944.5,97.0,4.55,27.0,950.5,756.68,569.4
2016,7,11,14,0,941.0,96.0,4.7,27.0,929.0,709.51,535.44
2016,7,11,14,15,936.0,95.0,4.8,26.5,901.0,659.38,499.02
2016,7,11,14,30,931.0,94.0,4.9,26.0,873.0,607.57,460.06
2016,7,11,14,45,924.0,92.5,5.05,26.0,838.5,552.86,416.82
2016,7,11,15,0,917.0,91.0,5.2,26.0,804.0,497.14,371.36
2016,7,11,15,15,908.0,89.0,5.25,25.5,764.5,439.43,323.46
2016,7,11,15,30,899.0,87.0,5.3,25.0,725.0,381.43,273.87
2016,7,11,15,45,888.0,85.0,5.35,24.5,681.5,322.79,222.81
2016,7,11,16,0,877.0,83.0,5.4,24.0,638.0,264.56,172.02
2016,7,11,16,15,861.0,80.0,5.35,23.5,590.0,205.38,122.6
2016,7,11,16,30,845.0,77.0,5.3,23.0,542.0,147.69,79.92
2016,7,11,16,45,825.0,74.0,5.25,22.5,491.5,83.6,43.98
2016,7,11,17,0,805.0,71.0,5.2,22.0,441.0,52.46,39.66
2016,7,11,17,15,775.5,67.0,5.05,21.0,389.5,50.66,38.42
2016,7,11,17,30,746.0,63.0,4.9,20.0,338.0,48.76,37.06
2016,7,11,17,45,706.0,58.5,4.8,19.5,286.5,46.32,35.07
2016,7,11,18,0,666.0,54.0,4.7,19.0,235.0,43.82,32.94
2016,7,11,18,15,602.5,48.0,4.45,18.0,186.0,39.83,29.43
2016,7,11,18,30,539.0,42.0,4.2,17.0,137.0,32.76,23.04
2016,7,11,18,45,437.0,33.5,4.0,16.5,94.5,26.66,17.25
2016,7,11,19,0,335.0,25.0,3.8,16.0,52.0,20.39,9.81
2016,7,11,19,15,167.5,12.5,3.9,15.5,26.0,11.37,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
