Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,182.0,12.5,4.05,11.5,28.5,60.57,0.0
2016,7,12,5,30,364.0,25.0,4.1,12.0,57.0,145.34,95.66
2016,7,12,5,45,459.0,32.0,4.15,12.5,99.0,204.81,155.04
2016,7,12,6,0,554.0,39.0,4.2,13.0,141.0,277.63,220.71
2016,7,12,6,15,613.0,44.5,4.15,13.5,189.5,342.4,279.2
2016,7,12,6,30,672.0,50.0,4.1,14.0,238.0,412.53,340.29
2016,7,12,6,45,336.0,85.0,4.1,14.5,179.5,296.99,246.84
2016,7,12,7,0,0.0,120.0,4.1,15.0,121.0,111.23,88.53
2016,7,12,7,15,17.5,148.5,4.1,15.5,157.5,150.47,121.38
2016,7,12,7,30,35.0,177.0,4.1,16.0,194.0,201.42,163.06
2016,7,12,7,45,118.5,208.5,4.15,16.5,273.5,310.22,252.21
2016,7,12,8,0,202.0,240.0,4.2,17.0,353.0,413.98,334.73
2016,7,12,8,15,542.0,158.5,4.2,17.5,497.0,645.83,518.84
2016,7,12,8,30,882.0,77.0,4.2,18.0,641.0,851.93,668.16
2016,7,12,8,45,894.5,79.5,4.25,18.5,685.5,891.8,692.33
2016,7,12,9,0,907.0,82.0,4.3,19.0,730.0,929.16,715.59
2016,7,12,9,15,917.0,83.5,4.3,19.0,770.5,960.3,735.44
2016,7,12,9,30,927.0,85.0,4.3,19.0,811.0,988.38,753.14
2016,7,12,9,45,936.0,86.0,4.35,19.5,846.0,1011.69,766.4
2016,7,12,10,0,945.0,87.0,4.4,20.0,881.0,1031.56,777.35
2016,7,12,10,15,951.0,88.0,4.4,20.0,910.0,1044.87,785.12
2016,7,12,10,30,957.0,89.0,4.4,20.0,939.0,1054.42,790.52
2016,7,12,10,45,961.0,90.5,4.45,20.5,961.5,1058.66,791.29
2016,7,12,11,0,965.0,92.0,4.5,21.0,984.0,1059.0,789.75
2016,7,12,11,15,968.0,92.5,4.55,21.0,999.0,1053.41,785.97
2016,7,12,11,30,971.0,93.0,4.6,21.0,1014.0,1043.94,779.74
2016,7,12,11,45,972.0,93.5,4.7,21.5,1021.5,1028.73,768.68
2016,7,12,12,0,973.0,94.0,4.8,22.0,1029.0,1009.81,755.22
2016,7,12,12,15,973.5,94.0,4.9,22.0,1029.5,986.37,740.21
2016,7,12,12,30,974.0,94.0,5.0,22.0,1030.0,959.48,722.79
2016,7,12,12,45,966.0,99.0,5.1,22.0,1020.5,926.59,701.14
2016,7,12,13,0,958.0,104.0,5.2,22.0,1011.0,890.88,677.37
2016,7,12,13,15,956.0,103.5,5.25,22.0,996.5,852.39,651.14
2016,7,12,13,30,954.0,103.0,5.3,22.0,982.0,811.17,622.78
2016,7,12,13,45,950.5,101.5,5.4,22.0,960.0,765.45,591.13
2016,7,12,14,0,947.0,100.0,5.5,22.0,938.0,717.49,555.1
2016,7,12,14,15,941.0,99.0,5.5,21.5,909.0,666.38,516.44
2016,7,12,14,30,935.0,98.0,5.5,21.0,880.0,613.67,475.39
2016,7,12,14,45,928.0,96.0,5.55,21.0,845.0,558.25,430.22
2016,7,12,15,0,921.0,94.0,5.6,21.0,810.0,501.81,382.92
2016,7,12,15,15,910.5,92.5,5.55,20.5,769.5,443.6,333.41
2016,7,12,15,30,900.0,91.0,5.5,20.0,729.0,385.24,282.4
2016,7,12,15,45,887.5,88.5,5.45,20.0,684.0,325.61,229.07
2016,7,12,16,0,875.0,86.0,5.4,20.0,639.0,266.57,176.43
2016,7,12,16,15,857.5,83.0,5.3,19.5,590.0,207.16,126.13
2016,7,12,16,30,840.0,80.0,5.2,19.0,541.0,149.4,82.8
2016,7,12,16,45,818.0,76.5,5.1,19.0,490.0,85.14,46.07
2016,7,12,17,0,796.0,73.0,5.0,19.0,439.0,53.9,41.42
2016,7,12,17,15,764.5,69.5,4.85,18.5,387.0,52.53,40.47
2016,7,12,17,30,733.0,66.0,4.7,18.0,335.0,51.11,39.44
2016,7,12,17,45,690.0,61.0,4.6,17.5,283.5,48.35,37.16
2016,7,12,18,0,647.0,56.0,4.5,17.0,232.0,45.5,34.71
2016,7,12,18,15,581.5,49.5,4.3,16.5,183.0,37.66,27.7
2016,7,12,18,30,516.0,43.0,4.1,16.0,134.0,33.57,23.85
2016,7,12,18,45,410.0,34.0,3.95,15.5,92.0,27.08,17.67
2016,7,12,19,0,304.0,25.0,3.8,15.0,50.0,20.39,9.69
2016,7,12,19,15,152.0,12.5,3.75,14.5,25.0,11.37,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,170.0,13.0,3.05,11.5,27.5,49.68,0.0
2016,7,13,5,30,340.0,26.0,3.0,12.0,55.0,139.56,90.71
2016,7,13,5,45,440.0,34.0,3.0,12.5,98.0,202.76,153.21
2016,7,13,6,0,540.0,42.0,3.0,13.0,141.0,277.36,219.82
2016,7,13,6,15,602.0,48.0,2.9,13.5,190.0,341.12,276.99
2016,7,13,6,30,664.0,54.0,2.8,14.0,239.0,412.9,338.76
2016,7,13,6,45,706.5,58.5,2.75,15.0,291.0,477.3,391.73
2016,7,13,7,0,749.0,63.0,2.7,16.0,343.0,544.43,444.45
2016,7,13,7,15,778.5,66.5,2.65,16.5,395.0,604.15,490.08
2016,7,13,7,30,808.0,70.0,2.6,17.0,447.0,664.54,533.71
2016,7,13,7,45,830.5,73.0,2.55,18.0,498.0,713.6,565.4
2016,7,13,8,0,853.0,76.0,2.5,19.0,549.0,767.38,599.55
2016,7,13,8,15,869.5,78.5,2.45,19.5,597.5,814.67,629.23
2016,7,13,8,30,886.0,81.0,2.4,20.0,646.0,860.23,657.09
2016,7,13,8,45,899.0,83.0,2.35,21.0,691.0,900.1,679.17
2016,7,13,9,0,912.0,85.0,2.3,22.0,736.0,937.48,699.11
2016,7,13,9,15,922.0,87.0,2.25,22.5,776.5,969.32,716.36
2016,7,13,9,30,932.0,89.0,2.2,23.0,817.0,998.07,731.41
2016,7,13,9,45,928.5,96.5,2.2,24.0,849.0,1016.45,738.8
2016,7,13,10,0,925.0,104.0,2.2,25.0,881.0,1030.85,743.74
2016,7,13,10,15,931.0,105.5,2.15,25.5,910.0,1044.33,749.02
2016,7,13,10,30,937.0,107.0,2.1,26.0,939.0,1054.1,752.02
2016,7,13,10,45,942.0,108.0,2.1,27.0,961.0,1058.58,750.97
2016,7,13,11,0,947.0,109.0,2.1,28.0,983.0,1059.21,747.71
2016,7,13,11,15,950.0,109.5,2.2,28.5,998.0,1053.52,743.41
2016,7,13,11,30,953.0,110.0,2.3,29.0,1013.0,1044.01,736.87
2016,7,13,11,45,954.5,110.0,2.45,29.5,1020.5,1028.81,727.39
2016,7,13,12,0,956.0,110.0,2.6,30.0,1028.0,1009.97,715.62
2016,7,13,12,15,956.0,110.0,2.75,30.0,1027.5,986.23,702.11
2016,7,13,12,30,956.0,110.0,2.9,30.0,1027.0,959.13,686.32
2016,7,13,12,45,956.0,108.5,3.1,30.0,1019.5,927.42,667.71
2016,7,13,13,0,956.0,107.0,3.3,30.0,1012.0,892.6,646.76
2016,7,13,13,15,953.5,106.5,3.45,30.0,997.0,853.73,622.5
2016,7,13,13,30,951.0,106.0,3.6,30.0,982.0,812.17,596.09
2016,7,13,13,45,946.5,105.0,3.75,30.0,959.5,766.25,566.24
2016,7,13,14,0,942.0,104.0,3.9,30.0,937.0,718.17,532.24
2016,7,13,14,15,936.0,103.0,4.0,29.5,907.5,667.22,496.03
2016,7,13,14,30,930.0,102.0,4.1,29.0,878.0,614.68,457.41
2016,7,13,14,45,921.5,100.0,4.25,29.0,842.5,558.66,414.14
2016,7,13,15,0,913.0,98.0,4.4,29.0,807.0,501.79,368.8
2016,7,13,15,15,902.5,96.0,4.45,28.5,766.5,443.52,321.51
2016,7,13,15,30,892.0,94.0,4.5,28.0,726.0,385.12,272.69
2016,7,13,15,45,878.0,92.0,4.6,28.0,680.5,325.82,221.81
2016,7,13,16,0,864.0,90.0,4.7,28.0,635.0,267.27,171.59
2016,7,13,16,15,846.0,87.0,4.75,27.5,586.5,208.31,123.43
2016,7,13,16,30,828.0,84.0,4.8,27.0,538.0,143.67,76.06
2016,7,13,16,45,805.0,80.5,4.9,26.5,487.0,87.5,46.86
2016,7,13,17,0,782.0,77.0,5.0,26.0,436.0,56.8,42.66
2016,7,13,17,15,750.0,73.0,4.95,25.0,383.5,55.18,41.63
2016,7,13,17,30,718.0,69.0,4.9,24.0,331.0,53.49,40.48
2016,7,13,17,45,674.0,63.5,4.9,23.5,280.0,50.41,37.99
2016,7,13,18,0,630.0,58.0,4.9,23.0,229.0,43.16,31.8
2016,7,13,18,15,563.0,51.5,4.75,22.0,180.0,39.27,28.42
2016,7,13,18,30,496.0,45.0,4.6,21.0,131.0,35.28,24.77
2016,7,13,18,45,390.5,35.5,4.45,20.0,89.5,28.43,18.39
2016,7,13,19,0,285.0,26.0,4.3,19.0,48.0,21.35,9.96
2016,7,13,19,15,142.5,13.0,4.2,18.5,24.0,11.82,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,13.0,3.25,12.5,27.0,48.02,0.0
2016,7,14,5,30,326.0,26.0,3.2,13.0,54.0,135.02,86.08
2016,7,14,5,45,431.5,34.0,3.2,13.5,96.5,199.75,150.18
2016,7,14,6,0,537.0,42.0,3.2,14.0,139.0,276.03,217.91
2016,7,14,6,15,600.0,48.0,3.1,15.0,188.5,340.02,274.68
2016,7,14,6,30,663.0,54.0,3.0,16.0,238.0,412.23,335.99
2016,7,14,6,45,706.5,58.5,2.95,17.0,290.0,477.19,389.16
2016,7,14,7,0,750.0,63.0,2.9,18.0,342.0,544.97,442.16
2016,7,14,7,15,779.5,66.5,2.9,18.5,394.0,604.79,487.85
2016,7,14,7,30,809.0,70.0,2.9,19.0,446.0,665.28,531.63
2016,7,14,7,45,832.0,73.0,2.9,20.0,497.5,714.8,563.84
2016,7,14,8,0,855.0,76.0,2.9,21.0,549.0,769.08,598.61
2016,7,14,8,15,871.5,78.5,2.85,21.5,597.5,816.5,628.43
2016,7,14,8,30,888.0,81.0,2.8,22.0,646.0,862.18,656.44
2016,7,14,8,45,901.5,83.0,2.75,23.0,691.0,902.61,678.98
2016,7,14,9,0,915.0,85.0,2.7,24.0,736.0,940.57,699.38
2016,7,14,9,15,925.0,86.5,2.65,24.5,776.5,971.95,716.43
2016,7,14,9,30,935.0,88.0,2.6,25.0,817.0,1000.25,731.3
2016,7,14,9,45,941.5,90.0,2.6,26.0,852.0,1022.42,741.13
2016,7,14,10,0,948.0,92.0,2.6,27.0,887.0,1041.02,748.68
2016,7,14,10,15,953.5,93.5,2.6,27.5,916.0,1054.39,754.43
2016,7,14,10,30,959.0,95.0,2.6,28.0,945.0,1063.97,757.92
2016,7,14,10,45,963.0,96.0,2.6,29.0,967.0,1067.66,756.34
2016,7,14,11,0,967.0,97.0,2.6,30.0,989.0,1067.44,752.49
2016,7,14,11,15,970.0,97.5,2.75,30.0,1004.0,1061.79,749.99
2016,7,14,11,30,973.0,98.0,2.9,30.0,1019.0,1052.25,745.12
2016,7,14,11,45,974.5,98.0,3.05,30.5,1026.5,1036.93,735.16
2016,7,14,12,0,976.0,98.0,3.2,31.0,1034.0,1017.9,722.87
2016,7,14,12,15,976.0,98.5,3.35,31.0,1034.0,994.34,709.13
2016,7,14,12,30,976.0,99.0,3.5,31.0,1034.0,967.33,693.07
2016,7,14,12,45,968.0,103.0,3.7,31.0,1025.0,933.34,672.63
2016,7,14,13,0,960.0,107.0,3.9,31.0,1016.0,896.55,650.07
2016,7,14,13,15,957.5,106.5,4.0,30.5,1000.5,857.5,626.47
2016,7,14,13,30,955.0,106.0,4.1,30.0,985.0,815.76,600.68
2016,7,14,13,45,950.5,105.0,4.2,30.0,962.5,769.63,570.28
2016,7,14,14,0,946.0,104.0,4.3,30.0,940.0,721.32,535.74
2016,7,14,14,15,940.0,103.0,4.35,29.5,910.5,670.14,499.07
2016,7,14,14,30,934.0,102.0,4.4,29.0,881.0,617.35,460.02
2016,7,14,14,45,925.5,100.5,4.5,29.0,845.5,561.48,416.63
2016,7,14,15,0,917.0,99.0,4.6,29.0,810.0,504.75,371.31
2016,7,14,15,15,906.5,97.0,4.6,28.5,769.5,446.19,323.7
2016,7,14,15,30,896.0,95.0,4.6,28.0,729.0,387.48,274.52
2016,7,14,15,45,882.5,92.5,4.65,27.5,683.5,327.63,223.56
2016,7,14,16,0,869.0,90.0,4.7,27.0,638.0,268.48,173.03
2016,7,14,16,15,851.0,87.0,4.7,26.5,589.0,209.15,124.37
2016,7,14,16,30,833.0,84.0,4.7,26.0,540.0,144.17,76.57
2016,7,14,16,45,809.0,80.5,4.75,25.5,488.5,87.59,47.1
2016,7,14,17,0,785.0,77.0,4.8,25.0,437.0,56.87,42.9
2016,7,14,17,15,753.0,73.0,4.7,24.0,384.5,55.24,41.86
2016,7,14,17,30,721.0,69.0,4.6,23.0,332.0,53.55,40.71
2016,7,14,17,45,674.5,64.0,4.6,22.0,280.0,46.47,34.83
2016,7,14,18,0,628.0,59.0,4.6,21.0,228.0,43.99,32.8
2016,7,14,18,15,560.0,52.0,4.55,20.0,179.0,39.72,29.06
2016,7,14,18,30,492.0,45.0,4.5,19.0,130.0,35.32,25.02
2016,7,14,18,45,383.0,35.5,4.45,18.0,88.5,28.47,18.58
2016,7,14,19,0,274.0,26.0,4.4,17.0,47.0,21.39,9.86
2016,7,14,19,15,137.0,13.0,4.4,16.0,23.5,11.82,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,49.5,14.0,3.6,11.5,18.0,23.7,0.0
2016,7,15,5,30,99.0,28.0,3.7,12.0,36.0,65.5,40.06
2016,7,15,5,45,139.5,45.5,3.85,12.5,65.5,105.11,79.0
2016,7,15,6,0,180.0,63.0,4.0,13.0,95.0,148.2,117.59
2016,7,15,6,15,204.5,81.5,4.0,13.5,129.0,189.57,154.52
2016,7,15,6,30,229.0,100.0,4.0,14.0,163.0,233.24,192.59
2016,7,15,6,45,249.0,118.0,4.0,14.5,199.5,275.95,228.89
2016,7,15,7,0,269.0,136.0,4.0,15.0,236.0,320.18,265.41
2016,7,15,7,15,400.0,132.0,3.9,15.5,305.0,426.26,352.13
2016,7,15,7,30,531.0,128.0,3.8,16.0,374.0,532.17,436.08
2016,7,15,7,45,689.0,102.5,3.75,17.0,459.0,651.35,526.9
2016,7,15,8,0,847.0,77.0,3.7,18.0,544.0,764.14,606.22
2016,7,15,8,15,864.0,80.0,3.7,18.5,593.0,812.3,637.36
2016,7,15,8,30,881.0,83.0,3.7,19.0,642.0,858.78,667.15
2016,7,15,8,45,895.0,84.5,3.7,19.5,687.5,898.89,691.96
2016,7,15,9,0,909.0,86.0,3.7,20.0,733.0,936.59,714.8
2016,7,15,9,15,919.5,88.0,3.75,20.5,773.5,968.91,734.02
2016,7,15,9,30,930.0,90.0,3.8,21.0,814.0,998.16,751.06
2016,7,15,9,45,936.5,92.0,3.85,22.0,848.5,1020.26,761.76
2016,7,15,10,0,943.0,94.0,3.9,23.0,883.0,1038.81,770.1
2016,7,15,10,15,949.0,95.0,3.95,23.5,912.0,1052.11,776.52
2016,7,15,10,30,955.0,96.0,4.0,24.0,941.0,1061.65,780.58
2016,7,15,10,45,960.0,96.5,4.1,24.5,963.5,1065.82,781.6
2016,7,15,11,0,965.0,97.0,4.2,25.0,986.0,1066.1,780.22
2016,7,15,11,15,967.5,97.5,4.25,25.0,1001.0,1059.99,776.01
2016,7,15,11,30,970.0,98.0,4.3,25.0,1016.0,1050.01,769.42
2016,7,15,11,45,972.5,98.0,4.4,25.5,1024.0,1035.7,758.91
2016,7,15,12,0,975.0,98.0,4.5,26.0,1032.0,1017.65,746.04
2016,7,15,12,15,975.0,98.0,4.55,26.0,1032.0,993.63,730.43
2016,7,15,12,30,975.0,98.0,4.6,26.0,1032.0,966.17,712.78
2016,7,15,12,45,968.0,101.5,4.7,26.0,1023.0,932.61,691.34
2016,7,15,13,0,961.0,105.0,4.8,26.0,1014.0,896.2,667.8
2016,7,15,13,15,958.5,104.5,4.8,26.0,998.5,857.1,641.56
2016,7,15,13,30,956.0,104.0,4.8,26.0,983.0,815.31,613.29
2016,7,15,13,45,952.5,102.5,4.85,26.0,960.5,769.38,582.14
2016,7,15,14,0,949.0,101.0,4.9,26.0,938.0,721.2,546.78
2016,7,15,14,15,943.0,99.5,4.9,26.0,908.5,669.43,507.65
2016,7,15,14,30,937.0,98.0,4.9,26.0,879.0,616.05,466.29
2016,7,15,14,45,928.0,97.0,4.95,26.0,843.5,560.19,422.03
2016,7,15,15,0,919.0,96.0,5.0,26.0,808.0,503.49,375.78
2016,7,15,15,15,908.5,94.0,5.0,25.5,767.0,444.79,327.24
2016,7,15,15,30,898.0,92.0,5.0,25.0,726.0,385.95,277.14
2016,7,15,15,45,881.5,90.5,5.05,24.5,680.0,325.9,225.29
2016,7,15,16,0,865.0,89.0,5.1,24.0,634.0,266.87,174.22
2016,7,15,16,15,847.0,86.5,5.05,23.5,585.0,208.1,125.32
2016,7,15,16,30,829.0,84.0,5.0,23.0,536.0,143.7,77.35
2016,7,15,16,45,801.0,81.5,5.0,22.5,484.0,87.88,48.2
2016,7,15,17,0,773.0,79.0,5.0,22.0,432.0,58.32,44.71
2016,7,15,17,15,585.0,97.0,4.95,21.0,346.0,66.6,52.22
2016,7,15,17,30,397.0,115.0,4.9,20.0,260.0,80.73,64.85
2016,7,15,17,45,358.0,103.5,4.85,19.5,218.5,74.15,59.35
2016,7,15,18,0,319.0,92.0,4.8,19.0,177.0,67.24,53.41
2016,7,15,18,15,392.0,69.5,4.7,18.0,152.0,52.19,40.22
2016,7,15,18,30,465.0,47.0,4.6,17.0,127.0,37.05,26.73
2016,7,15,18,45,352.0,37.0,4.6,16.5,86.0,29.83,19.83
2016,7,15,19,0,239.0,27.0,4.6,16.0,45.0,22.36,10.32
2016,7,15,19,15,119.5,13.5,4.55,15.5,22.5,12.28,0.0
2016,7,15,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,133.5,13.5,3.9,12.5,24.0,41.78,0.0
2016,7,16,5,30,267.0,27.0,4.0,13.0,48.0,118.19,72.43
2016,7,16,5,45,377.5,36.0,4.15,13.5,89.5,183.47,137.76
2016,7,16,6,0,488.0,45.0,4.3,14.0,131.0,259.84,205.55
2016,7,16,6,15,305.0,75.0,4.2,14.5,134.5,235.97,191.86
2016,7,16,6,30,122.0,105.0,4.1,15.0,138.0,176.88,144.53
2016,7,16,6,45,134.5,125.5,4.1,15.5,169.0,211.69,174.11
2016,7,16,7,0,147.0,146.0,4.1,16.0,200.0,247.44,203.59
2016,7,16,7,15,460.5,111.5,4.0,16.5,317.0,442.84,365.62
2016,7,16,7,30,774.0,77.0,3.9,17.0,434.0,649.16,528.01
2016,7,16,7,45,595.0,136.5,3.85,17.5,429.5,619.34,499.53
2016,7,16,8,0,416.0,196.0,3.8,18.0,425.0,561.71,450.33
2016,7,16,8,15,638.0,142.0,3.8,18.5,529.0,707.92,562.83
2016,7,16,8,30,860.0,88.0,3.8,19.0,633.0,846.85,659.99
2016,7,16,8,45,875.5,89.5,3.8,19.5,678.0,887.66,684.79
2016,7,16,9,0,891.0,91.0,3.8,20.0,723.0,926.21,708.36
2016,7,16,9,15,902.0,92.5,3.85,20.5,763.5,958.0,727.32
2016,7,16,9,30,913.0,94.0,3.9,21.0,804.0,986.82,744.16
2016,7,16,9,45,920.5,96.0,3.95,21.5,839.0,1009.61,756.88
2016,7,16,10,0,928.0,98.0,4.0,22.0,874.0,1028.93,767.31
2016,7,16,10,15,934.5,99.0,4.1,22.5,903.0,1042.59,774.36
2016,7,16,10,30,941.0,100.0,4.2,23.0,932.0,1052.54,779.07
2016,7,16,10,45,945.5,101.0,4.35,23.5,954.0,1056.69,780.39
2016,7,16,11,0,950.0,102.0,4.5,24.0,976.0,1057.0,779.3
2016,7,16,11,15,953.0,102.5,4.6,24.0,991.5,1051.43,775.92
2016,7,16,11,30,956.0,103.0,4.7,24.0,1007.0,1042.04,770.26
2016,7,16,11,45,958.0,103.0,4.8,24.0,1014.5,1027.4,761.17
2016,7,16,12,0,960.0,103.0,4.9,24.0,1022.0,1009.08,749.67
2016,7,16,12,15,960.5,103.0,5.0,24.0,1022.5,985.79,734.82
2016,7,16,12,30,961.0,103.0,5.1,24.0,1023.0,959.07,717.6
2016,7,16,12,45,957.5,104.5,5.2,24.0,1015.0,926.99,696.62
2016,7,16,13,0,954.0,106.0,5.3,24.0,1007.0,891.94,673.43
2016,7,16,13,15,952.0,105.5,5.35,24.0,992.5,853.46,647.37
2016,7,16,13,30,950.0,105.0,5.4,24.0,978.0,812.24,619.2
2016,7,16,13,45,947.5,103.5,5.45,24.0,956.5,767.23,588.06
2016,7,16,14,0,945.0,102.0,5.5,24.0,935.0,719.89,552.61
2016,7,16,14,15,939.5,100.5,5.5,23.5,906.5,668.55,514.15
2016,7,16,14,30,934.0,99.0,5.5,23.0,878.0,615.57,473.27
2016,7,16,14,45,927.5,97.5,5.5,23.0,843.0,560.66,428.75
2016,7,16,15,0,921.0,96.0,5.5,23.0,808.0,504.65,382.08
2016,7,16,15,15,911.0,94.0,5.45,22.5,768.0,445.98,332.67
2016,7,16,15,30,901.0,92.0,5.4,22.0,728.0,387.11,281.69
2016,7,16,15,45,888.5,89.5,5.35,22.0,683.0,327.16,228.52
2016,7,16,16,0,876.0,87.0,5.3,22.0,638.0,267.8,176.01
2016,7,16,16,15,859.0,84.0,5.2,21.5,589.0,208.14,125.88
2016,7,16,16,30,842.0,81.0,5.1,21.0,540.0,142.67,76.66
2016,7,16,16,45,819.5,77.5,5.1,20.5,489.0,85.52,46.35
2016,7,16,17,0,797.0,74.0,5.1,20.0,438.0,54.8,42.04
2016,7,16,17,15,765.5,70.0,5.0,19.5,385.5,53.08,40.79
2016,7,16,17,30,734.0,66.0,4.9,19.0,333.0,51.28,39.43
2016,7,16,17,45,690.0,61.0,4.8,18.5,281.0,48.52,37.16
2016,7,16,18,0,646.0,56.0,4.7,18.0,229.0,45.69,34.71
2016,7,16,18,15,578.0,49.5,4.6,17.0,179.5,37.82,27.76
2016,7,16,18,30,510.0,43.0,4.5,16.0,130.0,33.75,23.95
2016,7,16,18,45,398.0,34.0,4.4,15.5,88.0,27.27,17.7
2016,7,16,19,0,286.0,25.0,4.3,15.0,46.0,20.59,8.77
2016,7,16,19,15,143.0,12.5,4.3,14.5,23.0,11.37,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,153.0,12.5,4.2,12.0,24.5,45.11,0.0
2016,7,17,5,30,306.0,25.0,4.3,12.0,49.0,126.58,75.86
2016,7,17,5,45,417.5,33.0,4.45,12.5,91.0,193.62,145.53
2016,7,17,6,0,529.0,41.0,4.6,13.0,133.0,271.38,215.29
2016,7,17,6,15,264.5,47.0,4.55,13.5,93.0,183.96,149.77
2016,7,17,6,30,0.0,53.0,4.5,14.0,53.0,46.8,34.48
2016,7,17,6,45,0.0,64.5,4.5,14.5,64.5,57.05,43.23
2016,7,17,7,0,0.0,76.0,4.5,15.0,76.0,67.59,52.0
2016,7,17,7,15,2.5,112.5,4.55,15.5,114.0,104.26,82.64
2016,7,17,7,30,5.0,149.0,4.6,16.0,152.0,141.74,113.37
2016,7,17,7,45,5.5,160.0,4.7,16.5,163.5,152.1,121.28
2016,7,17,8,0,6.0,171.0,4.8,17.0,175.0,162.57,129.2
2016,7,17,8,15,17.5,206.0,4.85,17.5,217.5,206.24,164.28
2016,7,17,8,30,29.0,241.0,4.9,18.0,260.0,264.2,210.07
2016,7,17,8,45,121.5,284.0,4.95,18.5,369.0,407.07,323.93
2016,7,17,9,0,214.0,327.0,5.0,19.0,478.0,540.2,426.29
2016,7,17,9,15,156.0,345.0,5.05,19.0,458.5,508.11,398.86
2016,7,17,9,30,98.0,363.0,5.1,19.0,439.0,456.53,357.23
2016,7,17,9,45,514.0,230.0,5.2,19.5,656.5,767.89,601.07
2016,7,17,10,0,930.0,97.0,5.3,20.0,874.0,1030.39,786.15
2016,7,17,10,15,936.0,98.5,5.4,20.0,902.5,1044.14,793.62
2016,7,17,10,30,942.0,100.0,5.5,20.0,931.0,1054.16,800.25
2016,7,17,10,45,944.5,101.5,5.6,20.0,952.5,1056.86,801.99
2016,7,17,11,0,947.0,103.0,5.7,20.0,974.0,1055.7,801.24
2016,7,17,11,15,949.5,103.5,5.8,20.0,988.5,1049.67,797.27
2016,7,17,11,30,952.0,104.0,5.9,20.0,1003.0,1039.82,790.78
2016,7,17,11,45,952.5,104.5,6.0,20.0,1010.0,1024.28,780.43
2016,7,17,12,0,953.0,105.0,6.1,20.0,1017.0,1005.11,767.61
2016,7,17,12,15,953.0,105.0,6.15,20.0,1016.5,981.48,751.39
2016,7,17,12,30,953.0,105.0,6.2,20.0,1016.0,954.48,732.81
2016,7,17,12,45,947.5,107.0,6.3,20.0,1007.5,921.32,710.09
2016,7,17,13,0,942.0,109.0,6.4,20.0,999.0,885.34,685.22
2016,7,17,13,15,939.0,108.5,6.4,20.0,983.5,846.44,657.65
2016,7,17,13,30,936.0,108.0,6.4,20.0,968.0,804.92,628.04
2016,7,17,13,45,933.0,106.0,6.45,20.0,945.5,759.65,595.57
2016,7,17,14,0,930.0,104.0,6.5,20.0,923.0,712.13,558.86
2016,7,17,14,15,924.0,102.5,6.5,19.5,894.0,661.14,519.53
2016,7,17,14,30,918.0,101.0,6.5,19.0,865.0,608.58,477.83
2016,7,17,14,45,911.0,98.5,6.5,19.0,830.0,553.34,431.95
2016,7,17,15,0,904.0,96.0,6.5,19.0,795.0,497.11,384.02
2016,7,17,15,15,893.5,94.0,6.45,18.5,754.5,439.14,334.04
2016,7,17,15,30,883.0,92.0,6.4,18.0,714.0,381.03,282.61
2016,7,17,15,45,870.5,89.0,6.4,17.5,669.5,321.7,229.37
2016,7,17,16,0,858.0,86.0,6.4,17.0,625.0,262.97,176.67
2016,7,17,16,15,840.0,83.5,6.35,16.5,576.5,204.56,126.49
2016,7,17,16,30,822.0,81.0,6.3,16.0,528.0,140.46,77.33
2016,7,17,16,45,799.5,77.0,6.25,16.0,477.5,84.1,46.65
2016,7,17,17,0,777.0,73.0,6.2,16.0,427.0,53.93,41.98
2016,7,17,17,15,431.5,107.5,6.1,15.5,300.0,74.13,60.05
2016,7,17,17,30,86.0,142.0,6.0,15.0,173.0,110.95,92.8
2016,7,17,17,45,77.5,121.0,5.9,14.5,146.0,95.66,79.59
2016,7,17,18,0,69.0,100.0,5.8,14.0,119.0,80.08,65.89
2016,7,17,18,15,279.0,71.5,5.6,13.5,122.0,53.32,41.95
2016,7,17,18,30,489.0,43.0,5.4,13.0,125.0,33.75,24.24
2016,7,17,18,45,376.0,33.5,5.25,12.5,84.0,26.83,17.53
2016,7,17,19,0,263.0,24.0,5.1,12.0,43.0,19.69,7.91
2016,7,17,19,15,131.5,12.0,5.05,11.5,21.5,10.91,0.0
2016,7,17,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.5,12.0,4.25,11.5,23.0,42.71,0.0
2016,7,18,5,30,289.0,24.0,4.4,12.0,46.0,120.26,69.75
2016,7,18,5,45,400.5,32.0,4.6,12.5,87.0,186.72,140.01
2016,7,18,6,0,512.0,40.0,4.8,13.0,128.0,263.44,208.94
2016,7,18,6,15,256.0,59.5,4.8,13.0,103.5,195.79,159.88
2016,7,18,6,30,0.0,79.0,4.8,13.0,79.0,72.74,56.81
2016,7,18,6,45,0.0,97.0,4.8,13.5,97.0,89.71,71.25
2016,7,18,7,0,0.0,115.0,4.8,14.0,115.0,106.62,85.29
2016,7,18,7,15,3.5,133.0,4.7,14.5,134.5,125.81,101.05
2016,7,18,7,30,7.0,151.0,4.6,15.0,154.0,145.29,116.81
2016,7,18,7,45,4.0,154.0,4.55,15.5,156.0,145.01,115.84
2016,7,18,8,0,1.0,157.0,4.5,16.0,158.0,144.77,114.91
2016,7,18,8,15,17.0,200.5,4.45,16.5,211.5,200.37,160.08
2016,7,18,8,30,33.0,244.0,4.4,17.0,265.0,271.09,216.27
2016,7,18,8,45,23.0,236.5,4.4,17.5,251.5,240.47,190.53
2016,7,18,9,0,13.0,229.0,4.4,18.0,238.0,223.44,175.87
2016,7,18,9,15,24.5,271.0,4.4,18.5,289.5,275.13,216.22
2016,7,18,9,30,36.0,313.0,4.4,19.0,341.0,343.68,268.68
2016,7,18,9,45,188.0,343.0,4.4,19.5,498.5,538.49,419.96
2016,7,18,10,0,340.0,373.0,4.4,20.0,656.0,736.51,565.45
2016,7,18,10,15,213.5,396.5,4.45,20.0,576.0,619.41,475.8
2016,7,18,10,30,87.0,420.0,4.5,20.0,496.0,499.7,383.64
2016,7,18,10,45,512.0,258.0,4.55,20.5,726.5,804.51,617.96
2016,7,18,11,0,937.0,96.0,4.6,21.0,957.0,1039.18,779.57
2016,7,18,11,15,688.5,247.0,4.7,21.0,885.0,955.15,721.04
2016,7,18,11,30,440.0,398.0,4.8,21.0,813.0,845.27,637.86
2016,7,18,11,45,462.0,380.0,4.9,21.0,819.0,836.97,633.8
2016,7,18,12,0,484.0,362.0,5.0,21.0,825.0,825.96,627.21
2016,7,18,12,15,715.0,229.5,5.05,21.0,913.0,896.87,683.6
2016,7,18,12,30,946.0,97.0,5.1,21.0,1001.0,941.34,714.55
2016,7,18,12,45,948.5,94.5,5.2,21.0,994.5,911.18,694.09
2016,7,18,13,0,951.0,92.0,5.3,21.0,988.0,877.78,671.65
2016,7,18,13,15,948.5,91.5,5.35,21.0,973.5,839.1,645.02
2016,7,18,13,30,946.0,91.0,5.4,21.0,959.0,797.72,616.27
2016,7,18,13,45,944.0,89.0,5.45,21.0,937.5,752.84,584.71
2016,7,18,14,0,942.0,87.0,5.5,21.0,916.0,705.59,549.24
2016,7,18,14,15,937.0,86.0,5.5,21.0,888.0,655.19,509.84
2016,7,18,14,30,932.0,85.0,5.5,21.0,860.0,603.09,468.13
2016,7,18,14,45,927.0,82.5,5.5,21.0,826.0,548.24,423.18
2016,7,18,15,0,922.0,80.0,5.5,21.0,792.0,492.16,375.95
2016,7,18,15,15,912.5,78.5,5.45,20.5,752.0,434.12,326.43
2016,7,18,15,30,903.0,77.0,5.4,20.0,712.0,375.82,275.28
2016,7,18,15,45,893.0,74.0,5.35,20.0,668.0,316.16,221.67
2016,7,18,16,0,883.0,71.0,5.3,20.0,624.0,256.81,168.48
2016,7,18,16,15,867.0,69.0,5.2,19.5,576.5,197.82,118.26
2016,7,18,16,30,851.0,67.0,5.1,19.0,529.0,140.29,75.08
2016,7,18,16,45,831.5,63.5,5.1,19.0,479.0,83.2,44.77
2016,7,18,17,0,812.0,60.0,5.1,19.0,429.0,52.39,40.13
2016,7,18,17,15,783.0,57.0,5.0,18.0,377.5,50.14,38.49
2016,7,18,17,30,754.0,54.0,4.9,17.0,326.0,41.98,31.56
2016,7,18,17,45,714.0,50.0,4.85,16.5,275.0,39.66,29.63
2016,7,18,18,0,674.0,46.0,4.8,16.0,224.0,37.29,27.55
2016,7,18,18,15,611.5,40.5,4.65,15.5,175.5,33.48,24.08
2016,7,18,18,30,549.0,35.0,4.5,15.0,127.0,29.6,20.38
2016,7,18,18,45,443.0,27.5,4.35,14.5,86.0,23.67,14.63
2016,7,18,19,0,337.0,20.0,4.2,14.0,45.0,17.61,5.98
2016,7,18,19,15,168.5,10.0,4.15,13.5,22.5,9.1,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,178.0,10.5,3.4,10.5,23.5,48.65,0.0
2016,7,19,5,30,356.0,21.0,3.5,11.0,47.0,132.79,74.18
2016,7,19,5,45,460.5,28.5,3.65,11.5,89.5,200.47,149.95
2016,7,19,6,0,565.0,36.0,3.8,12.0,132.0,277.48,219.89
2016,7,19,6,15,282.5,56.0,3.8,12.5,104.0,203.55,166.2
2016,7,19,6,30,0.0,76.0,3.8,13.0,76.0,69.69,54.17
2016,7,19,6,45,0.0,93.0,3.8,13.5,93.0,85.64,67.78
2016,7,19,7,0,0.0,110.0,3.8,14.0,110.0,101.55,80.97
2016,7,19,7,15,8.0,135.0,3.75,14.5,138.5,130.93,105.39
2016,7,19,7,30,16.0,160.0,3.7,15.0,167.0,161.03,129.99
2016,7,19,7,45,13.0,170.5,3.7,15.5,177.0,168.56,135.37
2016,7,19,8,0,10.0,181.0,3.7,16.0,187.0,175.95,140.58
2016,7,19,8,15,27.5,218.5,3.7,16.5,235.5,239.83,191.92
2016,7,19,8,30,45.0,256.0,3.7,17.0,284.0,294.74,234.93
2016,7,19,8,45,112.0,292.0,3.75,17.5,369.0,408.07,324.01
2016,7,19,9,0,179.0,328.0,3.8,18.0,454.0,509.99,401.55
2016,7,19,9,15,184.5,348.0,3.85,18.5,484.5,538.89,421.18
2016,7,19,9,30,190.0,368.0,3.9,19.0,515.0,567.08,440.38
2016,7,19,9,45,564.0,227.5,3.95,19.5,691.5,821.29,633.87
2016,7,19,10,0,938.0,87.0,4.0,20.0,868.0,1028.49,774.63
2016,7,19,10,15,943.5,88.0,4.05,20.0,896.5,1041.46,780.92
2016,7,19,10,30,949.0,89.0,4.1,20.0,925.0,1050.68,786.39
2016,7,19,10,45,951.0,91.0,4.15,20.5,946.0,1053.62,786.3
2016,7,19,11,0,953.0,93.0,4.2,21.0,967.0,1052.66,783.77
2016,7,19,11,15,955.5,93.5,4.25,21.0,982.0,1046.75,779.62
2016,7,19,11,30,958.0,94.0,4.3,21.0,997.0,1037.0,773.04
2016,7,19,11,45,959.5,94.0,4.4,21.0,1004.0,1021.98,763.35
2016,7,19,12,0,961.0,94.0,4.5,21.0,1011.0,1003.28,751.45
2016,7,19,12,15,961.0,93.5,4.55,21.0,1011.0,979.11,735.59
2016,7,19,12,30,961.0,93.0,4.6,21.0,1011.0,951.54,717.4
2016,7,19,12,45,953.5,97.5,4.7,21.5,1001.5,918.89,694.66
2016,7,19,13,0,946.0,102.0,4.8,22.0,992.0,883.42,669.88
2016,7,19,13,15,943.0,101.5,4.85,22.0,977.0,844.37,643.44
2016,7,19,13,30,940.0,101.0,4.9,22.0,962.0,802.69,614.92
2016,7,19,13,45,939.0,98.0,4.95,22.0,940.5,757.74,583.78
2016,7,19,14,0,938.0,95.0,5.0,22.0,919.0,710.37,548.48
2016,7,19,14,15,932.0,94.0,5.0,22.0,890.0,659.41,509.15
2016,7,19,14,30,926.0,93.0,5.0,22.0,861.0,606.85,467.59
2016,7,19,14,45,920.0,90.0,5.05,22.0,827.0,551.23,422.7
2016,7,19,15,0,914.0,87.0,5.1,22.0,793.0,494.52,375.57
2016,7,19,15,15,904.0,85.5,5.1,21.5,752.5,436.57,326.64
2016,7,19,15,30,894.0,84.0,5.1,21.0,712.0,378.43,276.1
2016,7,19,15,45,883.5,81.0,5.15,21.0,668.0,318.98,223.14
2016,7,19,16,0,873.0,78.0,5.2,21.0,624.0,259.92,170.6
2016,7,19,16,15,856.5,75.5,5.15,20.5,575.5,200.86,120.68
2016,7,19,16,30,840.0,73.0,5.1,20.0,527.0,143.34,77.75
2016,7,19,16,45,821.0,69.0,5.1,19.5,477.0,86.37,47.71
2016,7,19,17,0,802.0,65.0,5.1,19.0,427.0,48.33,36.6
2016,7,19,17,15,772.5,61.5,5.0,18.5,375.5,46.73,35.43
2016,7,19,17,30,743.0,58.0,4.9,18.0,324.0,45.08,34.15
2016,7,19,17,45,704.0,53.0,4.8,17.5,273.0,42.08,31.64
2016,7,19,18,0,665.0,48.0,4.7,17.0,222.0,38.98,28.93
2016,7,19,18,15,601.0,42.5,4.5,16.0,174.0,35.25,25.59
2016,7,19,18,30,537.0,37.0,4.3,15.0,126.0,31.47,22.01
2016,7,19,18,45,433.0,29.0,4.15,14.5,85.0,25.15,15.86
2016,7,19,19,0,329.0,21.0,4.0,14.0,44.0,17.12,5.18
2016,7,19,19,15,164.5,10.5,3.95,13.5,22.0,9.55,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,178.0,10.0,3.2,11.5,23.0,48.12,0.0
2016,7,20,5,30,356.0,20.0,3.3,12.0,46.0,131.34,69.73
2016,7,20,5,45,459.5,27.5,3.45,12.5,87.5,198.98,147.8
2016,7,20,6,0,563.0,35.0,3.6,13.0,129.0,275.48,217.21
2016,7,20,6,15,311.5,66.5,3.6,13.5,121.5,229.42,186.66
2016,7,20,6,30,60.0,98.0,3.6,14.0,114.0,130.18,105.46
2016,7,20,6,45,65.5,119.0,3.6,14.5,140.0,157.61,128.9
2016,7,20,7,0,71.0,140.0,3.6,15.0,166.0,185.35,151.89
2016,7,20,7,15,159.0,160.5,3.55,15.5,229.5,277.71,228.84
2016,7,20,7,30,247.0,181.0,3.5,16.0,293.0,380.33,311.75
2016,7,20,7,45,557.5,122.0,3.5,16.5,414.0,576.56,469.56
2016,7,20,8,0,868.0,63.0,3.5,17.0,535.0,764.97,609.17
2016,7,20,8,15,884.0,65.0,3.45,17.5,583.5,812.29,638.91
2016,7,20,8,30,900.0,67.0,3.4,18.0,632.0,857.83,667.73
2016,7,20,8,45,912.0,69.0,3.35,19.0,677.0,897.74,690.73
2016,7,20,9,0,924.0,71.0,3.3,20.0,722.0,935.05,711.49
2016,7,20,9,15,933.5,72.5,3.3,20.5,762.5,966.61,729.71
2016,7,20,9,30,943.0,74.0,3.3,21.0,803.0,995.02,745.69
2016,7,20,9,45,941.0,81.5,3.3,21.5,836.0,1015.67,756.43
2016,7,20,10,0,939.0,89.0,3.3,22.0,869.0,1032.29,764.57
2016,7,20,10,15,945.0,90.0,3.35,22.5,898.0,1045.77,771.13
2016,7,20,10,30,951.0,91.0,3.4,23.0,927.0,1055.48,775.34
2016,7,20,10,45,956.0,91.0,3.45,23.5,949.5,1059.29,775.82
2016,7,20,11,0,961.0,91.0,3.5,24.0,972.0,1059.22,773.96
2016,7,20,11,15,964.0,91.5,3.55,24.0,987.0,1053.78,770.28
2016,7,20,11,30,967.0,92.0,3.6,24.0,1002.0,1044.45,764.21
2016,7,20,11,45,969.5,91.5,3.7,24.5,1010.0,1029.78,753.66
2016,7,20,12,0,972.0,91.0,3.8,25.0,1018.0,1011.36,740.75
2016,7,20,12,15,972.0,91.0,3.85,25.0,1018.0,987.45,725.4
2016,7,20,12,30,972.0,91.0,3.9,25.0,1018.0,960.06,707.76
2016,7,20,12,45,971.5,90.5,4.0,25.0,1010.5,928.42,687.51
2016,7,20,13,0,971.0,90.0,4.1,25.0,1003.0,893.58,664.96
2016,7,20,13,15,969.0,89.5,4.2,25.0,988.5,854.5,639.32
2016,7,20,13,30,967.0,89.0,4.3,25.0,974.0,812.61,611.5
2016,7,20,13,45,963.5,88.0,4.4,25.0,952.0,766.58,580.46
2016,7,20,14,0,960.0,87.0,4.5,25.0,930.0,718.23,545.71
2016,7,20,14,15,955.0,86.0,4.6,25.0,901.0,666.85,507.26
2016,7,20,14,30,950.0,85.0,4.7,25.0,872.0,613.72,466.32
2016,7,20,14,45,943.0,83.5,4.8,25.0,837.0,557.61,421.85
2016,7,20,15,0,936.0,82.0,4.9,25.0,802.0,500.45,375.09
2016,7,20,15,15,926.5,80.0,4.95,24.5,762.0,441.05,325.72
2016,7,20,15,30,917.0,78.0,5.0,24.0,722.0,381.37,274.57
2016,7,20,15,45,905.0,76.0,5.05,23.5,677.0,320.96,221.81
2016,7,20,16,0,893.0,74.0,5.1,23.0,632.0,261.07,169.38
2016,7,20,16,15,876.5,71.5,5.1,22.5,583.0,200.8,118.83
2016,7,20,16,30,860.0,69.0,5.1,22.0,534.0,142.08,75.37
2016,7,20,16,45,839.0,66.0,5.1,21.5,483.0,84.56,45.64
2016,7,20,17,0,818.0,63.0,5.1,21.0,432.0,54.59,41.7
2016,7,20,17,15,788.5,60.0,5.0,20.0,379.5,45.76,34.35
2016,7,20,17,30,759.0,57.0,4.9,19.0,327.0,44.43,33.45
2016,7,20,17,45,717.5,52.5,4.85,18.5,275.5,41.79,31.25
2016,7,20,18,0,676.0,48.0,4.8,18.0,224.0,39.08,28.89
2016,7,20,18,15,611.0,42.5,4.65,17.0,175.0,35.35,25.54
2016,7,20,18,30,546.0,37.0,4.5,16.0,126.0,31.56,21.97
2016,7,20,18,45,438.0,28.5,4.4,15.5,84.5,24.74,15.38
2016,7,20,19,0,330.0,20.0,4.3,15.0,43.0,17.73,4.93
2016,7,20,19,15,165.0,10.0,4.3,14.5,21.5,9.1,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,171.0,10.5,3.65,11.5,22.5,46.98,0.0
2016,7,21,5,30,342.0,21.0,3.8,12.0,45.0,127.68,64.05
2016,7,21,5,45,450.0,28.5,3.95,12.5,87.0,196.69,145.85
2016,7,21,6,0,558.0,36.0,4.1,13.0,129.0,274.52,216.53
2016,7,21,6,15,389.5,65.0,4.1,13.5,140.5,262.82,214.03
2016,7,21,6,30,221.0,94.0,4.1,14.0,152.0,223.15,184.0
2016,7,21,6,45,232.5,114.0,4.15,14.5,187.0,263.24,218.44
2016,7,21,7,0,244.0,134.0,4.2,15.0,222.0,303.93,252.18
2016,7,21,7,15,534.5,97.5,4.2,15.5,328.0,483.02,400.22
2016,7,21,7,30,825.0,61.0,4.2,16.0,434.0,661.13,540.09
2016,7,21,7,45,846.0,63.5,4.2,17.0,485.0,715.01,576.07
2016,7,21,8,0,867.0,66.0,4.2,18.0,536.0,768.14,611.13
2016,7,21,8,15,882.5,68.0,4.2,18.5,584.0,815.03,641.96
2016,7,21,8,30,898.0,70.0,4.2,19.0,632.0,860.1,670.94
2016,7,21,8,45,910.0,71.5,4.2,19.5,676.5,899.36,695.35
2016,7,21,9,0,922.0,73.0,4.2,20.0,721.0,936.05,717.67
2016,7,21,9,15,931.0,74.5,4.2,20.0,761.0,967.11,737.28
2016,7,21,9,30,940.0,76.0,4.2,20.0,801.0,995.0,754.68
2016,7,21,9,45,945.5,78.5,4.2,20.5,835.5,1017.26,766.78
2016,7,21,10,0,951.0,81.0,4.2,21.0,870.0,1035.88,776.46
2016,7,21,10,15,956.5,82.0,4.25,21.5,899.0,1049.09,782.89
2016,7,21,10,30,962.0,83.0,4.3,22.0,928.0,1058.5,786.91
2016,7,21,10,45,966.5,83.0,4.4,22.5,950.0,1061.93,787.41
2016,7,21,11,0,971.0,83.0,4.5,23.0,972.0,1061.45,785.43
2016,7,21,11,15,974.0,83.5,4.6,23.0,987.0,1056.06,782.29
2016,7,21,11,30,977.0,84.0,4.7,23.0,1002.0,1046.74,776.65
2016,7,21,11,45,979.0,84.0,4.85,23.0,1010.0,1032.04,767.94
2016,7,21,12,0,981.0,84.0,5.0,23.0,1018.0,1013.56,756.67
2016,7,21,12,15,981.5,84.0,5.15,23.0,1018.5,989.98,741.9
2016,7,21,12,30,982.0,84.0,5.3,23.0,1019.0,962.86,724.61
2016,7,21,12,45,973.0,89.5,5.45,23.0,1010.0,929.34,702.74
2016,7,21,13,0,964.0,95.0,5.6,23.0,1001.0,892.96,678.68
2016,7,21,13,15,962.0,94.5,5.65,22.5,986.5,854.03,653.35
2016,7,21,13,30,960.0,94.0,5.7,22.0,972.0,812.32,625.71
2016,7,21,13,45,958.5,92.0,5.8,22.0,950.5,766.99,594.13
2016,7,21,14,0,957.0,90.0,5.9,22.0,929.0,719.22,558.49
2016,7,21,14,15,952.0,89.0,5.9,21.5,900.5,667.89,519.45
2016,7,21,14,30,947.0,88.0,5.9,21.0,872.0,614.81,477.89
2016,7,21,14,45,943.0,84.5,5.9,21.0,838.0,558.59,431.77
2016,7,21,15,0,939.0,81.0,5.9,21.0,804.0,501.03,383.23
2016,7,21,15,15,930.0,79.5,5.8,20.5,763.5,442.01,332.7
2016,7,21,15,30,921.0,78.0,5.7,20.0,723.0,382.65,280.47
2016,7,21,15,45,912.0,74.5,5.65,20.0,678.5,321.58,225.51
2016,7,21,16,0,903.0,71.0,5.6,20.0,634.0,260.7,170.89
2016,7,21,16,15,887.0,69.0,5.5,19.5,585.0,200.28,119.45
2016,7,21,16,30,871.0,67.0,5.4,19.0,536.0,141.32,75.31
2016,7,21,16,45,852.0,63.5,5.3,19.0,485.0,82.83,44.64
