Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,0,833.0,60.0,5.2,19.0,434.0,52.58,40.31
2016,7,21,17,15,804.0,57.0,5.05,18.5,381.5,50.3,38.56
2016,7,21,17,30,775.0,54.0,4.9,18.0,329.0,42.23,31.65
2016,7,21,17,45,734.0,49.5,4.75,17.5,277.0,39.48,29.35
2016,7,21,18,0,693.0,45.0,4.6,17.0,225.0,36.66,26.87
2016,7,21,18,15,629.0,40.0,4.35,16.0,175.5,33.25,23.8
2016,7,21,18,30,565.0,35.0,4.1,15.0,126.0,29.81,20.52
2016,7,21,18,45,454.0,27.5,3.95,14.5,84.0,23.87,14.66
2016,7,21,19,0,343.0,20.0,3.8,14.0,42.0,17.82,4.3
2016,7,21,19,15,171.5,10.0,3.75,13.5,21.0,9.1,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,172.0,10.0,2.65,11.5,21.5,46.69,0.0
2016,7,22,5,30,344.0,20.0,2.8,12.0,43.0,126.85,59.08
2016,7,22,5,45,452.0,28.0,3.0,12.5,85.0,196.77,145.24
2016,7,22,6,0,560.0,36.0,3.2,13.0,127.0,275.22,216.44
2016,7,22,6,15,624.5,41.0,3.15,13.5,176.5,342.44,277.32
2016,7,22,6,30,689.0,46.0,3.1,14.0,226.0,415.65,341.13
2016,7,22,6,45,731.0,50.0,3.1,15.0,278.0,480.68,395.42
2016,7,22,7,0,773.0,54.0,3.1,16.0,330.0,548.44,449.37
2016,7,22,7,15,803.0,57.5,3.05,16.5,383.0,605.1,493.3
2016,7,22,7,30,833.0,61.0,3.0,17.0,436.0,666.97,537.87
2016,7,22,7,45,854.5,63.5,2.95,17.5,488.0,721.62,575.04
2016,7,22,8,0,876.0,66.0,2.9,18.0,540.0,775.54,610.69
2016,7,22,8,15,892.5,68.0,2.9,18.5,589.0,823.64,641.59
2016,7,22,8,30,909.0,70.0,2.9,19.0,638.0,869.97,670.66
2016,7,22,8,45,921.5,72.0,2.95,20.0,683.5,910.65,694.37
2016,7,22,9,0,934.0,74.0,3.0,21.0,729.0,948.74,715.94
2016,7,22,9,15,943.5,76.0,3.0,21.5,770.0,981.15,734.39
2016,7,22,9,30,953.0,78.0,3.0,22.0,811.0,1010.36,750.59
2016,7,22,9,45,952.0,84.0,3.0,23.0,845.0,1030.43,759.23
2016,7,22,10,0,951.0,90.0,3.0,24.0,879.0,1046.52,765.33
2016,7,22,10,15,957.0,91.5,3.0,24.5,908.0,1060.67,771.73
2016,7,22,10,30,963.0,93.0,3.0,25.0,937.0,1070.99,775.75
2016,7,22,10,45,967.5,93.5,3.05,25.5,959.5,1074.82,776.24
2016,7,22,11,0,972.0,94.0,3.1,26.0,982.0,1074.71,774.39
2016,7,22,11,15,974.5,94.5,3.15,26.0,997.5,1068.64,770.43
2016,7,22,11,30,977.0,95.0,3.2,26.0,1013.0,1058.64,764.11
2016,7,22,11,45,979.0,95.0,3.25,26.5,1020.5,1043.77,753.3
2016,7,22,12,0,981.0,95.0,3.3,27.0,1028.0,1025.1,740.18
2016,7,22,12,15,980.5,95.0,3.4,27.0,1028.0,1000.41,725.08
2016,7,22,12,30,980.0,95.0,3.5,27.0,1028.0,972.23,707.67
2016,7,22,12,45,977.5,95.5,3.6,27.5,1019.5,939.44,685.76
2016,7,22,13,0,975.0,96.0,3.7,28.0,1011.0,903.52,661.71
2016,7,22,13,15,972.0,95.5,3.8,28.0,995.5,863.33,635.93
2016,7,22,13,30,969.0,95.0,3.9,28.0,980.0,820.4,608.01
2016,7,22,13,45,964.5,94.0,4.0,28.0,957.0,773.39,576.95
2016,7,22,14,0,960.0,93.0,4.1,28.0,934.0,724.14,542.04
2016,7,22,14,15,954.0,92.0,4.2,27.5,904.5,671.95,504.57
2016,7,22,14,30,948.0,91.0,4.3,27.0,875.0,618.11,464.57
2016,7,22,14,45,940.0,90.0,4.4,27.0,839.5,561.82,420.48
2016,7,22,15,0,932.0,89.0,4.5,27.0,804.0,504.56,374.27
2016,7,22,15,15,921.5,87.0,4.55,26.5,763.0,444.75,325.29
2016,7,22,15,30,911.0,85.0,4.6,26.0,722.0,384.78,274.61
2016,7,22,15,45,897.5,83.0,4.65,25.5,676.0,324.05,222.3
2016,7,22,16,0,884.0,81.0,4.7,25.0,630.0,264.0,170.43
2016,7,22,16,15,867.0,78.5,4.75,24.5,581.0,203.92,120.67
2016,7,22,16,30,850.0,76.0,4.8,24.0,532.0,145.43,77.95
2016,7,22,16,45,826.5,73.0,4.85,23.5,480.5,80.43,42.63
2016,7,22,17,0,803.0,70.0,4.9,23.0,429.0,52.16,39.28
2016,7,22,17,15,771.5,66.0,4.9,22.0,376.5,50.32,38.01
2016,7,22,17,30,740.0,62.0,4.9,21.0,324.0,48.4,36.62
2016,7,22,17,45,693.0,57.5,4.9,20.5,271.5,45.92,34.58
2016,7,22,18,0,646.0,53.0,4.9,20.0,219.0,43.41,32.4
2016,7,22,18,15,576.0,46.5,4.8,19.0,170.0,35.69,25.59
2016,7,22,18,30,506.0,40.0,4.7,18.0,121.0,31.54,21.7
2016,7,22,18,45,385.5,30.5,4.65,17.0,79.5,24.5,14.94
2016,7,22,19,0,265.0,21.0,4.6,16.0,38.0,17.25,3.04
2016,7,22,19,15,132.5,10.5,4.5,15.5,19.0,9.55,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,144.5,10.5,1.6,11.5,20.0,41.09,0.0
2016,7,23,5,30,289.0,21.0,1.7,12.0,40.0,114.49,48.43
2016,7,23,5,45,406.0,29.5,1.85,13.0,81.0,185.75,136.34
2016,7,23,6,0,523.0,38.0,2.0,14.0,122.0,262.69,205.04
2016,7,23,6,15,590.5,44.0,1.9,14.5,171.0,330.54,265.37
2016,7,23,6,30,658.0,50.0,1.8,15.0,220.0,404.74,328.73
2016,7,23,6,45,704.5,54.5,1.75,16.0,272.5,471.43,383.05
2016,7,23,7,0,751.0,59.0,1.7,17.0,325.0,541.33,437.17
2016,7,23,7,15,781.5,62.5,1.7,18.0,377.5,602.28,482.21
2016,7,23,7,30,812.0,66.0,1.7,19.0,430.0,664.02,524.89
2016,7,23,7,45,835.5,68.5,1.75,20.5,482.0,713.83,555.79
2016,7,23,8,0,859.0,71.0,1.8,22.0,534.0,768.55,589.17
2016,7,23,8,15,876.0,73.5,1.9,23.0,583.0,817.03,618.79
2016,7,23,8,30,893.0,76.0,2.0,24.0,632.0,863.81,646.67
2016,7,23,8,45,905.5,78.0,2.15,25.0,677.5,903.97,670.12
2016,7,23,9,0,918.0,80.0,2.3,26.0,723.0,941.59,691.6
2016,7,23,9,15,928.0,81.5,2.4,26.5,763.5,973.49,710.03
2016,7,23,9,30,938.0,83.0,2.5,27.0,804.0,1002.26,726.39
2016,7,23,9,45,945.5,84.5,2.65,28.0,839.0,1025.27,738.06
2016,7,23,10,0,953.0,86.0,2.8,29.0,874.0,1044.71,747.47
2016,7,23,10,15,958.5,87.0,2.9,29.5,903.5,1057.91,753.99
2016,7,23,10,30,964.0,88.0,3.0,30.0,933.0,1067.27,758.23
2016,7,23,10,45,967.5,89.0,3.1,30.5,955.0,1070.72,758.89
2016,7,23,11,0,971.0,90.0,3.2,31.0,977.0,1070.2,757.22
2016,7,23,11,15,973.5,90.5,3.3,31.0,992.0,1064.2,753.77
2016,7,23,11,30,976.0,91.0,3.4,31.0,1007.0,1054.27,747.97
2016,7,23,11,45,976.5,92.0,3.5,31.5,1014.5,1039.02,737.39
2016,7,23,12,0,977.0,93.0,3.6,32.0,1022.0,1019.99,724.53
2016,7,23,12,15,977.5,93.0,3.75,32.0,1022.0,996.32,710.53
2016,7,23,12,30,978.0,93.0,3.9,32.0,1022.0,969.11,694.17
2016,7,23,12,45,971.5,96.0,4.05,32.0,1013.0,935.26,673.37
2016,7,23,13,0,965.0,99.0,4.2,32.0,1004.0,898.5,650.46
2016,7,23,13,15,962.5,98.5,4.3,31.5,989.0,858.98,626.51
2016,7,23,13,30,960.0,98.0,4.4,31.0,974.0,816.72,600.35
2016,7,23,13,45,957.0,96.5,4.55,31.0,952.0,770.62,570.16
2016,7,23,14,0,954.0,95.0,4.7,31.0,930.0,722.18,536.17
2016,7,23,14,15,948.5,94.0,4.75,30.5,901.0,670.5,499.21
2016,7,23,14,30,943.0,93.0,4.8,30.0,872.0,617.13,459.75
2016,7,23,14,45,936.0,91.5,4.9,30.0,836.5,561.09,416.22
2016,7,23,15,0,929.0,90.0,5.0,30.0,801.0,504.0,370.45
2016,7,23,15,15,919.0,88.0,5.0,29.5,760.5,444.47,321.94
2016,7,23,15,30,909.0,86.0,5.0,29.0,720.0,384.73,271.78
2016,7,23,15,45,895.5,84.0,5.05,28.5,674.5,324.02,219.97
2016,7,23,16,0,882.0,82.0,5.1,28.0,629.0,264.0,168.63
2016,7,23,16,15,865.0,79.0,5.1,27.5,580.0,203.58,119.11
2016,7,23,16,30,848.0,76.0,5.1,27.0,531.0,144.76,76.66
2016,7,23,16,45,824.0,73.0,5.1,26.5,479.0,79.82,41.93
2016,7,23,17,0,800.0,70.0,5.1,26.0,427.0,52.19,38.8
2016,7,23,17,15,768.0,66.5,5.1,25.0,374.0,50.74,37.88
2016,7,23,17,30,736.0,63.0,5.1,24.0,321.0,49.25,36.87
2016,7,23,17,45,688.5,58.0,5.1,23.0,269.0,46.39,34.6
2016,7,23,18,0,641.0,53.0,5.1,22.0,217.0,43.46,32.16
2016,7,23,18,15,569.5,46.5,5.0,21.0,167.5,35.73,25.38
2016,7,23,18,30,498.0,40.0,4.9,20.0,118.0,31.59,21.52
2016,7,23,18,45,375.5,30.5,4.85,19.0,77.0,24.56,14.76
2016,7,23,19,0,253.0,21.0,4.8,18.0,36.0,17.31,1.95
2016,7,23,19,15,126.5,10.5,4.7,17.5,18.0,9.55,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,127.0,10.5,3.3,12.5,18.5,37.24,0.0
2016,7,24,5,30,254.0,21.0,3.3,13.0,37.0,104.29,38.39
2016,7,24,5,45,372.0,30.5,3.3,13.5,77.5,175.56,128.53
2016,7,24,6,0,490.0,40.0,3.3,14.0,118.0,254.81,199.65
2016,7,24,6,15,561.0,47.0,3.25,14.5,167.0,323.17,260.92
2016,7,24,6,30,632.0,54.0,3.2,15.0,216.0,398.56,326.2
2016,7,24,6,45,679.5,58.5,3.15,16.0,268.0,462.26,379.28
2016,7,24,7,0,727.0,63.0,3.1,17.0,320.0,531.65,434.39
2016,7,24,7,15,759.5,67.0,3.05,17.5,372.5,593.47,482.1
2016,7,24,7,30,792.0,71.0,3.0,18.0,425.0,656.31,528.07
2016,7,24,7,45,816.5,74.0,3.0,19.0,477.0,712.59,565.62
2016,7,24,8,0,841.0,77.0,3.0,20.0,529.0,761.93,597.03
2016,7,24,8,15,858.5,80.0,3.0,20.5,578.0,810.73,628.46
2016,7,24,8,30,876.0,83.0,3.0,21.0,627.0,857.9,658.09
2016,7,24,8,45,890.5,85.0,3.05,22.0,672.5,899.3,682.25
2016,7,24,9,0,905.0,87.0,3.1,23.0,718.0,938.31,704.39
2016,7,24,9,15,915.5,88.5,3.1,23.5,759.0,970.32,722.53
2016,7,24,9,30,926.0,90.0,3.1,24.0,800.0,999.27,738.54
2016,7,24,9,45,933.0,92.0,3.15,25.0,835.5,1022.09,749.4
2016,7,24,10,0,940.0,94.0,3.2,26.0,871.0,1041.35,757.94
2016,7,24,10,15,946.0,95.5,3.25,26.5,900.5,1055.39,764.65
2016,7,24,10,30,952.0,97.0,3.3,27.0,930.0,1065.62,769.05
2016,7,24,10,45,956.5,98.0,3.4,27.5,952.0,1069.94,770.22
2016,7,24,11,0,961.0,99.0,3.5,28.0,974.0,1070.32,769.03
2016,7,24,11,15,963.5,99.5,3.55,28.0,989.5,1064.25,765.0
2016,7,24,11,30,966.0,100.0,3.6,28.0,1005.0,1054.28,758.64
2016,7,24,11,45,967.0,100.5,3.7,28.5,1012.5,1039.0,747.85
2016,7,24,12,0,968.0,101.0,3.8,29.0,1020.0,1019.98,734.76
2016,7,24,12,15,968.0,101.0,3.85,29.0,1020.0,995.91,719.59
2016,7,24,12,30,968.0,101.0,3.9,29.0,1020.0,968.36,702.17
2016,7,24,12,45,963.5,103.0,3.95,29.5,1011.0,935.44,679.81
2016,7,24,13,0,959.0,105.0,4.0,30.0,1002.0,899.52,655.47
2016,7,24,13,15,956.0,104.0,4.05,30.0,986.5,859.25,629.43
2016,7,24,13,30,953.0,103.0,4.1,30.0,971.0,816.3,601.35
2016,7,24,13,45,948.5,102.0,4.2,30.0,948.5,769.77,570.72
2016,7,24,14,0,944.0,101.0,4.3,30.0,926.0,721.05,536.09
2016,7,24,14,15,937.5,100.0,4.35,29.5,896.5,669.1,498.87
2016,7,24,14,30,931.0,99.0,4.4,29.0,867.0,615.58,459.28
2016,7,24,14,45,923.0,97.0,4.5,29.0,831.0,559.11,415.41
2016,7,24,15,0,915.0,95.0,4.6,29.0,795.0,501.71,369.54
2016,7,24,15,15,904.0,93.0,4.6,28.5,754.0,442.44,321.29
2016,7,24,15,30,893.0,91.0,4.6,28.0,713.0,383.07,271.49
2016,7,24,15,45,878.5,88.5,4.7,27.5,667.0,322.49,219.89
2016,7,24,16,0,864.0,86.0,4.8,27.0,621.0,262.73,168.83
2016,7,24,16,15,845.5,83.5,4.8,26.5,572.0,203.39,120.2
2016,7,24,16,30,827.0,81.0,4.8,26.0,523.0,138.6,72.95
2016,7,24,16,45,802.5,77.5,4.85,25.5,471.0,81.79,44.44
2016,7,24,17,0,778.0,74.0,4.9,25.0,419.0,55.09,41.44
2016,7,24,17,15,744.5,69.5,4.85,23.5,366.5,52.99,40.06
2016,7,24,17,30,711.0,65.0,4.8,22.0,314.0,50.8,38.54
2016,7,24,17,45,662.5,60.0,4.8,21.0,262.0,48.02,36.33
2016,7,24,18,0,614.0,55.0,4.8,20.0,210.0,41.33,30.58
2016,7,24,18,15,541.0,48.0,4.8,19.0,161.5,36.95,26.67
2016,7,24,18,30,468.0,41.0,4.8,18.0,113.0,32.46,22.45
2016,7,24,18,45,346.5,30.5,4.8,17.5,73.0,24.59,14.81
2016,7,24,19,0,225.0,20.0,4.8,17.0,33.0,16.43,0.35
2016,7,24,19,15,112.5,10.0,4.8,16.5,16.5,9.1,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,3.55,11.5,16.5,31.44,0.0
2016,7,25,5,30,201.0,21.0,3.6,12.0,33.0,89.15,26.96
2016,7,25,5,45,316.0,32.5,3.65,12.5,72.5,158.99,116.47
2016,7,25,6,0,431.0,44.0,3.7,13.0,112.0,236.1,185.84
2016,7,25,6,15,504.5,52.5,3.65,13.5,160.0,304.25,246.97
2016,7,25,6,30,578.0,61.0,3.6,14.0,208.0,379.75,312.64
2016,7,25,6,45,627.0,67.0,3.6,14.5,259.5,445.52,368.5
2016,7,25,7,0,676.0,73.0,3.6,15.0,311.0,514.95,425.19
2016,7,25,7,15,711.5,78.0,3.6,15.5,363.5,577.53,474.4
2016,7,25,7,30,747.0,83.0,3.6,16.0,416.0,638.98,521.1
2016,7,25,7,45,770.5,88.0,3.6,17.0,467.0,695.08,559.49
2016,7,25,8,0,794.0,93.0,3.6,18.0,518.0,750.73,596.4
2016,7,25,8,15,814.0,96.5,3.6,18.5,567.5,800.95,629.54
2016,7,25,8,30,834.0,100.0,3.6,19.0,617.0,849.77,661.05
2016,7,25,8,45,845.0,105.0,3.6,20.0,661.5,890.59,685.05
2016,7,25,9,0,856.0,110.0,3.6,21.0,706.0,928.87,706.88
2016,7,25,9,15,868.0,112.0,3.6,21.5,747.0,952.48,719.75
2016,7,25,9,30,880.0,114.0,3.6,22.0,788.0,982.25,736.84
2016,7,25,9,45,892.0,114.5,3.6,23.0,824.5,1007.32,749.16
2016,7,25,10,0,904.0,115.0,3.6,24.0,861.0,1029.15,759.25
2016,7,25,10,15,911.0,116.5,3.6,24.5,890.5,1043.62,765.99
2016,7,25,10,30,918.0,118.0,3.6,25.0,920.0,1054.41,770.46
2016,7,25,10,45,921.0,120.0,3.65,25.5,942.0,1057.94,770.71
2016,7,25,11,0,924.0,122.0,3.7,26.0,964.0,1057.63,768.66
2016,7,25,11,15,927.5,123.0,3.75,26.5,979.0,1052.98,763.96
2016,7,25,11,30,931.0,124.0,3.8,27.0,994.0,1044.53,756.96
2016,7,25,11,45,932.5,124.0,3.9,27.5,1002.0,1029.41,746.13
2016,7,25,12,0,934.0,124.0,4.0,28.0,1010.0,1010.67,733.06
2016,7,25,12,15,934.5,124.0,4.05,28.0,1010.0,987.48,718.29
2016,7,25,12,30,935.0,124.0,4.1,28.0,1010.0,960.92,701.33
2016,7,25,12,45,937.0,121.5,4.2,28.5,1003.5,930.12,680.42
2016,7,25,13,0,939.0,119.0,4.3,29.0,997.0,896.12,657.35
2016,7,25,13,15,936.0,118.0,4.35,29.0,981.5,856.38,631.38
2016,7,25,13,30,933.0,117.0,4.4,29.0,966.0,814.02,603.44
2016,7,25,13,45,929.5,115.5,4.45,29.0,943.5,768.41,572.75
2016,7,25,14,0,926.0,114.0,4.5,29.0,921.0,720.58,538.18
2016,7,25,14,15,919.5,112.5,4.55,28.5,891.5,668.86,500.98
2016,7,25,14,30,913.0,111.0,4.6,28.0,862.0,615.62,461.5
2016,7,25,14,45,907.0,108.0,4.7,28.0,827.0,560.08,418.25
2016,7,25,15,0,901.0,105.0,4.8,28.0,792.0,503.46,372.72
2016,7,25,15,15,889.5,102.5,4.8,27.5,751.0,444.17,324.29
2016,7,25,15,30,878.0,100.0,4.8,27.0,710.0,384.87,274.39
2016,7,25,15,45,867.5,96.0,4.8,26.5,665.0,324.92,222.96
2016,7,25,16,0,857.0,92.0,4.8,26.0,620.0,265.36,171.76
2016,7,25,16,15,838.0,89.0,4.75,25.5,571.0,199.15,117.65
2016,7,25,16,30,819.0,86.0,4.7,25.0,522.0,141.1,75.65
2016,7,25,16,45,798.5,81.0,4.7,24.5,471.0,83.69,46.57
2016,7,25,17,0,778.0,76.0,4.7,24.0,420.0,56.68,42.99
2016,7,25,17,15,744.0,71.5,4.6,23.0,367.0,54.64,41.58
2016,7,25,17,30,710.0,67.0,4.5,22.0,314.0,52.52,40.03
2016,7,25,17,45,665.5,61.0,4.4,21.5,262.0,44.76,33.42
2016,7,25,18,0,621.0,55.0,4.3,21.0,210.0,41.44,30.53
2016,7,25,18,15,547.5,47.5,4.15,20.0,161.5,36.63,26.26
2016,7,25,18,30,474.0,40.0,4.0,19.0,113.0,31.69,21.66
2016,7,25,18,45,354.5,29.5,3.85,18.0,73.0,23.79,14.02
2016,7,25,19,0,235.0,19.0,3.7,17.0,33.0,15.58,0.0
2016,7,25,19,15,117.5,9.5,3.7,16.5,16.5,8.64,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,108.0,10.0,2.25,12.5,16.0,32.6,0.0
2016,7,26,5,30,216.0,20.0,2.4,13.0,32.0,91.83,20.8
2016,7,26,5,45,332.5,31.0,2.6,14.0,72.0,163.02,117.97
2016,7,26,6,0,449.0,42.0,2.8,15.0,112.0,241.07,187.73
2016,7,26,6,15,522.0,50.0,2.65,15.5,160.0,309.37,248.34
2016,7,26,6,30,595.0,58.0,2.5,16.0,208.0,384.98,313.08
2016,7,26,6,45,643.5,64.0,2.4,17.0,260.0,451.34,367.56
2016,7,26,7,0,692.0,70.0,2.3,18.0,312.0,521.31,422.26
2016,7,26,7,15,726.5,74.5,2.25,19.0,364.5,581.03,466.85
2016,7,26,7,30,761.0,79.0,2.2,20.0,417.0,644.56,512.01
2016,7,26,7,45,785.5,83.0,2.2,21.0,468.5,700.88,548.88
2016,7,26,8,0,810.0,87.0,2.2,22.0,520.0,756.78,584.31
2016,7,26,8,15,829.0,90.5,2.1,23.0,569.0,806.8,613.8
2016,7,26,8,30,848.0,94.0,2.0,24.0,618.0,855.32,641.28
2016,7,26,8,45,862.0,97.0,1.95,25.0,663.5,888.77,658.37
2016,7,26,9,0,876.0,100.0,1.9,26.0,709.0,927.63,678.72
2016,7,26,9,15,887.0,102.0,1.8,27.0,750.0,959.91,693.7
2016,7,26,9,30,898.0,104.0,1.7,28.0,791.0,989.23,706.43
2016,7,26,9,45,907.0,105.5,1.65,29.0,826.0,1012.87,716.01
2016,7,26,10,0,916.0,107.0,1.6,30.0,861.0,1033.11,723.41
2016,7,26,10,15,922.5,108.5,1.6,30.5,890.5,1047.29,729.3
2016,7,26,10,30,929.0,110.0,1.6,31.0,920.0,1057.75,733.08
2016,7,26,10,45,934.0,111.0,1.6,32.0,942.5,1062.37,731.99
2016,7,26,11,0,939.0,112.0,1.6,33.0,965.0,1063.14,728.78
2016,7,26,11,15,942.0,112.5,1.7,33.0,980.0,1057.52,726.39
2016,7,26,11,30,945.0,113.0,1.8,33.0,995.0,1048.06,721.79
2016,7,26,11,45,947.5,112.5,1.9,33.5,1003.0,1033.33,712.59
2016,7,26,12,0,950.0,112.0,2.0,34.0,1011.0,1014.9,701.2
2016,7,26,12,15,950.0,112.0,2.15,34.0,1011.0,991.02,688.43
2016,7,26,12,30,950.0,112.0,2.3,34.0,1011.0,963.72,673.37
2016,7,26,12,45,943.0,115.0,2.5,34.0,1001.5,929.84,654.36
2016,7,26,13,0,936.0,118.0,2.7,34.0,992.0,893.16,633.17
2016,7,26,13,15,933.0,117.0,2.85,34.0,977.0,853.49,609.27
2016,7,26,13,30,930.0,116.0,3.0,34.0,962.0,811.19,583.26
2016,7,26,13,45,927.0,114.0,3.15,34.0,939.5,765.57,554.41
2016,7,26,14,0,924.0,112.0,3.3,34.0,917.0,717.7,521.56
2016,7,26,14,15,917.5,110.5,3.4,33.5,887.5,666.03,485.85
2016,7,26,14,30,911.0,109.0,3.5,33.0,858.0,612.83,447.77
2016,7,26,14,45,904.0,106.5,3.6,33.0,823.0,557.25,405.72
2016,7,26,15,0,897.0,104.0,3.7,33.0,788.0,500.68,361.53
2016,7,26,15,15,885.5,102.0,3.75,32.5,746.5,441.96,314.93
2016,7,26,15,30,874.0,100.0,3.8,32.0,705.0,383.21,266.84
2016,7,26,15,45,860.5,96.5,3.9,32.0,659.5,322.97,216.21
2016,7,26,16,0,847.0,93.0,4.0,32.0,614.0,257.34,161.62
2016,7,26,16,15,827.5,90.0,4.05,31.5,565.0,197.76,114.03
2016,7,26,16,30,808.0,87.0,4.1,31.0,516.0,140.22,73.58
2016,7,26,16,45,783.5,83.0,4.15,30.5,464.5,84.03,46.27
2016,7,26,17,0,759.0,79.0,4.2,30.0,413.0,58.93,43.75
2016,7,26,17,15,724.5,74.0,4.15,29.0,360.0,56.59,42.15
2016,7,26,17,30,690.0,69.0,4.1,28.0,307.0,49.39,36.36
2016,7,26,17,45,641.0,63.0,4.1,27.0,255.5,46.26,33.89
2016,7,26,18,0,592.0,57.0,4.1,26.0,204.0,43.01,31.2
2016,7,26,18,15,517.5,49.0,4.05,24.5,156.0,37.88,26.78
2016,7,26,18,30,443.0,41.0,4.0,23.0,108.0,32.59,21.98
2016,7,26,18,45,324.5,30.0,3.95,22.0,69.0,24.28,14.01
2016,7,26,19,0,206.0,19.0,3.9,21.0,30.0,15.64,0.0
2016,7,26,19,15,103.0,9.5,3.85,20.5,15.0,8.64,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.0,9.0,3.1,14.5,12.0,20.36,0.0
2016,7,27,5,30,112.0,18.0,3.1,15.0,24.0,59.04,6.08
2016,7,27,5,45,207.0,33.0,3.1,15.5,59.0,121.66,86.86
2016,7,27,6,0,302.0,48.0,3.1,16.0,94.0,187.91,145.86
2016,7,27,6,15,372.0,60.5,3.0,16.5,138.5,250.64,201.02
2016,7,27,6,30,442.0,73.0,2.9,17.0,183.0,320.81,261.18
2016,7,27,6,45,496.0,81.5,2.85,18.0,232.0,389.15,317.53
2016,7,27,7,0,550.0,90.0,2.8,19.0,281.0,458.24,372.35
2016,7,27,7,15,588.0,97.5,2.85,20.0,331.0,519.64,419.24
2016,7,27,7,30,626.0,105.0,2.9,21.0,381.0,582.97,465.86
2016,7,27,7,45,657.5,109.5,3.0,22.0,431.0,639.52,506.02
2016,7,27,8,0,689.0,114.0,3.1,23.0,481.0,696.56,544.33
2016,7,27,8,15,711.0,119.0,3.05,23.5,528.0,746.44,576.74
2016,7,27,8,30,733.0,124.0,3.0,24.0,575.0,795.37,607.77
2016,7,27,8,45,752.5,126.5,3.0,25.0,619.5,833.4,629.68
2016,7,27,9,0,772.0,129.0,3.0,26.0,664.0,874.2,653.11
2016,7,27,9,15,785.0,132.0,3.0,26.5,704.0,907.33,672.25
2016,7,27,9,30,798.0,135.0,3.0,27.0,744.0,937.84,689.5
2016,7,27,9,45,790.0,147.5,3.0,28.0,773.5,955.21,696.63
2016,7,27,10,0,782.0,160.0,3.0,29.0,803.0,968.72,701.35
2016,7,27,10,15,790.0,162.5,3.0,29.5,831.5,984.06,708.71
2016,7,27,10,30,798.0,165.0,3.0,30.0,860.0,996.05,713.96
2016,7,27,10,45,808.0,164.0,3.05,30.5,883.0,1002.99,716.49
2016,7,27,11,0,818.0,163.0,3.1,31.0,906.0,1006.44,716.94
2016,7,27,11,15,821.5,164.5,3.15,31.5,921.0,1002.38,712.77
2016,7,27,11,30,825.0,166.0,3.2,32.0,936.0,994.77,706.52
2016,7,27,11,45,831.5,163.5,3.3,32.5,945.0,982.56,697.85
2016,7,27,12,0,838.0,161.0,3.4,33.0,954.0,966.86,687.05
2016,7,27,12,15,838.5,161.0,3.5,33.0,954.0,944.59,673.49
2016,7,27,12,30,839.0,161.0,3.6,33.0,954.0,919.17,657.89
2016,7,27,12,45,853.5,150.0,3.7,33.0,951.5,884.42,636.12
2016,7,27,13,0,868.0,139.0,3.8,33.0,949.0,855.81,618.28
2016,7,27,13,15,864.5,138.5,3.9,33.0,934.0,818.42,594.41
2016,7,27,13,30,861.0,138.0,4.0,33.0,919.0,778.64,568.74
2016,7,27,13,45,859.5,134.5,4.15,33.0,898.0,735.53,539.71
2016,7,27,14,0,858.0,131.0,4.3,33.0,877.0,690.23,507.76
2016,7,27,14,15,851.0,129.0,4.4,32.5,848.0,640.77,472.79
2016,7,27,14,30,844.0,127.0,4.5,32.0,819.0,589.99,435.7
2016,7,27,14,45,838.5,122.5,4.6,32.0,785.5,536.85,394.88
2016,7,27,15,0,833.0,118.0,4.7,32.0,752.0,479.98,350.14
2016,7,27,15,15,820.5,115.5,4.75,31.5,712.0,422.99,304.49
2016,7,27,15,30,808.0,113.0,4.8,31.0,672.0,366.29,257.69
2016,7,27,15,45,797.0,108.0,4.85,30.5,628.5,308.52,209.13
2016,7,27,16,0,786.0,103.0,4.9,30.0,585.0,251.41,160.99
2016,7,27,16,15,765.5,99.0,4.9,29.0,537.0,194.44,115.41
2016,7,27,16,30,745.0,95.0,4.9,28.0,489.0,139.72,76.75
2016,7,27,16,45,723.5,89.0,4.9,27.5,440.0,85.87,49.88
2016,7,27,17,0,702.0,83.0,4.9,27.0,391.0,56.02,41.89
2016,7,27,17,15,666.0,78.0,4.8,26.0,340.0,54.13,40.62
2016,7,27,17,30,630.0,73.0,4.7,25.0,289.0,52.13,39.19
2016,7,27,17,45,585.0,65.5,4.65,24.0,240.0,48.02,35.85
2016,7,27,18,0,540.0,58.0,4.6,23.0,191.0,43.69,32.19
2016,7,27,18,15,466.0,49.5,4.5,22.0,145.0,38.22,27.35
2016,7,27,18,30,392.0,41.0,4.4,21.0,99.0,32.55,22.12
2016,7,27,18,45,283.5,29.0,4.3,20.0,62.5,23.39,13.3
2016,7,27,19,0,175.0,17.0,4.2,19.0,26.0,13.82,0.0
2016,7,27,19,15,87.5,8.5,4.2,18.5,13.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,9.0,3.3,13.0,14.0,30.14,0.0
2016,7,28,5,30,202.0,18.0,3.3,13.0,28.0,85.07,1.69
2016,7,28,5,45,315.5,28.5,3.35,13.5,65.5,154.89,110.93
2016,7,28,6,0,429.0,39.0,3.4,14.0,103.0,230.13,179.69
2016,7,28,6,15,501.0,46.5,3.35,14.5,149.5,296.17,239.08
2016,7,28,6,30,573.0,54.0,3.3,15.0,196.0,369.51,302.94
2016,7,28,6,45,621.0,59.5,3.3,16.0,246.0,433.79,356.9
2016,7,28,7,0,669.0,65.0,3.3,17.0,296.0,499.54,409.8
2016,7,28,7,15,703.0,69.5,3.25,17.5,346.5,560.38,457.32
2016,7,28,7,30,737.0,74.0,3.2,18.0,397.0,622.5,503.72
2016,7,28,7,45,761.5,77.5,3.2,19.0,447.0,677.22,540.81
2016,7,28,8,0,786.0,81.0,3.2,20.0,497.0,731.62,576.57
2016,7,28,8,15,804.5,84.0,3.15,20.5,544.5,779.79,607.76
2016,7,28,8,30,823.0,87.0,3.1,21.0,592.0,818.97,631.93
2016,7,28,8,45,837.0,89.5,3.1,22.0,636.5,858.97,655.35
2016,7,28,9,0,851.0,92.0,3.1,23.0,681.0,896.71,676.74
2016,7,28,9,15,862.0,94.0,3.1,24.0,720.5,928.54,693.76
2016,7,28,9,30,873.0,96.0,3.1,25.0,760.0,957.49,708.67
2016,7,28,9,45,883.5,96.5,3.15,26.0,795.0,981.22,720.34
2016,7,28,10,0,894.0,97.0,3.2,27.0,830.0,1001.69,729.86
2016,7,28,10,15,900.0,98.0,3.3,27.5,858.5,1014.8,736.46
2016,7,28,10,30,906.0,99.0,3.4,28.0,887.0,1024.28,740.85
2016,7,28,10,45,908.5,101.0,3.5,28.5,908.0,1027.6,741.39
2016,7,28,11,0,911.0,103.0,3.6,29.0,929.0,1027.14,739.65
2016,7,28,11,15,914.0,103.5,3.75,29.0,943.5,1021.84,736.76
2016,7,28,11,30,917.0,104.0,3.9,29.0,958.0,1012.81,731.55
2016,7,28,11,45,916.5,105.5,4.05,29.5,964.5,997.69,720.99
2016,7,28,12,0,916.0,107.0,4.2,30.0,971.0,979.02,708.19
2016,7,28,12,15,915.5,107.0,4.3,30.0,971.0,955.47,693.36
2016,7,28,12,30,915.0,107.0,4.4,30.0,971.0,928.64,676.36
2016,7,28,12,45,908.0,110.0,4.5,30.0,961.5,895.81,655.29
2016,7,28,13,0,901.0,113.0,4.6,30.0,952.0,860.3,632.3
2016,7,28,13,15,898.0,112.5,4.7,30.0,937.0,822.32,607.64
2016,7,28,13,30,895.0,112.0,4.8,30.0,922.0,781.8,581.03
2016,7,28,13,45,889.5,111.0,4.9,30.0,899.5,736.71,550.68
2016,7,28,14,0,884.0,110.0,5.0,30.0,877.0,689.66,516.61
2016,7,28,14,15,877.5,108.5,5.05,29.5,848.5,639.81,480.44
2016,7,28,14,30,871.0,107.0,5.1,29.0,820.0,588.54,442.05
2016,7,28,14,45,862.5,105.0,5.15,29.0,785.5,534.61,399.59
2016,7,28,15,0,854.0,103.0,5.2,29.0,751.0,479.91,355.28
2016,7,28,15,15,842.0,100.5,5.2,28.5,711.0,422.89,308.55
2016,7,28,15,30,830.0,98.0,5.2,28.0,671.0,365.99,260.58
2016,7,28,15,45,816.0,95.0,5.2,27.5,627.0,302.99,207.13
2016,7,28,16,0,802.0,92.0,5.2,27.0,583.0,245.73,158.08
2016,7,28,16,15,782.5,89.0,5.15,26.5,535.0,188.77,111.5
2016,7,28,16,30,763.0,86.0,5.1,26.0,487.0,133.89,72.19
2016,7,28,16,45,738.5,81.5,5.05,25.5,437.5,80.0,45.67
2016,7,28,17,0,714.0,77.0,5.0,25.0,388.0,57.19,43.26
2016,7,28,17,15,678.5,72.5,4.9,24.0,337.5,50.32,37.72
2016,7,28,17,30,643.0,68.0,4.8,23.0,287.0,48.52,36.42
2016,7,28,17,45,595.0,61.5,4.7,22.0,237.5,45.02,33.57
2016,7,28,18,0,547.0,55.0,4.6,21.0,188.0,41.36,30.44
2016,7,28,18,15,473.5,47.0,4.5,20.0,142.5,36.21,25.84
2016,7,28,18,30,400.0,39.0,4.4,19.0,97.0,30.9,20.87
2016,7,28,18,45,287.0,28.0,4.3,18.5,61.0,22.58,12.59
2016,7,28,19,0,174.0,17.0,4.2,18.0,25.0,13.91,0.0
2016,7,28,19,15,87.0,8.5,4.2,17.5,12.5,7.73,0.0
2016,7,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,58.0,8.5,3.3,13.5,11.0,20.34,0.0
2016,7,29,5,30,116.0,17.0,3.3,14.0,22.0,58.42,0.0
2016,7,29,5,45,208.0,31.5,3.35,14.5,56.0,120.69,85.26
2016,7,29,6,0,300.0,46.0,3.4,15.0,90.0,185.15,143.94
2016,7,29,6,15,371.0,57.5,3.4,15.5,134.0,247.01,198.84
2016,7,29,6,30,442.0,69.0,3.4,16.0,178.0,320.57,262.31
2016,7,29,6,45,489.5,79.0,3.4,16.5,225.5,383.26,315.33
2016,7,29,7,0,537.0,89.0,3.4,17.0,273.0,449.75,369.6
2016,7,29,7,15,575.5,96.0,3.35,18.0,322.5,510.38,416.54
2016,7,29,7,30,614.0,103.0,3.3,19.0,372.0,573.0,463.18
2016,7,29,7,45,641.0,110.0,3.25,20.0,420.5,628.6,502.68
2016,7,29,8,0,668.0,117.0,3.2,21.0,469.0,684.41,540.24
2016,7,29,8,15,690.5,121.5,3.2,21.5,516.0,733.44,572.77
2016,7,29,8,30,713.0,126.0,3.2,22.0,563.0,781.6,604.04
2016,7,29,8,45,730.5,130.5,3.2,23.0,607.0,824.12,629.54
2016,7,29,9,0,748.0,135.0,3.2,24.0,651.0,859.85,649.87
2016,7,29,9,15,761.5,138.0,3.2,24.5,690.5,892.95,669.4
2016,7,29,9,30,775.0,141.0,3.2,25.0,730.0,923.51,687.03
2016,7,29,9,45,809.0,131.0,3.25,26.0,770.5,957.17,705.55
2016,7,29,10,0,843.0,121.0,3.3,27.0,811.0,977.72,715.2
2016,7,29,10,15,850.0,122.5,3.4,27.5,839.5,991.63,722.39
2016,7,29,10,30,857.0,124.0,3.5,28.0,868.0,1002.09,727.45
2016,7,29,10,45,862.5,125.0,3.6,28.5,890.0,1006.99,729.02
2016,7,29,11,0,868.0,126.0,3.7,29.0,912.0,1008.29,728.4
2016,7,29,11,15,871.5,127.0,3.8,29.0,927.0,1003.97,725.73
2016,7,29,11,30,875.0,128.0,3.9,29.0,942.0,996.05,720.84
2016,7,29,11,45,878.0,127.5,4.0,29.5,950.0,982.61,711.04
2016,7,29,12,0,881.0,127.0,4.1,30.0,958.0,965.71,699.09
2016,7,29,12,15,881.5,127.0,4.2,30.0,958.0,943.58,685.16
2016,7,29,12,30,882.0,127.0,4.3,30.0,958.0,918.24,669.11
2016,7,29,12,45,890.5,120.0,4.4,30.0,953.5,890.32,651.29
2016,7,29,13,0,899.0,113.0,4.5,30.0,949.0,858.98,631.09
2016,7,29,13,15,896.0,112.5,4.55,30.0,934.0,821.01,606.07
2016,7,29,13,30,893.0,112.0,4.6,30.0,919.0,780.51,579.15
2016,7,29,13,45,889.0,110.5,4.7,30.0,897.5,736.05,549.38
2016,7,29,14,0,885.0,109.0,4.8,30.0,876.0,689.52,515.82
2016,7,29,14,15,878.5,107.5,4.85,29.5,847.0,639.56,479.67
2016,7,29,14,30,872.0,106.0,4.9,29.0,818.0,588.17,441.28
2016,7,29,14,45,864.0,103.5,4.95,29.0,784.0,533.95,398.71
2016,7,29,15,0,856.0,101.0,5.0,29.0,750.0,478.93,354.23
2016,7,29,15,15,844.5,99.0,5.0,28.5,710.0,422.35,307.85
2016,7,29,15,30,833.0,97.0,5.0,28.0,670.0,365.81,260.17
2016,7,29,15,45,819.0,94.0,5.0,27.5,626.0,302.57,206.57
2016,7,29,16,0,805.0,91.0,5.0,27.0,582.0,245.07,157.35
2016,7,29,16,15,785.0,88.0,5.0,26.5,534.0,187.8,110.6
2016,7,29,16,30,765.0,85.0,5.0,26.0,486.0,132.66,71.25
2016,7,29,16,45,739.0,81.0,5.0,25.5,436.0,78.93,45.21
2016,7,29,17,0,713.0,77.0,5.0,25.0,386.0,57.28,43.34
2016,7,29,17,15,677.5,72.5,4.9,24.0,335.5,50.4,37.79
2016,7,29,17,30,642.0,68.0,4.8,23.0,285.0,48.6,36.49
2016,7,29,17,45,590.0,62.0,4.7,22.0,235.5,45.47,33.96
2016,7,29,18,0,538.0,56.0,4.6,21.0,186.0,42.24,31.2
2016,7,29,18,15,463.5,47.5,4.5,20.0,140.5,36.7,26.25
2016,7,29,18,30,389.0,39.0,4.4,19.0,95.0,30.97,20.9
2016,7,29,18,45,272.5,27.5,4.35,18.5,59.0,22.2,12.11
2016,7,29,19,0,156.0,16.0,4.3,18.0,23.0,13.04,0.0
2016,7,29,19,15,78.0,8.0,4.25,17.5,11.5,7.28,0.0
2016,7,29,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,85.0,8.0,3.05,12.5,12.5,25.75,0.0
2016,7,30,5,30,170.0,16.0,3.1,13.0,25.0,73.37,0.0
2016,7,30,5,45,285.5,28.0,3.2,13.5,61.5,144.64,101.89
2016,7,30,6,0,401.0,40.0,3.3,14.0,98.0,220.51,171.78
2016,7,30,6,15,475.5,48.0,3.25,14.5,144.0,286.83,231.34
2016,7,30,6,30,550.0,56.0,3.2,15.0,190.0,360.75,295.67
2016,7,30,6,45,600.5,62.5,3.2,16.0,240.0,426.57,350.9
2016,7,30,7,0,651.0,69.0,3.2,17.0,290.0,496.35,406.95
2016,7,30,7,15,686.5,73.5,3.15,17.5,341.5,557.28,454.51
2016,7,30,7,30,722.0,78.0,3.1,18.0,393.0,617.38,499.64
2016,7,30,7,45,748.5,82.0,3.1,19.0,443.5,673.69,537.97
2016,7,30,8,0,775.0,86.0,3.1,20.0,494.0,729.86,575.02
2016,7,30,8,15,795.0,89.0,3.1,20.5,542.0,778.96,607.08
2016,7,30,8,30,815.0,92.0,3.1,21.0,590.0,826.74,637.59
2016,7,30,8,45,831.0,94.5,3.15,22.0,635.0,860.51,656.83
2016,7,30,9,0,847.0,97.0,3.2,23.0,680.0,899.94,679.75
2016,7,30,9,15,859.0,99.0,3.3,23.5,720.5,932.61,699.37
2016,7,30,9,30,871.0,101.0,3.4,24.0,761.0,962.45,717.02
2016,7,30,9,45,887.5,99.0,3.5,25.0,798.5,989.23,731.14
2016,7,30,10,0,904.0,97.0,3.6,26.0,836.0,1012.96,743.16
2016,7,30,10,15,910.5,98.0,3.7,26.5,865.0,1026.65,750.09
2016,7,30,10,30,917.0,99.0,3.8,27.0,894.0,1036.68,754.78
2016,7,30,10,45,921.0,100.5,3.95,27.5,916.0,1040.96,756.2
2016,7,30,11,0,925.0,102.0,4.1,28.0,938.0,1041.41,755.27
2016,7,30,11,15,928.5,102.5,4.25,28.0,953.0,1036.48,752.46
2016,7,30,11,30,932.0,103.0,4.4,28.0,968.0,1027.74,747.27
2016,7,30,11,45,933.0,103.5,4.6,28.5,975.5,1012.79,736.89
2016,7,30,12,0,934.0,104.0,4.8,29.0,983.0,994.2,724.67
2016,7,30,12,15,934.0,104.0,4.9,29.0,983.0,970.65,709.93
2016,7,30,12,30,934.0,104.0,5.0,29.0,983.0,943.7,692.89
2016,7,30,12,45,926.0,108.5,5.1,29.0,973.5,910.78,671.72
2016,7,30,13,0,918.0,113.0,5.2,29.0,964.0,875.1,648.54
2016,7,30,13,15,915.0,112.0,5.25,28.5,949.0,835.9,623.74
2016,7,30,13,30,912.0,111.0,5.3,28.0,934.0,794.11,596.82
2016,7,30,13,45,908.0,110.0,5.4,28.0,912.0,749.21,566.24
2016,7,30,14,0,904.0,109.0,5.5,28.0,890.0,702.16,531.65
2016,7,30,14,15,897.5,107.5,5.5,27.5,861.0,651.19,493.99
2016,7,30,14,30,891.0,106.0,5.5,27.0,832.0,598.74,454.09
2016,7,30,14,45,885.5,102.5,5.55,27.0,798.0,543.86,410.39
2016,7,30,15,0,880.0,99.0,5.6,27.0,764.0,487.89,364.51
2016,7,30,15,15,869.0,97.0,5.6,26.5,723.5,430.08,316.5
2016,7,30,15,30,858.0,95.0,5.6,26.0,683.0,372.22,267.08
2016,7,30,15,45,849.5,90.0,5.6,25.5,639.5,312.9,215.55
2016,7,30,16,0,841.0,85.0,5.6,25.0,596.0,253.79,164.22
2016,7,30,16,15,822.0,82.5,5.5,24.5,547.5,188.67,110.7
2016,7,30,16,30,803.0,80.0,5.4,24.0,499.0,131.72,69.77
2016,7,30,16,45,785.5,74.5,5.35,23.5,449.5,74.78,41.86
2016,7,30,17,0,768.0,69.0,5.3,23.0,400.0,51.66,38.9
2016,7,30,17,15,734.5,65.0,5.2,22.0,348.0,49.82,37.62
2016,7,30,17,30,701.0,61.0,5.1,21.0,296.0,47.91,36.21
2016,7,30,17,45,659.5,54.5,5.05,20.0,246.0,43.79,32.78
2016,7,30,18,0,618.0,48.0,5.0,19.0,196.0,39.49,29.05
2016,7,30,18,15,544.5,41.5,4.9,18.0,148.5,34.92,24.91
2016,7,30,18,30,471.0,35.0,4.8,17.0,101.0,27.75,18.28
2016,7,30,18,45,352.5,25.0,4.7,16.5,63.0,20.15,10.39
2016,7,30,19,0,234.0,15.0,4.6,16.0,25.0,12.26,0.0
2016,7,30,19,15,117.0,7.5,4.55,15.5,12.5,6.82,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,123.0,7.5,2.25,11.5,13.0,33.57,0.0
2016,7,31,5,30,246.0,15.0,2.4,12.0,26.0,91.18,0.0
2016,7,31,5,45,367.0,24.5,2.6,12.5,65.0,167.98,117.49
2016,7,31,6,0,488.0,34.0,2.8,13.0,104.0,244.9,190.69
2016,7,31,6,15,560.0,40.5,2.75,13.5,151.5,313.53,252.94
2016,7,31,6,30,632.0,47.0,2.7,14.0,199.0,389.2,319.03
2016,7,31,6,45,339.5,87.5,2.7,15.0,171.5,305.3,252.1
2016,7,31,7,0,47.0,128.0,2.7,16.0,144.0,159.65,129.31
2016,7,31,7,15,94.0,153.5,2.65,16.5,192.0,219.38,179.25
2016,7,31,7,30,141.0,179.0,2.6,17.0,240.0,295.01,240.37
2016,7,31,7,45,484.5,126.0,2.6,17.5,373.0,522.9,424.79
2016,7,31,8,0,828.0,73.0,2.6,18.0,506.0,749.96,592.81
2016,7,31,8,15,845.5,75.5,2.6,18.5,555.0,798.01,622.37
2016,7,31,8,30,863.0,78.0,2.6,19.0,604.0,844.47,651.64
2016,7,31,8,45,872.0,82.5,2.6,20.0,648.0,883.79,674.15
2016,7,31,9,0,881.0,87.0,2.6,21.0,692.0,920.38,694.41
2016,7,31,9,15,891.5,88.5,2.65,21.5,732.5,952.01,712.81
2016,7,31,9,30,902.0,90.0,2.7,22.0,773.0,980.63,729.13
2016,7,31,9,45,893.5,101.0,2.8,23.0,803.5,998.01,737.03
2016,7,31,10,0,885.0,112.0,2.9,24.0,834.0,1011.14,742.25
2016,7,31,10,15,891.5,113.5,2.95,24.5,863.0,1025.01,749.07
2016,7,31,10,30,898.0,115.0,3.0,25.0,892.0,1035.27,753.62
2016,7,31,10,45,894.5,121.0,3.15,25.5,911.5,1036.4,753.27
2016,7,31,11,0,891.0,127.0,3.3,26.0,931.0,1033.66,750.57
2016,7,31,11,15,894.5,127.5,3.4,26.0,946.0,1028.61,747.56
2016,7,31,11,30,898.0,128.0,3.5,26.0,961.0,1019.86,742.26
2016,7,31,11,45,895.0,131.5,3.65,26.5,967.0,1004.06,731.35
2016,7,31,12,0,892.0,135.0,3.8,27.0,973.0,984.8,718.25
2016,7,31,12,15,892.0,135.0,3.85,27.0,973.0,961.74,703.46
2016,7,31,12,30,892.0,135.0,3.9,27.0,973.0,935.45,686.55
2016,7,31,12,45,905.0,125.5,4.0,27.5,970.0,908.68,668.23
2016,7,31,13,0,918.0,116.0,4.1,28.0,967.0,878.14,647.35
