Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,15,915.0,115.5,4.2,28.0,951.5,839.28,622.02
2016,7,31,13,30,912.0,115.0,4.3,28.0,936.0,797.83,594.7
2016,7,31,13,45,908.0,113.0,4.4,28.0,913.5,751.92,563.75
2016,7,31,14,0,904.0,111.0,4.5,28.0,891.0,703.88,528.95
2016,7,31,14,15,897.0,109.5,4.55,27.5,861.5,652.5,491.72
2016,7,31,14,30,890.0,108.0,4.6,27.0,832.0,599.69,452.23
2016,7,31,14,45,883.0,105.0,4.7,26.5,797.5,544.42,409.68
2016,7,31,15,0,876.0,102.0,4.8,26.0,763.0,488.2,364.79
2016,7,31,15,15,864.0,100.0,4.85,25.5,722.0,430.11,316.81
2016,7,31,15,30,852.0,98.0,4.9,25.0,681.0,372.08,267.44
2016,7,31,15,45,840.0,94.0,5.0,24.5,636.0,312.81,216.18
2016,7,31,16,0,828.0,90.0,5.1,24.0,591.0,248.07,160.65
2016,7,31,16,15,808.5,87.0,5.1,23.0,542.5,189.35,112.42
2016,7,31,16,30,789.0,84.0,5.1,22.0,494.0,132.7,71.82
2016,7,31,16,45,766.5,79.0,5.1,21.5,443.5,76.73,44.65
2016,7,31,17,0,744.0,74.0,5.1,21.0,393.0,55.38,42.46
2016,7,31,17,15,708.5,69.5,5.05,20.0,341.0,53.31,40.98
2016,7,31,17,30,673.0,65.0,5.0,19.0,289.0,51.16,39.37
2016,7,31,17,45,626.0,58.5,4.95,18.5,239.0,43.1,32.39
2016,7,31,18,0,579.0,52.0,4.9,18.0,189.0,39.34,29.04
2016,7,31,18,15,502.0,44.0,4.75,17.0,142.0,34.06,24.24
2016,7,31,18,30,425.0,36.0,4.6,16.0,95.0,28.61,19.07
2016,7,31,18,45,303.0,25.5,4.5,15.5,58.5,20.62,10.57
2016,7,31,19,0,181.0,15.0,4.4,15.0,22.0,13.64,0.0
2016,7,31,19,15,90.5,7.5,4.3,14.5,11.0,6.82,0.0
2016,7,31,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,109.5,7.5,2.3,11.5,12.0,30.65,0.0
2016,8,1,5,30,219.0,15.0,2.5,12.0,24.0,85.01,0.0
2016,8,1,5,45,344.0,24.5,2.75,13.0,62.0,160.57,110.8
2016,8,1,6,0,469.0,34.0,3.0,14.0,100.0,240.63,186.59
2016,8,1,6,15,542.0,40.5,3.0,14.5,147.0,305.6,245.79
2016,8,1,6,30,615.0,47.0,3.0,15.0,194.0,380.84,311.56
2016,8,1,6,45,346.0,88.5,3.0,15.5,175.0,310.43,256.13
2016,8,1,7,0,77.0,130.0,3.0,16.0,156.0,180.66,147.31
2016,8,1,7,15,184.0,147.0,2.95,16.5,222.5,282.1,232.2
2016,8,1,7,30,291.0,164.0,2.9,17.0,289.0,395.94,323.86
2016,8,1,7,45,557.0,117.0,2.9,17.5,394.5,574.95,465.88
2016,8,1,8,0,823.0,70.0,2.9,18.0,500.0,742.86,588.88
2016,8,1,8,15,841.0,72.5,2.9,18.5,548.5,791.19,619.49
2016,8,1,8,30,859.0,75.0,2.9,19.0,597.0,838.0,649.28
2016,8,1,8,45,874.0,77.0,2.9,20.0,642.5,879.67,673.67
2016,8,1,9,0,889.0,79.0,2.9,21.0,688.0,919.03,696.0
2016,8,1,9,15,900.0,80.5,2.95,21.5,728.5,951.42,715.0
2016,8,1,9,30,911.0,82.0,3.0,22.0,769.0,980.81,731.91
2016,8,1,9,45,912.5,87.0,3.05,22.5,803.0,1001.63,743.09
2016,8,1,10,0,914.0,92.0,3.1,23.0,837.0,1018.69,751.87
2016,8,1,10,15,920.5,93.0,3.2,23.5,866.0,1032.53,759.07
2016,8,1,10,30,927.0,94.0,3.3,24.0,895.0,1042.65,763.94
2016,8,1,10,45,932.0,95.0,3.45,24.5,917.5,1047.46,765.87
2016,8,1,11,0,937.0,96.0,3.6,25.0,940.0,1048.4,765.41
2016,8,1,11,15,940.0,96.5,3.7,25.0,955.0,1042.92,762.02
2016,8,1,11,30,943.0,97.0,3.8,25.0,970.0,1033.58,756.26
2016,8,1,11,45,945.0,97.0,3.9,25.5,978.0,1018.95,745.64
2016,8,1,12,0,947.0,97.0,4.0,26.0,986.0,1000.59,732.69
2016,8,1,12,15,947.0,97.0,4.1,26.0,986.0,976.73,717.6
2016,8,1,12,30,947.0,97.0,4.2,26.0,986.0,949.42,700.19
2016,8,1,12,45,942.0,99.0,4.3,26.5,977.0,916.35,677.5
2016,8,1,13,0,937.0,101.0,4.4,27.0,968.0,880.35,652.79
2016,8,1,13,15,934.0,100.5,4.45,27.0,952.5,840.88,626.65
2016,8,1,13,30,931.0,100.0,4.5,27.0,937.0,798.76,598.47
2016,8,1,13,45,927.5,98.5,4.6,27.0,915.0,752.89,567.74
2016,8,1,14,0,924.0,97.0,4.7,27.0,893.0,704.79,533.02
2016,8,1,14,15,918.0,95.5,4.75,26.5,863.5,653.12,495.27
2016,8,1,14,30,912.0,94.0,4.8,26.0,834.0,599.86,455.07
2016,8,1,14,45,905.0,92.0,4.9,26.0,799.5,544.33,411.05
2016,8,1,15,0,898.0,90.0,5.0,26.0,765.0,487.79,364.82
2016,8,1,15,15,887.5,88.0,5.05,25.5,724.0,429.1,316.09
2016,8,1,15,30,877.0,86.0,5.1,25.0,683.0,370.3,265.77
2016,8,1,15,45,864.5,83.0,5.15,24.5,638.0,310.28,213.57
2016,8,1,16,0,852.0,80.0,5.2,24.0,593.0,250.89,161.94
2016,8,1,16,15,833.5,77.0,5.2,23.0,544.5,191.43,113.06
2016,8,1,16,30,815.0,74.0,5.2,22.0,496.0,126.65,66.09
2016,8,1,16,45,791.5,70.5,5.25,21.5,445.5,70.24,39.45
2016,8,1,17,0,768.0,67.0,5.3,21.0,395.0,50.3,38.08
2016,8,1,17,15,734.0,63.0,5.2,20.0,343.0,48.4,36.71
2016,8,1,17,30,700.0,59.0,5.1,19.0,291.0,46.43,35.23
2016,8,1,17,45,650.5,54.0,5.1,18.0,240.0,43.49,32.79
2016,8,1,18,0,601.0,49.0,5.1,17.0,189.0,40.49,30.17
2016,8,1,18,15,524.0,41.5,5.0,16.0,142.0,32.12,22.62
2016,8,1,18,30,447.0,34.0,4.9,15.0,95.0,27.0,17.72
2016,8,1,18,45,316.0,24.0,4.8,14.5,58.0,19.38,9.35
2016,8,1,19,0,185.0,14.0,4.7,14.0,21.0,12.73,0.0
2016,8,1,19,15,92.5,7.0,4.65,13.5,10.5,6.37,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.5,3.1,11.5,11.5,6.82,0.0
2016,8,2,5,30,196.0,15.0,3.3,12.0,23.0,67.24,0.0
2016,8,2,5,45,327.0,25.0,3.5,12.5,61.0,155.75,106.32
2016,8,2,6,0,458.0,35.0,3.7,13.0,99.0,237.73,185.06
2016,8,2,6,15,536.0,42.0,3.7,13.5,147.0,307.49,248.56
2016,8,2,6,30,614.0,49.0,3.7,14.0,195.0,382.81,314.98
2016,8,2,6,45,361.0,90.0,3.7,14.5,181.0,320.9,266.27
2016,8,2,7,0,108.0,131.0,3.7,15.0,167.0,211.06,173.73
2016,8,2,7,15,448.0,99.0,3.65,15.5,286.0,424.59,353.11
2016,8,2,7,30,788.0,67.0,3.6,16.0,405.0,652.09,532.68
2016,8,2,7,45,814.5,69.5,3.55,17.0,457.5,709.5,570.67
2016,8,2,8,0,841.0,72.0,3.5,18.0,510.0,760.04,603.39
2016,8,2,8,15,860.0,75.0,3.45,18.5,560.0,810.51,636.33
2016,8,2,8,30,879.0,78.0,3.4,19.0,610.0,859.45,667.42
2016,8,2,8,45,894.5,79.5,3.4,19.5,656.5,901.6,693.44
2016,8,2,9,0,910.0,81.0,3.4,20.0,703.0,941.39,717.49
2016,8,2,9,15,921.0,83.0,3.45,20.5,745.0,974.86,737.29
2016,8,2,9,30,932.0,85.0,3.5,21.0,787.0,1005.23,754.89
2016,8,2,9,45,936.5,88.5,3.55,21.5,822.0,1027.59,767.08
2016,8,2,10,0,941.0,92.0,3.6,22.0,857.0,1046.23,776.87
2016,8,2,10,15,947.5,93.5,3.65,22.5,887.0,1060.84,784.09
2016,8,2,10,30,954.0,95.0,3.7,23.0,917.0,1071.6,788.89
2016,8,2,10,45,959.5,95.5,3.75,23.5,940.5,1076.35,789.9
2016,8,2,11,0,965.0,96.0,3.8,24.0,964.0,1077.13,788.5
2016,8,2,11,15,968.0,96.5,3.85,24.0,979.5,1071.4,784.56
2016,8,2,11,30,971.0,97.0,3.9,24.0,995.0,1061.69,778.19
2016,8,2,11,45,973.0,97.0,4.0,24.5,1003.0,1046.57,767.24
2016,8,2,12,0,975.0,97.0,4.1,25.0,1011.0,1027.6,753.89
2016,8,2,12,15,975.0,97.0,4.1,25.0,1010.5,1003.03,737.75
2016,8,2,12,30,975.0,97.0,4.1,25.0,1010.0,974.9,719.31
2016,8,2,12,45,965.5,102.0,4.2,25.5,1000.0,939.84,695.39
2016,8,2,13,0,956.0,107.0,4.3,26.0,990.0,901.96,669.5
2016,8,2,13,15,952.5,106.0,4.35,26.0,973.5,860.77,642.29
2016,8,2,13,30,949.0,105.0,4.4,26.0,957.0,816.92,613.01
2016,8,2,13,45,944.5,104.0,4.45,26.0,934.0,769.86,581.21
2016,8,2,14,0,940.0,103.0,4.5,26.0,911.0,720.6,545.32
2016,8,2,14,15,933.0,101.5,4.55,25.5,880.5,667.37,506.56
2016,8,2,14,30,926.0,100.0,4.6,25.0,850.0,612.62,465.36
2016,8,2,14,45,917.0,98.5,4.65,25.0,813.5,555.58,420.12
2016,8,2,15,0,908.0,97.0,4.7,25.0,777.0,497.71,372.82
2016,8,2,15,15,895.5,95.0,4.7,24.5,735.0,437.48,322.87
2016,8,2,15,30,883.0,93.0,4.7,24.0,693.0,377.35,271.52
2016,8,2,15,45,867.5,90.5,4.75,24.0,646.5,316.34,218.19
2016,8,2,16,0,852.0,88.0,4.8,24.0,600.0,256.29,165.93
2016,8,2,16,15,831.5,85.0,4.8,23.5,550.0,189.76,111.49
2016,8,2,16,30,811.0,82.0,4.8,23.0,500.0,131.48,70.04
2016,8,2,16,45,783.5,78.5,4.85,22.5,447.5,75.05,43.93
2016,8,2,17,0,756.0,75.0,4.9,22.0,395.0,56.44,43.21
2016,8,2,17,15,718.5,70.0,4.85,21.0,342.0,53.98,41.41
2016,8,2,17,30,681.0,65.0,4.8,20.0,289.0,51.41,39.43
2016,8,2,17,45,624.0,59.5,4.8,19.0,237.0,44.07,33.16
2016,8,2,18,0,567.0,54.0,4.8,18.0,185.0,41.13,30.59
2016,8,2,18,15,484.0,46.0,4.7,17.0,137.5,35.92,25.82
2016,8,2,18,30,401.0,38.0,4.6,16.0,90.0,30.58,20.66
2016,8,2,18,45,260.5,26.0,4.55,15.5,54.0,21.25,10.33
2016,8,2,19,0,120.0,14.0,4.5,15.0,18.0,12.73,0.0
2016,8,2,19,15,60.0,7.0,4.45,14.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,5,15,67.0,7.5,2.25,11.5,10.0,6.82,0.0
2016,8,3,5,30,134.0,15.0,2.4,12.0,20.0,50.29,0.0
2016,8,3,5,45,268.0,27.0,2.6,13.0,56.5,138.13,92.43
2016,8,3,6,0,402.0,39.0,2.8,14.0,93.0,220.42,170.55
2016,8,3,6,15,484.5,47.0,2.65,14.5,140.5,290.57,233.37
2016,8,3,6,30,567.0,55.0,2.5,15.0,188.0,369.2,301.34
2016,8,3,6,45,622.5,61.0,2.35,15.5,240.0,438.3,359.35
2016,8,3,7,0,678.0,67.0,2.2,16.0,292.0,511.85,418.23
2016,8,3,7,15,715.0,71.5,2.15,16.5,344.5,572.74,465.19
2016,8,3,7,30,752.0,76.0,2.1,17.0,397.0,637.93,512.99
2016,8,3,7,45,780.0,79.5,2.05,18.0,449.5,696.27,551.56
2016,8,3,8,0,808.0,83.0,2.0,19.0,502.0,754.5,588.67
2016,8,3,8,15,828.0,86.0,2.0,19.5,551.5,805.0,620.69
2016,8,3,8,30,848.0,89.0,2.0,20.0,601.0,846.28,645.69
2016,8,3,8,45,864.0,91.5,2.0,21.0,647.5,889.0,670.04
2016,8,3,9,0,880.0,94.0,2.0,22.0,694.0,929.47,692.31
2016,8,3,9,15,891.5,96.0,2.1,22.5,735.5,962.56,711.81
2016,8,3,9,30,903.0,98.0,2.2,23.0,777.0,992.67,729.33
2016,8,3,9,45,914.5,98.5,2.3,24.0,813.5,1017.89,742.2
2016,8,3,10,0,926.0,99.0,2.4,25.0,850.0,1039.75,752.89
2016,8,3,10,15,932.5,100.0,2.5,25.5,879.5,1053.58,759.97
2016,8,3,10,30,939.0,101.0,2.6,26.0,909.0,1063.63,764.82
2016,8,3,10,45,944.5,102.0,2.75,26.5,932.0,1068.8,767.21
2016,8,3,11,0,950.0,103.0,2.9,27.0,955.0,1070.04,767.22
2016,8,3,11,15,953.0,103.5,3.1,27.0,970.5,1064.29,764.86
2016,8,3,11,30,956.0,104.0,3.3,27.0,986.0,1054.62,760.04
2016,8,3,11,45,958.0,104.0,3.55,27.5,994.0,1039.58,750.64
2016,8,3,12,0,960.0,104.0,3.8,28.0,1002.0,1020.76,738.72
2016,8,3,12,15,960.0,104.0,4.0,28.0,1002.0,996.38,724.21
2016,8,3,12,30,960.0,104.0,4.2,28.0,1002.0,968.5,707.28
2016,8,3,12,45,958.5,104.0,4.45,28.0,994.0,935.92,687.29
2016,8,3,13,0,957.0,104.0,4.7,28.0,986.0,900.18,665.2
2016,8,3,13,15,954.5,103.5,4.85,27.5,970.5,860.17,640.85
2016,8,3,13,30,952.0,103.0,5.0,27.0,955.0,817.39,614.11
2016,8,3,13,45,948.5,101.5,5.2,27.0,932.5,770.4,582.93
2016,8,3,14,0,945.0,100.0,5.4,27.0,910.0,721.11,547.42
2016,8,3,14,15,939.0,98.5,5.5,26.5,880.5,668.19,508.61
2016,8,3,14,30,933.0,97.0,5.6,26.0,851.0,613.64,467.24
2016,8,3,14,45,925.5,95.0,5.7,25.5,815.0,556.51,422.45
2016,8,3,15,0,918.0,93.0,5.8,25.0,779.0,498.38,375.25
2016,8,3,15,15,907.0,91.0,5.8,24.0,737.5,438.14,325.33
2016,8,3,15,30,896.0,89.0,5.8,23.0,696.0,377.81,273.68
2016,8,3,15,45,881.5,86.5,5.8,22.5,649.5,316.27,219.6
2016,8,3,16,0,867.0,84.0,5.8,22.0,603.0,255.58,166.42
2016,8,3,16,15,847.5,81.0,5.7,21.0,552.5,194.82,116.17
2016,8,3,16,30,828.0,78.0,5.6,20.0,502.0,129.01,68.47
2016,8,3,16,45,801.0,74.5,5.6,19.5,449.5,71.53,41.95
2016,8,3,17,0,774.0,71.0,5.6,19.0,397.0,53.57,41.27
2016,8,3,17,15,737.5,66.5,5.45,18.0,343.5,51.38,39.66
2016,8,3,17,30,701.0,62.0,5.3,17.0,290.0,49.11,37.9
2016,8,3,17,45,646.5,56.5,5.2,16.5,238.0,45.82,35.07
2016,8,3,18,0,592.0,51.0,5.1,16.0,186.0,38.87,28.83
2016,8,3,18,15,508.5,43.0,4.95,15.5,138.0,33.53,23.87
2016,8,3,18,30,425.0,35.0,4.8,15.0,90.0,28.05,18.51
2016,8,3,18,45,283.0,24.0,4.7,14.5,53.5,19.54,8.63
2016,8,3,19,0,141.0,13.0,4.6,14.0,17.0,11.82,0.0
2016,8,3,19,15,70.5,6.5,4.55,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,3.65,11.5,9.5,0.0,0.0
2016,8,4,5,30,149.0,14.0,3.8,12.0,19.0,53.49,0.0
2016,8,4,5,45,286.5,25.5,3.95,12.5,56.0,142.17,93.47
2016,8,4,6,0,424.0,37.0,4.1,13.0,93.0,227.1,176.42
2016,8,4,6,15,505.5,45.0,4.1,13.5,141.0,297.94,240.89
2016,8,4,6,30,587.0,53.0,4.1,14.0,189.0,377.22,310.64
2016,8,4,6,45,293.5,55.0,4.1,14.5,123.0,240.65,200.6
2016,8,4,7,0,0.0,57.0,4.1,15.0,57.0,50.33,37.33
2016,8,4,7,15,0.0,66.5,4.1,15.5,66.5,58.77,44.41
2016,8,4,7,30,0.0,76.0,4.1,16.0,76.0,67.23,51.29
2016,8,4,7,45,0.0,92.0,4.1,16.5,92.0,82.01,63.35
2016,8,4,8,0,0.0,108.0,4.1,17.0,108.0,96.94,75.36
2016,8,4,8,15,0.5,135.0,4.15,17.5,135.5,122.97,96.33
2016,8,4,8,30,1.0,162.0,4.2,18.0,163.0,149.19,117.12
2016,8,4,8,45,5.5,186.0,4.3,18.5,190.0,176.14,138.4
2016,8,4,9,0,10.0,210.0,4.4,19.0,217.0,203.35,159.6
2016,8,4,9,15,54.5,279.5,4.5,19.0,320.0,330.56,260.74
2016,8,4,9,30,99.0,349.0,4.6,19.0,423.0,448.49,351.68
2016,8,4,9,45,512.0,222.5,4.75,19.5,634.0,767.79,600.23
2016,8,4,10,0,925.0,96.0,4.9,20.0,845.0,1036.09,788.08
2016,8,4,10,15,703.5,215.0,5.0,20.0,796.5,966.13,737.59
2016,8,4,10,30,482.0,334.0,5.1,20.0,748.0,861.61,658.89
2016,8,4,10,45,712.5,217.5,5.2,20.5,846.5,975.72,743.62
2016,8,4,11,0,943.0,101.0,5.3,21.0,945.0,1061.49,800.42
2016,8,4,11,15,945.0,101.5,5.35,21.0,959.5,1054.79,795.12
2016,8,4,11,30,947.0,102.0,5.4,21.0,974.0,1044.22,787.9
2016,8,4,11,45,947.0,102.5,5.45,21.0,981.0,1027.88,776.85
2016,8,4,12,0,947.0,103.0,5.5,21.0,988.0,1007.85,763.36
2016,8,4,12,15,946.5,103.0,5.5,20.5,987.0,983.27,747.91
2016,8,4,12,30,946.0,103.0,5.5,20.0,986.0,955.26,730.04
2016,8,4,12,45,939.0,106.0,5.55,20.0,976.5,921.14,706.69
2016,8,4,13,0,932.0,109.0,5.6,20.0,967.0,884.18,681.25
2016,8,4,13,15,929.0,108.5,5.6,19.5,951.5,844.58,654.77
2016,8,4,13,30,926.0,108.0,5.6,19.0,936.0,802.32,626.1
2016,8,4,13,45,923.0,106.0,5.7,19.0,913.5,756.24,593.53
2016,8,4,14,0,920.0,104.0,5.8,19.0,891.0,707.9,556.54
2016,8,4,14,15,913.5,102.5,5.8,18.5,861.0,655.78,516.39
2016,8,4,14,30,907.0,101.0,5.8,18.0,831.0,602.13,473.87
2016,8,4,14,45,900.0,98.0,5.85,18.0,796.0,545.66,427.08
2016,8,4,15,0,893.0,95.0,5.9,18.0,761.0,488.23,378.13
2016,8,4,15,15,881.5,93.0,5.85,17.5,719.5,429.11,326.98
2016,8,4,15,30,870.0,91.0,5.8,17.0,678.0,370.0,274.46
2016,8,4,15,45,856.5,88.0,5.8,17.0,632.5,309.8,219.86
2016,8,4,16,0,843.0,85.0,5.8,17.0,587.0,250.35,166.34
2016,8,4,16,15,823.5,82.0,5.7,16.5,538.0,184.42,110.78
2016,8,4,16,30,804.0,79.0,5.6,16.0,489.0,126.65,68.78
2016,8,4,16,45,779.5,75.0,5.55,15.5,437.5,70.29,42.61
2016,8,4,17,0,755.0,71.0,5.5,15.0,386.0,53.52,41.93
2016,8,4,17,15,718.5,66.5,5.4,14.5,334.0,51.35,40.22
2016,8,4,17,30,682.0,62.0,5.3,14.0,282.0,49.1,38.37
2016,8,4,17,45,630.5,56.0,5.2,13.5,231.0,41.55,31.68
2016,8,4,18,0,579.0,50.0,5.1,13.0,180.0,38.1,28.51
2016,8,4,18,15,496.5,42.0,4.95,12.5,133.0,32.75,23.46
2016,8,4,18,30,414.0,34.0,4.8,12.0,86.0,27.25,18.01
2016,8,4,18,45,275.0,22.5,4.7,12.0,50.5,18.25,7.24
2016,8,4,19,0,136.0,11.0,4.6,12.0,15.0,10.01,0.0
2016,8,4,19,15,68.0,5.5,4.5,11.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,61.0,6.5,2.35,11.5,8.5,0.0,0.0
2016,8,5,5,30,122.0,13.0,2.7,12.0,17.0,45.2,0.0
2016,8,5,5,45,260.0,25.5,3.05,12.5,53.5,132.77,84.98
2016,8,5,6,0,398.0,38.0,3.4,13.0,90.0,218.17,169.02
2016,8,5,6,15,481.0,46.5,3.35,13.0,137.5,288.94,233.55
2016,8,5,6,30,564.0,55.0,3.3,13.0,185.0,368.32,303.72
2016,8,5,6,45,282.0,52.5,3.3,13.5,117.5,231.27,193.15
2016,8,5,7,0,0.0,50.0,3.3,14.0,50.0,44.12,32.18
2016,8,5,7,15,0.0,77.0,3.25,14.5,77.0,68.5,52.87
2016,8,5,7,30,0.0,104.0,3.2,15.0,104.0,94.3,74.28
2016,8,5,7,45,0.0,126.0,3.15,15.5,126.0,115.29,91.32
2016,8,5,8,0,0.0,148.0,3.1,16.0,148.0,136.3,108.1
2016,8,5,8,15,21.5,194.5,3.05,16.5,207.5,200.18,160.19
2016,8,5,8,30,43.0,241.0,3.0,17.0,267.0,280.93,224.25
2016,8,5,8,45,32.5,244.0,2.95,17.5,264.5,273.73,216.88
2016,8,5,9,0,22.0,247.0,2.9,18.0,262.0,251.7,198.22
2016,8,5,9,15,23.0,263.0,2.9,18.5,279.5,267.98,210.16
2016,8,5,9,30,24.0,279.0,2.9,19.0,297.0,284.19,221.83
2016,8,5,9,45,240.5,294.5,2.95,19.5,488.0,561.67,437.32
2016,8,5,10,0,457.0,310.0,3.0,20.0,679.0,811.68,617.38
2016,8,5,10,15,356.5,361.0,3.05,20.0,655.5,750.25,568.94
2016,8,5,10,30,256.0,412.0,3.1,20.0,632.0,701.32,530.87
2016,8,5,10,45,347.0,389.5,3.2,20.5,695.5,765.68,578.02
2016,8,5,11,0,438.0,367.0,3.3,21.0,759.0,842.18,631.58
2016,8,5,11,15,688.5,241.0,3.35,21.5,869.0,961.17,717.46
2016,8,5,11,30,939.0,115.0,3.4,22.0,979.0,1050.03,773.94
2016,8,5,11,45,941.5,115.0,3.5,22.5,986.5,1035.49,762.61
2016,8,5,12,0,944.0,115.0,3.6,23.0,994.0,1017.21,749.79
2016,8,5,12,15,943.5,115.0,3.7,23.0,993.5,992.47,734.2
2016,8,5,12,30,943.0,115.0,3.8,23.0,993.0,964.3,716.29
2016,8,5,12,45,942.0,114.0,3.9,23.5,985.0,931.46,693.79
2016,8,5,13,0,941.0,113.0,4.0,24.0,977.0,895.49,669.12
2016,8,5,13,15,938.0,112.0,4.1,24.0,961.0,854.96,642.45
2016,8,5,13,30,935.0,111.0,4.2,24.0,945.0,811.75,613.65
2016,8,5,13,45,928.5,111.0,4.35,24.0,921.5,764.45,581.67
2016,8,5,14,0,922.0,111.0,4.5,24.0,898.0,715.15,545.69
2016,8,5,14,15,914.5,109.5,4.6,23.5,867.5,662.14,506.93
2016,8,5,14,30,907.0,108.0,4.7,23.0,837.0,607.7,465.71
2016,8,5,14,45,895.5,107.0,4.8,23.0,799.5,550.47,420.02
2016,8,5,15,0,884.0,106.0,4.9,23.0,762.0,492.71,372.47
2016,8,5,15,15,871.0,103.5,4.95,22.5,720.0,432.87,322.46
2016,8,5,15,30,858.0,101.0,5.0,22.0,678.0,373.24,271.13
2016,8,5,15,45,838.5,99.5,5.05,21.5,631.0,307.9,214.6
2016,8,5,16,0,819.0,98.0,5.1,21.0,584.0,248.66,163.06
2016,8,5,16,15,796.5,94.0,5.05,20.5,534.0,188.85,113.7
2016,8,5,16,30,774.0,90.0,5.0,20.0,484.0,131.54,73.04
2016,8,5,16,45,740.0,87.0,5.0,19.5,431.0,77.49,49.17
2016,8,5,17,0,706.0,84.0,5.0,19.0,378.0,57.74,44.92
2016,8,5,17,15,665.0,78.5,4.9,18.0,325.5,55.49,43.28
2016,8,5,17,30,624.0,73.0,4.8,17.0,273.0,53.13,41.46
2016,8,5,17,45,559.0,66.5,4.7,16.5,221.0,49.76,38.54
2016,8,5,18,0,494.0,60.0,4.6,16.0,169.0,46.33,35.39
2016,8,5,18,15,405.5,49.5,4.45,15.0,123.5,39.18,28.82
2016,8,5,18,30,317.0,39.0,4.3,14.0,78.0,31.77,21.65
2016,8,5,18,45,186.5,24.5,4.2,13.5,45.0,19.27,7.11
2016,8,5,19,0,56.0,10.0,4.1,13.0,12.0,9.1,0.0
2016,8,5,19,15,28.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.5,2.75,11.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,13.0,3.0,11.0,15.0,32.9,0.0
2016,8,6,5,45,210.0,26.5,3.3,11.5,49.5,115.4,71.63
2016,8,6,6,0,343.0,40.0,3.6,12.0,84.0,198.77,154.34
2016,8,6,6,15,429.0,50.0,3.6,12.5,130.5,269.66,218.49
2016,8,6,6,30,515.0,60.0,3.6,13.0,177.0,349.57,288.69
2016,8,6,6,45,257.5,62.0,3.6,13.5,120.5,230.22,192.09
2016,8,6,7,0,0.0,64.0,3.6,14.0,64.0,56.56,42.79
2016,8,6,7,15,0.0,76.0,3.6,14.5,76.0,67.56,52.07
2016,8,6,7,30,0.0,88.0,3.6,15.0,88.0,78.64,61.14
2016,8,6,7,45,0.0,109.0,3.6,15.5,109.0,98.5,77.4
2016,8,6,8,0,0.0,130.0,3.6,16.0,130.0,118.43,93.45
2016,8,6,8,15,1.0,147.0,3.6,16.5,148.0,135.26,106.77
2016,8,6,8,30,2.0,164.0,3.6,17.0,166.0,152.16,119.98
2016,8,6,8,45,9.0,198.5,3.65,17.5,205.0,191.88,151.63
2016,8,6,9,0,16.0,233.0,3.7,18.0,244.0,232.12,183.12
2016,8,6,9,15,21.5,259.0,3.75,18.5,275.0,262.66,206.46
2016,8,6,9,30,27.0,285.0,3.8,19.0,306.0,309.48,242.09
2016,8,6,9,45,250.5,294.0,3.9,19.5,496.0,571.46,446.89
2016,8,6,10,0,474.0,303.0,4.0,20.0,686.0,821.97,629.8
2016,8,6,10,15,695.0,207.0,4.1,20.0,790.0,950.47,722.04
2016,8,6,10,30,916.0,111.0,4.2,20.0,894.0,1053.05,790.48
2016,8,6,10,45,920.5,112.0,4.35,20.5,916.5,1056.99,790.9
2016,8,6,11,0,925.0,113.0,4.5,21.0,939.0,1057.08,789.78
2016,8,6,11,15,928.0,113.5,4.55,21.0,954.0,1051.26,785.8
2016,8,6,11,30,931.0,114.0,4.6,21.0,969.0,1041.61,779.41
2016,8,6,11,45,932.0,114.5,4.7,21.5,976.0,1026.21,768.19
2016,8,6,12,0,933.0,115.0,4.8,22.0,983.0,1007.13,754.58
2016,8,6,12,15,932.5,115.0,4.85,22.0,982.5,982.59,738.38
2016,8,6,12,30,932.0,115.0,4.9,22.0,982.0,954.66,719.88
2016,8,6,12,45,924.0,119.0,5.0,22.0,972.0,920.69,697.49
2016,8,6,13,0,916.0,123.0,5.1,22.0,962.0,883.97,673.02
2016,8,6,13,15,913.0,122.0,5.15,21.5,946.5,844.18,647.16
2016,8,6,13,30,910.0,121.0,5.2,21.0,931.0,801.8,619.11
2016,8,6,13,45,905.5,119.5,5.3,21.0,908.0,755.49,586.39
2016,8,6,14,0,901.0,118.0,5.4,21.0,885.0,707.09,549.9
2016,8,6,14,15,894.0,116.0,5.45,20.5,855.5,654.83,510.39
2016,8,6,14,30,887.0,114.0,5.5,20.0,826.0,601.14,468.54
2016,8,6,14,45,879.0,111.5,5.55,20.0,790.0,545.34,422.83
2016,8,6,15,0,871.0,109.0,5.6,20.0,754.0,488.7,375.1
2016,8,6,15,15,858.5,106.5,5.6,19.5,712.5,429.69,324.76
2016,8,6,15,30,846.0,104.0,5.6,19.0,671.0,366.43,269.75
2016,8,6,15,45,832.0,100.5,5.7,18.5,625.5,306.11,216.19
2016,8,6,16,0,818.0,97.0,5.8,18.0,580.0,246.75,163.64
2016,8,6,16,15,796.5,93.0,5.75,17.5,530.5,187.09,113.75
2016,8,6,16,30,775.0,89.0,5.7,17.0,481.0,129.83,72.75
2016,8,6,16,45,749.0,84.0,5.7,16.5,429.5,74.31,47.81
2016,8,6,17,0,723.0,79.0,5.7,16.0,378.0,59.82,47.32
2016,8,6,17,15,683.5,74.0,5.6,15.5,325.5,52.37,40.97
2016,8,6,17,30,644.0,69.0,5.5,15.0,273.0,50.24,39.23
2016,8,6,17,45,586.5,62.0,5.4,14.5,222.0,46.35,35.81
2016,8,6,18,0,529.0,55.0,5.3,14.0,171.0,42.32,32.1
2016,8,6,18,15,439.0,45.5,5.2,13.5,124.5,35.87,26.04
2016,8,6,18,30,349.0,36.0,5.1,13.0,78.0,29.2,19.44
2016,8,6,18,45,207.0,23.0,5.0,12.5,44.5,18.88,5.91
2016,8,6,19,0,65.0,10.0,4.9,12.0,11.0,9.1,0.0
2016,8,6,19,15,32.5,5.0,4.8,12.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,64.5,6.0,3.35,10.5,8.0,0.0,0.0
2016,8,7,5,30,129.0,12.0,3.5,11.0,16.0,46.25,0.0
2016,8,7,5,45,276.5,23.5,3.7,11.5,52.0,135.11,81.1
2016,8,7,6,0,424.0,35.0,3.9,12.0,88.0,225.63,174.79
2016,8,7,6,15,509.0,43.0,3.85,12.5,136.0,298.06,241.24
2016,8,7,6,30,594.0,51.0,3.8,13.0,184.0,379.41,313.07
2016,8,7,6,45,300.0,80.0,3.8,13.5,147.5,276.77,230.74
2016,8,7,7,0,6.0,109.0,3.8,14.0,111.0,106.73,85.41
2016,8,7,7,15,16.5,131.5,3.75,14.5,138.5,135.71,109.87
2016,8,7,7,30,27.0,154.0,3.7,15.0,166.0,175.66,142.8
2016,8,7,7,45,72.0,186.5,3.65,15.5,222.5,245.3,200.29
2016,8,7,8,0,117.0,219.0,3.6,16.0,279.0,332.15,269.98
2016,8,7,8,15,242.5,226.0,3.55,16.5,366.0,461.34,373.06
2016,8,7,8,30,368.0,233.0,3.5,17.0,453.0,584.78,467.91
2016,8,7,8,45,636.0,159.0,3.5,17.5,574.0,777.55,613.05
2016,8,7,9,0,904.0,85.0,3.5,18.0,695.0,943.84,726.83
2016,8,7,9,15,915.0,87.0,3.5,18.5,736.5,977.17,745.29
2016,8,7,9,30,926.0,89.0,3.5,19.0,778.0,1007.39,762.56
2016,8,7,9,45,931.0,92.5,3.55,19.5,813.5,1030.07,775.05
2016,8,7,10,0,936.0,96.0,3.6,20.0,849.0,1049.04,785.12
2016,8,7,10,15,942.5,97.0,3.65,20.5,878.5,1062.93,791.9
2016,8,7,10,30,949.0,98.0,3.7,21.0,908.0,1072.98,796.28
2016,8,7,10,45,954.0,98.5,3.8,21.5,931.0,1077.04,797.24
2016,8,7,11,0,959.0,99.0,3.9,22.0,954.0,1077.13,795.75
2016,8,7,11,15,962.0,100.0,3.95,22.0,969.5,1071.73,791.98
2016,8,7,11,30,965.0,101.0,4.0,22.0,985.0,1062.34,785.74
2016,8,7,11,45,967.5,100.5,4.1,22.5,993.0,1046.98,774.52
2016,8,7,12,0,970.0,100.0,4.2,23.0,1001.0,1027.77,760.86
2016,8,7,12,15,970.0,100.0,4.25,23.0,1001.0,1002.96,744.71
2016,8,7,12,30,970.0,100.0,4.3,23.0,1001.0,974.58,726.18
2016,8,7,12,45,970.0,99.0,4.4,23.5,993.0,941.79,703.52
2016,8,7,13,0,970.0,98.0,4.5,24.0,985.0,905.7,678.59
2016,8,7,13,15,967.5,97.5,4.55,24.0,969.5,864.93,651.54
2016,8,7,13,30,965.0,97.0,4.6,24.0,954.0,821.34,622.28
2016,8,7,13,45,962.0,95.5,4.65,24.0,931.0,773.83,589.95
2016,8,7,14,0,959.0,94.0,4.7,24.0,908.0,723.94,553.48
2016,8,7,14,15,953.0,92.5,4.7,23.5,878.0,670.02,513.48
2016,8,7,14,30,947.0,91.0,4.7,23.0,848.0,614.44,470.94
2016,8,7,14,45,939.0,89.5,4.75,23.0,811.5,556.42,424.37
2016,8,7,15,0,931.0,88.0,4.8,23.0,775.0,497.44,375.55
2016,8,7,15,15,920.0,86.0,4.8,22.5,733.0,436.16,324.03
2016,8,7,15,30,909.0,84.0,4.8,22.0,691.0,374.78,270.88
2016,8,7,15,45,894.5,81.5,4.85,21.5,644.0,312.21,215.95
2016,8,7,16,0,880.0,79.0,4.9,21.0,597.0,250.49,161.93
2016,8,7,16,15,860.5,76.5,4.85,20.5,546.5,189.12,111.17
2016,8,7,16,30,841.0,74.0,4.8,20.0,496.0,122.72,63.79
2016,8,7,16,45,814.0,70.5,4.8,19.5,443.0,64.27,39.03
2016,8,7,17,0,787.0,67.0,4.8,19.0,390.0,50.96,39.03
2016,8,7,17,15,749.5,63.0,4.7,18.5,336.0,49.03,37.55
2016,8,7,17,30,712.0,59.0,4.6,18.0,282.0,47.06,35.96
2016,8,7,17,45,654.5,53.5,4.55,17.5,229.0,43.67,33.01
2016,8,7,18,0,597.0,48.0,4.5,17.0,176.0,36.84,26.86
2016,8,7,18,15,507.5,40.0,4.35,16.0,128.5,31.4,21.83
2016,8,7,18,30,418.0,32.0,4.2,15.0,81.0,25.82,16.3
2016,8,7,18,45,209.0,16.0,4.05,14.5,40.5,12.62,1.15
2016,8,7,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,60.0,5.5,2.3,11.5,7.0,0.0,0.0
2016,8,8,5,30,120.0,11.0,2.5,12.0,14.0,42.9,0.0
2016,8,8,5,45,266.0,22.0,2.75,12.5,49.0,129.51,73.64
2016,8,8,6,0,412.0,33.0,3.0,13.0,84.0,218.98,168.33
2016,8,8,6,15,497.0,41.0,2.9,13.5,131.0,290.62,233.69
2016,8,8,6,30,582.0,49.0,2.8,14.0,178.0,371.29,304.27
2016,8,8,6,45,633.0,55.0,2.7,14.5,229.0,436.09,359.84
2016,8,8,7,0,684.0,61.0,2.6,15.0,280.0,507.83,418.35
2016,8,8,7,15,721.0,65.5,2.55,15.5,333.0,571.93,468.5
2016,8,8,7,30,758.0,70.0,2.5,16.0,386.0,637.56,516.98
2016,8,8,7,45,559.5,130.0,2.5,17.0,380.0,594.33,478.67
2016,8,8,8,0,361.0,190.0,2.5,18.0,374.0,506.65,406.17
2016,8,8,8,15,605.0,136.5,2.5,18.5,481.0,685.3,542.91
2016,8,8,8,30,849.0,83.0,2.5,19.0,588.0,843.18,651.75
2016,8,8,8,45,864.0,85.5,2.55,19.5,634.0,885.19,676.72
2016,8,8,9,0,879.0,88.0,2.6,20.0,680.0,924.88,700.8
2016,8,8,9,15,890.5,90.0,2.7,20.5,721.0,958.05,720.68
2016,8,8,9,30,902.0,92.0,2.8,21.0,762.0,988.22,738.49
2016,8,8,9,45,914.5,92.0,2.9,21.5,799.0,1013.89,753.27
2016,8,8,10,0,927.0,92.0,3.0,22.0,836.0,1036.21,765.87
2016,8,8,10,15,933.5,93.0,3.1,22.5,865.5,1050.05,772.99
2016,8,8,10,30,940.0,94.0,3.2,23.0,895.0,1060.09,777.79
2016,8,8,10,45,943.5,96.0,3.35,23.5,917.5,1064.29,779.35
2016,8,8,11,0,947.0,98.0,3.5,24.0,940.0,1064.5,778.46
2016,8,8,11,15,950.0,98.5,3.65,24.0,955.0,1058.64,775.25
2016,8,8,11,30,953.0,99.0,3.8,24.0,970.0,1048.86,769.58
2016,8,8,11,45,953.0,100.0,3.95,24.5,977.5,1032.76,758.33
2016,8,8,12,0,953.0,101.0,4.1,25.0,985.0,1012.91,744.69
2016,8,8,12,15,953.5,101.0,4.25,25.0,984.5,988.89,729.74
2016,8,8,12,30,954.0,101.0,4.4,25.0,984.0,961.33,712.36
2016,8,8,12,45,952.5,100.5,4.6,25.0,976.5,928.13,691.52
2016,8,8,13,0,951.0,100.0,4.8,25.0,969.0,891.77,668.6
2016,8,8,13,15,948.5,99.5,4.9,24.5,953.0,851.61,643.36
2016,8,8,13,30,946.0,99.0,5.0,24.0,937.0,808.69,615.78
2016,8,8,13,45,942.5,97.5,5.15,24.0,914.5,761.55,583.78
2016,8,8,14,0,939.0,96.0,5.3,24.0,892.0,712.13,547.47
2016,8,8,14,15,932.5,95.0,5.35,23.5,862.0,659.23,507.92
2016,8,8,14,30,926.0,94.0,5.4,23.0,832.0,604.75,465.87
2016,8,8,14,45,919.0,91.5,5.5,23.0,796.0,547.38,419.47
2016,8,8,15,0,912.0,89.0,5.6,23.0,760.0,489.01,370.8
2016,8,8,15,15,900.5,87.0,5.6,22.5,718.5,428.52,319.54
2016,8,8,15,30,889.0,85.0,5.6,22.0,677.0,368.04,266.82
2016,8,8,15,45,875.5,82.0,5.65,22.0,630.5,306.45,212.02
2016,8,8,16,0,862.0,79.0,5.7,22.0,584.0,245.62,158.36
2016,8,8,16,15,842.0,76.5,5.6,21.5,534.0,185.23,108.57
2016,8,8,16,30,822.0,74.0,5.5,21.0,484.0,119.91,62.29
2016,8,8,16,45,798.0,70.0,5.45,20.5,432.0,62.3,38.34
2016,8,8,17,0,774.0,66.0,5.4,20.0,380.0,50.19,38.21
2016,8,8,17,15,736.0,61.5,5.3,19.0,327.0,47.84,36.43
2016,8,8,17,30,698.0,57.0,5.2,18.0,274.0,45.41,34.5
2016,8,8,17,45,645.0,51.5,5.1,17.5,222.5,41.99,31.51
2016,8,8,18,0,592.0,46.0,5.0,17.0,171.0,38.5,28.3
2016,8,8,18,15,502.0,38.5,4.9,16.0,124.0,30.21,20.75
2016,8,8,18,30,412.0,31.0,4.8,15.0,77.0,25.03,15.51
2016,8,8,18,45,206.0,15.5,4.7,14.5,38.5,12.25,0.0
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,62.5,5.5,2.4,11.5,6.5,0.0,0.0
2016,8,9,5,30,125.0,11.0,2.5,12.0,13.0,44.3,0.0
2016,8,9,5,45,274.5,21.5,2.7,12.5,48.0,131.32,70.32
2016,8,9,6,0,424.0,32.0,2.9,13.0,83.0,222.85,170.8
2016,8,9,6,15,509.0,39.5,2.7,13.5,130.0,294.54,236.46
2016,8,9,6,30,594.0,47.0,2.5,14.0,177.0,372.38,304.71
2016,8,9,6,45,360.0,86.5,2.35,14.5,171.5,318.97,263.4
2016,8,9,7,0,126.0,126.0,2.2,15.0,166.0,218.85,179.91
2016,8,9,7,15,133.5,148.0,2.0,15.5,197.5,253.37,208.14
2016,8,9,7,30,141.0,170.0,1.8,16.0,229.0,288.14,235.27
2016,8,9,7,45,258.0,178.0,1.65,16.5,302.5,402.45,326.47
2016,8,9,8,0,375.0,186.0,1.5,17.0,376.0,513.64,411.04
2016,8,9,8,15,428.0,192.0,1.4,17.5,429.5,593.56,467.66
2016,8,9,8,30,481.0,198.0,1.3,18.0,483.0,660.81,513.58
2016,8,9,8,45,685.5,140.0,1.2,19.0,581.5,801.92,609.47
2016,8,9,9,0,890.0,82.0,1.1,20.0,680.0,928.66,686.66
2016,8,9,9,15,901.5,84.0,1.05,20.5,721.0,962.17,702.69
2016,8,9,9,30,913.0,86.0,1.0,21.0,762.0,992.63,717.74
2016,8,9,9,45,923.0,86.5,0.95,22.0,798.0,1016.64,727.16
2016,8,9,10,0,933.0,87.0,0.9,23.0,834.0,1037.17,734.36
2016,8,9,10,15,939.5,88.0,0.9,23.5,863.5,1051.11,740.03
2016,8,9,10,30,946.0,89.0,0.9,24.0,893.0,1061.22,743.54
2016,8,9,10,45,951.0,89.5,0.9,24.5,915.5,1065.34,743.61
2016,8,9,11,0,956.0,90.0,0.9,25.0,938.0,1065.49,741.52
2016,8,9,11,15,958.5,90.5,1.05,25.5,953.0,1059.13,738.89
2016,8,9,11,30,961.0,91.0,1.2,26.0,968.0,1048.82,733.81
2016,8,9,11,45,962.0,91.5,1.35,26.5,975.0,1033.12,725.34
2016,8,9,12,0,963.0,92.0,1.5,27.0,982.0,1013.6,714.38
2016,8,9,12,15,963.0,92.0,1.75,27.0,982.0,988.94,702.78
2016,8,9,12,30,963.0,92.0,2.0,27.0,982.0,960.72,688.33
2016,8,9,12,45,955.5,95.5,2.25,27.5,972.0,925.94,667.75
2016,8,9,13,0,948.0,99.0,2.5,28.0,962.0,888.27,644.75
2016,8,9,13,15,945.0,98.5,2.75,28.0,946.5,847.76,620.54
2016,8,9,13,30,942.0,98.0,3.0,28.0,931.0,804.52,593.85
2016,8,9,13,45,936.5,97.5,3.25,28.0,907.5,756.98,563.55
2016,8,9,14,0,931.0,97.0,3.5,28.0,884.0,707.31,528.91
2016,8,9,14,15,924.5,95.5,3.7,27.5,854.0,654.26,491.23
2016,8,9,14,30,918.0,94.0,3.9,27.0,824.0,599.66,450.91
2016,8,9,14,45,907.5,93.0,4.1,27.0,787.0,542.17,406.02
2016,8,9,15,0,897.0,92.0,4.3,27.0,750.0,484.03,359.07
2016,8,9,15,15,885.5,90.0,4.4,26.5,708.5,424.29,309.87
2016,8,9,15,30,874.0,88.0,4.5,26.0,667.0,364.56,259.21
2016,8,9,15,45,857.0,86.5,4.6,25.5,620.5,304.01,207.06
2016,8,9,16,0,840.0,85.0,4.7,25.0,574.0,244.6,156.12
2016,8,9,16,15,819.5,82.0,4.75,24.5,524.5,178.53,102.81
2016,8,9,16,30,799.0,79.0,4.8,24.0,475.0,120.63,63.23
2016,8,9,16,45,769.0,75.5,4.85,23.5,422.5,64.64,40.94
2016,8,9,17,0,739.0,72.0,4.9,23.0,370.0,54.73,41.63
2016,8,9,17,15,700.0,67.0,4.85,22.0,317.5,52.19,39.73
2016,8,9,17,30,661.0,62.0,4.8,21.0,265.0,45.29,33.95
2016,8,9,17,45,599.5,56.0,4.75,20.5,213.5,41.94,31.05
2016,8,9,18,0,538.0,50.0,4.7,20.0,162.0,38.52,27.93
2016,8,9,18,15,445.0,41.0,4.6,19.0,116.5,32.34,22.26
2016,8,9,18,30,352.0,32.0,4.5,18.0,71.0,25.97,15.93
2016,8,9,18,45,176.0,16.0,4.4,17.5,35.5,12.74,0.0
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,33.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,67.0,9.0,3.0,12.0,10.0,26.59,0.0
2016,8,10,5,45,199.5,22.5,3.2,12.5,42.5,106.82,52.35
2016,8,10,6,0,332.0,36.0,3.4,13.0,75.0,191.31,146.38
2016,8,10,6,15,420.5,45.5,3.35,13.5,120.5,262.08,210.87
2016,8,10,6,30,509.0,55.0,3.3,14.0,166.0,342.3,281.25
2016,8,10,6,45,561.0,63.5,3.25,14.5,216.0,409.72,339.27
2016,8,10,7,0,613.0,72.0,3.2,15.0,266.0,481.39,398.38
2016,8,10,7,15,654.0,77.5,3.15,15.5,318.0,545.92,449.57
2016,8,10,7,30,695.0,83.0,3.1,16.0,370.0,612.56,500.39
2016,8,10,7,45,723.5,88.5,3.1,17.0,421.5,671.45,541.3
2016,8,10,8,0,752.0,94.0,3.1,18.0,473.0,727.08,578.33
2016,8,10,8,15,774.5,97.5,3.1,18.5,522.5,778.47,612.36
2016,8,10,8,30,797.0,101.0,3.1,19.0,572.0,828.68,644.83
2016,8,10,8,45,813.0,104.5,3.1,19.5,617.5,871.55,671.51
2016,8,10,9,0,829.0,108.0,3.1,20.0,663.0,912.21,696.29
2016,8,10,9,15,842.5,111.0,3.1,20.5,704.5,947.44,717.02
2016,8,10,9,30,856.0,114.0,3.1,21.0,746.0,969.67,728.82
2016,8,10,9,45,874.5,111.5,3.1,22.0,784.0,997.54,743.03
2016,8,10,10,0,893.0,109.0,3.1,23.0,822.0,1022.38,755.03
2016,8,10,10,15,900.5,110.5,3.1,23.5,852.0,1037.23,761.92
2016,8,10,10,30,908.0,112.0,3.1,24.0,882.0,1048.37,766.56
2016,8,10,10,45,913.0,113.0,3.15,24.5,904.5,1052.67,767.34
2016,8,10,11,0,918.0,114.0,3.2,25.0,927.0,1053.11,765.82
2016,8,10,11,15,921.5,115.0,3.3,25.0,942.5,1048.17,762.9
2016,8,10,11,30,925.0,116.0,3.4,25.0,958.0,1039.37,757.62
2016,8,10,11,45,927.0,116.0,3.5,25.5,966.0,1024.28,746.87
2016,8,10,12,0,929.0,116.0,3.6,26.0,974.0,1005.49,733.83
2016,8,10,12,15,929.5,116.0,3.7,26.0,973.5,981.69,718.97
2016,8,10,12,30,930.0,116.0,3.8,26.0,973.0,954.43,701.81
2016,8,10,12,45,928.5,115.5,3.95,26.5,965.0,921.62,679.79
2016,8,10,13,0,927.0,115.0,4.1,27.0,957.0,885.74,655.6
2016,8,10,13,15,924.0,114.5,4.2,26.5,941.0,845.73,630.72
2016,8,10,13,30,921.0,114.0,4.3,26.0,925.0,803.07,603.64
2016,8,10,13,45,916.0,112.5,4.45,26.0,902.0,755.63,571.48
2016,8,10,14,0,911.0,111.0,4.6,26.0,879.0,706.1,535.6
2016,8,10,14,15,903.5,109.5,4.6,25.5,848.5,653.18,496.64
