Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,30,896.0,108.0,4.6,25.0,818.0,598.85,455.38
2016,8,10,14,45,887.5,105.5,4.7,25.0,782.0,542.01,410.29
2016,8,10,15,0,879.0,103.0,4.8,25.0,746.0,484.38,363.09
2016,8,10,15,15,866.0,101.0,4.8,24.5,704.0,424.85,313.49
2016,8,10,15,30,853.0,99.0,4.8,24.0,662.0,365.53,262.64
2016,8,10,15,45,838.0,95.5,4.8,24.0,615.5,299.81,205.65
2016,8,10,16,0,823.0,92.0,4.8,24.0,569.0,239.65,153.48
2016,8,10,16,15,801.0,88.5,4.7,23.0,519.0,179.83,105.28
2016,8,10,16,30,779.0,85.0,4.6,22.0,469.0,122.46,66.28
2016,8,10,16,45,751.5,80.0,4.6,21.5,417.0,66.54,51.89
2016,8,10,17,0,724.0,75.0,4.6,21.0,365.0,57.14,44.08
2016,8,10,17,15,682.5,70.0,4.5,20.0,312.5,49.87,38.06
2016,8,10,17,30,641.0,65.0,4.4,19.0,260.0,47.62,36.29
2016,8,10,17,45,582.5,58.0,4.3,18.5,209.0,43.61,32.78
2016,8,10,18,0,524.0,51.0,4.2,18.0,158.0,39.46,28.98
2016,8,10,18,15,429.5,41.0,4.1,17.0,112.5,32.44,22.51
2016,8,10,18,30,335.0,31.0,4.0,16.0,67.0,25.16,15.26
2016,8,10,18,45,167.5,15.5,3.95,15.5,33.5,12.37,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,5,45,145.0,18.0,2.65,12.0,35.0,80.28,34.25
2016,8,11,6,0,290.0,36.0,2.9,13.0,70.0,175.04,133.34
2016,8,11,6,15,377.5,48.0,2.9,13.5,115.0,245.66,197.34
2016,8,11,6,30,465.0,60.0,2.9,14.0,160.0,325.88,267.46
2016,8,11,6,45,234.5,83.0,2.9,14.5,133.5,233.62,193.46
2016,8,11,7,0,4.0,106.0,2.9,15.0,107.0,103.0,81.89
2016,8,11,7,15,9.5,125.0,2.9,15.5,128.5,124.8,100.15
2016,8,11,7,30,15.0,144.0,2.9,16.0,150.0,147.06,118.29
2016,8,11,7,45,42.0,175.5,2.95,17.0,196.0,211.2,170.62
2016,8,11,8,0,69.0,207.0,3.0,18.0,242.0,267.82,215.48
2016,8,11,8,15,416.5,160.5,3.0,18.5,403.0,549.5,442.18
2016,8,11,8,30,764.0,114.0,3.0,19.0,564.0,815.49,636.81
2016,8,11,8,45,780.0,118.5,3.05,20.0,609.5,858.53,661.01
2016,8,11,9,0,796.0,123.0,3.1,21.0,655.0,899.42,685.03
2016,8,11,9,15,810.5,126.5,3.15,21.5,696.5,935.36,706.64
2016,8,11,9,30,825.0,130.0,3.2,22.0,738.0,968.57,726.24
2016,8,11,9,45,851.5,124.5,3.3,22.5,778.5,1000.56,745.29
2016,8,11,10,0,878.0,119.0,3.4,23.0,819.0,1018.91,755.22
2016,8,11,10,15,886.0,120.5,3.45,23.5,848.5,1033.98,762.78
2016,8,11,10,30,894.0,122.0,3.5,24.0,878.0,1045.41,768.05
2016,8,11,10,45,899.5,123.0,3.6,24.5,901.0,1050.03,769.4
2016,8,11,11,0,905.0,124.0,3.7,25.0,924.0,1050.84,768.43
2016,8,11,11,15,909.0,125.0,3.75,25.5,939.5,1046.31,763.76
2016,8,11,11,30,913.0,126.0,3.8,26.0,955.0,1037.94,756.78
2016,8,11,11,45,916.0,125.5,3.85,26.5,963.0,1023.32,745.87
2016,8,11,12,0,919.0,125.0,3.9,27.0,971.0,1005.02,732.7
2016,8,11,12,15,919.0,125.0,3.95,27.0,971.0,980.79,717.18
2016,8,11,12,30,919.0,125.0,4.0,27.0,971.0,953.17,699.45
2016,8,11,12,45,911.0,128.5,4.1,27.0,961.0,918.59,677.29
2016,8,11,13,0,903.0,132.0,4.2,27.0,951.0,881.3,653.16
2016,8,11,13,15,899.5,131.5,4.25,27.0,935.0,841.52,626.9
2016,8,11,13,30,896.0,131.0,4.3,27.0,919.0,799.19,598.68
2016,8,11,13,45,893.5,128.0,4.35,27.0,896.5,753.03,566.65
2016,8,11,14,0,891.0,125.0,4.4,27.0,874.0,704.65,531.34
2016,8,11,14,15,883.5,123.0,4.45,26.5,843.5,652.03,492.96
2016,8,11,14,30,876.0,121.0,4.5,26.0,813.0,598.06,452.45
2016,8,11,14,45,868.5,117.5,4.55,26.0,777.0,541.74,407.95
2016,8,11,15,0,861.0,114.0,4.6,26.0,741.0,482.03,359.54
2016,8,11,15,15,847.5,111.5,4.6,25.5,698.5,421.9,309.89
2016,8,11,15,30,834.0,109.0,4.6,25.0,656.0,362.16,259.14
2016,8,11,15,45,818.5,104.5,4.65,25.0,610.0,300.92,206.07
2016,8,11,16,0,803.0,100.0,4.7,25.0,564.0,240.88,154.48
2016,8,11,16,15,780.0,96.0,4.7,24.0,513.5,181.64,107.24
2016,8,11,16,30,757.0,92.0,4.7,23.0,463.0,125.04,69.23
2016,8,11,16,45,727.5,87.0,4.7,22.5,411.0,64.48,49.93
2016,8,11,17,0,698.0,82.0,4.7,22.0,359.0,57.06,43.84
2016,8,11,17,15,655.0,76.0,4.6,21.0,306.0,54.37,41.81
2016,8,11,17,30,612.0,70.0,4.5,20.0,253.0,51.56,39.58
2016,8,11,17,45,550.5,62.0,4.4,19.5,202.5,46.91,35.51
2016,8,11,18,0,489.0,54.0,4.3,19.0,152.0,42.08,31.1
2016,8,11,18,15,393.5,43.0,4.15,18.0,107.0,34.29,23.95
2016,8,11,18,30,298.0,32.0,4.0,17.0,62.0,26.19,15.82
2016,8,11,18,45,149.0,16.0,3.9,16.5,31.0,12.91,0.0
2016,8,11,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.5,3.2,12.5,35.0,86.25,31.89
2016,8,12,6,0,314.0,35.0,3.4,13.0,70.0,183.71,139.56
2016,8,12,6,15,403.5,45.5,3.4,13.5,115.5,255.03,204.9
2016,8,12,6,30,493.0,56.0,3.4,14.0,161.0,336.07,276.11
2016,8,12,6,45,554.5,63.5,3.4,14.5,212.0,406.96,337.21
2016,8,12,7,0,616.0,71.0,3.4,15.0,263.0,483.04,400.19
2016,8,12,7,15,657.5,77.0,3.35,15.5,315.5,548.74,452.43
2016,8,12,7,30,699.0,83.0,3.3,16.0,368.0,616.6,504.32
2016,8,12,7,45,730.5,87.0,3.3,17.0,420.5,672.78,543.21
2016,8,12,8,0,762.0,91.0,3.3,18.0,473.0,732.81,583.63
2016,8,12,8,15,784.5,95.0,3.25,18.5,522.5,785.18,618.15
2016,8,12,8,30,807.0,99.0,3.2,19.0,572.0,836.36,651.02
2016,8,12,8,45,825.0,101.5,3.15,20.0,618.5,880.18,676.72
2016,8,12,9,0,843.0,104.0,3.1,21.0,665.0,921.87,700.38
2016,8,12,9,15,856.0,106.5,3.15,21.5,706.0,946.75,714.28
2016,8,12,9,30,869.0,109.0,3.2,22.0,747.0,978.02,732.58
2016,8,12,9,45,880.5,110.0,3.3,23.0,783.5,1003.05,745.5
2016,8,12,10,0,892.0,111.0,3.4,24.0,820.0,1024.78,756.22
2016,8,12,10,15,899.0,112.5,3.5,24.5,849.5,1039.02,763.53
2016,8,12,10,30,906.0,114.0,3.6,25.0,879.0,1049.56,768.57
2016,8,12,10,45,911.0,115.0,3.75,25.5,901.5,1053.74,769.96
2016,8,12,11,0,916.0,116.0,3.9,26.0,924.0,1054.06,768.99
2016,8,12,11,15,919.5,117.0,4.0,26.0,939.0,1049.0,765.81
2016,8,12,11,30,923.0,118.0,4.1,26.0,954.0,1040.08,760.25
2016,8,12,11,45,924.5,118.0,4.25,26.5,961.5,1024.39,749.17
2016,8,12,12,0,926.0,118.0,4.4,27.0,969.0,1005.0,735.76
2016,8,12,12,15,926.0,118.0,4.5,27.0,968.5,980.63,720.25
2016,8,12,12,30,926.0,118.0,4.6,27.0,968.0,952.83,702.51
2016,8,12,12,45,931.5,113.5,4.75,27.0,961.5,922.24,683.42
2016,8,12,13,0,937.0,109.0,4.9,27.0,955.0,888.16,661.75
2016,8,12,13,15,934.0,108.0,5.0,26.5,939.5,847.2,636.06
2016,8,12,13,30,931.0,107.0,5.1,26.0,924.0,803.56,608.11
2016,8,12,13,45,926.5,106.0,5.2,26.0,900.5,756.36,575.83
2016,8,12,14,0,922.0,105.0,5.3,26.0,877.0,706.99,539.33
2016,8,12,14,15,915.0,103.5,5.3,25.5,847.0,653.7,499.63
2016,8,12,14,30,908.0,102.0,5.3,25.0,817.0,598.93,457.57
2016,8,12,14,45,899.5,100.0,5.3,25.0,780.5,541.75,411.46
2016,8,12,15,0,891.0,98.0,5.3,25.0,744.0,483.74,363.35
2016,8,12,15,15,878.5,95.5,5.2,24.5,702.0,423.2,312.47
2016,8,12,15,30,866.0,93.0,5.1,24.0,660.0,362.81,260.36
2016,8,12,15,45,850.5,90.0,5.0,24.0,613.5,301.64,206.57
2016,8,12,16,0,835.0,87.0,4.9,24.0,567.0,235.7,149.78
2016,8,12,16,15,813.5,84.0,4.8,23.5,516.5,175.54,101.23
2016,8,12,16,30,792.0,81.0,4.7,23.0,466.0,117.77,62.46
2016,8,12,16,45,763.0,76.5,4.6,23.0,413.5,61.35,47.16
2016,8,12,17,0,734.0,72.0,4.5,23.0,361.0,55.07,41.95
2016,8,12,17,15,692.5,67.0,4.3,22.0,308.0,52.53,40.05
2016,8,12,17,30,651.0,62.0,4.1,21.0,255.0,45.59,34.22
2016,8,12,17,45,589.5,55.5,3.95,20.5,204.0,41.87,30.97
2016,8,12,18,0,528.0,49.0,3.8,20.0,153.0,38.05,27.45
2016,8,12,18,15,429.5,39.0,3.65,19.0,107.5,30.96,20.94
2016,8,12,18,30,331.0,29.0,3.5,18.0,62.0,23.61,13.41
2016,8,12,18,45,165.5,14.5,3.4,17.5,31.0,11.66,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.0,17.0,3.3,12.5,34.0,85.93,25.38
2016,8,13,6,0,318.0,34.0,3.4,13.0,68.0,184.54,139.6
2016,8,13,6,15,409.5,44.0,3.3,13.5,113.5,256.44,205.8
2016,8,13,6,30,501.0,54.0,3.2,14.0,159.0,338.27,277.65
2016,8,13,6,45,561.5,61.0,3.15,15.0,209.5,408.41,337.46
2016,8,13,7,0,622.0,68.0,3.1,16.0,260.0,483.63,398.73
2016,8,13,7,15,663.0,73.5,3.1,17.0,312.0,548.66,449.43
2016,8,13,7,30,704.0,79.0,3.1,18.0,364.0,615.81,499.48
2016,8,13,7,45,735.0,82.5,3.1,19.0,416.0,671.57,537.54
2016,8,13,8,0,766.0,86.0,3.1,20.0,468.0,730.76,576.92
2016,8,13,8,15,788.0,90.0,3.05,20.5,517.0,782.85,610.86
2016,8,13,8,30,810.0,94.0,3.0,21.0,566.0,833.72,643.14
2016,8,13,8,45,828.0,96.0,3.0,22.0,612.5,877.02,668.5
2016,8,13,9,0,846.0,98.0,3.0,23.0,659.0,909.17,685.76
2016,8,13,9,15,859.0,100.5,3.0,23.5,700.0,943.41,705.62
2016,8,13,9,30,872.0,103.0,3.0,24.0,741.0,974.8,723.33
2016,8,13,9,45,889.0,100.5,3.05,25.0,779.0,1001.42,736.76
2016,8,13,10,0,906.0,98.0,3.1,26.0,817.0,1024.92,748.09
2016,8,13,10,15,913.0,99.5,3.15,26.5,846.5,1039.42,755.07
2016,8,13,10,30,920.0,101.0,3.2,27.0,876.0,1050.15,759.8
2016,8,13,10,45,925.5,101.5,3.3,27.5,898.5,1054.44,760.94
2016,8,13,11,0,931.0,102.0,3.4,28.0,921.0,1054.82,759.75
2016,8,13,11,15,934.0,102.5,3.5,28.0,936.0,1048.77,756.09
2016,8,13,11,30,937.0,103.0,3.6,28.0,951.0,1038.82,750.08
2016,8,13,11,45,938.5,103.5,3.7,28.5,958.5,1023.56,739.24
2016,8,13,12,0,940.0,104.0,3.8,29.0,966.0,1004.53,726.08
2016,8,13,12,15,940.0,104.0,3.95,29.0,965.5,979.94,711.1
2016,8,13,12,30,940.0,104.0,4.1,29.0,965.0,951.86,693.76
2016,8,13,12,45,926.0,111.5,4.25,29.5,953.5,915.47,669.42
2016,8,13,13,0,912.0,119.0,4.4,30.0,942.0,876.54,643.27
2016,8,13,13,15,909.0,118.0,4.45,30.0,926.0,836.33,616.93
2016,8,13,13,30,906.0,117.0,4.5,30.0,910.0,793.51,588.59
2016,8,13,13,45,902.0,115.0,4.6,30.0,887.0,746.67,556.84
2016,8,13,14,0,898.0,113.0,4.7,30.0,864.0,697.71,521.62
2016,8,13,14,15,890.5,111.5,4.7,29.5,833.5,645.12,483.4
2016,8,13,14,30,883.0,110.0,4.7,29.0,803.0,591.17,442.94
2016,8,13,14,45,875.0,107.0,4.75,29.0,767.0,534.56,398.48
2016,8,13,15,0,867.0,104.0,4.8,29.0,731.0,477.15,352.0
2016,8,13,15,15,854.0,101.5,4.75,28.5,689.0,417.65,303.07
2016,8,13,15,30,841.0,99.0,4.7,28.0,647.0,354.01,249.72
2016,8,13,15,45,826.5,95.0,4.7,28.0,601.0,292.99,197.17
2016,8,13,16,0,812.0,91.0,4.7,28.0,555.0,233.03,146.08
2016,8,13,16,15,789.0,87.5,4.6,27.0,505.0,173.62,99.36
2016,8,13,16,30,766.0,84.0,4.5,26.0,455.0,116.81,62.2
2016,8,13,16,45,738.5,79.0,4.4,25.5,403.5,61.62,46.9
2016,8,13,17,0,711.0,74.0,4.3,25.0,352.0,56.66,42.96
2016,8,13,17,15,668.5,68.5,4.15,24.0,299.5,49.05,36.72
2016,8,13,17,30,626.0,63.0,4.0,23.0,247.0,46.38,34.6
2016,8,13,17,45,565.0,56.0,3.9,22.5,196.5,42.31,31.06
2016,8,13,18,0,504.0,49.0,3.8,22.0,146.0,38.12,27.24
2016,8,13,18,15,403.0,39.0,3.75,21.0,101.5,31.04,20.76
2016,8,13,18,30,302.0,29.0,3.7,20.0,57.0,23.72,13.06
2016,8,13,18,45,151.0,14.5,3.7,19.5,28.5,11.75,0.0
2016,8,13,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,151.0,16.5,3.25,13.5,33.0,82.27,16.48
2016,8,14,6,0,302.0,33.0,3.3,14.0,66.0,177.53,133.07
2016,8,14,6,15,394.5,44.0,3.3,14.5,111.0,250.0,199.71
2016,8,14,6,30,487.0,55.0,3.3,15.0,156.0,332.69,272.09
2016,8,14,6,45,546.0,63.0,3.3,15.5,206.0,402.52,332.21
2016,8,14,7,0,605.0,71.0,3.3,16.0,256.0,477.33,394.02
2016,8,14,7,15,647.0,77.0,3.3,17.0,308.5,542.91,445.34
2016,8,14,7,30,689.0,83.0,3.3,18.0,361.0,610.71,496.2
2016,8,14,7,45,718.0,88.5,3.35,19.0,412.5,669.85,537.32
2016,8,14,8,0,747.0,94.0,3.4,20.0,464.0,725.55,574.52
2016,8,14,8,15,770.0,97.5,3.4,20.5,513.5,777.27,608.74
2016,8,14,8,30,793.0,101.0,3.4,21.0,563.0,827.84,641.4
2016,8,14,8,45,809.0,105.0,3.45,22.0,608.5,871.2,667.38
2016,8,14,9,0,825.0,109.0,3.5,23.0,654.0,912.35,691.37
2016,8,14,9,15,838.0,112.0,3.5,23.5,695.5,946.99,711.61
2016,8,14,9,30,851.0,115.0,3.5,24.0,737.0,978.74,729.75
2016,8,14,9,45,852.5,121.5,3.55,24.5,770.5,1000.03,741.17
2016,8,14,10,0,854.0,128.0,3.6,25.0,804.0,1017.63,750.25
2016,8,14,10,15,862.0,130.0,3.65,25.5,833.5,1021.55,750.43
2016,8,14,10,30,870.0,132.0,3.7,26.0,863.0,1033.16,755.91
2016,8,14,10,45,874.5,133.5,3.75,26.5,885.0,1037.02,756.36
2016,8,14,11,0,879.0,135.0,3.8,27.0,907.0,1037.15,754.57
2016,8,14,11,15,882.5,136.0,3.85,27.5,922.0,1032.01,749.52
2016,8,14,11,30,886.0,137.0,3.9,28.0,937.0,1023.14,742.23
2016,8,14,11,45,888.0,137.0,3.95,28.5,944.5,1008.14,731.09
2016,8,14,12,0,890.0,137.0,4.0,29.0,952.0,989.57,717.79
2016,8,14,12,15,890.0,137.0,4.05,29.0,951.5,965.65,702.5
2016,8,14,12,30,890.0,137.0,4.1,29.0,951.0,938.43,685.06
2016,8,14,12,45,896.5,131.5,4.15,29.0,944.5,908.58,665.84
2016,8,14,13,0,903.0,126.0,4.2,29.0,938.0,875.31,644.26
2016,8,14,13,15,899.5,125.0,4.25,29.0,922.0,834.87,617.7
2016,8,14,13,30,896.0,124.0,4.3,29.0,906.0,791.9,589.2
2016,8,14,13,45,885.0,125.5,4.35,29.0,880.5,743.49,555.75
2016,8,14,14,0,874.0,127.0,4.4,29.0,855.0,693.55,519.41
2016,8,14,14,15,866.0,125.5,4.45,28.5,824.5,641.6,481.73
2016,8,14,14,30,858.0,124.0,4.5,28.0,794.0,588.39,441.89
2016,8,14,14,45,844.0,123.0,4.6,28.0,756.5,530.29,396.5
2016,8,14,15,0,830.0,122.0,4.7,28.0,719.0,472.49,349.91
2016,8,14,15,15,815.5,119.0,4.75,27.5,677.0,413.03,301.24
2016,8,14,15,30,801.0,116.0,4.8,27.0,635.0,354.17,251.66
2016,8,14,15,45,782.0,112.5,4.85,26.5,588.5,294.58,200.91
2016,8,14,16,0,763.0,109.0,4.9,26.0,542.0,236.67,152.0
2016,8,14,16,15,738.0,104.5,4.9,25.5,492.0,173.57,102.19
2016,8,14,16,30,713.0,100.0,4.9,25.0,442.0,118.34,65.91
2016,8,14,16,45,681.0,94.0,4.9,24.5,390.5,65.07,50.05
2016,8,14,17,0,649.0,88.0,4.9,24.0,339.0,61.7,47.47
2016,8,14,17,15,603.0,81.0,4.85,23.0,287.0,58.45,44.99
2016,8,14,17,30,557.0,74.0,4.8,22.0,235.0,55.05,42.26
2016,8,14,17,45,494.0,64.5,4.75,21.0,186.0,49.31,37.32
2016,8,14,18,0,431.0,55.0,4.7,20.0,137.0,43.33,31.94
2016,8,14,18,15,332.0,42.5,4.6,19.0,94.0,34.23,23.6
2016,8,14,18,30,233.0,30.0,4.5,18.0,51.0,23.54,12.67
2016,8,14,18,45,116.5,15.0,4.45,17.5,25.5,13.64,0.0
2016,8,14,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,182.5,15.5,3.4,11.5,34.5,91.22,8.86
2016,8,15,6,0,365.0,31.0,3.6,12.0,69.0,200.57,150.84
2016,8,15,6,15,461.5,40.0,3.6,12.5,116.5,276.11,222.04
2016,8,15,6,30,558.0,49.0,3.6,13.0,164.0,362.21,298.26
2016,8,15,6,45,279.0,63.5,3.6,13.5,121.0,247.7,206.6
2016,8,15,7,0,0.0,78.0,3.6,14.0,78.0,71.03,55.1
2016,8,15,7,15,0.0,93.5,3.5,14.5,93.5,85.57,67.37
2016,8,15,7,30,0.0,109.0,3.4,15.0,109.0,100.09,79.25
2016,8,15,7,45,5.0,137.5,3.35,16.0,140.0,131.79,105.16
2016,8,15,8,0,10.0,166.0,3.3,17.0,171.0,163.95,130.86
2016,8,15,8,15,45.0,208.0,3.25,17.5,234.0,249.65,200.38
2016,8,15,8,30,80.0,250.0,3.2,18.0,297.0,327.04,261.29
2016,8,15,8,45,131.5,276.0,3.2,19.0,360.0,418.76,331.56
2016,8,15,9,0,183.0,302.0,3.2,20.0,423.0,497.25,389.66
2016,8,15,9,15,551.0,197.5,3.2,20.5,593.0,775.22,600.55
2016,8,15,9,30,919.0,93.0,3.2,21.0,763.0,1010.32,758.97
2016,8,15,9,45,930.0,94.0,3.25,21.5,800.0,1035.75,771.21
2016,8,15,10,0,941.0,95.0,3.3,22.0,837.0,1057.67,783.03
2016,8,15,10,15,947.5,96.0,3.35,22.5,867.0,1071.35,789.51
2016,8,15,10,30,954.0,97.0,3.4,23.0,897.0,1081.12,793.61
2016,8,15,10,45,958.5,98.0,3.5,23.5,920.0,1084.88,794.38
2016,8,15,11,0,963.0,99.0,3.6,24.0,943.0,1084.58,792.7
2016,8,15,11,15,966.0,99.5,3.7,24.5,958.0,1078.17,787.21
2016,8,15,11,30,969.0,100.0,3.8,25.0,973.0,1067.73,779.26
2016,8,15,11,45,970.0,100.5,3.95,25.5,980.0,1051.34,767.92
2016,8,15,12,0,971.0,101.0,4.1,26.0,987.0,1031.08,754.12
2016,8,15,12,15,970.5,101.0,4.2,26.0,986.5,1005.15,737.77
2016,8,15,12,30,970.0,101.0,4.3,26.0,986.0,975.63,719.01
2016,8,15,12,45,961.0,105.5,4.4,26.0,975.0,939.64,695.83
2016,8,15,13,0,952.0,110.0,4.5,26.0,964.0,900.78,670.55
2016,8,15,13,15,949.0,109.0,4.55,26.0,947.5,858.93,642.86
2016,8,15,13,30,946.0,108.0,4.6,26.0,931.0,814.35,613.12
2016,8,15,13,45,940.5,107.0,4.7,26.0,906.5,765.46,580.04
2016,8,15,14,0,935.0,106.0,4.8,26.0,882.0,714.45,542.74
2016,8,15,14,15,927.5,104.5,4.8,25.5,851.0,659.89,502.41
2016,8,15,14,30,920.0,103.0,4.8,25.0,820.0,603.88,459.69
2016,8,15,14,45,910.5,101.0,4.85,25.0,782.5,545.24,412.83
2016,8,15,15,0,901.0,99.0,4.9,25.0,745.0,485.87,363.91
2016,8,15,15,15,888.5,96.5,4.9,24.5,702.0,424.47,312.55
2016,8,15,15,30,876.0,94.0,4.9,24.0,659.0,363.21,259.85
2016,8,15,15,45,860.0,91.0,4.9,24.0,611.5,295.93,201.38
2016,8,15,16,0,844.0,88.0,4.9,24.0,564.0,234.32,148.08
2016,8,15,16,15,821.5,84.5,4.8,23.0,513.0,172.9,99.18
2016,8,15,16,30,799.0,81.0,4.7,22.0,462.0,114.02,60.7
2016,8,15,16,45,769.5,76.5,4.65,21.5,409.0,57.49,44.17
2016,8,15,17,0,740.0,72.0,4.6,21.0,356.0,55.52,42.73
2016,8,15,17,15,696.5,66.5,4.5,20.0,302.0,52.56,40.43
2016,8,15,17,30,653.0,61.0,4.4,19.0,248.0,45.21,34.17
2016,8,15,17,45,588.5,54.0,4.3,18.5,196.5,41.05,30.47
2016,8,15,18,0,524.0,47.0,4.2,18.0,145.0,36.77,26.48
2016,8,15,18,15,416.5,37.0,4.05,17.0,99.5,29.59,19.78
2016,8,15,18,30,309.0,27.0,3.9,16.0,54.0,22.18,11.27
2016,8,15,18,45,154.5,13.5,3.75,15.5,27.0,12.28,0.0
2016,8,15,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,147.0,16.5,3.15,11.5,31.5,80.19,0.0
2016,8,16,6,0,294.0,33.0,3.4,12.0,63.0,174.84,130.5
2016,8,16,6,15,390.5,43.5,3.35,12.5,108.0,248.3,199.46
2016,8,16,6,30,487.0,54.0,3.3,13.0,153.0,332.38,273.67
2016,8,16,6,45,365.0,84.0,3.3,14.0,170.5,322.1,267.48
2016,8,16,7,0,243.0,114.0,3.3,15.0,188.0,289.81,240.64
2016,8,16,7,15,269.0,131.0,3.25,15.5,227.0,337.55,280.01
2016,8,16,7,30,295.0,148.0,3.2,16.0,266.0,387.14,319.44
2016,8,16,7,45,525.5,120.5,3.2,16.5,365.5,555.67,454.63
2016,8,16,8,0,756.0,93.0,3.2,17.0,465.0,732.82,586.63
2016,8,16,8,15,504.5,170.5,3.2,17.5,429.5,637.36,509.49
2016,8,16,8,30,253.0,248.0,3.2,18.0,394.0,507.4,403.66
2016,8,16,8,45,545.0,178.0,3.2,19.0,526.0,714.52,563.18
2016,8,16,9,0,837.0,108.0,3.2,20.0,658.0,923.65,706.82
2016,8,16,9,15,850.5,110.5,3.25,20.5,699.5,958.44,726.11
2016,8,16,9,30,864.0,113.0,3.3,21.0,741.0,980.07,737.83
2016,8,16,9,45,865.0,120.0,3.35,22.0,774.5,1001.1,747.83
2016,8,16,10,0,866.0,127.0,3.4,23.0,808.0,1018.38,755.31
2016,8,16,10,15,874.0,128.5,3.45,23.5,838.0,1033.07,762.63
2016,8,16,10,30,882.0,130.0,3.5,24.0,868.0,1044.14,767.67
2016,8,16,10,45,887.5,131.5,3.6,24.5,890.5,1048.94,769.12
2016,8,16,11,0,893.0,133.0,3.7,25.0,913.0,1049.93,768.26
2016,8,16,11,15,896.5,133.5,3.75,25.0,928.0,1044.08,764.23
2016,8,16,11,30,900.0,134.0,3.8,25.0,943.0,1034.44,757.9
2016,8,16,11,45,902.0,134.5,3.9,25.5,950.5,1019.6,747.14
2016,8,16,12,0,904.0,135.0,4.0,26.0,958.0,1001.1,734.09
2016,8,16,12,15,904.0,134.5,4.05,26.0,957.0,976.23,718.03
2016,8,16,12,30,904.0,134.0,4.1,26.0,956.0,948.01,699.77
2016,8,16,12,45,896.5,137.0,4.2,26.5,945.5,913.32,676.02
2016,8,16,13,0,889.0,140.0,4.3,27.0,935.0,875.93,650.41
2016,8,16,13,15,885.0,139.0,4.35,27.0,918.5,835.28,623.47
2016,8,16,13,30,881.0,138.0,4.4,27.0,902.0,792.17,594.62
2016,8,16,13,45,877.0,135.5,4.5,27.0,878.5,745.49,561.82
2016,8,16,14,0,873.0,133.0,4.6,27.0,855.0,696.76,526.43
2016,8,16,14,15,864.5,131.0,4.6,26.5,824.5,644.81,488.25
2016,8,16,14,30,856.0,129.0,4.6,26.0,794.0,589.7,446.58
2016,8,16,14,45,847.0,125.5,4.65,26.0,757.5,532.14,401.04
2016,8,16,15,0,838.0,122.0,4.7,26.0,721.0,474.03,353.64
2016,8,16,15,15,823.5,119.0,4.7,25.5,678.0,413.95,303.94
2016,8,16,15,30,809.0,116.0,4.7,25.0,635.0,354.47,253.37
2016,8,16,15,45,792.5,111.5,4.7,25.0,588.5,294.09,201.05
2016,8,16,16,0,776.0,107.0,4.7,25.0,542.0,235.1,150.63
2016,8,16,16,15,751.0,102.5,4.7,24.0,491.5,171.21,100.48
2016,8,16,16,30,726.0,98.0,4.7,23.0,441.0,115.11,64.23
2016,8,16,16,45,694.5,92.0,4.7,22.5,389.0,62.96,48.69
2016,8,16,17,0,663.0,86.0,4.7,22.0,337.0,60.65,46.99
2016,8,16,17,15,616.0,79.0,4.6,21.0,284.5,57.32,44.4
2016,8,16,17,30,569.0,72.0,4.5,20.0,232.0,53.85,41.56
2016,8,16,17,45,503.0,62.5,4.4,19.5,182.0,48.03,36.41
2016,8,16,18,0,437.0,53.0,4.3,19.0,132.0,41.96,30.83
2016,8,16,18,15,331.5,40.5,4.2,18.0,89.0,32.78,22.32
2016,8,16,18,30,226.0,28.0,4.1,17.0,46.0,23.2,11.32
2016,8,16,18,45,113.0,14.0,4.05,16.5,23.0,12.73,0.0
2016,8,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,122.5,16.5,2.95,13.0,28.5,69.7,0.0
2016,8,17,6,0,245.0,33.0,3.2,14.0,57.0,154.96,113.66
2016,8,17,6,15,338.5,45.0,3.2,14.5,100.5,226.63,180.43
2016,8,17,6,30,432.0,57.0,3.2,15.0,144.0,308.04,251.76
2016,8,17,6,45,495.5,66.0,3.25,15.5,193.0,378.9,312.91
2016,8,17,7,0,559.0,75.0,3.3,16.0,242.0,455.28,376.33
2016,8,17,7,15,603.5,82.0,3.3,16.5,294.0,521.68,429.42
2016,8,17,7,30,648.0,89.0,3.3,17.0,346.0,590.63,482.49
2016,8,17,7,45,681.0,94.0,3.3,18.0,397.0,650.52,524.98
2016,8,17,8,0,714.0,99.0,3.3,19.0,448.0,710.98,565.94
2016,8,17,8,15,738.0,103.5,3.3,19.5,497.5,763.44,600.96
2016,8,17,8,30,762.0,108.0,3.3,20.0,547.0,810.82,631.59
2016,8,17,8,45,780.5,111.5,3.3,21.0,593.0,854.93,658.11
2016,8,17,9,0,799.0,115.0,3.3,22.0,639.0,897.03,682.67
2016,8,17,9,15,813.5,118.0,3.35,22.5,680.0,932.43,703.89
2016,8,17,9,30,828.0,121.0,3.4,23.0,721.0,965.08,723.11
2016,8,17,9,45,845.5,120.0,3.45,23.5,759.0,993.13,739.14
2016,8,17,10,0,863.0,119.0,3.5,24.0,797.0,1007.2,745.89
2016,8,17,10,15,871.0,120.5,3.55,24.5,826.5,1021.92,753.27
2016,8,17,10,30,879.0,122.0,3.6,25.0,856.0,1033.04,758.34
2016,8,17,10,45,884.0,124.0,3.7,25.5,878.0,1037.91,759.83
2016,8,17,11,0,889.0,126.0,3.8,26.0,900.0,1038.99,759.01
2016,8,17,11,15,893.0,126.5,3.85,26.5,915.5,1033.7,753.84
2016,8,17,11,30,897.0,127.0,3.9,27.0,931.0,1024.64,746.4
2016,8,17,11,45,898.0,128.0,4.0,27.5,938.0,1009.4,735.39
2016,8,17,12,0,899.0,129.0,4.1,28.0,945.0,990.55,722.14
2016,8,17,12,15,899.0,129.0,4.15,28.0,944.5,966.28,706.53
2016,8,17,12,30,899.0,129.0,4.2,28.0,944.0,938.66,688.72
2016,8,17,12,45,887.5,134.0,4.3,28.0,932.5,902.53,665.41
2016,8,17,13,0,876.0,139.0,4.4,28.0,921.0,863.94,640.29
2016,8,17,13,15,872.0,138.0,4.45,28.0,904.5,823.71,613.63
2016,8,17,13,30,868.0,137.0,4.5,28.0,888.0,781.07,585.07
2016,8,17,13,45,863.5,135.0,4.6,28.0,864.5,734.97,552.74
2016,8,17,14,0,859.0,133.0,4.7,28.0,841.0,686.9,517.79
2016,8,17,14,15,850.5,131.0,4.75,27.5,810.5,635.58,480.25
2016,8,17,14,30,842.0,129.0,4.8,27.0,780.0,581.12,439.22
2016,8,17,14,45,832.0,125.5,4.9,27.0,743.0,523.76,393.94
2016,8,17,15,0,822.0,122.0,5.0,27.0,706.0,465.98,346.92
2016,8,17,15,15,807.0,119.0,5.0,26.5,664.0,406.59,297.79
2016,8,17,15,30,792.0,116.0,5.0,26.0,622.0,347.87,247.92
2016,8,17,15,45,774.5,111.5,5.05,25.5,575.5,288.22,196.8
2016,8,17,16,0,757.0,107.0,5.1,25.0,529.0,230.11,147.55
2016,8,17,16,15,731.0,102.5,5.05,24.0,479.0,167.23,98.3
2016,8,17,16,30,705.0,98.0,5.0,23.0,429.0,112.31,63.13
2016,8,17,16,45,672.5,91.5,5.0,22.5,377.5,62.62,48.42
2016,8,17,17,0,640.0,85.0,5.0,22.0,326.0,59.92,46.37
2016,8,17,17,15,591.5,78.0,4.85,21.0,274.0,56.58,43.76
2016,8,17,17,30,543.0,71.0,4.7,20.0,222.0,53.09,40.89
2016,8,17,17,45,474.5,61.5,4.6,19.0,173.5,47.25,35.78
2016,8,17,18,0,406.0,52.0,4.5,18.0,125.0,41.17,30.23
2016,8,17,18,15,301.5,39.0,4.4,17.5,83.0,31.52,21.2
2016,8,17,18,30,197.0,26.0,4.3,17.0,41.0,20.44,8.52
2016,8,17,18,45,98.5,13.0,4.25,16.5,20.5,11.82,0.0
2016,8,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.0,16.5,2.95,12.5,26.5,62.35,0.0
2016,8,18,6,0,202.0,33.0,3.2,13.0,53.0,138.68,100.96
2016,8,18,6,15,293.5,47.0,3.2,13.5,95.0,207.11,165.22
2016,8,18,6,30,385.0,61.0,3.2,14.0,137.0,286.18,234.77
2016,8,18,6,45,442.5,72.5,3.2,15.0,185.0,352.63,291.95
2016,8,18,7,0,500.0,84.0,3.2,16.0,233.0,429.33,355.02
2016,8,18,7,15,546.5,92.5,3.15,16.5,283.5,496.21,408.53
2016,8,18,7,30,593.0,101.0,3.1,17.0,334.0,565.88,462.2
2016,8,18,7,45,619.5,109.5,3.05,17.5,383.5,622.74,504.0
2016,8,18,8,0,646.0,118.0,3.0,18.0,433.0,679.76,543.89
2016,8,18,8,15,672.5,123.5,2.95,18.5,481.5,733.11,579.73
2016,8,18,8,30,699.0,129.0,2.9,19.0,530.0,785.85,614.23
2016,8,18,8,45,712.5,136.5,2.9,20.0,574.0,828.19,639.67
2016,8,18,9,0,726.0,144.0,2.9,21.0,618.0,868.43,663.17
2016,8,18,9,15,741.5,148.0,2.9,21.5,658.5,904.18,684.48
2016,8,18,9,30,757.0,152.0,2.9,22.0,699.0,937.45,703.89
2016,8,18,9,45,711.5,185.5,2.95,23.0,719.5,940.72,702.07
2016,8,18,10,0,666.0,219.0,3.0,24.0,740.0,937.78,696.51
2016,8,18,10,15,676.0,222.5,3.05,24.5,768.5,954.75,705.78
2016,8,18,10,30,686.0,226.0,3.1,25.0,797.0,968.58,712.85
2016,8,18,10,45,688.5,231.5,3.2,25.5,817.5,973.63,714.61
2016,8,18,11,0,691.0,237.0,3.3,26.0,838.0,975.32,714.35
2016,8,18,11,15,696.0,239.0,3.4,26.0,853.0,972.61,712.73
2016,8,18,11,30,701.0,241.0,3.5,26.0,868.0,966.54,709.03
2016,8,18,11,45,702.0,242.5,3.65,26.5,874.5,952.75,699.26
2016,8,18,12,0,703.0,244.0,3.8,27.0,881.0,935.8,687.49
2016,8,18,12,15,703.0,244.0,3.85,27.0,880.5,913.42,672.69
2016,8,18,12,30,703.0,244.0,3.9,27.0,880.0,888.2,655.88
2016,8,18,12,45,706.5,239.5,4.0,27.5,873.0,859.07,635.41
2016,8,18,13,0,710.0,235.0,4.1,28.0,866.0,827.24,612.92
2016,8,18,13,15,705.0,233.0,4.15,28.0,850.0,788.43,586.19
2016,8,18,13,30,700.0,231.0,4.2,28.0,834.0,747.8,557.79
2016,8,18,13,45,694.5,227.0,4.3,28.0,811.5,703.45,526.43
2016,8,18,14,0,689.0,223.0,4.4,28.0,789.0,657.78,493.42
2016,8,18,14,15,678.0,219.0,4.45,27.5,759.0,607.68,457.19
2016,8,18,14,30,667.0,215.0,4.5,27.0,729.0,557.26,419.72
2016,8,18,14,45,657.5,208.0,4.6,27.0,694.0,504.96,379.11
2016,8,18,15,0,648.0,201.0,4.7,27.0,659.0,452.69,337.34
2016,8,18,15,15,630.0,194.5,4.75,26.5,618.0,397.87,293.16
2016,8,18,15,30,612.0,188.0,4.8,26.0,577.0,344.53,249.12
2016,8,18,15,45,594.0,178.5,4.85,25.5,532.5,289.37,203.22
2016,8,18,16,0,576.0,169.0,4.9,25.0,488.0,237.02,160.03
2016,8,18,16,15,547.0,159.5,4.9,24.0,439.5,185.29,120.55
2016,8,18,16,30,518.0,150.0,4.9,23.0,391.0,137.13,89.68
2016,8,18,16,45,484.5,137.5,4.95,22.0,342.0,94.57,75.91
2016,8,18,17,0,451.0,125.0,5.0,21.0,293.0,87.86,70.7
2016,8,18,17,15,403.0,111.5,4.9,20.0,244.0,79.98,64.29
2016,8,18,17,30,355.0,98.0,4.8,19.0,195.0,71.73,57.33
2016,8,18,17,45,295.0,80.5,4.7,18.5,149.5,60.04,46.99
2016,8,18,18,0,235.0,63.0,4.6,18.0,104.0,47.85,35.96
2016,8,18,18,15,162.0,42.5,4.5,17.0,66.5,33.87,23.13
2016,8,18,18,30,89.0,22.0,4.4,16.0,29.0,18.01,5.94
2016,8,18,18,45,44.5,11.0,4.35,15.5,14.5,10.01,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,58.0,15.0,3.1,13.5,20.5,40.62,0.0
2016,8,19,6,0,116.0,30.0,3.3,14.0,41.0,91.57,64.3
2016,8,19,6,15,185.0,50.0,3.3,14.0,80.5,153.09,121.08
2016,8,19,6,30,254.0,70.0,3.3,14.0,120.0,231.28,189.42
2016,8,19,6,45,172.0,94.0,3.35,14.5,132.5,216.69,178.93
2016,8,19,7,0,90.0,118.0,3.4,15.0,145.0,191.56,157.62
2016,8,19,7,15,111.5,138.5,3.35,15.5,178.5,231.85,191.25
2016,8,19,7,30,133.0,159.0,3.3,16.0,212.0,273.9,225.41
2016,8,19,7,45,205.0,176.5,3.25,17.0,270.0,352.13,288.45
2016,8,19,8,0,277.0,194.0,3.2,18.0,328.0,450.66,364.95
2016,8,19,8,15,426.0,183.5,3.15,18.5,414.5,588.18,470.89
2016,8,19,8,30,575.0,173.0,3.1,19.0,501.0,720.55,568.63
2016,8,19,8,45,593.0,182.0,3.1,19.5,544.5,770.82,601.45
2016,8,19,9,0,611.0,191.0,3.1,20.0,588.0,813.61,629.03
2016,8,19,9,15,628.5,197.0,3.15,20.5,628.0,850.96,652.47
2016,8,19,9,30,646.0,203.0,3.2,21.0,668.0,886.17,674.19
2016,8,19,9,45,641.0,217.5,3.25,22.0,698.5,905.57,683.59
2016,8,19,10,0,636.0,232.0,3.3,23.0,729.0,921.63,690.62
2016,8,19,10,15,646.5,236.0,3.4,23.0,757.5,939.35,702.19
2016,8,19,10,30,657.0,240.0,3.5,23.0,786.0,954.03,711.74
2016,8,19,10,45,660.5,246.0,3.6,23.5,806.5,960.45,714.3
2016,8,19,11,0,664.0,252.0,3.7,24.0,827.0,963.59,714.81
2016,8,19,11,15,669.0,254.0,3.8,24.5,842.0,960.95,711.69
2016,8,19,11,30,674.0,256.0,3.9,25.0,857.0,955.03,706.48
2016,8,19,11,45,674.0,258.0,4.05,25.5,863.0,940.98,696.13
2016,8,19,12,0,674.0,260.0,4.2,26.0,869.0,923.9,683.77
2016,8,19,12,15,674.0,260.0,4.3,26.0,868.5,901.98,669.26
2016,8,19,12,30,674.0,260.0,4.4,26.0,868.0,877.3,652.79
2016,8,19,12,45,679.0,254.5,4.55,26.0,861.5,849.23,634.3
2016,8,19,13,0,684.0,249.0,4.7,26.0,855.0,818.47,613.95
2016,8,19,13,15,679.0,246.5,4.75,25.5,839.0,779.95,588.23
2016,8,19,13,30,674.0,244.0,4.8,25.0,823.0,739.72,560.76
2016,8,19,13,45,666.5,240.5,4.9,25.0,799.5,695.35,528.81
2016,8,19,14,0,659.0,237.0,5.0,25.0,776.0,649.92,495.38
2016,8,19,14,15,647.5,232.5,5.05,24.5,746.0,600.39,458.9
2016,8,19,14,30,636.0,228.0,5.1,24.0,716.0,550.68,421.25
2016,8,19,14,45,622.5,221.5,5.15,24.0,680.5,498.37,379.81
2016,8,19,15,0,609.0,215.0,5.2,24.0,645.0,446.61,337.78
2016,8,19,15,15,590.5,208.0,5.2,23.5,604.0,392.14,293.33
2016,8,19,15,30,572.0,201.0,5.2,23.0,563.0,340.19,249.93
2016,8,19,15,45,548.5,192.0,5.2,22.5,518.0,287.15,205.51
2016,8,19,16,0,525.0,183.0,5.2,22.0,473.0,236.68,163.81
2016,8,19,16,15,496.0,172.0,5.15,21.5,425.0,186.81,125.29
2016,8,19,16,30,467.0,161.0,5.1,21.0,377.0,140.58,95.22
2016,8,19,16,45,428.5,148.0,5.1,20.5,328.0,101.55,82.39
2016,8,19,17,0,390.0,135.0,5.1,20.0,279.0,94.68,76.89
2016,8,19,17,15,344.5,118.5,5.0,19.0,231.0,84.87,68.8
2016,8,19,17,30,299.0,102.0,4.9,18.0,183.0,77.02,62.18
2016,8,19,17,45,241.0,82.0,4.8,17.5,138.0,62.91,49.66
2016,8,19,18,0,183.0,62.0,4.7,17.0,93.0,48.35,36.49
2016,8,19,18,15,123.0,40.0,4.6,16.5,57.5,31.91,21.4
2016,8,19,18,30,63.0,18.0,4.5,16.0,22.0,14.87,2.84
2016,8,19,18,45,31.5,9.0,4.4,15.5,11.0,8.19,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.5,2.85,12.5,17.5,27.38,0.0
2016,8,20,6,0,90.0,27.0,3.1,13.0,35.0,77.03,52.88
2016,8,20,6,15,149.5,49.0,3.1,13.5,73.0,136.17,107.33
2016,8,20,6,30,209.0,71.0,3.1,14.0,111.0,200.45,163.79
2016,8,20,6,45,260.5,90.5,3.1,14.5,156.5,262.55,217.61
2016,8,20,7,0,312.0,110.0,3.1,15.0,202.0,329.51,274.0
2016,8,20,7,15,223.5,134.0,3.1,15.5,206.5,313.24,259.35
2016,8,20,7,30,135.0,158.0,3.1,16.0,211.0,274.6,225.71
2016,8,20,7,45,177.5,179.5,3.1,16.5,259.0,335.48,274.89
2016,8,20,8,0,220.0,201.0,3.1,17.0,307.0,399.36,324.93
2016,8,20,8,15,370.0,196.0,3.1,17.5,397.0,540.01,435.3
2016,8,20,8,30,520.0,191.0,3.1,18.0,487.0,693.69,550.09
2016,8,20,8,45,543.0,199.5,3.15,19.0,531.0,739.67,579.53
2016,8,20,9,0,566.0,208.0,3.2,20.0,575.0,784.74,608.38
2016,8,20,9,15,583.5,215.0,3.3,20.5,614.5,821.63,632.31
2016,8,20,9,30,601.0,222.0,3.4,21.0,654.0,862.44,658.59
2016,8,20,9,45,638.5,215.0,3.5,21.5,694.0,901.0,683.62
2016,8,20,10,0,676.0,208.0,3.6,22.0,734.0,937.22,706.18
2016,8,20,10,15,686.0,211.5,3.75,22.5,762.5,954.2,715.91
2016,8,20,10,30,696.0,215.0,3.9,23.0,791.0,968.04,723.7
2016,8,20,10,45,705.0,216.5,4.05,23.5,813.5,975.47,727.28
2016,8,20,11,0,714.0,218.0,4.2,24.0,836.0,979.54,728.74
2016,8,20,11,15,718.5,219.5,4.35,24.0,850.5,975.66,726.39
2016,8,20,11,30,723.0,221.0,4.5,24.0,865.0,968.39,721.88
