Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,729.0,219.5,4.7,24.5,873.0,956.13,713.53
2016,8,20,12,0,735.0,218.0,4.9,25.0,881.0,940.53,702.92
2016,8,20,12,15,735.0,218.0,5.0,24.5,880.0,917.57,689.35
2016,8,20,12,30,735.0,218.0,5.1,24.0,879.0,891.66,673.68
2016,8,20,12,45,716.5,226.5,5.25,24.0,866.0,855.12,648.86
2016,8,20,13,0,698.0,235.0,5.4,24.0,853.0,816.9,622.03
2016,8,20,13,15,693.0,233.0,5.45,24.0,837.0,778.4,594.53
2016,8,20,13,30,688.0,231.0,5.5,24.0,821.0,738.13,565.31
2016,8,20,13,45,688.5,224.0,5.55,24.0,800.0,695.69,534.14
2016,8,20,14,0,689.0,217.0,5.6,24.0,779.0,651.46,500.98
2016,8,20,14,15,678.5,213.0,5.6,23.5,749.0,601.59,463.55
2016,8,20,14,30,668.0,209.0,5.6,23.0,719.0,551.35,424.82
2016,8,20,14,45,662.0,200.0,5.65,22.5,685.0,498.94,383.47
2016,8,20,15,0,656.0,191.0,5.7,22.0,651.0,446.2,340.55
2016,8,20,15,15,638.0,185.0,5.65,21.5,610.0,391.3,294.74
2016,8,20,15,30,620.0,179.0,5.6,21.0,569.0,337.87,249.18
2016,8,20,15,45,605.0,168.5,5.6,20.5,525.0,283.22,202.27
2016,8,20,16,0,590.0,158.0,5.6,20.0,481.0,230.17,157.32
2016,8,20,16,15,560.5,149.5,5.5,19.5,433.0,177.57,116.19
2016,8,20,16,30,531.0,141.0,5.4,19.0,385.0,129.41,85.23
2016,8,20,16,45,501.0,128.5,5.35,18.5,336.5,88.9,72.12
2016,8,20,17,0,471.0,116.0,5.3,18.0,288.0,82.01,66.49
2016,8,20,17,15,422.0,103.5,5.15,17.5,239.0,74.64,60.26
2016,8,20,17,30,373.0,91.0,5.0,17.0,190.0,66.93,53.56
2016,8,20,17,45,314.0,74.5,4.9,16.5,145.0,55.82,43.61
2016,8,20,18,0,255.0,58.0,4.8,16.0,100.0,44.25,33.01
2016,8,20,18,15,174.5,39.0,4.65,15.5,63.0,30.2,19.9
2016,8,20,18,30,94.0,20.0,4.5,15.0,26.0,15.66,1.75
2016,8,20,18,45,47.0,10.0,4.35,14.5,13.0,9.1,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,67.0,15.0,3.7,12.5,21.0,36.16,0.0
2016,8,21,6,0,134.0,30.0,3.9,13.0,42.0,109.46,76.04
2016,8,21,6,15,212.5,48.0,4.0,13.5,81.5,173.43,137.55
2016,8,21,6,30,291.0,66.0,4.1,14.0,121.0,246.23,201.91
2016,8,21,6,45,175.5,89.5,4.2,14.5,125.5,213.84,176.83
2016,8,21,7,0,60.0,113.0,4.3,15.0,130.0,157.34,128.78
2016,8,21,7,15,74.0,134.5,4.2,15.5,160.0,191.53,157.52
2016,8,21,7,30,88.0,156.0,4.1,16.0,190.0,226.8,186.38
2016,8,21,7,45,159.0,177.0,4.1,16.5,249.5,318.9,262.09
2016,8,21,8,0,230.0,198.0,4.1,17.0,309.0,418.99,341.79
2016,8,21,8,15,279.0,213.0,4.05,17.5,361.5,484.41,391.95
2016,8,21,8,30,328.0,228.0,4.0,18.0,414.0,552.4,442.94
2016,8,21,8,45,509.0,191.5,3.95,18.5,507.5,700.43,555.73
2016,8,21,9,0,690.0,155.0,3.9,19.0,601.0,849.31,661.74
2016,8,21,9,15,706.5,159.0,3.9,19.5,641.5,885.14,683.13
2016,8,21,9,30,723.0,163.0,3.9,20.0,682.0,918.61,703.41
2016,8,21,9,45,707.5,181.5,3.95,20.5,710.0,933.95,711.31
2016,8,21,10,0,692.0,200.0,4.0,21.0,738.0,945.18,716.59
2016,8,21,10,15,702.5,203.5,4.1,21.5,766.5,962.77,726.63
2016,8,21,10,30,713.0,207.0,4.2,22.0,795.0,977.17,734.5
2016,8,21,10,45,723.5,207.5,4.3,22.5,818.0,985.03,738.04
2016,8,21,11,0,734.0,208.0,4.4,23.0,841.0,989.47,739.43
2016,8,21,11,15,738.5,209.5,4.55,23.0,856.0,985.44,737.15
2016,8,21,11,30,743.0,211.0,4.7,23.0,871.0,977.95,732.94
2016,8,21,11,45,748.0,210.5,4.85,23.5,878.5,965.44,723.92
2016,8,21,12,0,753.0,210.0,5.0,24.0,886.0,949.53,712.65
2016,8,21,12,15,753.0,209.5,5.1,24.0,885.5,925.66,697.01
2016,8,21,12,30,753.0,209.0,5.2,24.0,885.0,898.79,679.29
2016,8,21,12,45,763.5,200.5,5.35,24.0,879.5,870.34,660.66
2016,8,21,13,0,774.0,192.0,5.5,24.0,874.0,834.58,636.71
2016,8,21,13,15,769.5,190.5,5.6,23.5,857.5,795.37,610.45
2016,8,21,13,30,765.0,189.0,5.7,23.0,841.0,756.47,583.29
2016,8,21,13,45,759.5,185.5,5.85,23.0,818.0,709.95,549.07
2016,8,21,14,0,754.0,182.0,6.0,23.0,795.0,661.92,512.9
2016,8,21,14,15,744.0,178.5,6.0,22.5,764.5,609.9,473.37
2016,8,21,14,30,734.0,175.0,6.0,22.0,734.0,557.25,432.25
2016,8,21,14,45,722.0,170.5,6.05,21.5,697.5,502.38,388.31
2016,8,21,15,0,710.0,166.0,6.1,21.0,661.0,447.62,343.11
2016,8,21,15,15,692.5,161.0,6.05,20.5,619.0,390.76,294.98
2016,8,21,15,30,675.0,156.0,6.0,20.0,577.0,335.15,246.87
2016,8,21,15,45,653.0,149.5,5.95,20.0,531.5,278.73,197.55
2016,8,21,16,0,631.0,143.0,5.9,20.0,486.0,224.65,151.24
2016,8,21,16,15,605.0,129.0,5.75,19.0,432.0,166.71,105.82
2016,8,21,16,30,579.0,115.0,5.6,18.0,378.0,112.17,70.33
2016,8,21,16,45,426.0,124.0,5.5,17.5,305.0,85.44,69.43
2016,8,21,17,0,273.0,133.0,5.4,17.0,232.0,97.2,80.07
2016,8,21,17,15,333.5,109.5,5.25,16.5,210.5,78.63,64.02
2016,8,21,17,30,394.0,86.0,5.1,16.0,189.0,63.46,50.7
2016,8,21,17,45,326.5,71.0,4.95,15.5,143.0,53.33,41.56
2016,8,21,18,0,259.0,56.0,4.8,15.0,97.0,42.81,31.83
2016,8,21,18,15,175.0,37.5,4.7,14.5,60.5,29.09,18.87
2016,8,21,18,30,91.0,19.0,4.6,14.0,24.0,14.9,0.0
2016,8,21,18,45,45.5,9.5,4.5,14.0,12.0,8.64,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,3.7,12.5,8.0,7.28,0.0
2016,8,22,6,0,0.0,16.0,3.9,13.0,16.0,14.08,4.87
2016,8,22,6,15,0.0,31.5,3.95,13.0,31.5,27.78,17.59
2016,8,22,6,30,0.0,47.0,4.0,13.0,47.0,42.53,30.61
2016,8,22,6,45,0.0,65.5,4.1,13.5,65.5,60.51,46.22
2016,8,22,7,0,0.0,84.0,4.2,14.0,84.0,78.3,61.42
2016,8,22,7,15,0.0,103.5,4.1,14.5,103.5,97.07,77.14
2016,8,22,7,30,0.0,123.0,4.0,15.0,123.0,115.74,92.47
2016,8,22,7,45,23.5,156.0,3.9,16.0,167.0,166.84,134.93
2016,8,22,8,0,47.0,189.0,3.8,17.0,211.0,233.28,188.72
2016,8,22,8,15,115.5,219.0,3.75,17.5,282.0,339.37,274.37
2016,8,22,8,30,184.0,249.0,3.7,18.0,353.0,435.69,349.67
2016,8,22,8,45,424.5,206.0,3.7,18.5,472.5,640.89,509.62
2016,8,22,9,0,665.0,163.0,3.7,19.0,592.0,835.53,651.49
2016,8,22,9,15,682.0,168.0,3.75,19.5,631.5,872.39,673.56
2016,8,22,9,30,699.0,173.0,3.8,20.0,671.0,906.97,694.95
2016,8,22,9,45,707.5,178.5,3.9,20.5,705.0,931.12,709.26
2016,8,22,10,0,716.0,184.0,4.0,21.0,739.0,952.25,721.57
2016,8,22,10,15,725.5,187.0,4.1,21.5,767.5,968.48,730.58
2016,8,22,10,30,735.0,190.0,4.2,22.0,796.0,981.44,737.46
2016,8,22,10,45,743.0,191.5,4.35,22.5,817.5,987.86,740.31
2016,8,22,11,0,751.0,193.0,4.5,23.0,839.0,990.81,741.0
2016,8,22,11,15,755.0,194.5,4.65,23.0,853.5,986.22,738.61
2016,8,22,11,30,759.0,196.0,4.8,23.0,868.0,978.13,733.96
2016,8,22,11,45,763.0,195.5,4.95,23.5,875.0,957.01,719.01
2016,8,22,12,0,767.0,195.0,5.1,24.0,882.0,940.53,707.33
2016,8,22,12,15,767.0,194.5,5.25,24.0,880.5,917.07,692.19
2016,8,22,12,30,767.0,194.0,5.4,24.0,879.0,890.63,674.93
2016,8,22,12,45,731.5,213.5,5.55,24.0,861.5,855.12,651.15
2016,8,22,13,0,696.0,233.0,5.7,24.0,844.0,812.82,620.7
2016,8,22,13,15,691.0,230.5,5.75,23.5,828.0,773.82,593.87
2016,8,22,13,30,686.0,228.0,5.8,23.0,812.0,733.07,565.18
2016,8,22,13,45,685.5,221.0,5.9,23.0,790.5,689.88,533.29
2016,8,22,14,0,685.0,214.0,6.0,23.0,769.0,645.01,499.44
2016,8,22,14,15,674.5,210.0,6.0,22.5,739.0,595.25,461.68
2016,8,22,14,30,664.0,206.0,6.0,22.0,709.0,545.12,422.63
2016,8,22,14,45,656.0,198.0,6.05,21.5,675.0,492.69,380.84
2016,8,22,15,0,648.0,190.0,6.1,21.0,641.0,440.14,337.68
2016,8,22,15,15,630.0,184.0,6.05,20.5,600.0,385.64,291.83
2016,8,22,15,30,612.0,178.0,6.0,20.0,559.0,332.62,246.3
2016,8,22,15,45,594.5,168.5,6.0,19.5,515.0,278.6,199.72
2016,8,22,16,0,577.0,159.0,6.0,19.0,471.0,225.39,154.64
2016,8,22,16,15,547.5,150.5,5.9,18.5,423.0,174.39,114.9
2016,8,22,16,30,518.0,142.0,5.8,18.0,375.0,127.02,84.93
2016,8,22,16,45,484.5,129.5,5.7,17.5,326.5,89.82,73.27
2016,8,22,17,0,451.0,117.0,5.6,17.0,278.0,82.91,67.57
2016,8,22,17,15,401.5,103.5,5.35,16.5,229.5,74.82,60.67
2016,8,22,17,30,352.0,90.0,5.1,16.0,181.0,66.36,53.24
2016,8,22,17,45,291.0,73.0,4.9,15.5,136.5,54.83,42.84
2016,8,22,18,0,230.0,56.0,4.7,15.0,92.0,42.82,31.77
2016,8,22,18,15,151.0,36.0,4.5,14.5,56.0,27.93,17.69
2016,8,22,18,30,72.0,16.0,4.3,14.0,20.0,12.53,0.0
2016,8,22,18,45,36.0,8.0,4.1,14.0,10.0,7.28,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,14.0,2.8,13.0,21.0,39.87,0.0
2016,8,23,6,0,161.0,28.0,3.1,14.0,42.0,116.95,77.87
2016,8,23,6,15,251.0,44.0,3.15,14.5,82.5,186.69,147.09
2016,8,23,6,30,341.0,60.0,3.2,15.0,123.0,265.26,216.25
2016,8,23,6,45,408.5,71.5,3.3,15.5,171.0,334.99,276.87
2016,8,23,7,0,476.0,83.0,3.4,16.0,219.0,411.31,340.95
2016,8,23,7,15,379.0,112.5,3.35,16.5,234.5,405.35,335.0
2016,8,23,7,30,282.0,142.0,3.3,17.0,250.0,374.4,308.19
2016,8,23,7,45,464.0,128.0,3.25,17.5,335.5,522.09,426.67
2016,8,23,8,0,646.0,114.0,3.2,18.0,421.0,678.19,544.68
2016,8,23,8,15,672.5,119.5,3.15,18.5,469.5,731.56,580.05
2016,8,23,8,30,699.0,125.0,3.1,19.0,518.0,784.29,614.74
2016,8,23,8,45,721.0,129.0,3.1,19.5,563.5,830.17,644.04
2016,8,23,9,0,743.0,133.0,3.1,20.0,609.0,874.41,671.72
2016,8,23,9,15,759.0,136.5,3.1,20.5,650.0,910.34,693.25
2016,8,23,9,30,775.0,140.0,3.1,21.0,691.0,937.79,708.81
2016,8,23,9,45,769.5,152.0,3.15,21.5,722.0,956.24,718.66
2016,8,23,10,0,764.0,164.0,3.2,22.0,753.0,978.38,731.09
2016,8,23,10,15,773.5,166.5,3.25,22.5,782.0,987.08,734.54
2016,8,23,10,30,783.0,169.0,3.3,23.0,811.0,999.84,740.92
2016,8,23,10,45,790.5,170.0,3.35,23.5,833.5,1005.47,742.65
2016,8,23,11,0,798.0,171.0,3.4,24.0,856.0,1007.51,742.18
2016,8,23,11,15,802.5,172.0,3.5,24.0,870.5,1002.88,739.3
2016,8,23,11,30,807.0,173.0,3.6,24.0,885.0,994.63,734.18
2016,8,23,11,45,810.0,173.0,3.7,24.5,892.0,980.33,723.72
2016,8,23,12,0,813.0,173.0,3.8,25.0,899.0,962.54,711.07
2016,8,23,12,15,813.0,172.5,3.9,25.0,898.0,938.08,695.39
2016,8,23,12,30,813.0,172.0,4.0,25.0,897.0,910.48,677.59
2016,8,23,12,45,812.5,170.5,4.15,25.5,888.5,878.48,655.67
2016,8,23,13,0,812.0,169.0,4.3,26.0,880.0,843.67,631.73
2016,8,23,13,15,807.0,167.5,4.4,25.5,863.0,802.67,605.55
2016,8,23,13,30,802.0,166.0,4.5,25.0,846.0,759.53,576.48
2016,8,23,13,45,796.0,163.5,4.65,25.0,822.0,712.87,543.13
2016,8,23,14,0,790.0,161.0,4.8,25.0,798.0,664.61,507.68
2016,8,23,14,15,780.0,158.0,4.9,24.5,767.0,612.14,468.88
2016,8,23,14,30,770.0,155.0,5.0,24.0,736.0,558.94,428.22
2016,8,23,14,45,758.5,151.0,5.1,24.0,699.5,501.39,382.18
2016,8,23,15,0,747.0,147.0,5.2,24.0,663.0,445.31,335.87
2016,8,23,15,15,730.0,143.0,5.25,23.5,621.0,387.41,287.5
2016,8,23,15,30,713.0,139.0,5.3,23.0,579.0,330.62,238.89
2016,8,23,15,45,693.0,133.0,5.35,22.5,533.0,272.85,189.2
2016,8,23,16,0,673.0,127.0,5.4,22.0,487.0,217.11,142.11
2016,8,23,16,15,644.0,120.5,5.35,21.0,438.0,162.18,99.89
2016,8,23,16,30,615.0,114.0,5.3,20.0,389.0,110.89,68.72
2016,8,23,16,45,579.5,105.5,5.3,19.5,338.5,74.0,59.0
2016,8,23,17,0,544.0,97.0,5.3,19.0,288.0,70.22,56.0
2016,8,23,17,15,491.5,87.0,5.15,18.0,238.0,64.86,51.58
2016,8,23,17,30,439.0,77.0,5.0,17.0,188.0,57.26,45.01
2016,8,23,17,45,369.0,63.5,4.9,16.5,142.0,48.02,36.66
2016,8,23,18,0,299.0,50.0,4.8,16.0,96.0,38.45,27.77
2016,8,23,18,15,201.0,33.5,4.65,15.5,59.0,26.11,15.85
2016,8,23,18,30,103.0,17.0,4.5,15.0,22.0,13.39,0.0
2016,8,23,18,45,51.5,8.5,4.4,14.5,11.0,7.73,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,116.0,13.5,2.85,11.5,22.5,51.45,0.0
2016,8,24,6,0,232.0,27.0,3.2,12.0,45.0,144.38,95.08
2016,8,24,6,15,334.5,39.5,3.2,12.5,88.5,221.39,175.77
2016,8,24,6,30,437.0,52.0,3.2,13.0,132.0,307.93,252.7
2016,8,24,6,45,507.0,61.0,3.25,13.5,182.0,383.0,318.34
2016,8,24,7,0,577.0,70.0,3.3,14.0,232.0,464.28,386.64
2016,8,24,7,15,310.5,107.5,3.25,14.5,197.0,354.14,295.05
2016,8,24,7,30,44.0,145.0,3.2,15.0,162.0,182.98,149.24
2016,8,24,7,45,61.5,170.5,3.15,16.0,197.5,225.05,183.59
2016,8,24,8,0,79.0,196.0,3.1,17.0,233.0,268.24,217.57
2016,8,24,8,15,163.0,217.5,3.1,17.5,305.5,378.48,306.03
2016,8,24,8,30,247.0,239.0,3.1,18.0,378.0,496.28,396.89
2016,8,24,8,45,385.5,221.5,3.1,18.5,458.5,606.69,481.36
2016,8,24,9,0,524.0,204.0,3.1,19.0,539.0,743.32,581.31
2016,8,24,9,15,687.5,158.5,3.15,19.5,628.0,868.01,668.0
2016,8,24,9,30,851.0,113.0,3.2,20.0,717.0,981.9,742.8
2016,8,24,9,45,869.5,111.0,3.25,20.5,755.0,999.31,751.0
2016,8,24,10,0,888.0,109.0,3.3,21.0,793.0,1024.06,765.02
2016,8,24,10,15,895.5,110.5,3.4,21.5,822.0,1038.22,772.35
2016,8,24,10,30,903.0,112.0,3.5,22.0,851.0,1048.64,777.38
2016,8,24,10,45,908.0,113.5,3.6,22.5,873.5,1052.67,778.35
2016,8,24,11,0,913.0,115.0,3.7,23.0,896.0,1052.79,776.93
2016,8,24,11,15,916.5,115.5,3.8,23.0,910.5,1046.43,772.89
2016,8,24,11,30,920.0,116.0,3.9,23.0,925.0,1036.17,766.44
2016,8,24,11,45,920.0,117.0,4.0,23.5,931.0,1019.18,754.15
2016,8,24,12,0,920.0,118.0,4.1,24.0,937.0,998.49,739.53
2016,8,24,12,15,919.5,118.0,4.15,24.0,936.0,972.77,722.73
2016,8,24,12,30,919.0,118.0,4.2,24.0,935.0,943.62,703.65
2016,8,24,12,45,898.5,128.5,4.3,24.5,920.0,903.98,676.28
2016,8,24,13,0,878.0,139.0,4.4,25.0,905.0,862.19,647.36
2016,8,24,13,15,873.5,138.0,4.5,25.0,888.0,820.8,619.8
2016,8,24,13,30,869.0,137.0,4.6,25.0,871.0,777.04,590.47
2016,8,24,13,45,862.0,135.5,4.7,25.0,846.0,732.14,558.13
2016,8,24,14,0,855.0,134.0,4.8,25.0,821.0,681.19,520.46
2016,8,24,14,15,845.5,132.0,4.9,24.5,789.5,626.82,480.19
2016,8,24,14,30,836.0,130.0,5.0,24.0,758.0,571.47,437.78
2016,8,24,14,45,824.0,127.5,5.1,24.0,720.5,513.75,391.29
2016,8,24,15,0,812.0,125.0,5.2,24.0,683.0,455.88,343.24
2016,8,24,15,15,796.0,121.5,5.2,23.5,640.0,395.79,292.67
2016,8,24,15,30,780.0,118.0,5.2,23.0,597.0,336.57,241.59
2016,8,24,15,45,759.5,113.5,5.25,22.5,549.5,272.02,186.08
2016,8,24,16,0,739.0,109.0,5.3,22.0,502.0,213.41,136.34
2016,8,24,16,15,711.0,104.0,5.2,21.0,451.5,155.75,91.98
2016,8,24,16,30,683.0,99.0,5.1,20.0,401.0,101.49,59.7
2016,8,24,16,45,647.0,92.0,5.1,19.5,349.0,64.29,50.58
2016,8,24,17,0,611.0,85.0,5.1,19.0,297.0,61.22,48.15
2016,8,24,17,15,557.5,77.0,4.95,18.0,245.5,57.09,44.76
2016,8,24,17,30,504.0,69.0,4.8,17.0,194.0,52.79,41.06
2016,8,24,17,45,427.0,58.0,4.7,16.5,146.0,45.57,34.47
2016,8,24,18,0,350.0,47.0,4.6,16.0,98.0,38.06,27.37
2016,8,24,18,15,235.0,32.0,4.45,15.5,60.0,25.05,14.67
2016,8,24,18,30,120.0,17.0,4.3,15.0,22.0,13.44,0.0
2016,8,24,18,45,60.0,8.5,4.2,14.5,11.0,7.73,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,113.0,13.0,2.8,12.5,21.5,50.04,0.0
2016,8,25,6,0,226.0,26.0,3.1,13.0,43.0,140.39,88.93
2016,8,25,6,15,329.0,38.0,3.15,13.5,85.5,217.69,171.83
2016,8,25,6,30,432.0,50.0,3.2,14.0,128.0,303.64,248.16
2016,8,25,6,45,216.0,55.5,3.25,14.5,94.5,206.11,170.6
2016,8,25,7,0,0.0,61.0,3.3,15.0,61.0,54.3,40.71
2016,8,25,7,15,0.0,75.5,3.3,15.5,75.5,67.92,52.26
2016,8,25,7,30,0.0,90.0,3.3,16.0,90.0,81.53,63.49
2016,8,25,7,45,0.0,116.0,3.3,16.5,116.0,106.87,84.3
2016,8,25,8,0,0.0,142.0,3.3,17.0,142.0,132.3,104.8
2016,8,25,8,15,64.5,194.0,3.3,17.5,230.0,253.23,204.51
2016,8,25,8,30,129.0,246.0,3.3,18.0,318.0,385.61,309.2
2016,8,25,8,45,180.0,266.0,3.3,18.5,375.5,456.17,362.97
2016,8,25,9,0,231.0,286.0,3.3,19.0,433.0,528.89,417.27
2016,8,25,9,15,359.5,268.0,3.35,19.5,514.0,651.49,509.43
2016,8,25,9,30,488.0,250.0,3.4,20.0,595.0,779.97,602.12
2016,8,25,9,45,691.0,176.0,3.5,20.5,691.5,913.29,695.91
2016,8,25,10,0,894.0,102.0,3.6,21.0,788.0,1022.49,767.13
2016,8,25,10,15,902.0,103.5,3.65,21.5,817.5,1037.23,773.74
2016,8,25,10,30,910.0,105.0,3.7,22.0,847.0,1048.2,778.75
2016,8,25,10,45,917.0,105.0,3.8,22.5,870.0,1052.65,779.95
2016,8,25,11,0,924.0,105.0,3.9,23.0,893.0,1053.18,778.75
2016,8,25,11,15,928.0,106.0,3.95,23.0,908.5,1047.81,774.97
2016,8,25,11,30,932.0,107.0,4.0,23.0,924.0,1038.47,768.74
2016,8,25,11,45,934.5,107.0,4.1,23.5,931.5,1022.7,757.22
2016,8,25,12,0,937.0,107.0,4.2,24.0,939.0,1003.12,743.3
2016,8,25,12,15,937.0,107.0,4.25,24.0,937.5,977.49,726.55
2016,8,25,12,30,937.0,107.0,4.3,24.0,936.0,948.34,707.44
2016,8,25,12,45,928.5,110.5,4.4,24.0,925.0,911.89,683.57
2016,8,25,13,0,920.0,114.0,4.5,24.0,914.0,872.68,657.69
2016,8,25,13,15,916.0,113.0,4.55,24.0,896.5,830.24,629.23
2016,8,25,13,30,912.0,112.0,4.6,24.0,879.0,785.24,598.69
2016,8,25,13,45,905.5,111.0,4.7,24.0,854.5,736.15,564.15
2016,8,25,14,0,899.0,110.0,4.8,24.0,830.0,685.13,526.16
2016,8,25,14,15,891.0,108.5,4.9,23.5,798.0,631.08,485.79
2016,8,25,14,30,883.0,107.0,5.0,23.0,766.0,575.74,442.97
2016,8,25,14,45,871.5,105.0,5.1,23.0,728.0,517.23,395.4
2016,8,25,15,0,860.0,103.0,5.2,23.0,690.0,458.31,346.01
2016,8,25,15,15,845.5,100.0,5.25,22.5,647.0,393.96,291.58
2016,8,25,15,30,831.0,97.0,5.3,22.0,604.0,332.78,238.24
2016,8,25,15,45,811.5,94.0,5.35,21.5,556.5,271.26,184.31
2016,8,25,16,0,792.0,91.0,5.4,21.0,509.0,211.49,133.09
2016,8,25,16,15,766.0,86.5,5.4,20.0,458.0,151.77,87.01
2016,8,25,16,30,740.0,82.0,5.4,19.0,407.0,95.18,53.92
2016,8,25,16,45,704.5,77.0,5.4,18.5,354.5,53.73,41.58
2016,8,25,17,0,669.0,72.0,5.4,18.0,302.0,51.68,39.99
2016,8,25,17,15,617.0,65.5,5.25,17.0,249.5,48.29,37.19
2016,8,25,17,30,565.0,59.0,5.1,16.0,197.0,44.78,34.14
2016,8,25,17,45,486.5,50.0,4.95,15.5,148.0,38.94,28.74
2016,8,25,18,0,408.0,41.0,4.8,15.0,99.0,32.9,22.93
2016,8,25,18,15,281.0,28.0,4.6,14.5,60.5,22.82,12.56
2016,8,25,18,30,154.0,15.0,4.4,14.0,22.0,13.64,0.0
2016,8,25,18,45,77.0,7.5,4.25,13.5,11.0,6.82,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,116.0,12.5,2.2,12.5,21.5,50.67,0.0
2016,8,26,6,0,232.0,25.0,2.5,13.0,43.0,141.17,85.68
2016,8,26,6,15,339.5,37.5,2.6,13.5,86.0,222.29,174.9
2016,8,26,6,30,447.0,50.0,2.7,14.0,129.0,311.71,254.11
2016,8,26,6,45,513.0,59.0,2.85,14.5,179.0,385.08,318.22
2016,8,26,7,0,579.0,68.0,3.0,15.0,229.0,464.24,384.67
2016,8,26,7,15,289.5,79.0,2.95,15.5,159.5,305.63,254.71
2016,8,26,7,30,0.0,90.0,2.9,16.0,90.0,81.6,63.33
2016,8,26,7,45,4.5,124.0,2.9,16.5,126.5,118.75,94.33
2016,8,26,8,0,9.0,158.0,2.9,17.0,163.0,156.6,125.04
2016,8,26,8,15,13.0,177.0,2.9,17.5,184.5,178.35,142.13
2016,8,26,8,30,17.0,196.0,2.9,18.0,206.0,200.32,159.17
2016,8,26,8,45,56.5,240.0,2.9,18.5,275.5,297.65,236.76
2016,8,26,9,0,96.0,284.0,2.9,19.0,345.0,383.84,303.19
2016,8,26,9,15,257.5,281.0,2.95,19.5,459.0,569.25,445.82
2016,8,26,9,30,419.0,278.0,3.0,20.0,573.0,743.36,572.78
2016,8,26,9,45,629.5,206.0,3.05,20.5,674.5,885.27,674.14
2016,8,26,10,0,840.0,134.0,3.1,21.0,776.0,1015.67,759.06
2016,8,26,10,15,848.0,136.0,3.2,21.5,805.0,1030.3,765.75
2016,8,26,10,30,856.0,138.0,3.3,22.0,834.0,1041.24,771.18
2016,8,26,10,45,859.0,141.0,3.4,22.5,855.5,1044.42,771.63
2016,8,26,11,0,862.0,144.0,3.5,23.0,877.0,1043.74,769.73
2016,8,26,11,15,865.5,145.0,3.6,23.0,891.5,1037.56,765.86
2016,8,26,11,30,869.0,146.0,3.7,23.0,906.0,1016.02,751.98
2016,8,26,11,45,869.0,147.5,3.85,23.5,912.0,999.78,740.64
2016,8,26,12,0,869.0,149.0,4.0,24.0,918.0,990.58,734.0
2016,8,26,12,15,868.5,149.0,4.15,24.0,916.0,964.78,717.64
2016,8,26,12,30,868.0,149.0,4.3,24.0,914.0,935.66,699.04
2016,8,26,12,45,870.5,145.0,4.45,24.0,906.0,894.18,671.85
2016,8,26,13,0,873.0,141.0,4.6,24.0,898.0,858.55,648.79
2016,8,26,13,15,868.5,140.0,4.7,24.0,880.5,817.14,621.14
2016,8,26,13,30,864.0,139.0,4.8,24.0,863.0,777.82,594.55
2016,8,26,13,45,857.5,137.0,4.95,24.0,838.0,728.5,558.88
2016,8,26,14,0,851.0,135.0,5.1,24.0,813.0,677.42,520.96
2016,8,26,14,15,841.5,133.0,5.15,23.5,781.5,623.07,480.11
2016,8,26,14,30,832.0,131.0,5.2,23.0,750.0,567.76,437.19
2016,8,26,14,45,820.5,127.5,5.3,23.0,712.0,509.48,389.9
2016,8,26,15,0,809.0,124.0,5.4,23.0,674.0,451.01,341.03
2016,8,26,15,15,792.5,120.5,5.4,22.5,631.0,390.81,290.0
2016,8,26,15,30,776.0,117.0,5.4,22.0,588.0,331.57,238.58
2016,8,26,15,45,756.5,112.0,5.4,21.5,540.5,267.06,182.77
2016,8,26,16,0,737.0,107.0,5.4,21.0,493.0,208.37,132.83
2016,8,26,16,15,708.0,102.0,5.3,20.5,442.5,150.74,88.61
2016,8,26,16,30,679.0,97.0,5.2,20.0,392.0,96.65,57.26
2016,8,26,16,45,642.0,90.0,5.15,19.5,340.0,63.19,49.66
2016,8,26,17,0,605.0,83.0,5.1,19.0,288.0,60.07,47.16
2016,8,26,17,15,550.5,74.5,4.85,18.0,236.5,55.45,43.33
2016,8,26,17,30,496.0,66.0,4.6,17.0,185.0,50.65,39.14
2016,8,26,17,45,416.5,55.0,4.45,16.5,137.5,43.33,32.43
2016,8,26,18,0,337.0,44.0,4.3,16.0,90.0,35.73,25.19
2016,8,26,18,15,219.0,28.5,4.1,15.5,53.5,22.35,11.64
2016,8,26,18,30,101.0,13.0,3.9,15.0,17.0,11.82,0.0
2016,8,26,18,45,50.5,6.5,3.75,14.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,12.5,2.3,12.5,18.5,38.86,0.0
2016,8,27,6,0,162.0,25.0,2.6,13.0,37.0,111.77,63.49
2016,8,27,6,15,260.0,40.5,2.75,13.5,78.0,188.43,147.71
2016,8,27,6,30,358.0,56.0,2.9,14.0,119.0,271.08,221.12
2016,8,27,6,45,179.0,73.0,3.1,14.5,104.5,196.96,162.4
2016,8,27,7,0,0.0,90.0,3.3,15.0,90.0,86.06,67.58
2016,8,27,7,15,5.5,109.5,3.25,15.0,111.5,108.44,86.71
2016,8,27,7,30,11.0,129.0,3.2,15.0,133.0,131.24,105.79
2016,8,27,7,45,31.0,157.5,3.2,15.5,171.5,187.17,152.17
2016,8,27,8,0,51.0,186.0,3.2,16.0,210.0,234.94,190.86
2016,8,27,8,15,139.5,212.0,3.2,16.5,287.0,353.63,287.34
2016,8,27,8,30,228.0,238.0,3.2,17.0,364.0,463.81,373.73
2016,8,27,8,45,208.5,263.0,3.25,17.5,385.5,479.54,382.81
2016,8,27,9,0,189.0,288.0,3.3,18.0,407.0,493.08,390.54
2016,8,27,9,15,235.0,302.0,3.35,18.5,460.0,554.54,436.28
2016,8,27,9,30,281.0,316.0,3.4,19.0,513.0,635.15,494.55
2016,8,27,9,45,555.0,226.5,3.45,19.5,641.0,827.13,638.1
2016,8,27,10,0,829.0,137.0,3.5,20.0,769.0,1008.24,760.73
2016,8,27,10,15,837.5,139.0,3.55,20.5,798.0,1023.22,766.95
2016,8,27,10,30,846.0,141.0,3.6,21.0,827.0,1034.54,772.26
2016,8,27,10,45,851.0,143.0,3.7,21.5,848.5,1038.56,773.22
2016,8,27,11,0,856.0,145.0,3.8,22.0,870.0,1038.76,771.83
2016,8,27,11,15,859.0,146.0,3.9,22.0,884.0,1032.04,767.49
2016,8,27,11,30,862.0,147.0,4.0,22.0,898.0,1021.53,760.77
2016,8,27,11,45,863.5,147.0,4.1,22.5,904.5,1004.77,748.52
2016,8,27,12,0,865.0,147.0,4.2,23.0,911.0,973.98,726.95
2016,8,27,12,15,864.5,147.0,4.3,23.0,909.0,948.97,710.77
2016,8,27,12,30,864.0,147.0,4.4,23.0,907.0,929.56,698.33
2016,8,27,12,45,859.0,148.0,4.55,23.0,896.5,894.45,675.5
2016,8,27,13,0,854.0,149.0,4.7,23.0,886.0,856.59,650.77
2016,8,27,13,15,849.0,147.5,4.75,23.0,868.5,813.81,621.67
2016,8,27,13,30,844.0,146.0,4.8,23.0,851.0,768.77,590.21
2016,8,27,13,45,838.0,144.0,4.9,23.0,826.5,720.53,554.93
2016,8,27,14,0,832.0,142.0,5.0,23.0,802.0,670.55,517.46
2016,8,27,14,15,822.5,139.5,5.05,22.5,770.0,616.55,476.74
2016,8,27,14,30,813.0,137.0,5.1,22.0,738.0,561.67,434.01
2016,8,27,14,45,803.0,132.5,5.15,22.0,701.0,504.15,387.1
2016,8,27,15,0,793.0,128.0,5.2,22.0,664.0,446.34,338.56
2016,8,27,15,15,776.5,124.5,5.2,21.5,621.0,387.02,288.12
2016,8,27,15,30,760.0,121.0,5.2,21.0,578.0,324.58,234.17
2016,8,27,15,45,743.5,114.5,5.2,20.5,531.5,264.43,181.62
2016,8,27,16,0,727.0,108.0,5.2,20.0,485.0,205.83,131.64
2016,8,27,16,15,698.0,102.5,5.15,19.5,435.0,148.43,87.7
2016,8,27,16,30,669.0,97.0,5.1,19.0,385.0,94.61,56.82
2016,8,27,16,45,637.0,89.0,5.05,18.5,334.0,62.63,49.38
2016,8,27,17,0,605.0,81.0,5.0,18.0,283.0,58.71,46.17
2016,8,27,17,15,550.0,72.5,4.85,17.0,232.0,54.03,42.24
2016,8,27,17,30,495.0,64.0,4.7,16.0,181.0,49.16,37.96
2016,8,27,17,45,421.0,52.5,4.6,15.5,134.0,41.35,30.77
2016,8,27,18,0,347.0,41.0,4.5,15.0,87.0,33.19,23.02
2016,8,27,18,15,225.5,26.5,4.35,14.5,51.0,21.72,10.55
2016,8,27,18,30,104.0,12.0,4.2,14.0,15.0,10.91,0.0
2016,8,27,18,45,52.0,6.0,4.05,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,108.0,11.5,1.65,11.5,19.0,47.19,0.0
2016,8,28,6,0,216.0,23.0,1.8,12.0,38.0,131.6,70.57
2016,8,28,6,15,323.5,36.0,1.9,12.5,80.5,214.14,167.94
2016,8,28,6,30,431.0,49.0,2.0,13.0,123.0,303.23,247.16
2016,8,28,6,45,306.5,77.0,2.1,13.5,139.0,286.86,237.23
2016,8,28,7,0,182.0,105.0,2.2,14.0,155.0,247.43,205.27
2016,8,28,7,15,205.5,124.0,2.1,14.5,191.5,293.11,243.33
2016,8,28,7,30,229.0,143.0,2.0,15.0,228.0,340.5,281.21
2016,8,28,7,45,486.0,117.0,1.95,15.5,331.5,528.37,432.3
2016,8,28,8,0,743.0,91.0,1.9,16.0,435.0,731.27,581.81
2016,8,28,8,15,767.5,95.0,1.9,16.5,485.0,780.57,612.29
2016,8,28,8,30,792.0,99.0,1.9,17.0,535.0,832.93,645.63
2016,8,28,8,45,813.5,101.5,1.9,18.0,582.0,879.33,672.78
2016,8,28,9,0,835.0,104.0,1.9,19.0,629.0,923.71,697.96
2016,8,28,9,15,849.0,106.5,1.95,19.5,671.0,958.56,718.25
2016,8,28,9,30,863.0,109.0,2.0,20.0,713.0,990.47,736.51
2016,8,28,9,45,879.0,108.5,2.1,20.5,750.5,1007.15,745.39
2016,8,28,10,0,895.0,108.0,2.2,21.0,788.0,1030.95,759.12
2016,8,28,10,15,902.0,109.5,2.35,21.5,817.0,1044.4,766.69
2016,8,28,10,30,909.0,111.0,2.5,22.0,846.0,1054.05,771.97
2016,8,28,10,45,913.5,113.0,2.65,22.5,868.0,1057.82,773.55
2016,8,28,11,0,918.0,115.0,2.8,23.0,890.0,1057.63,772.71
2016,8,28,11,15,921.0,115.5,2.9,23.5,904.5,1050.38,766.94
2016,8,28,11,30,924.0,116.0,3.0,24.0,919.0,1039.22,758.8
2016,8,28,11,45,925.0,116.5,3.2,24.5,925.0,1022.25,747.83
2016,8,28,12,0,926.0,117.0,3.4,25.0,931.0,1001.54,734.38
2016,8,28,12,15,925.5,117.0,3.55,25.0,929.5,975.29,718.29
2016,8,28,12,30,925.0,117.0,3.7,25.0,928.0,945.59,699.8
2016,8,28,12,45,937.5,108.0,3.85,25.0,922.0,914.92,680.5
2016,8,28,13,0,950.0,99.0,4.0,25.0,916.0,880.26,658.3
2016,8,28,13,15,946.5,98.0,4.1,25.0,898.5,836.89,629.64
2016,8,28,13,30,943.0,97.0,4.2,25.0,881.0,790.83,598.82
2016,8,28,13,45,937.0,96.0,4.3,25.0,856.0,740.55,563.99
2016,8,28,14,0,931.0,95.0,4.4,25.0,831.0,688.22,525.18
2016,8,28,14,15,923.0,94.0,4.45,24.5,799.0,632.89,483.92
2016,8,28,14,30,915.0,93.0,4.5,24.0,767.0,576.2,440.22
2016,8,28,14,45,904.5,91.0,4.55,24.0,728.5,516.32,391.72
2016,8,28,15,0,894.0,89.0,4.6,24.0,690.0,455.89,341.22
2016,8,28,15,15,880.0,86.5,4.6,23.5,646.0,393.48,288.26
2016,8,28,15,30,866.0,84.0,4.6,23.0,602.0,331.48,234.28
2016,8,28,15,45,847.0,81.5,4.6,22.5,553.5,268.96,179.67
2016,8,28,16,0,828.0,79.0,4.6,22.0,505.0,202.57,123.55
2016,8,28,16,15,802.5,75.5,4.55,21.0,453.5,141.51,77.41
2016,8,28,16,30,777.0,72.0,4.5,20.0,402.0,83.46,45.66
2016,8,28,16,45,741.0,67.5,4.5,19.5,349.0,52.1,40.02
2016,8,28,17,0,705.0,63.0,4.5,19.0,296.0,49.87,38.25
2016,8,28,17,15,652.5,57.0,4.35,18.0,243.0,46.2,35.19
2016,8,28,17,30,600.0,51.0,4.2,17.0,190.0,38.84,28.7
2016,8,28,17,45,515.5,43.0,4.1,16.5,140.5,33.54,23.78
2016,8,28,18,0,431.0,35.0,4.0,16.0,91.0,28.1,18.46
2016,8,28,18,15,288.5,23.0,3.9,15.5,53.0,18.72,7.48
2016,8,28,18,30,146.0,11.0,3.8,15.0,15.0,10.01,0.0
2016,8,28,18,45,73.0,5.5,3.75,14.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,118.0,11.5,2.8,11.5,19.0,50.67,0.0
2016,8,29,6,0,236.0,23.0,3.1,12.0,38.0,138.9,68.19
2016,8,29,6,15,350.5,34.0,3.2,12.5,81.0,224.75,176.31
2016,8,29,6,30,465.0,45.0,3.3,13.0,124.0,316.71,259.09
2016,8,29,6,45,235.5,68.5,3.45,13.5,109.0,236.33,196.11
2016,8,29,7,0,6.0,92.0,3.6,14.0,94.0,92.65,73.53
2016,8,29,7,15,12.0,111.5,3.6,14.5,116.0,115.6,93.12
2016,8,29,7,30,18.0,131.0,3.6,15.0,138.0,139.02,112.57
2016,8,29,7,45,9.0,136.0,3.6,15.5,139.5,135.49,108.81
2016,8,29,8,0,0.0,141.0,3.6,16.0,141.0,131.81,104.87
2016,8,29,8,15,153.5,182.0,3.6,16.0,266.0,330.29,270.95
2016,8,29,8,30,307.0,223.0,3.6,16.0,391.0,532.66,431.36
2016,8,29,8,45,407.5,214.5,3.6,16.5,457.5,638.59,510.93
2016,8,29,9,0,508.0,206.0,3.6,17.0,524.0,733.14,580.36
2016,8,29,9,15,512.0,220.5,3.6,17.5,559.5,763.96,599.5
2016,8,29,9,30,516.0,235.0,3.6,18.0,595.0,792.52,617.18
2016,8,29,9,45,715.5,162.5,3.65,19.0,689.0,923.78,708.45
2016,8,29,10,0,915.0,90.0,3.7,20.0,783.0,1030.59,776.66
2016,8,29,10,15,922.0,91.5,3.7,20.5,812.0,1044.36,782.28
2016,8,29,10,30,929.0,93.0,3.7,21.0,841.0,1054.26,786.2
2016,8,29,10,45,934.5,93.5,3.75,21.5,863.0,1057.55,786.27
2016,8,29,11,0,940.0,94.0,3.8,22.0,885.0,1056.84,783.9
2016,8,29,11,15,943.0,94.5,3.85,22.5,899.5,1049.59,777.38
2016,8,29,11,30,946.0,95.0,3.9,23.0,914.0,1038.35,768.42
2016,8,29,11,45,723.5,220.0,4.0,23.5,849.0,950.8,708.87
2016,8,29,12,0,501.0,345.0,4.1,24.0,784.0,841.14,628.04
2016,8,29,12,15,725.5,219.5,4.2,24.0,854.0,908.41,681.06
2016,8,29,12,30,950.0,94.0,4.3,24.0,924.0,944.12,705.53
2016,8,29,12,45,935.5,101.5,4.4,24.0,911.0,905.98,680.0
2016,8,29,13,0,921.0,109.0,4.5,24.0,898.0,865.28,653.07
2016,8,29,13,15,917.0,108.0,4.6,24.0,880.5,822.46,624.59
2016,8,29,13,30,913.0,107.0,4.7,24.0,863.0,777.08,593.94
2016,8,29,13,45,909.5,104.5,4.8,24.0,839.0,728.3,559.39
2016,8,29,14,0,906.0,102.0,4.9,24.0,815.0,677.33,521.24
2016,8,29,14,15,776.0,154.0,4.95,23.5,747.0,599.89,461.89
2016,8,29,14,30,646.0,206.0,5.0,23.0,679.0,529.3,407.0
2016,8,29,14,45,760.5,149.0,5.1,23.0,678.0,493.4,377.41
2016,8,29,15,0,875.0,92.0,5.2,23.0,677.0,448.85,338.33
2016,8,29,15,15,860.5,90.0,5.2,22.5,633.5,387.72,285.85
2016,8,29,15,30,846.0,88.0,5.2,22.0,590.0,322.84,229.29
2016,8,29,15,45,831.0,83.5,5.2,21.5,543.0,260.14,174.1
2016,8,29,16,0,816.0,79.0,5.2,21.0,496.0,198.66,121.51
2016,8,29,16,15,790.0,75.5,5.1,20.5,445.0,138.31,75.79
2016,8,29,16,30,764.0,72.0,5.0,20.0,394.0,81.04,44.94
2016,8,29,16,45,731.0,67.0,4.95,19.5,341.5,51.79,39.76
2016,8,29,17,0,698.0,62.0,4.9,19.0,289.0,49.15,37.62
2016,8,29,17,15,644.5,56.5,4.7,18.0,236.5,41.98,31.46
2016,8,29,17,30,591.0,51.0,4.5,17.0,184.0,38.96,28.79
2016,8,29,17,45,504.5,43.0,4.35,16.5,135.5,33.67,23.85
2016,8,29,18,0,418.0,35.0,4.2,16.0,87.0,28.26,18.48
2016,8,29,18,15,209.0,24.0,4.1,15.5,50.0,19.73,7.03
2016,8,29,18,30,0.0,13.0,4.0,15.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,3.9,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,66.5,10.5,3.5,13.5,15.0,32.25,0.0
2016,8,30,6,0,133.0,21.0,3.6,14.0,30.0,93.35,38.5
2016,8,30,6,15,196.0,37.5,3.55,14.5,63.5,156.88,121.03
2016,8,30,6,30,259.0,54.0,3.5,15.0,97.0,219.38,177.85
2016,8,30,6,45,294.5,71.0,3.5,15.5,137.0,273.59,225.86
2016,8,30,7,0,330.0,88.0,3.5,16.0,177.0,330.96,274.85
2016,8,30,7,15,353.5,104.5,3.45,16.5,218.0,382.44,317.16
2016,8,30,7,30,377.0,121.0,3.4,17.0,259.0,435.16,358.91
2016,8,30,7,45,390.0,140.0,3.35,17.5,301.5,483.72,395.74
2016,8,30,8,0,403.0,159.0,3.3,18.0,344.0,531.92,431.16
2016,8,30,8,15,628.5,116.0,3.3,18.5,441.0,694.25,554.85
2016,8,30,8,30,854.0,73.0,3.3,19.0,538.0,848.11,662.69
2016,8,30,8,45,871.5,74.5,3.3,20.0,584.5,891.1,687.23
2016,8,30,9,0,889.0,76.0,3.3,21.0,631.0,931.79,710.51
2016,8,30,9,15,901.0,78.0,3.35,21.5,672.5,965.21,730.18
2016,8,30,9,30,913.0,80.0,3.4,22.0,714.0,995.5,747.64
