Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,922.0,81.5,3.45,22.5,749.5,1018.85,760.41
2016,8,30,10,0,931.0,83.0,3.5,23.0,785.0,1038.57,770.84
2016,8,30,10,15,937.5,84.0,3.55,23.5,814.0,1051.4,776.81
2016,8,30,10,30,944.0,85.0,3.6,24.0,843.0,1060.29,780.37
2016,8,30,10,45,950.0,85.0,3.7,24.5,865.0,1063.54,780.77
2016,8,30,11,0,956.0,85.0,3.8,25.0,887.0,1062.72,778.7
2016,8,30,11,15,958.5,85.5,3.85,25.0,901.0,1054.86,773.36
2016,8,30,11,30,961.0,86.0,3.9,25.0,915.0,1042.96,765.55
2016,8,30,11,45,963.5,85.5,3.95,25.5,921.5,1025.97,753.04
2016,8,30,12,0,966.0,85.0,4.0,26.0,928.0,1005.05,738.09
2016,8,30,12,15,965.5,85.0,4.1,26.0,926.0,978.04,720.94
2016,8,30,12,30,965.0,85.0,4.2,26.0,924.0,947.41,701.34
2016,8,30,12,45,960.5,86.0,4.3,26.0,913.5,910.9,677.66
2016,8,30,13,0,956.0,87.0,4.4,26.0,903.0,871.31,651.71
2016,8,30,13,15,952.5,86.0,4.5,25.5,885.5,827.65,623.93
2016,8,30,13,30,949.0,85.0,4.6,25.0,868.0,781.28,594.09
2016,8,30,13,45,944.0,83.5,4.7,25.0,843.0,730.89,559.31
2016,8,30,14,0,939.0,82.0,4.8,25.0,818.0,678.36,520.13
2016,8,30,14,15,931.5,81.0,4.85,24.5,786.0,622.91,478.36
2016,8,30,14,30,924.0,80.0,4.9,24.0,754.0,566.04,434.02
2016,8,30,14,45,914.0,78.5,4.95,24.0,715.5,506.37,385.15
2016,8,30,15,0,904.0,77.0,5.0,24.0,677.0,446.07,334.23
2016,8,30,15,15,890.5,75.0,5.05,23.5,633.5,383.74,280.88
2016,8,30,15,30,877.0,73.0,5.1,23.0,590.0,321.75,226.47
2016,8,30,15,45,860.0,70.0,5.15,23.0,542.5,258.72,170.73
2016,8,30,16,0,843.0,67.0,5.2,23.0,495.0,197.01,118.07
2016,8,30,16,15,818.5,64.5,5.15,22.0,443.5,136.49,73.02
2016,8,30,16,30,794.0,62.0,5.1,21.0,392.0,72.39,37.99
2016,8,30,16,45,760.0,58.0,5.1,20.5,339.5,44.97,33.67
2016,8,30,17,0,726.0,54.0,5.1,20.0,287.0,42.83,31.94
2016,8,30,17,15,674.0,49.0,5.0,19.0,234.5,39.71,29.32
2016,8,30,17,30,622.0,44.0,4.9,18.0,182.0,36.54,26.51
2016,8,30,17,45,536.5,37.0,4.8,17.5,133.0,31.4,21.71
2016,8,30,18,0,451.0,30.0,4.7,17.0,84.0,26.19,16.52
2016,8,30,18,15,225.5,15.0,4.6,16.5,42.0,11.76,0.89
2016,8,30,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,154.5,9.5,3.7,12.5,19.0,61.5,0.0
2016,8,31,6,0,309.0,19.0,3.9,13.0,38.0,159.0,57.7
2016,8,31,6,15,428.0,27.5,3.95,13.5,82.0,248.95,193.53
2016,8,31,6,30,547.0,36.0,4.0,14.0,126.0,344.94,281.1
2016,8,31,6,45,293.0,66.5,4.05,14.5,117.0,267.49,221.62
2016,8,31,7,0,39.0,97.0,4.1,15.0,108.0,128.08,103.72
2016,8,31,7,15,45.0,118.5,4.1,15.5,133.0,156.31,127.69
2016,8,31,7,30,51.0,140.0,4.1,16.0,158.0,184.83,151.15
2016,8,31,7,45,104.5,166.0,4.1,16.5,211.0,268.94,220.82
2016,8,31,8,0,158.0,192.0,4.1,17.0,264.0,344.64,281.91
2016,8,31,8,15,278.5,196.5,4.1,17.5,341.0,469.8,382.05
2016,8,31,8,30,399.0,201.0,4.1,18.0,418.0,605.0,485.9
2016,8,31,8,45,412.0,218.0,4.15,18.5,458.5,647.51,515.05
2016,8,31,9,0,425.0,235.0,4.2,19.0,499.0,688.86,543.3
2016,8,31,9,15,674.0,156.5,4.25,19.5,608.0,855.81,666.23
2016,8,31,9,30,923.0,78.0,4.3,20.0,717.0,1003.06,765.53
2016,8,31,9,45,927.0,82.0,4.35,20.5,751.5,1024.53,776.36
2016,8,31,10,0,931.0,86.0,4.4,21.0,786.0,1042.14,785.55
2016,8,31,10,15,937.5,87.5,4.45,21.0,815.0,1055.42,793.43
2016,8,31,10,30,944.0,89.0,4.5,21.0,844.0,1064.75,799.03
2016,8,31,10,45,948.5,90.0,4.6,21.5,866.0,1067.46,799.28
2016,8,31,11,0,953.0,91.0,4.7,22.0,888.0,1066.08,796.99
2016,8,31,11,15,955.5,91.5,4.8,22.0,902.0,1058.07,791.97
2016,8,31,11,30,958.0,92.0,4.9,22.0,916.0,1046.01,784.38
2016,8,31,11,45,959.0,92.5,5.0,22.0,922.0,1028.51,773.18
2016,8,31,12,0,960.0,93.0,5.1,22.0,928.0,1007.12,759.39
2016,8,31,12,15,959.5,93.0,5.15,22.0,926.0,980.04,741.32
2016,8,31,12,30,959.0,93.0,5.2,22.0,924.0,949.37,720.77
2016,8,31,12,45,951.0,96.0,5.3,22.0,912.5,911.85,695.68
2016,8,31,13,0,943.0,99.0,5.4,22.0,901.0,871.47,668.38
2016,8,31,13,15,939.0,98.0,5.45,22.0,883.0,827.69,638.14
2016,8,31,13,30,935.0,97.0,5.5,22.0,865.0,781.28,605.74
2016,8,31,13,45,930.0,95.5,5.55,22.0,840.0,731.29,569.51
2016,8,31,14,0,925.0,94.0,5.6,22.0,815.0,679.2,529.45
2016,8,31,14,15,917.0,92.5,5.6,21.5,782.5,623.48,486.38
2016,8,31,14,30,909.0,91.0,5.6,21.0,750.0,566.43,440.88
2016,8,31,14,45,899.5,88.5,5.6,21.0,711.5,506.71,391.01
2016,8,31,15,0,890.0,86.0,5.6,21.0,673.0,446.36,339.16
2016,8,31,15,15,875.0,83.5,5.55,20.5,629.0,383.7,284.69
2016,8,31,15,30,860.0,81.0,5.5,20.0,585.0,321.59,229.5
2016,8,31,15,45,843.0,77.5,5.5,20.0,537.0,259.02,173.55
2016,8,31,16,0,826.0,74.0,5.5,20.0,489.0,192.37,116.45
2016,8,31,16,15,799.5,70.5,5.4,19.5,437.5,131.39,70.67
2016,8,31,16,30,773.0,67.0,5.3,19.0,386.0,73.56,40.82
2016,8,31,16,45,738.5,62.5,5.25,19.0,333.0,48.52,37.01
2016,8,31,17,0,704.0,58.0,5.2,19.0,280.0,46.14,34.99
2016,8,31,17,15,648.5,52.5,5.0,18.0,227.5,42.74,32.11
2016,8,31,17,30,593.0,47.0,4.8,17.0,175.0,39.29,29.02
2016,8,31,17,45,503.0,39.0,4.65,16.5,127.0,30.55,21.03
2016,8,31,18,0,413.0,31.0,4.5,16.0,79.0,24.99,15.44
2016,8,31,18,15,206.5,15.5,4.4,15.5,39.5,12.26,0.0
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,3.25,12.5,18.0,59.56,0.0
2016,9,1,6,0,297.0,19.0,3.5,13.0,36.0,157.61,43.31
2016,9,1,6,15,419.5,28.0,3.45,13.5,80.0,245.8,190.08
2016,9,1,6,30,542.0,37.0,3.4,14.0,124.0,343.82,279.46
2016,9,1,6,45,271.0,44.5,3.4,14.5,88.0,225.27,186.7
2016,9,1,7,0,0.0,52.0,3.4,15.0,52.0,45.91,33.54
2016,9,1,7,15,0.0,64.0,3.35,15.5,64.0,56.71,42.78
2016,9,1,7,30,0.0,76.0,3.3,16.0,76.0,67.86,52.04
2016,9,1,7,45,0.0,91.0,3.25,16.5,91.0,82.01,63.65
2016,9,1,8,0,0.0,106.0,3.2,17.0,106.0,96.16,75.07
2016,9,1,8,15,0.0,118.5,3.15,17.5,118.5,107.82,84.26
2016,9,1,8,30,0.0,131.0,3.1,18.0,131.0,119.48,93.34
2016,9,1,8,45,0.5,147.0,3.1,18.5,147.5,135.08,105.53
2016,9,1,9,0,1.0,163.0,3.1,19.0,164.0,150.7,117.59
2016,9,1,9,15,3.0,174.5,3.15,19.5,177.0,163.31,127.2
2016,9,1,9,30,5.0,186.0,3.2,20.0,190.0,175.99,136.8
2016,9,1,9,45,10.0,219.0,3.25,20.5,227.0,212.96,165.53
2016,9,1,10,0,15.0,252.0,3.3,21.0,264.0,250.1,193.9
2016,9,1,10,15,73.5,320.0,3.4,21.0,378.5,396.06,307.22
2016,9,1,10,30,132.0,388.0,3.5,21.0,493.0,545.57,418.65
2016,9,1,10,45,185.0,397.0,3.65,21.5,549.0,604.92,461.69
2016,9,1,11,0,238.0,406.0,3.8,22.0,605.0,662.81,503.42
2016,9,1,11,15,604.5,248.5,3.95,22.0,764.0,892.16,675.2
2016,9,1,11,30,971.0,91.0,4.1,22.0,923.0,1057.16,786.94
2016,9,1,11,45,970.5,92.0,4.25,22.0,928.5,1038.42,773.81
2016,9,1,12,0,970.0,93.0,4.4,22.0,934.0,1015.79,759.54
2016,9,1,12,15,969.0,93.0,4.55,22.0,932.0,987.89,741.96
2016,9,1,12,30,968.0,93.0,4.7,22.0,930.0,956.39,722.02
2016,9,1,12,45,961.0,95.5,4.85,22.0,918.5,918.83,697.67
2016,9,1,13,0,954.0,98.0,5.0,22.0,907.0,878.31,670.96
2016,9,1,13,15,950.0,97.5,5.0,21.5,888.5,834.48,641.97
2016,9,1,13,30,946.0,97.0,5.0,21.0,870.0,787.97,610.71
2016,9,1,13,45,941.0,95.5,5.0,21.0,844.5,737.37,573.98
2016,9,1,14,0,936.0,94.0,5.0,21.0,819.0,684.63,533.44
2016,9,1,14,15,928.0,92.5,4.95,20.5,786.5,628.25,489.87
2016,9,1,14,30,920.0,91.0,4.9,20.0,754.0,570.52,443.86
2016,9,1,14,45,910.0,88.5,4.9,20.0,715.5,509.86,393.39
2016,9,1,15,0,900.0,86.0,4.9,20.0,677.0,448.61,340.89
2016,9,1,15,15,755.5,119.5,4.9,19.5,592.5,367.69,274.64
2016,9,1,15,30,611.0,153.0,4.9,19.0,508.0,300.31,219.95
2016,9,1,15,45,594.0,144.0,4.9,19.0,465.5,246.79,173.31
2016,9,1,16,0,577.0,135.0,4.9,19.0,423.0,195.15,129.78
2016,9,1,16,15,676.0,102.5,4.8,18.5,404.0,138.04,81.71
2016,9,1,16,30,775.0,70.0,4.7,18.0,385.0,74.02,42.47
2016,9,1,16,45,732.0,66.0,4.65,17.5,331.0,51.47,39.84
2016,9,1,17,0,689.0,62.0,4.6,17.0,277.0,49.6,38.35
2016,9,1,17,15,631.0,56.0,4.45,16.0,224.0,41.99,31.71
2016,9,1,17,30,573.0,50.0,4.3,15.0,171.0,38.57,28.61
2016,9,1,17,45,469.0,42.0,4.2,14.5,122.5,33.23,23.52
2016,9,1,18,0,365.0,34.0,4.1,14.0,74.0,27.85,17.84
2016,9,1,18,15,182.5,17.0,4.0,13.5,37.0,13.69,0.0
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,94.5,10.0,2.2,11.5,15.0,41.57,0.0
2016,9,2,6,0,189.0,20.0,2.4,12.0,30.0,114.74,17.78
2016,9,2,6,15,311.5,31.5,2.4,12.5,71.0,205.76,158.43
2016,9,2,6,30,434.0,43.0,2.4,13.0,112.0,300.24,244.19
2016,9,2,6,45,505.5,51.5,2.4,14.0,160.5,375.38,309.8
2016,9,2,7,0,577.0,60.0,2.4,15.0,209.0,457.02,377.75
2016,9,2,7,15,360.5,101.5,2.25,15.5,202.0,385.05,318.3
2016,9,2,7,30,144.0,143.0,2.1,16.0,195.0,269.07,220.97
2016,9,2,7,45,441.5,112.5,2.0,16.5,305.0,491.45,402.82
2016,9,2,8,0,739.0,82.0,1.9,17.0,415.0,715.69,569.16
2016,9,2,8,15,763.5,85.5,1.85,17.5,464.0,768.22,601.51
2016,9,2,8,30,788.0,89.0,1.8,18.0,513.0,819.65,633.7
2016,9,2,8,45,805.0,92.5,1.8,19.0,558.0,862.8,658.64
2016,9,2,9,0,822.0,96.0,1.8,20.0,603.0,903.72,681.55
2016,9,2,9,15,835.5,98.5,1.85,20.5,644.0,937.54,701.23
2016,9,2,9,30,849.0,101.0,1.9,21.0,685.0,958.35,712.25
2016,9,2,9,45,873.5,96.0,2.0,21.5,723.0,988.09,729.88
2016,9,2,10,0,898.0,91.0,2.1,22.0,761.0,1014.86,745.43
2016,9,2,10,15,695.0,193.5,2.2,22.5,724.0,947.4,699.66
2016,9,2,10,30,492.0,296.0,2.3,23.0,687.0,844.84,626.59
2016,9,2,10,45,507.0,303.0,2.4,23.5,715.5,863.19,638.8
2016,9,2,11,0,522.0,310.0,2.5,24.0,744.0,878.78,648.04
2016,9,2,11,15,536.0,313.0,2.6,24.0,764.5,886.3,653.33
2016,9,2,11,30,550.0,316.0,2.7,24.0,785.0,890.82,656.73
2016,9,2,11,45,578.5,305.5,2.85,24.5,802.0,892.54,658.02
2016,9,2,12,0,607.0,295.0,3.0,25.0,819.0,890.66,656.88
2016,9,2,12,15,594.0,300.5,3.1,25.0,812.5,862.94,638.3
2016,9,2,12,30,581.0,306.0,3.2,25.0,806.0,833.28,618.42
2016,9,2,12,45,737.0,211.0,3.35,25.0,837.5,851.98,636.26
2016,9,2,13,0,893.0,116.0,3.5,25.0,869.0,845.1,632.76
2016,9,2,13,15,889.0,115.5,3.6,25.0,851.5,803.4,605.04
2016,9,2,13,30,885.0,115.0,3.7,25.0,834.0,759.22,575.49
2016,9,2,13,45,881.0,112.0,3.85,25.0,810.0,710.46,540.85
2016,9,2,14,0,877.0,109.0,4.0,25.0,786.0,659.66,503.32
2016,9,2,14,15,868.5,107.5,4.15,24.5,754.0,605.78,463.2
2016,9,2,14,30,860.0,106.0,4.3,24.0,722.0,550.74,420.7
2016,9,2,14,45,850.0,102.5,4.45,24.0,684.5,492.34,373.43
2016,9,2,15,0,840.0,99.0,4.6,24.0,647.0,430.97,322.37
2016,9,2,15,15,824.0,96.5,4.7,23.5,603.5,369.92,270.55
2016,9,2,15,30,808.0,94.0,4.8,23.0,560.0,309.7,218.17
2016,9,2,15,45,789.0,90.0,4.95,22.5,513.0,248.67,165.13
2016,9,2,16,0,770.0,86.0,5.1,22.0,466.0,189.41,115.45
2016,9,2,16,15,741.0,82.0,5.1,21.0,415.5,131.26,73.16
2016,9,2,16,30,712.0,78.0,5.1,20.0,365.0,71.59,42.33
2016,9,2,16,45,674.0,72.0,5.2,19.5,313.0,51.25,39.33
2016,9,2,17,0,636.0,66.0,5.3,19.0,261.0,48.31,36.89
2016,9,2,17,15,574.5,59.5,5.2,18.0,210.0,44.73,33.84
2016,9,2,17,30,513.0,53.0,5.1,17.0,159.0,41.09,30.54
2016,9,2,17,45,415.0,43.0,5.1,16.5,112.5,34.18,24.06
2016,9,2,18,0,317.0,33.0,5.1,16.0,66.0,27.05,16.75
2016,9,2,18,15,158.5,16.5,5.0,15.5,33.0,13.35,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,11.5,5.5,5.0,0.0
2016,9,3,6,0,0.0,11.0,3.6,12.0,11.0,9.67,0.0
2016,9,3,6,15,0.0,26.5,3.6,12.5,26.5,23.61,13.39
2016,9,3,6,30,0.0,42.0,3.6,13.0,42.0,38.81,27.1
2016,9,3,6,45,0.0,61.0,3.6,13.5,61.0,57.68,43.59
2016,9,3,7,0,0.0,80.0,3.6,14.0,80.0,76.18,59.54
2016,9,3,7,15,2.0,99.5,3.5,14.5,100.5,96.4,76.67
2016,9,3,7,30,4.0,119.0,3.4,15.0,121.0,116.67,93.5
2016,9,3,7,45,145.0,147.5,3.35,15.5,212.5,278.08,230.45
2016,9,3,8,0,286.0,176.0,3.3,16.0,304.0,444.51,365.02
2016,9,3,8,15,144.5,169.5,3.3,16.5,234.5,309.74,252.94
2016,9,3,8,30,3.0,163.0,3.3,17.0,165.0,154.8,122.45
2016,9,3,8,45,16.0,200.0,3.3,17.5,210.0,203.69,162.08
2016,9,3,9,0,29.0,237.0,3.3,18.0,255.0,269.8,214.17
2016,9,3,9,15,200.0,260.5,3.35,18.0,396.5,476.0,379.2
2016,9,3,9,30,371.0,284.0,3.4,18.0,538.0,689.71,540.5
2016,9,3,9,45,252.0,320.0,3.45,18.5,496.5,615.48,479.25
2016,9,3,10,0,133.0,356.0,3.5,19.0,455.0,517.86,402.0
2016,9,3,10,15,322.0,323.0,3.65,19.0,574.5,687.51,532.76
2016,9,3,10,30,511.0,290.0,3.8,19.0,694.0,857.83,657.5
2016,9,3,10,45,717.5,196.0,4.0,19.5,780.5,968.05,735.59
2016,9,3,11,0,924.0,102.0,4.2,20.0,867.0,1047.98,788.18
2016,9,3,11,15,926.5,103.0,4.4,20.0,880.5,1040.35,783.08
2016,9,3,11,30,929.0,104.0,4.6,20.0,894.0,1028.77,776.69
2016,9,3,11,45,929.0,104.5,4.8,20.5,899.5,1010.36,764.2
2016,9,3,12,0,929.0,105.0,5.0,21.0,905.0,988.22,749.13
2016,9,3,12,15,928.5,105.0,5.15,20.5,902.5,961.47,733.35
2016,9,3,12,30,928.0,105.0,5.3,20.0,900.0,931.25,714.93
2016,9,3,12,45,914.0,111.0,5.45,20.0,886.5,892.15,688.6
2016,9,3,13,0,900.0,117.0,5.6,20.0,873.0,850.62,660.26
2016,9,3,13,15,896.0,116.0,5.65,19.5,855.5,808.05,631.61
2016,9,3,13,30,892.0,115.0,5.7,19.0,838.0,762.99,600.75
2016,9,3,13,45,722.0,189.0,5.8,19.0,762.5,676.27,532.65
2016,9,3,14,0,552.0,263.0,5.9,19.0,687.0,592.75,466.24
2016,9,3,14,15,548.5,249.0,5.85,18.5,655.5,543.95,428.7
2016,9,3,14,30,545.0,235.0,5.8,18.0,624.0,494.61,389.62
2016,9,3,14,45,437.0,255.0,5.75,18.0,556.0,424.68,332.99
2016,9,3,15,0,329.0,275.0,5.7,18.0,488.0,365.62,285.28
2016,9,3,15,15,239.0,266.0,5.6,17.5,415.0,303.57,236.32
2016,9,3,15,30,149.0,257.0,5.5,17.0,342.0,251.14,195.85
2016,9,3,15,45,88.5,220.5,5.45,17.0,270.0,199.57,155.83
2016,9,3,16,0,28.0,184.0,5.4,17.0,198.0,154.12,121.43
2016,9,3,16,15,49.5,172.0,5.35,16.5,193.0,141.61,111.03
2016,9,3,16,30,71.0,160.0,5.3,16.0,188.0,125.91,99.44
2016,9,3,16,45,62.5,138.5,5.25,15.5,161.0,108.0,90.02
2016,9,3,17,0,54.0,117.0,5.2,15.0,134.0,92.33,76.49
2016,9,3,17,15,280.0,85.5,5.05,14.5,145.5,62.87,50.43
2016,9,3,17,30,506.0,54.0,4.9,14.0,157.0,42.15,31.83
2016,9,3,17,45,388.5,44.5,4.8,13.5,109.5,35.69,25.64
2016,9,3,18,0,271.0,35.0,4.7,13.0,62.0,27.45,17.01
2016,9,3,18,15,135.5,17.5,4.6,12.5,31.0,13.84,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.5,2.15,10.5,11.5,22.28,0.0
2016,9,4,6,0,79.0,19.0,2.3,11.0,23.0,61.19,0.0
2016,9,4,6,15,184.0,37.0,2.35,11.5,61.0,154.18,116.99
2016,9,4,6,30,289.0,55.0,2.4,12.0,99.0,239.13,194.71
2016,9,4,6,45,365.0,69.0,2.45,12.5,147.0,313.99,260.73
2016,9,4,7,0,441.0,83.0,2.5,13.0,195.0,396.54,330.98
2016,9,4,7,15,239.5,108.0,2.35,13.5,170.5,299.09,249.77
2016,9,4,7,30,38.0,133.0,2.2,14.0,146.0,168.37,137.56
2016,9,4,7,45,115.5,159.0,2.05,14.5,208.5,270.56,223.22
2016,9,4,8,0,193.0,185.0,1.9,15.0,271.0,366.27,300.09
2016,9,4,8,15,242.0,202.0,1.8,15.5,322.5,447.84,362.42
2016,9,4,8,30,291.0,219.0,1.7,16.0,374.0,517.01,413.46
2016,9,4,8,45,532.5,172.5,1.65,16.5,487.0,706.67,555.97
2016,9,4,9,0,774.0,126.0,1.6,17.0,600.0,900.29,686.73
2016,9,4,9,15,790.0,129.5,1.65,17.5,641.5,930.44,702.29
2016,9,4,9,30,806.0,133.0,1.7,18.0,683.0,963.91,721.91
2016,9,4,9,45,854.5,117.5,1.75,18.5,727.0,1004.96,746.3
2016,9,4,10,0,903.0,102.0,1.8,19.0,771.0,1032.49,761.6
2016,9,4,10,15,910.5,103.5,1.95,19.0,799.5,1046.03,770.92
2016,9,4,10,30,918.0,105.0,2.1,19.0,828.0,1055.72,777.99
2016,9,4,10,45,922.5,106.0,2.25,19.5,850.0,1057.87,778.82
2016,9,4,11,0,927.0,107.0,2.4,20.0,872.0,1056.03,777.2
2016,9,4,11,15,930.0,107.5,2.6,20.5,885.5,1048.15,772.28
2016,9,4,11,30,933.0,108.0,2.8,21.0,899.0,1036.32,764.78
2016,9,4,11,45,933.0,109.0,3.0,21.5,904.5,1018.19,753.12
2016,9,4,12,0,933.0,110.0,3.2,22.0,910.0,996.3,738.91
2016,9,4,12,15,932.5,110.0,3.3,22.0,908.0,969.28,721.86
2016,9,4,12,30,932.0,110.0,3.4,22.0,906.0,938.76,702.39
2016,9,4,12,45,935.0,106.5,3.5,22.0,897.0,904.38,680.18
2016,9,4,13,0,938.0,103.0,3.6,22.0,888.0,866.59,655.45
2016,9,4,13,15,934.5,102.0,3.65,22.0,869.5,822.95,626.15
2016,9,4,13,30,931.0,101.0,3.7,22.0,851.0,776.65,594.71
2016,9,4,13,45,923.0,100.5,3.8,22.0,825.0,725.33,558.11
2016,9,4,14,0,915.0,100.0,3.9,22.0,799.0,672.19,518.24
2016,9,4,14,15,906.5,98.5,3.95,22.0,766.5,616.28,475.0
2016,9,4,14,30,898.0,97.0,4.0,22.0,734.0,559.13,429.48
2016,9,4,14,45,885.5,95.5,4.05,22.0,694.5,499.14,380.33
2016,9,4,15,0,873.0,94.0,4.1,22.0,655.0,438.87,329.41
2016,9,4,15,15,857.0,91.0,4.1,21.5,610.5,372.77,273.14
2016,9,4,15,30,841.0,88.0,4.1,21.0,566.0,310.09,218.29
2016,9,4,15,45,819.5,85.0,4.15,21.0,517.5,247.31,163.18
2016,9,4,16,0,798.0,82.0,4.2,21.0,469.0,186.58,112.22
2016,9,4,16,15,768.5,78.0,4.3,20.0,417.0,126.65,69.32
2016,9,4,16,30,739.0,74.0,4.4,19.0,365.0,70.35,43.56
2016,9,4,16,45,695.0,69.5,4.5,18.5,311.5,49.87,38.3
2016,9,4,17,0,651.0,65.0,4.6,18.0,258.0,47.97,36.76
2016,9,4,17,15,587.0,58.0,4.7,17.0,206.0,43.94,33.26
2016,9,4,17,30,523.0,51.0,4.8,16.0,154.0,39.82,29.48
2016,9,4,17,45,412.5,41.0,4.9,15.5,107.0,32.8,22.83
2016,9,4,18,0,302.0,31.0,5.0,15.0,60.0,25.6,14.93
2016,9,4,18,15,151.0,15.5,5.0,14.0,30.0,14.1,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,81.5,8.5,1.6,10.5,12.5,35.93,0.0
2016,9,5,6,0,163.0,17.0,1.8,11.0,25.0,99.61,0.0
2016,9,5,6,15,290.5,30.0,1.85,11.5,65.0,195.66,147.86
2016,9,5,6,30,418.0,43.0,1.9,12.0,105.0,293.15,238.07
2016,9,5,6,45,498.0,51.5,2.0,12.5,155.0,372.48,308.07
2016,9,5,7,0,578.0,60.0,2.1,13.0,205.0,459.13,381.31
2016,9,5,7,15,628.5,66.0,2.0,13.5,257.5,529.44,437.9
2016,9,5,7,30,679.0,72.0,1.9,14.0,310.0,602.77,493.48
2016,9,5,7,45,717.0,76.5,1.85,15.0,362.5,663.2,535.09
2016,9,5,8,0,755.0,81.0,1.8,16.0,415.0,728.6,578.63
2016,9,5,8,15,780.0,84.5,1.8,16.5,465.0,782.07,613.45
2016,9,5,8,30,805.0,88.0,1.8,17.0,515.0,834.38,646.65
2016,9,5,8,45,825.5,90.5,1.85,18.0,561.5,879.87,673.63
2016,9,5,9,0,846.0,93.0,1.9,19.0,608.0,923.23,698.68
2016,9,5,9,15,860.0,95.0,1.95,19.5,649.5,947.56,711.96
2016,9,5,9,30,874.0,97.0,2.0,20.0,691.0,978.37,729.71
2016,9,5,9,45,892.0,95.5,2.1,21.0,728.0,1005.88,744.31
2016,9,5,10,0,910.0,94.0,2.2,22.0,765.0,1030.14,756.73
2016,9,5,10,15,917.5,95.0,2.3,22.5,794.0,1043.18,763.4
2016,9,5,10,30,925.0,96.0,2.4,23.0,823.0,1052.35,767.8
2016,9,5,10,45,930.0,97.0,2.5,24.0,844.5,1055.03,766.68
2016,9,5,11,0,935.0,98.0,2.6,25.0,866.0,1053.69,763.17
2016,9,5,11,15,938.0,98.5,2.7,25.0,880.0,1045.76,758.58
2016,9,5,11,30,941.0,99.0,2.8,25.0,894.0,1033.85,751.56
2016,9,5,11,45,941.5,100.0,2.9,25.5,900.0,1016.1,739.41
2016,9,5,12,0,942.0,101.0,3.0,26.0,906.0,994.53,724.86
2016,9,5,12,15,941.5,101.0,3.1,26.0,904.0,967.3,708.05
2016,9,5,12,30,941.0,101.0,3.2,26.0,902.0,936.54,688.85
2016,9,5,12,45,925.0,108.5,3.35,26.0,888.0,896.73,663.77
2016,9,5,13,0,909.0,116.0,3.5,26.0,874.0,854.53,636.77
2016,9,5,13,15,904.5,115.0,3.65,26.0,855.5,811.03,608.49
2016,9,5,13,30,900.0,114.0,3.8,26.0,837.0,765.07,578.07
2016,9,5,13,45,892.0,113.5,3.95,26.0,810.5,714.93,542.31
2016,9,5,14,0,884.0,113.0,4.1,26.0,784.0,663.06,503.98
2016,9,5,14,15,874.0,111.0,4.2,25.5,751.5,607.21,462.38
2016,9,5,14,30,864.0,109.0,4.3,25.0,719.0,550.37,418.52
2016,9,5,14,45,850.5,107.0,4.45,25.0,679.5,489.75,369.65
2016,9,5,15,0,837.0,105.0,4.6,25.0,640.0,429.68,319.65
2016,9,5,15,15,819.5,102.0,4.6,24.5,595.5,367.67,267.13
2016,9,5,15,30,802.0,99.0,4.6,24.0,551.0,306.71,214.39
2016,9,5,15,45,780.5,94.5,4.7,23.5,503.0,244.98,161.3
2016,9,5,16,0,759.0,90.0,4.8,23.0,455.0,185.4,112.2
2016,9,5,16,15,728.0,85.5,4.75,22.5,403.5,122.5,67.24
2016,9,5,16,30,697.0,81.0,4.7,22.0,352.0,67.83,42.83
2016,9,5,16,45,657.0,74.5,4.7,21.5,300.0,53.64,41.09
2016,9,5,17,0,617.0,68.0,4.7,21.0,248.0,50.39,38.39
2016,9,5,17,15,552.0,60.0,4.55,20.0,196.5,45.66,34.31
2016,9,5,17,30,487.0,52.0,4.4,19.0,145.0,40.79,29.9
2016,9,5,17,45,385.0,40.5,4.3,18.0,100.0,32.5,22.24
2016,9,5,18,0,283.0,29.0,4.2,17.0,55.0,23.9,12.93
2016,9,5,18,15,141.5,14.5,4.1,16.5,27.5,13.19,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,88.0,8.0,1.3,11.5,12.0,7.28,0.0
2016,9,6,6,0,176.0,16.0,1.4,12.0,24.0,103.26,0.0
2016,9,6,6,15,307.0,28.0,1.45,12.5,64.0,201.52,150.14
2016,9,6,6,30,438.0,40.0,1.5,13.0,104.0,300.57,242.33
2016,9,6,6,45,518.0,47.5,1.6,14.0,154.0,379.51,311.08
2016,9,6,7,0,598.0,55.0,1.7,15.0,204.0,465.81,382.65
2016,9,6,7,15,648.0,61.0,1.6,15.5,256.5,536.61,438.7
2016,9,6,7,30,698.0,67.0,1.5,16.0,309.0,606.75,490.45
2016,9,6,7,45,734.0,71.0,1.4,17.0,361.5,670.0,532.85
2016,9,6,8,0,770.0,75.0,1.3,18.0,414.0,733.75,573.53
2016,9,6,8,15,794.5,78.5,1.3,19.0,464.0,787.24,606.32
2016,9,6,8,30,819.0,82.0,1.3,20.0,514.0,839.53,637.32
2016,9,6,8,45,837.5,85.0,1.35,21.0,560.0,884.17,662.98
2016,9,6,9,0,856.0,88.0,1.4,22.0,606.0,917.27,680.59
2016,9,6,9,15,869.5,90.0,1.55,23.0,647.5,950.76,699.75
2016,9,6,9,30,883.0,92.0,1.7,24.0,689.0,981.25,716.74
2016,9,6,9,45,889.5,96.0,1.9,25.0,723.5,1003.92,729.26
2016,9,6,10,0,896.0,100.0,2.1,26.0,758.0,1022.91,739.39
2016,9,6,10,15,903.5,101.0,2.15,26.5,787.0,1035.69,745.26
2016,9,6,10,30,911.0,102.0,2.2,27.0,816.0,1044.65,748.9
2016,9,6,10,45,917.0,103.0,2.25,27.5,838.0,1048.19,749.28
2016,9,6,11,0,923.0,104.0,2.3,28.0,860.0,1047.74,747.36
2016,9,6,11,15,926.5,104.5,2.3,28.0,873.5,1040.25,742.11
2016,9,6,11,30,930.0,105.0,2.3,28.0,887.0,1028.8,734.59
2016,9,6,11,45,931.0,105.5,2.35,28.5,893.0,1011.02,722.32
2016,9,6,12,0,932.0,106.0,2.4,29.0,899.0,989.45,707.8
2016,9,6,12,15,931.5,106.0,2.55,29.0,896.5,962.31,692.11
2016,9,6,12,30,931.0,106.0,2.7,29.0,894.0,931.68,673.99
2016,9,6,12,45,924.0,108.5,2.85,29.5,882.5,894.68,650.16
2016,9,6,13,0,917.0,111.0,3.0,30.0,871.0,854.86,624.25
2016,9,6,13,15,912.5,110.0,3.15,29.5,852.5,811.01,597.74
2016,9,6,13,30,908.0,109.0,3.3,29.0,834.0,764.66,568.97
2016,9,6,13,45,902.0,107.0,3.45,29.0,808.5,714.09,533.79
2016,9,6,14,0,896.0,105.0,3.6,29.0,783.0,661.61,495.78
2016,9,6,14,15,887.0,103.5,3.65,29.0,750.0,606.19,454.11
2016,9,6,14,30,878.0,102.0,3.7,29.0,717.0,549.63,410.29
2016,9,6,14,45,866.0,99.5,3.8,29.0,678.0,489.93,362.84
2016,9,6,15,0,854.0,97.0,3.9,29.0,639.0,427.51,311.83
2016,9,6,15,15,837.5,94.0,3.85,28.5,595.0,364.88,259.65
2016,9,6,15,30,821.0,91.0,3.8,28.0,551.0,303.16,207.1
2016,9,6,15,45,799.5,87.5,3.75,27.5,502.5,241.16,154.6
2016,9,6,16,0,778.0,84.0,3.7,27.0,454.0,181.26,106.18
2016,9,6,16,15,747.5,79.5,3.6,26.5,402.0,122.15,65.53
2016,9,6,16,30,717.0,75.0,3.5,26.0,350.0,66.86,42.49
2016,9,6,16,45,675.0,69.0,3.4,25.5,297.5,49.73,37.06
2016,9,6,17,0,633.0,63.0,3.3,25.0,245.0,46.68,34.55
2016,9,6,17,15,567.5,55.5,3.1,23.5,193.5,42.18,30.79
2016,9,6,17,30,502.0,48.0,2.9,22.0,142.0,37.56,26.7
2016,9,6,17,45,397.5,37.5,2.7,21.0,96.5,30.03,19.77
2016,9,6,18,0,293.0,27.0,2.5,20.0,51.0,22.24,10.82
2016,9,6,18,15,146.5,13.5,2.65,19.5,25.5,12.28,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,45,83.5,7.5,1.2,14.5,11.0,6.82,0.0
2016,9,7,6,0,167.0,15.0,1.2,15.0,22.0,80.87,0.0
2016,9,7,6,15,296.0,27.5,1.5,16.0,62.0,196.32,142.73
2016,9,7,6,30,425.0,40.0,1.8,17.0,102.0,294.24,233.83
2016,9,7,6,45,503.0,49.0,2.1,18.0,151.5,373.23,302.31
2016,9,7,7,0,581.0,58.0,2.4,19.0,201.0,459.47,373.81
2016,9,7,7,15,632.0,64.5,2.45,19.5,253.5,530.84,430.9
2016,9,7,7,30,683.0,71.0,2.5,20.0,306.0,605.31,487.23
2016,9,7,7,45,718.0,76.0,2.65,21.0,358.0,664.11,528.25
2016,9,7,8,0,753.0,81.0,2.8,22.0,410.0,727.69,571.42
2016,9,7,8,15,778.5,85.0,2.75,22.5,460.0,782.04,606.69
2016,9,7,8,30,804.0,89.0,2.7,23.0,510.0,835.27,640.24
2016,9,7,8,45,822.0,92.0,2.65,24.0,556.0,878.97,665.1
2016,9,7,9,0,840.0,95.0,2.6,25.0,602.0,920.39,687.83
2016,9,7,9,15,854.0,97.5,2.5,25.5,643.0,954.79,706.32
2016,9,7,9,30,868.0,100.0,2.4,26.0,684.0,976.04,715.94
2016,9,7,9,45,880.0,101.5,2.35,27.0,720.0,1000.83,726.94
2016,9,7,10,0,892.0,103.0,2.3,28.0,756.0,1022.18,735.57
2016,9,7,10,15,899.5,104.5,2.2,28.5,784.5,1035.37,739.91
2016,9,7,10,30,907.0,106.0,2.1,29.0,813.0,1044.74,741.95
2016,9,7,10,45,912.0,107.0,2.05,30.0,834.5,1047.12,738.89
2016,9,7,11,0,917.0,108.0,2.0,31.0,856.0,1045.55,733.61
2016,9,7,11,15,920.0,108.5,1.9,31.0,869.5,1037.48,726.84
2016,9,7,11,30,923.0,109.0,1.8,31.0,883.0,1025.47,717.85
2016,9,7,11,45,924.5,109.0,1.75,31.5,888.5,1007.61,704.66
2016,9,7,12,0,926.0,109.0,1.7,32.0,894.0,985.99,689.38
2016,9,7,12,15,925.5,109.5,1.7,32.0,891.5,959.38,673.19
2016,9,7,12,30,925.0,110.0,1.7,32.0,889.0,929.28,654.86
2016,9,7,12,45,902.5,120.5,1.7,32.5,873.0,887.11,627.61
2016,9,7,13,0,880.0,131.0,1.7,33.0,857.0,842.94,599.06
2016,9,7,13,15,875.5,129.5,1.75,33.0,838.5,799.78,572.63
2016,9,7,13,30,871.0,128.0,1.8,33.0,820.0,754.26,543.86
2016,9,7,13,45,862.5,127.0,1.9,33.0,794.0,707.24,512.27
2016,9,7,14,0,854.0,126.0,2.0,33.0,768.0,654.75,475.99
2016,9,7,14,15,843.5,124.0,2.15,32.5,735.0,598.9,437.26
2016,9,7,14,30,833.0,122.0,2.3,32.0,702.0,542.24,396.24
2016,9,7,14,45,817.5,119.5,2.45,32.0,662.5,482.31,350.39
2016,9,7,15,0,802.0,117.0,2.6,32.0,623.0,422.71,303.12
2016,9,7,15,15,783.0,113.5,2.75,31.5,578.5,361.68,253.92
2016,9,7,15,30,764.0,110.0,2.9,31.0,534.0,298.12,201.68
2016,9,7,15,45,737.0,106.0,3.05,30.5,485.0,237.36,151.76
2016,9,7,16,0,710.0,102.0,3.2,30.0,436.0,179.49,106.29
2016,9,7,16,15,675.0,96.5,3.25,29.5,384.5,122.94,68.36
2016,9,7,16,30,640.0,91.0,3.3,29.0,333.0,70.85,54.1
2016,9,7,16,45,589.5,84.0,3.35,28.5,281.0,61.22,46.27
2016,9,7,17,0,539.0,77.0,3.4,28.0,229.0,57.93,43.59
2016,9,7,17,15,468.0,67.0,3.4,26.5,179.0,51.84,38.55
2016,9,7,17,30,397.0,57.0,3.4,25.0,129.0,45.55,33.04
2016,9,7,17,45,289.0,42.5,3.45,24.0,86.0,32.95,21.81
2016,9,7,18,0,181.0,28.0,3.5,23.0,43.0,22.0,9.55
2016,9,7,18,15,90.5,14.0,3.5,22.0,21.5,12.73,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.5,7.0,2.75,13.5,8.5,0.0,0.0
2016,9,8,6,0,83.0,14.0,2.9,14.0,17.0,46.19,0.0
2016,9,8,6,15,196.0,30.5,3.05,14.5,54.0,152.89,109.92
2016,9,8,6,30,309.0,47.0,3.2,15.0,91.0,241.07,193.6
2016,9,8,6,45,392.5,59.0,3.35,15.5,138.5,318.8,262.32
2016,9,8,7,0,476.0,71.0,3.5,16.0,186.0,409.1,339.05
2016,9,8,7,15,530.5,79.5,3.5,16.5,237.0,480.72,397.98
2016,9,8,7,30,585.0,88.0,3.5,17.0,288.0,555.77,457.27
2016,9,8,7,45,487.0,119.5,3.5,17.5,304.5,537.71,440.18
2016,9,8,8,0,389.0,151.0,3.5,18.0,321.0,515.47,419.33
2016,9,8,8,15,556.0,131.5,3.5,18.5,405.0,654.27,526.64
2016,9,8,8,30,723.0,112.0,3.5,19.0,489.0,797.08,628.47
2016,9,8,8,45,746.0,115.5,3.5,19.5,535.0,843.4,657.56
2016,9,8,9,0,769.0,119.0,3.5,20.0,581.0,882.34,681.62
2016,9,8,9,15,784.5,122.5,3.55,20.5,621.5,917.73,703.24
2016,9,8,9,30,800.0,126.0,3.6,21.0,662.0,950.34,722.77
2016,9,8,9,45,810.0,129.5,3.65,21.5,696.5,974.48,736.43
2016,9,8,10,0,820.0,133.0,3.7,22.0,731.0,995.24,747.86
2016,9,8,10,15,829.0,135.0,3.8,22.5,759.5,1009.79,755.52
2016,9,8,10,30,838.0,137.0,3.9,23.0,788.0,1020.68,760.87
2016,9,8,10,45,845.5,137.5,4.0,23.5,809.5,1024.63,761.73
2016,9,8,11,0,853.0,138.0,4.1,24.0,831.0,1024.75,760.23
2016,9,8,11,15,856.5,139.0,4.15,24.0,844.5,1017.57,755.2
2016,9,8,11,30,860.0,140.0,4.2,24.0,858.0,1006.59,747.82
2016,9,8,11,45,863.5,139.5,4.3,24.5,864.0,990.22,735.82
2016,9,8,12,0,867.0,139.0,4.4,25.0,870.0,960.39,714.87
2016,9,8,12,15,866.0,138.5,4.5,25.0,867.5,933.39,697.23
2016,9,8,12,30,865.0,138.0,4.6,25.0,865.0,903.18,677.7
2016,9,8,12,45,863.5,137.0,4.7,25.0,854.5,876.2,660.28
2016,9,8,13,0,862.0,136.0,4.8,25.0,844.0,838.14,635.0
2016,9,8,13,15,857.0,135.0,4.85,25.0,825.5,794.65,605.41
2016,9,8,13,30,852.0,134.0,4.9,25.0,807.0,748.88,573.06
2016,9,8,13,45,846.5,131.0,5.0,25.0,782.0,698.8,536.28
2016,9,8,14,0,841.0,128.0,5.1,25.0,757.0,646.98,497.21
2016,9,8,14,15,830.5,125.5,5.1,24.5,724.0,591.26,454.73
2016,9,8,14,30,820.0,123.0,5.1,24.0,691.0,534.79,410.3
2016,9,8,14,45,808.5,119.5,5.1,24.0,652.5,476.47,362.27
2016,9,8,15,0,797.0,116.0,5.1,24.0,614.0,418.06,312.8
2016,9,8,15,15,778.0,112.0,5.1,23.5,570.0,356.9,260.66
2016,9,8,15,30,759.0,108.0,5.1,23.0,526.0,293.26,205.74
2016,9,8,15,45,737.0,103.0,5.1,22.5,478.5,233.09,153.9
2016,9,8,16,0,715.0,98.0,5.1,22.0,431.0,175.2,106.5
2016,9,8,16,15,681.0,92.5,5.0,21.5,380.0,118.51,67.41
2016,9,8,16,30,647.0,87.0,4.9,21.0,329.0,66.12,51.91
2016,9,8,16,45,602.5,79.0,4.85,20.5,277.5,57.54,44.68
2016,9,8,17,0,558.0,71.0,4.8,20.0,226.0,53.25,41.03
2016,9,8,17,15,487.5,61.5,4.6,19.0,176.0,47.39,35.89
2016,9,8,17,30,417.0,52.0,4.4,18.0,126.0,41.32,30.33
2016,9,8,17,45,312.0,38.5,4.25,17.5,83.5,31.21,20.88
2016,9,8,18,0,207.0,25.0,4.1,17.0,41.0,20.66,7.73
2016,9,8,18,15,103.5,12.5,4.0,16.5,20.5,11.37,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,59.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,119.0,14.0,2.3,12.0,18.0,60.77,0.0
2016,9,9,6,15,250.5,27.5,2.35,12.5,56.0,175.99,125.8
2016,9,9,6,30,382.0,41.0,2.4,13.0,94.0,273.75,220.83
2016,9,9,6,45,465.5,50.0,2.45,13.5,142.5,353.79,291.94
2016,9,9,7,0,549.0,59.0,2.5,14.0,191.0,441.59,366.62
2016,9,9,7,15,361.5,96.0,2.45,14.5,191.5,382.4,317.98
2016,9,9,7,30,174.0,133.0,2.4,15.0,192.0,281.53,233.26
2016,9,9,7,45,454.0,107.5,2.35,16.0,295.5,497.96,410.37
2016,9,9,8,0,734.0,82.0,2.3,17.0,399.0,714.15,571.24
2016,9,9,8,15,579.0,133.0,2.25,17.5,401.5,675.59,537.88
2016,9,9,8,30,424.0,184.0,2.2,18.0,404.0,611.31,484.87
2016,9,9,8,45,447.0,196.5,2.2,19.0,447.0,658.5,517.05
2016,9,9,9,0,470.0,209.0,2.2,20.0,490.0,705.01,547.05
2016,9,9,9,15,477.0,222.5,2.2,20.5,524.5,736.28,566.35
2016,9,9,9,30,484.0,236.0,2.2,21.0,559.0,765.53,584.09
2016,9,9,9,45,490.0,246.5,2.2,22.0,588.0,788.27,596.07
2016,9,9,10,0,496.0,257.0,2.2,23.0,617.0,808.71,606.37
2016,9,9,10,15,498.5,267.0,2.2,23.5,641.0,822.62,613.32
2016,9,9,10,30,501.0,277.0,2.2,24.0,665.0,833.96,618.61
2016,9,9,10,45,503.0,285.0,2.25,24.5,683.0,840.02,620.88
2016,9,9,11,0,505.0,293.0,2.3,25.0,701.0,843.42,621.5
2016,9,9,11,15,505.0,298.5,2.35,25.5,712.5,839.55,617.41
2016,9,9,11,30,505.0,304.0,2.4,26.0,724.0,833.12,611.75
2016,9,9,11,45,505.5,306.0,2.45,26.5,729.0,821.07,602.53
2016,9,9,12,0,506.0,308.0,2.5,27.0,734.0,806.61,591.78
2016,9,9,12,15,506.5,307.0,2.6,27.5,732.0,786.86,577.88
