Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,30,507.0,306.0,2.7,28.0,730.0,764.95,562.47
2016,9,9,12,45,699.0,214.0,2.8,28.5,790.0,817.08,601.63
2016,9,9,13,0,891.0,122.0,2.9,29.0,850.0,840.53,617.58
2016,9,9,13,15,886.0,121.0,3.05,28.5,831.5,796.96,590.56
2016,9,9,13,30,881.0,120.0,3.2,28.0,813.0,751.01,561.57
2016,9,9,13,45,876.0,117.5,3.4,28.0,787.5,701.53,526.76
2016,9,9,14,0,871.0,115.0,3.6,28.0,762.0,650.14,489.41
2016,9,9,14,15,860.5,113.0,3.75,27.5,728.5,594.88,448.71
2016,9,9,14,30,850.0,111.0,3.9,27.0,695.0,537.33,404.78
2016,9,9,14,45,837.5,107.5,4.05,27.0,656.0,476.96,356.36
2016,9,9,15,0,825.0,104.0,4.2,27.0,617.0,416.55,306.33
2016,9,9,15,15,807.0,101.0,4.3,26.5,572.5,355.0,254.6
2016,9,9,15,30,789.0,98.0,4.4,26.0,528.0,294.62,202.83
2016,9,9,15,45,765.5,93.5,4.55,25.5,479.5,233.3,150.81
2016,9,9,16,0,742.0,89.0,4.7,25.0,431.0,174.42,103.46
2016,9,9,16,15,707.5,84.5,4.8,24.0,379.5,112.45,61.36
2016,9,9,16,30,673.0,80.0,4.9,23.0,328.0,59.24,45.59
2016,9,9,16,45,625.0,73.5,5.05,22.0,276.0,53.54,40.95
2016,9,9,17,0,577.0,67.0,5.2,21.0,224.0,50.27,38.25
2016,9,9,17,15,504.0,58.0,5.15,20.0,173.5,44.68,33.35
2016,9,9,17,30,431.0,49.0,5.1,19.0,123.0,38.91,28.05
2016,9,9,17,45,314.0,36.5,5.05,18.0,80.5,29.6,19.32
2016,9,9,18,0,197.0,24.0,5.0,17.0,38.0,19.91,5.53
2016,9,9,18,15,98.5,12.0,4.85,16.5,19.0,10.91,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,31.5,6.0,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,63.0,12.0,3.1,12.0,15.0,36.38,0.0
2016,9,10,6,15,180.0,28.5,3.2,12.5,50.0,142.62,99.28
2016,9,10,6,30,297.0,45.0,3.3,13.0,85.0,233.31,188.18
2016,9,10,6,45,379.5,57.0,3.45,13.5,132.0,309.77,256.64
2016,9,10,7,0,462.0,69.0,3.6,14.0,179.0,398.84,333.21
2016,9,10,7,15,317.0,100.5,3.55,14.5,184.5,358.38,299.48
2016,9,10,7,30,172.0,132.0,3.5,15.0,190.0,279.32,232.39
2016,9,10,7,45,414.0,116.0,3.45,15.5,285.5,478.33,397.22
2016,9,10,8,0,656.0,100.0,3.4,16.0,381.0,678.2,551.64
2016,9,10,8,15,685.5,105.0,3.4,16.5,430.0,733.43,588.97
2016,9,10,8,30,715.0,110.0,3.4,17.0,479.0,788.1,625.87
2016,9,10,8,45,603.5,155.0,3.4,18.0,486.0,760.15,600.87
2016,9,10,9,0,492.0,200.0,3.4,19.0,493.0,715.53,562.75
2016,9,10,9,15,486.0,218.0,3.45,19.5,524.0,740.01,578.08
2016,9,10,9,30,480.0,236.0,3.5,20.0,555.0,761.78,590.88
2016,9,10,9,45,485.0,248.0,3.55,21.0,584.5,785.09,603.93
2016,9,10,10,0,490.0,260.0,3.6,22.0,614.0,806.05,615.19
2016,9,10,10,15,494.5,269.0,3.7,22.5,638.0,820.77,623.53
2016,9,10,10,30,499.0,278.0,3.8,23.0,662.0,832.96,630.19
2016,9,10,10,45,500.5,285.5,3.9,23.5,680.0,837.91,631.89
2016,9,10,11,0,502.0,293.0,4.0,24.0,698.0,840.23,631.9
2016,9,10,11,15,503.0,298.5,4.1,24.0,709.5,837.33,629.67
2016,9,10,11,30,504.0,304.0,4.2,24.0,721.0,831.84,625.74
2016,9,10,11,45,504.0,306.0,4.35,24.5,725.5,819.28,616.03
2016,9,10,12,0,504.0,308.0,4.5,25.0,730.0,804.33,604.77
2016,9,10,12,15,504.0,307.0,4.6,25.0,727.5,784.12,591.07
2016,9,10,12,30,504.0,306.0,4.7,25.0,725.0,761.79,575.78
2016,9,10,12,45,674.0,223.5,4.8,25.0,776.5,804.39,610.42
2016,9,10,13,0,844.0,141.0,4.9,25.0,828.0,826.07,627.8
2016,9,10,13,15,838.5,139.5,4.95,25.0,809.0,782.22,597.46
2016,9,10,13,30,833.0,138.0,5.0,25.0,790.0,736.21,564.4
2016,9,10,13,45,826.0,136.0,5.1,25.0,764.5,686.79,527.87
2016,9,10,14,0,819.0,134.0,5.2,25.0,739.0,635.79,489.21
2016,9,10,14,15,807.5,131.5,5.2,24.5,706.0,580.49,446.88
2016,9,10,14,30,796.0,129.0,5.2,24.0,673.0,524.6,402.76
2016,9,10,14,45,782.5,125.0,5.25,24.0,634.5,466.16,354.66
2016,9,10,15,0,769.0,121.0,5.3,24.0,596.0,407.94,305.38
2016,9,10,15,15,749.0,117.5,5.3,23.5,552.0,345.09,251.98
2016,9,10,15,30,729.0,114.0,5.3,23.0,508.0,286.57,201.15
2016,9,10,15,45,704.0,108.5,5.3,22.5,460.5,227.2,150.31
2016,9,10,16,0,679.0,103.0,5.3,22.0,413.0,170.55,104.47
2016,9,10,16,15,643.0,96.5,5.2,21.0,362.5,115.29,67.29
2016,9,10,16,30,607.0,90.0,5.1,20.0,312.0,64.68,50.9
2016,9,10,16,45,558.0,82.0,5.05,19.5,261.0,60.26,47.25
2016,9,10,17,0,509.0,74.0,5.0,19.0,210.0,56.1,43.67
2016,9,10,17,15,435.5,63.5,4.85,18.0,161.5,49.5,37.83
2016,9,10,17,30,362.0,53.0,4.7,17.0,113.0,40.7,29.8
2016,9,10,17,45,253.5,38.0,4.55,16.5,72.5,29.58,19.27
2016,9,10,18,0,145.0,23.0,4.4,16.0,32.0,18.13,2.26
2016,9,10,18,15,72.5,11.5,4.3,15.5,16.0,10.46,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,20.0,5.0,3.65,11.5,6.0,0.0,0.0
2016,9,11,6,0,40.0,10.0,3.8,12.0,12.0,25.29,0.0
2016,9,11,6,15,135.5,29.0,3.95,12.5,45.5,122.48,82.51
2016,9,11,6,30,231.0,48.0,4.1,13.0,79.0,203.98,163.99
2016,9,11,6,45,309.5,63.0,4.25,13.5,124.0,278.32,230.65
2016,9,11,7,0,388.0,78.0,4.4,14.0,169.0,360.81,302.33
2016,9,11,7,15,314.0,101.5,4.3,14.5,187.0,358.03,300.01
2016,9,11,7,30,240.0,125.0,4.2,15.0,205.0,333.04,278.28
2016,9,11,7,45,245.0,147.5,4.15,15.5,240.5,372.91,309.87
2016,9,11,8,0,250.0,170.0,4.1,16.0,276.0,412.14,339.82
2016,9,11,8,15,312.5,181.5,4.05,16.5,330.5,485.52,397.43
2016,9,11,8,30,375.0,193.0,4.0,17.0,385.0,562.35,455.98
2016,9,11,8,45,407.5,205.0,3.95,17.5,431.0,632.86,507.07
2016,9,11,9,0,440.0,217.0,3.9,18.0,477.0,686.5,544.74
2016,9,11,9,15,444.0,233.5,3.9,18.5,511.5,717.42,564.57
2016,9,11,9,30,448.0,250.0,3.9,19.0,546.0,746.25,582.77
2016,9,11,9,45,508.0,241.0,3.9,19.5,593.5,800.15,620.55
2016,9,11,10,0,568.0,232.0,3.9,20.0,641.0,852.96,656.72
2016,9,11,10,15,574.0,239.0,3.95,20.5,666.5,867.65,664.55
2016,9,11,10,30,580.0,246.0,4.0,21.0,692.0,879.56,670.74
2016,9,11,10,45,581.5,254.0,4.1,21.5,711.0,885.16,672.76
2016,9,11,11,0,583.0,262.0,4.2,22.0,730.0,887.82,672.87
2016,9,11,11,15,583.5,267.0,4.3,22.0,742.0,883.34,669.52
2016,9,11,11,30,584.0,272.0,4.4,22.0,754.0,876.0,664.29
2016,9,11,11,45,584.5,274.0,4.5,22.0,759.0,862.73,655.27
2016,9,11,12,0,585.0,276.0,4.6,22.0,764.0,846.78,644.47
2016,9,11,12,15,585.0,275.0,4.75,22.0,761.5,824.76,629.7
2016,9,11,12,30,585.0,274.0,4.9,22.0,759.0,800.34,613.06
2016,9,11,12,45,592.0,266.0,5.05,22.0,751.0,772.65,594.13
2016,9,11,13,0,599.0,258.0,5.2,22.0,743.0,744.78,574.67
2016,9,11,13,15,723.0,192.0,5.35,21.5,764.0,746.54,580.2
2016,9,11,13,30,847.0,126.0,5.5,21.0,785.0,733.06,573.8
2016,9,11,13,45,840.5,123.5,5.65,21.0,759.5,682.93,535.76
2016,9,11,14,0,834.0,121.0,5.8,21.0,734.0,631.15,495.59
2016,9,11,14,15,823.0,119.0,5.85,20.5,701.5,575.93,452.26
2016,9,11,14,30,812.0,117.0,5.9,20.0,669.0,520.01,406.99
2016,9,11,14,45,799.0,113.5,6.0,20.0,630.5,461.43,357.56
2016,9,11,15,0,786.0,110.0,6.1,20.0,592.0,402.97,306.82
2016,9,11,15,15,767.0,106.5,6.05,19.5,548.0,342.93,254.18
2016,9,11,15,30,748.0,103.0,6.0,19.0,504.0,284.28,202.01
2016,9,11,15,45,724.0,98.5,6.0,18.5,456.5,221.2,147.07
2016,9,11,16,0,700.0,94.0,6.0,18.0,409.0,164.38,100.31
2016,9,11,16,15,665.0,88.5,5.9,17.0,359.0,108.79,62.77
2016,9,11,16,30,630.0,83.0,5.8,16.0,309.0,59.2,46.92
2016,9,11,16,45,583.0,75.5,5.7,15.5,258.5,55.38,43.71
2016,9,11,17,0,536.0,68.0,5.6,15.0,208.0,51.41,40.21
2016,9,11,17,15,462.0,58.5,5.45,14.5,159.5,45.45,34.76
2016,9,11,17,30,388.0,49.0,5.3,14.0,111.0,39.31,28.89
2016,9,11,17,45,274.5,35.0,5.15,13.5,71.0,28.62,18.51
2016,9,11,18,0,161.0,21.0,5.0,13.0,31.0,16.59,0.0
2016,9,11,18,15,80.5,10.5,4.85,12.5,15.5,9.55,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,34.5,6.5,4.3,11.0,7.5,0.0,0.0
2016,9,12,6,0,69.0,13.0,4.5,11.0,15.0,39.79,0.0
2016,9,12,6,15,212.5,27.5,4.65,11.5,51.5,155.29,102.99
2016,9,12,6,30,356.0,42.0,4.8,12.0,88.0,261.88,212.07
2016,9,12,6,45,450.0,51.0,4.95,12.5,137.0,347.05,289.38
2016,9,12,7,0,544.0,60.0,5.1,13.0,186.0,440.79,371.28
2016,9,12,7,15,601.0,67.0,5.05,13.5,238.5,515.14,434.15
2016,9,12,7,30,658.0,74.0,5.0,14.0,291.0,593.11,496.91
2016,9,12,7,45,362.0,122.5,4.95,14.5,245.5,447.25,374.27
2016,9,12,8,0,66.0,171.0,4.9,15.0,200.0,235.81,193.71
2016,9,12,8,15,70.5,193.5,4.85,15.0,227.0,265.3,217.73
2016,9,12,8,30,75.0,216.0,4.8,15.0,254.0,294.75,240.97
2016,9,12,8,45,192.5,231.5,4.75,15.5,342.0,434.98,355.34
2016,9,12,9,0,310.0,247.0,4.7,16.0,430.0,582.93,470.86
2016,9,12,9,15,404.0,237.0,4.7,16.5,492.5,683.22,546.34
2016,9,12,9,30,498.0,227.0,4.7,17.0,555.0,769.46,609.85
2016,9,12,9,45,503.5,238.5,4.7,17.5,585.0,792.95,624.0
2016,9,12,10,0,509.0,250.0,4.7,18.0,615.0,814.03,636.67
2016,9,12,10,15,594.5,230.0,4.7,18.0,672.0,883.77,687.62
2016,9,12,10,30,680.0,210.0,4.7,18.0,729.0,947.58,732.22
2016,9,12,10,45,688.0,211.5,4.75,18.5,749.0,952.51,733.37
2016,9,12,11,0,696.0,213.0,4.8,19.0,769.0,954.07,732.7
2016,9,12,11,15,697.0,217.0,4.85,19.0,781.5,947.9,728.22
2016,9,12,11,30,698.0,221.0,4.9,19.0,794.0,938.41,721.59
2016,9,12,11,45,698.5,222.5,5.0,19.0,799.0,922.63,711.01
2016,9,12,12,0,699.0,224.0,5.1,19.0,804.0,903.74,698.29
2016,9,12,12,15,700.5,222.5,5.15,19.0,801.5,879.75,681.56
2016,9,12,12,30,702.0,221.0,5.2,19.0,799.0,852.87,662.44
2016,9,12,12,45,702.5,217.0,5.3,19.0,789.5,819.97,639.11
2016,9,12,13,0,703.0,213.0,5.4,19.0,780.0,784.56,613.61
2016,9,12,13,15,600.5,247.5,5.45,18.5,724.0,704.83,553.81
2016,9,12,13,30,498.0,282.0,5.5,18.0,668.0,629.36,496.32
2016,9,12,13,45,500.5,270.5,5.6,18.0,647.5,590.81,467.09
2016,9,12,14,0,503.0,259.0,5.7,18.0,627.0,550.9,436.02
2016,9,12,14,15,502.5,246.5,5.7,17.5,600.0,507.21,401.88
2016,9,12,14,30,502.0,234.0,5.7,17.0,573.0,462.72,366.17
2016,9,12,14,45,501.5,219.5,5.7,17.0,541.5,415.89,326.97
2016,9,12,15,0,501.0,205.0,5.7,17.0,510.0,368.56,286.4
2016,9,12,15,15,500.0,188.0,5.65,16.5,473.0,318.69,243.36
2016,9,12,15,30,499.0,171.0,5.6,16.0,436.0,268.71,199.52
2016,9,12,15,45,384.5,174.5,5.6,15.5,367.5,212.41,155.33
2016,9,12,16,0,270.0,178.0,5.6,15.0,299.0,172.49,127.28
2016,9,12,16,15,257.5,159.0,5.5,14.5,262.5,135.24,100.1
2016,9,12,16,30,245.0,140.0,5.4,14.0,226.0,101.57,84.86
2016,9,12,16,45,442.5,99.5,5.3,13.5,224.5,72.21,59.07
2016,9,12,17,0,640.0,59.0,5.2,13.0,223.0,44.64,34.47
2016,9,12,17,15,562.0,51.0,4.95,12.5,171.0,39.57,29.77
2016,9,12,17,30,484.0,43.0,4.7,12.0,119.0,34.37,24.72
2016,9,12,17,45,335.0,32.0,4.5,11.5,75.0,26.15,16.35
2016,9,12,18,0,186.0,21.0,4.3,11.0,31.0,17.68,0.0
2016,9,12,18,15,93.0,10.5,4.25,11.0,15.5,9.55,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.5,5.5,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,49.0,11.0,1.7,12.0,12.0,29.89,0.0
2016,9,13,6,15,170.0,28.0,1.9,12.0,47.0,136.03,85.77
2016,9,13,6,30,291.0,45.0,2.1,12.0,82.0,232.18,186.25
2016,9,13,6,45,374.0,58.0,2.3,12.5,129.0,309.68,255.88
2016,9,13,7,0,457.0,71.0,2.5,13.0,176.0,398.37,332.14
2016,9,13,7,15,515.5,80.5,2.5,13.5,227.0,473.13,394.08
2016,9,13,7,30,574.0,90.0,2.5,14.0,278.0,551.62,456.37
2016,9,13,7,45,615.0,97.0,2.55,14.5,329.0,617.11,505.89
2016,9,13,8,0,656.0,104.0,2.6,15.0,380.0,683.73,553.84
2016,9,13,8,15,548.0,140.0,2.6,15.5,389.5,651.91,526.57
2016,9,13,8,30,440.0,176.0,2.6,16.0,399.0,617.31,495.92
2016,9,13,8,45,264.0,217.0,2.6,16.5,354.5,500.1,401.13
2016,9,13,9,0,88.0,258.0,2.6,17.0,310.0,353.86,282.0
2016,9,13,9,15,225.5,265.0,2.65,17.0,410.0,509.48,405.65
2016,9,13,9,30,363.0,272.0,2.7,17.0,510.0,671.19,527.14
2016,9,13,9,45,348.0,293.0,2.75,17.5,530.5,682.88,531.84
2016,9,13,10,0,333.0,314.0,2.8,18.0,551.0,692.25,535.99
2016,9,13,10,15,236.5,341.5,2.8,18.5,513.5,606.36,469.23
2016,9,13,10,30,140.0,369.0,2.8,19.0,476.0,537.01,414.12
2016,9,13,10,45,142.0,379.0,2.8,19.5,490.0,545.74,419.58
2016,9,13,11,0,144.0,389.0,2.8,20.0,504.0,553.58,423.96
2016,9,13,11,15,144.0,395.5,2.7,20.0,512.0,554.7,424.01
2016,9,13,11,30,144.0,402.0,2.6,20.0,520.0,554.97,423.52
2016,9,13,11,45,146.0,404.0,2.55,20.5,524.5,551.54,419.89
2016,9,13,12,0,148.0,406.0,2.5,21.0,529.0,547.26,415.74
2016,9,13,12,15,148.0,404.5,2.4,21.0,527.0,536.76,407.77
2016,9,13,12,30,148.0,403.0,2.3,21.0,525.0,525.62,399.4
2016,9,13,12,45,148.0,397.5,2.2,21.5,518.0,509.93,387.07
2016,9,13,13,0,148.0,392.0,2.1,22.0,511.0,493.77,374.44
2016,9,13,13,15,512.5,256.0,2.0,22.0,653.5,643.4,489.61
2016,9,13,13,30,877.0,120.0,1.9,22.0,796.0,741.65,562.14
2016,9,13,13,45,872.5,116.5,1.85,22.0,770.0,691.44,524.32
2016,9,13,14,0,868.0,113.0,1.8,22.0,744.0,639.32,485.54
2016,9,13,14,15,857.5,111.0,1.75,22.0,710.0,584.0,443.28
2016,9,13,14,30,847.0,109.0,1.7,22.0,676.0,526.45,398.12
2016,9,13,14,45,834.5,105.5,1.7,22.0,637.0,466.1,349.65
2016,9,13,15,0,822.0,102.0,1.7,22.0,598.0,405.76,299.55
2016,9,13,15,15,803.0,99.0,1.7,21.5,553.0,344.04,247.58
2016,9,13,15,30,784.0,96.0,1.7,21.0,508.0,283.65,195.66
2016,9,13,15,45,758.5,91.5,1.75,21.0,459.0,222.33,143.45
2016,9,13,16,0,733.0,87.0,1.8,21.0,410.0,159.3,93.17
2016,9,13,16,15,697.0,82.0,1.8,20.5,359.0,102.12,56.36
2016,9,13,16,30,661.0,77.0,1.8,20.0,308.0,55.25,42.72
2016,9,13,16,45,608.5,70.5,1.85,20.0,256.0,51.98,39.95
2016,9,13,17,0,556.0,64.0,1.9,20.0,204.0,48.63,36.95
2016,9,13,17,15,477.5,54.5,1.8,19.0,154.5,42.51,31.5
2016,9,13,17,30,399.0,45.0,1.7,18.0,105.0,36.21,25.6
2016,9,13,17,45,273.5,31.5,1.6,17.0,65.0,25.81,15.35
2016,9,13,18,0,148.0,18.0,1.5,16.0,25.0,14.26,0.0
2016,9,13,18,15,74.0,9.0,1.75,15.5,12.5,8.19,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,20.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,9,14,6,0,41.0,9.0,0.9,12.0,10.0,24.85,0.0
2016,9,14,6,15,151.5,26.5,1.1,12.5,43.5,124.67,74.08
2016,9,14,6,30,262.0,44.0,1.3,13.0,77.0,216.35,171.9
2016,9,14,6,45,347.5,57.5,1.55,13.5,123.0,294.35,241.35
2016,9,14,7,0,433.0,71.0,1.8,14.0,169.0,381.32,315.73
2016,9,14,7,15,491.0,81.5,1.75,14.5,219.5,457.82,378.22
2016,9,14,7,30,549.0,92.0,1.7,15.0,270.0,535.96,439.21
2016,9,14,7,45,593.0,99.0,1.7,16.0,321.0,602.76,488.17
2016,9,14,8,0,637.0,106.0,1.7,17.0,372.0,670.93,535.12
2016,9,14,8,15,667.5,112.0,1.6,17.5,421.0,727.47,572.06
2016,9,14,8,30,698.0,118.0,1.5,18.0,470.0,783.5,607.37
2016,9,14,8,45,616.5,149.0,1.45,18.5,481.0,765.73,590.83
2016,9,14,9,0,535.0,180.0,1.4,19.0,492.0,733.13,564.42
2016,9,14,9,15,529.5,201.0,1.4,19.5,527.5,762.68,582.26
2016,9,14,9,30,524.0,222.0,1.4,20.0,563.0,789.24,597.14
2016,9,14,9,45,706.5,160.5,1.4,20.5,646.5,913.39,679.49
2016,9,14,10,0,889.0,99.0,1.4,21.0,730.0,1012.07,739.3
2016,9,14,10,15,897.0,100.5,1.4,21.5,758.5,1025.15,743.7
2016,9,14,10,30,905.0,102.0,1.4,22.0,787.0,1034.4,746.91
2016,9,14,10,45,911.5,102.0,1.45,22.5,808.5,1036.54,746.68
2016,9,14,11,0,918.0,102.0,1.5,23.0,830.0,1034.73,744.21
2016,9,14,11,15,921.5,103.0,1.6,23.0,843.5,1027.07,740.44
2016,9,14,11,30,925.0,104.0,1.7,23.0,857.0,1015.45,734.28
2016,9,14,11,45,928.0,103.5,1.85,23.5,862.5,997.81,723.58
2016,9,14,12,0,931.0,103.0,2.0,24.0,868.0,976.34,710.36
2016,9,14,12,15,930.5,102.5,2.15,24.0,865.0,947.96,693.89
2016,9,14,12,30,930.0,102.0,2.3,24.0,862.0,916.12,674.92
2016,9,14,12,45,921.5,105.0,2.45,24.5,849.0,877.83,650.09
2016,9,14,13,0,913.0,108.0,2.6,25.0,836.0,836.83,623.15
2016,9,14,13,15,908.5,107.0,2.75,25.0,817.0,792.48,594.73
2016,9,14,13,30,904.0,106.0,2.9,25.0,798.0,745.68,563.87
2016,9,14,13,45,898.0,104.0,3.05,25.0,772.0,694.69,527.37
2016,9,14,14,0,892.0,102.0,3.2,25.0,746.0,641.83,488.33
2016,9,14,14,15,882.5,100.0,3.3,24.5,712.5,585.41,446.04
2016,9,14,14,30,873.0,98.0,3.4,24.0,679.0,527.96,401.33
2016,9,14,14,45,860.5,95.5,3.5,24.0,639.5,466.38,351.12
2016,9,14,15,0,848.0,93.0,3.6,24.0,600.0,405.5,299.77
2016,9,14,15,15,830.0,90.0,3.65,23.5,555.0,342.63,246.07
2016,9,14,15,30,812.0,87.0,3.7,23.0,510.0,280.92,192.41
2016,9,14,15,45,788.5,83.0,3.8,23.0,461.0,218.75,139.0
2016,9,14,16,0,765.0,79.0,3.9,23.0,412.0,159.02,91.34
2016,9,14,16,15,730.0,74.5,3.85,22.5,360.5,100.87,54.64
2016,9,14,16,30,695.0,70.0,3.8,22.0,309.0,50.33,38.12
2016,9,14,16,45,645.5,63.5,3.8,21.5,256.5,46.82,35.22
2016,9,14,17,0,596.0,57.0,3.8,21.0,204.0,43.2,32.05
2016,9,14,17,15,516.5,49.0,3.7,20.0,154.0,38.1,27.48
2016,9,14,17,30,437.0,41.0,3.6,19.0,104.0,32.9,22.55
2016,9,14,17,45,303.5,28.5,3.55,18.0,63.5,23.27,12.81
2016,9,14,18,0,170.0,16.0,3.5,17.0,23.0,14.55,0.0
2016,9,14,18,15,85.0,8.0,3.55,16.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,53.0,4.5,1.75,10.5,5.5,0.0,0.0
2016,9,15,6,0,106.0,9.0,1.9,11.0,11.0,51.33,0.0
2016,9,15,6,15,258.5,21.5,2.05,11.5,47.5,168.53,95.59
2016,9,15,6,30,411.0,34.0,2.2,12.0,84.0,283.17,226.26
2016,9,15,6,45,498.0,42.5,2.35,13.0,132.5,365.62,300.75
2016,9,15,7,0,585.0,51.0,2.5,14.0,181.0,456.42,378.09
2016,9,15,7,15,639.5,57.0,2.45,14.5,233.5,529.37,438.09
2016,9,15,7,30,694.0,63.0,2.4,15.0,286.0,601.78,493.65
2016,9,15,7,45,731.0,67.0,2.35,15.5,338.0,665.3,539.42
2016,9,15,8,0,768.0,71.0,2.3,16.0,390.0,729.33,583.78
2016,9,15,8,15,616.5,119.0,2.25,16.5,395.5,692.69,553.11
2016,9,15,8,30,465.0,167.0,2.2,17.0,401.0,629.17,501.66
2016,9,15,8,45,495.5,174.5,2.15,18.0,444.0,678.37,535.27
2016,9,15,9,0,526.0,182.0,2.1,19.0,487.0,727.18,566.7
2016,9,15,9,15,539.0,192.5,2.05,19.5,524.5,761.94,588.09
2016,9,15,9,30,552.0,203.0,2.0,20.0,562.0,794.74,607.82
2016,9,15,9,45,618.0,192.5,2.0,21.0,614.0,861.3,650.22
2016,9,15,10,0,684.0,182.0,2.0,22.0,666.0,919.98,685.2
2016,9,15,10,15,690.5,186.5,1.95,22.5,691.5,933.1,690.28
2016,9,15,10,30,697.0,191.0,1.9,23.0,717.0,942.94,693.75
2016,9,15,10,45,817.0,142.0,1.9,23.5,774.5,996.9,726.44
2016,9,15,11,0,937.0,93.0,1.9,24.0,832.0,1042.56,752.81
2016,9,15,11,15,940.0,93.5,2.05,24.0,845.0,1033.68,748.07
2016,9,15,11,30,943.0,94.0,2.2,24.0,858.0,1020.79,741.37
2016,9,15,11,45,944.0,94.5,2.35,24.5,863.0,1002.02,729.44
2016,9,15,12,0,945.0,95.0,2.5,25.0,868.0,979.42,715.0
2016,9,15,12,15,944.5,95.0,2.65,25.0,865.0,951.2,698.19
2016,9,15,12,30,944.0,95.0,2.8,25.0,862.0,919.45,678.86
2016,9,15,12,45,929.5,101.0,2.95,25.5,847.5,878.81,652.04
2016,9,15,13,0,915.0,107.0,3.1,26.0,833.0,835.75,623.33
2016,9,15,13,15,910.5,106.0,3.2,25.5,814.0,791.26,595.38
2016,9,15,13,30,906.0,105.0,3.3,25.0,795.0,744.3,564.9
2016,9,15,13,45,898.5,104.0,3.45,25.0,768.5,693.12,527.88
2016,9,15,14,0,891.0,103.0,3.6,25.0,742.0,640.2,488.41
2016,9,15,14,15,881.0,101.0,3.65,25.0,708.0,583.48,444.62
2016,9,15,14,30,871.0,99.0,3.7,25.0,674.0,525.8,398.7
2016,9,15,14,45,857.0,96.5,3.8,25.0,634.5,463.69,348.08
2016,9,15,15,0,843.0,94.0,3.9,25.0,595.0,402.41,296.48
2016,9,15,15,15,824.5,91.0,3.95,24.5,549.5,339.67,242.96
2016,9,15,15,30,806.0,88.0,4.0,24.0,504.0,278.16,189.63
2016,9,15,15,45,780.0,84.5,4.05,23.5,455.0,216.35,137.11
2016,9,15,16,0,754.0,81.0,4.1,23.0,406.0,157.3,90.6
2016,9,15,16,15,717.5,76.0,4.1,22.0,354.0,94.81,50.9
2016,9,15,16,30,681.0,71.0,4.1,21.0,302.0,51.2,39.06
2016,9,15,16,45,628.0,65.0,4.2,20.5,249.5,48.12,36.49
2016,9,15,17,0,575.0,59.0,4.3,20.0,197.0,44.98,33.72
2016,9,15,17,15,491.0,50.0,4.25,19.0,147.5,39.1,28.42
2016,9,15,17,30,407.0,41.0,4.2,18.0,98.0,33.06,22.7
2016,9,15,17,45,268.0,28.0,4.2,17.5,59.0,22.97,12.06
2016,9,15,18,0,129.0,15.0,4.2,17.0,20.0,13.64,0.0
2016,9,15,18,15,64.5,7.5,4.15,16.0,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,195.0,17.0,1.5,11.5,40.0,132.46,67.93
2016,9,16,6,30,390.0,34.0,1.6,12.0,80.0,272.59,216.76
2016,9,16,6,45,480.0,42.5,1.75,13.0,128.5,355.65,291.47
2016,9,16,7,0,570.0,51.0,1.9,14.0,177.0,447.38,369.22
2016,9,16,7,15,626.0,57.5,1.7,14.5,229.0,521.24,428.83
2016,9,16,7,30,682.0,64.0,1.5,15.0,281.0,594.46,483.48
2016,9,16,7,45,546.0,103.5,1.35,15.5,296.5,572.06,462.78
2016,9,16,8,0,410.0,143.0,1.2,16.0,312.0,525.74,422.98
2016,9,16,8,15,426.5,157.0,1.1,16.5,352.0,570.54,454.51
2016,9,16,8,30,443.0,171.0,1.0,17.0,392.0,614.78,483.65
2016,9,16,8,45,486.0,175.5,0.9,18.0,439.0,671.08,520.07
2016,9,16,9,0,529.0,180.0,0.8,19.0,486.0,727.7,555.02
2016,9,16,9,15,703.5,135.0,0.7,20.0,571.5,860.7,639.18
2016,9,16,9,30,878.0,90.0,0.6,21.0,657.0,971.91,702.53
2016,9,16,9,45,789.5,132.0,0.55,22.0,662.5,954.94,684.94
2016,9,16,10,0,701.0,174.0,0.5,23.0,668.0,927.66,663.23
2016,9,16,10,15,708.0,178.5,0.5,23.5,693.5,941.33,669.81
2016,9,16,10,30,715.0,183.0,0.5,24.0,719.0,951.67,673.78
2016,9,16,10,45,716.5,188.5,0.5,25.0,738.5,954.19,671.79
2016,9,16,11,0,718.0,194.0,0.5,26.0,758.0,953.26,667.94
2016,9,16,11,15,718.5,198.0,0.7,26.5,770.0,946.29,666.06
2016,9,16,11,30,719.0,202.0,0.9,27.0,782.0,935.95,661.94
2016,9,16,11,45,720.0,203.0,1.15,27.5,787.0,919.64,654.57
2016,9,16,12,0,721.0,204.0,1.4,28.0,792.0,900.16,644.66
2016,9,16,12,15,722.0,203.0,1.55,28.0,789.0,875.56,631.03
2016,9,16,12,30,723.0,202.0,1.7,28.0,786.0,848.04,615.26
2016,9,16,12,45,715.5,202.5,1.9,28.5,774.0,812.16,592.3
2016,9,16,13,0,708.0,203.0,2.1,29.0,762.0,774.21,567.24
2016,9,16,13,15,811.0,152.0,2.2,29.0,777.5,764.72,563.43
2016,9,16,13,30,914.0,101.0,2.3,29.0,793.0,744.17,551.15
2016,9,16,13,45,906.5,99.5,2.4,29.0,766.0,692.13,514.51
2016,9,16,14,0,899.0,98.0,2.5,29.0,739.0,638.34,475.65
2016,9,16,14,15,889.0,96.5,2.55,28.5,705.0,581.68,434.06
2016,9,16,14,30,879.0,95.0,2.6,28.0,671.0,524.03,390.11
2016,9,16,14,45,865.0,92.5,2.7,28.0,631.0,463.03,341.41
2016,9,16,15,0,851.0,90.0,2.8,28.0,591.0,399.68,289.31
2016,9,16,15,15,832.5,87.5,2.85,27.5,546.0,336.94,236.73
2016,9,16,15,30,814.0,85.0,2.9,27.0,501.0,275.42,184.26
2016,9,16,15,45,789.0,81.0,3.0,27.0,452.0,212.92,131.78
2016,9,16,16,0,764.0,77.0,3.1,27.0,403.0,153.05,85.42
2016,9,16,16,15,728.0,72.5,3.15,26.0,351.0,95.07,50.7
2016,9,16,16,30,692.0,68.0,3.2,25.0,299.0,49.18,36.66
2016,9,16,16,45,638.5,62.0,3.3,24.5,246.5,45.99,34.03
2016,9,16,17,0,585.0,56.0,3.4,24.0,194.0,42.74,31.19
2016,9,16,17,15,501.0,47.0,3.5,22.5,144.5,36.74,25.92
2016,9,16,17,30,417.0,38.0,3.6,21.0,95.0,30.58,20.2
2016,9,16,17,45,273.5,25.5,3.7,20.0,56.0,20.84,9.61
2016,9,16,18,0,130.0,13.0,3.8,19.0,17.0,11.82,0.0
2016,9,16,18,15,65.0,6.5,3.85,18.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,17.0,1.65,12.5,39.0,129.85,58.52
2016,9,17,6,30,381.0,34.0,1.7,13.0,78.0,268.2,211.85
2016,9,17,6,45,475.0,42.0,1.8,13.5,126.0,352.5,288.25
2016,9,17,7,0,569.0,50.0,1.9,14.0,174.0,445.78,367.84
2016,9,17,7,15,625.0,56.0,1.75,14.5,226.0,518.86,427.21
2016,9,17,7,30,681.0,62.0,1.6,15.0,278.0,591.51,481.9
2016,9,17,7,45,720.5,66.5,1.5,16.0,329.5,656.9,527.0
2016,9,17,8,0,760.0,71.0,1.4,17.0,381.0,723.04,570.33
2016,9,17,8,15,602.0,120.5,1.25,18.0,385.5,682.31,535.15
2016,9,17,8,30,444.0,170.0,1.1,19.0,390.0,614.67,479.81
2016,9,17,8,45,463.5,183.0,1.0,20.0,431.5,659.6,508.62
2016,9,17,9,0,483.0,196.0,0.9,21.0,473.0,703.55,534.49
2016,9,17,9,15,526.0,195.5,0.8,22.0,517.0,753.03,563.87
2016,9,17,9,30,569.0,195.0,0.7,23.0,561.0,801.84,591.54
2016,9,17,9,45,574.5,205.0,0.65,24.0,591.5,824.65,601.31
2016,9,17,10,0,580.0,215.0,0.6,25.0,622.0,844.81,609.5
2016,9,17,10,15,750.5,153.0,0.6,25.5,700.5,954.2,676.09
2016,9,17,10,30,921.0,91.0,0.6,26.0,779.0,1035.42,721.47
2016,9,17,10,45,926.5,91.5,0.6,27.0,799.5,1036.92,717.44
2016,9,17,11,0,932.0,92.0,0.6,28.0,820.0,1034.4,712.43
2016,9,17,11,15,935.0,92.5,0.7,28.5,833.0,1025.39,707.49
2016,9,17,11,30,938.0,93.0,0.8,29.0,846.0,1012.39,700.26
2016,9,17,11,45,939.5,93.0,0.95,29.5,850.5,993.47,690.47
2016,9,17,12,0,941.0,93.0,1.1,30.0,855.0,970.73,678.16
2016,9,17,12,15,940.0,93.0,1.25,30.0,851.5,942.02,663.23
2016,9,17,12,30,939.0,93.0,1.4,30.0,848.0,909.83,645.76
2016,9,17,12,45,926.5,97.5,1.55,30.5,834.0,869.42,621.36
2016,9,17,13,0,914.0,102.0,1.7,31.0,820.0,826.54,594.93
2016,9,17,13,15,909.0,101.0,1.85,31.0,800.5,781.64,567.8
2016,9,17,13,30,904.0,100.0,2.0,31.0,781.0,734.32,538.07
2016,9,17,13,45,897.0,98.5,2.15,31.0,754.0,683.04,502.93
2016,9,17,14,0,890.0,97.0,2.3,31.0,727.0,629.99,465.25
2016,9,17,14,15,879.5,95.0,2.4,30.5,693.0,573.04,424.03
2016,9,17,14,30,869.0,93.0,2.5,30.0,659.0,515.21,380.45
2016,9,17,14,45,854.0,91.0,2.7,30.0,619.0,454.81,332.75
2016,9,17,15,0,839.0,89.0,2.9,30.0,579.0,392.18,281.67
2016,9,17,15,15,820.0,86.0,3.0,29.5,534.0,329.6,229.6
2016,9,17,15,30,801.0,83.0,3.1,29.0,489.0,268.34,177.74
2016,9,17,15,45,773.5,80.0,3.25,28.5,440.0,207.12,127.09
2016,9,17,16,0,746.0,77.0,3.4,28.0,391.0,148.86,82.72
2016,9,17,16,15,709.5,72.5,3.45,27.0,340.0,92.1,49.43
2016,9,17,16,30,673.0,68.0,3.5,26.0,289.0,49.26,36.57
2016,9,17,16,45,618.0,61.5,3.55,25.5,237.0,45.69,33.61
2016,9,17,17,0,563.0,55.0,3.6,25.0,185.0,42.02,30.41
2016,9,17,17,15,477.0,46.5,3.6,23.5,136.5,36.44,25.5
2016,9,17,17,30,391.0,38.0,3.6,22.0,88.0,30.75,20.14
2016,9,17,17,45,248.5,24.5,3.65,21.0,51.0,20.08,8.07
2016,9,17,18,0,106.0,11.0,3.7,20.0,14.0,10.01,0.0
2016,9,17,18,15,53.0,5.5,3.65,19.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,196.5,15.5,0.65,14.5,38.0,129.82,48.39
2016,9,18,6,30,393.0,31.0,0.6,15.0,76.0,271.36,210.38
2016,9,18,6,45,484.0,39.5,0.6,16.0,124.0,354.81,283.8
2016,9,18,7,0,575.0,48.0,0.6,17.0,172.0,447.22,359.1
2016,9,18,7,15,631.0,54.0,0.55,17.5,223.5,516.28,413.18
2016,9,18,7,30,687.0,60.0,0.5,18.0,275.0,593.56,468.88
2016,9,18,7,45,724.5,64.5,0.45,19.0,326.5,657.55,510.72
2016,9,18,8,0,762.0,69.0,0.4,20.0,378.0,722.15,550.89
2016,9,18,8,15,788.5,72.0,0.6,21.0,427.0,775.69,585.84
2016,9,18,8,30,815.0,75.0,0.8,22.0,476.0,828.12,619.4
2016,9,18,8,45,834.0,78.0,1.0,23.5,521.5,872.25,645.55
2016,9,18,9,0,853.0,81.0,1.2,25.0,567.0,904.86,663.69
2016,9,18,9,15,867.0,83.0,1.3,26.0,607.5,937.84,681.69
2016,9,18,9,30,881.0,85.0,1.4,27.0,648.0,967.81,697.55
2016,9,18,9,45,899.5,83.0,1.5,28.0,684.5,994.1,710.99
2016,9,18,10,0,918.0,81.0,1.6,29.0,721.0,1017.07,722.31
2016,9,18,10,15,925.0,82.0,1.6,29.5,749.0,1028.57,726.55
2016,9,18,10,30,932.0,83.0,1.6,30.0,777.0,1036.15,728.62
2016,9,18,10,45,937.0,84.0,1.65,31.0,797.5,1037.71,726.47
2016,9,18,11,0,942.0,85.0,1.7,32.0,818.0,1035.2,722.04
2016,9,18,11,15,944.5,85.5,1.7,32.5,830.5,1025.59,714.23
2016,9,18,11,30,947.0,86.0,1.7,33.0,843.0,1011.96,704.22
2016,9,18,11,45,948.0,86.0,1.75,33.5,847.5,992.4,691.42
2016,9,18,12,0,949.0,86.0,1.8,34.0,852.0,969.01,676.38
2016,9,18,12,15,948.5,86.0,1.75,34.0,848.5,940.54,658.47
2016,9,18,12,30,948.0,86.0,1.7,34.0,845.0,908.52,638.4
2016,9,18,12,45,941.5,88.0,1.7,34.0,832.5,870.23,614.93
2016,9,18,13,0,935.0,90.0,1.7,34.0,820.0,829.08,589.51
2016,9,18,13,15,930.5,89.0,1.7,34.0,800.5,783.76,561.17
2016,9,18,13,30,926.0,88.0,1.7,34.0,781.0,735.92,530.87
2016,9,18,13,45,919.0,87.0,1.7,34.0,754.0,684.17,495.17
2016,9,18,14,0,912.0,86.0,1.7,34.0,727.0,630.59,457.18
2016,9,18,14,15,902.5,84.5,1.75,34.0,693.5,573.59,415.84
2016,9,18,14,30,893.0,83.0,1.8,34.0,660.0,515.55,372.22
2016,9,18,14,45,880.0,81.0,1.9,34.0,620.0,454.76,325.16
2016,9,18,15,0,867.0,79.0,2.0,34.0,580.0,393.86,276.26
2016,9,18,15,15,849.0,76.0,2.05,33.5,535.0,330.71,224.77
2016,9,18,15,30,831.0,73.0,2.1,33.0,490.0,264.79,170.36
2016,9,18,15,45,806.5,70.0,2.2,32.5,441.0,202.38,119.65
2016,9,18,16,0,782.0,67.0,2.3,32.0,392.0,142.51,74.99
2016,9,18,16,15,746.5,63.0,2.1,31.0,340.5,84.04,41.96
2016,9,18,16,30,711.0,59.0,1.9,30.0,289.0,46.81,33.87
2016,9,18,16,45,658.5,53.5,1.75,29.5,237.0,43.41,31.09
2016,9,18,17,0,606.0,48.0,1.6,29.0,185.0,39.96,28.11
2016,9,18,17,15,520.5,40.5,1.65,27.5,136.0,31.6,20.94
2016,9,18,17,30,435.0,33.0,1.7,26.0,87.0,26.51,16.17
2016,9,18,17,45,281.5,21.5,1.8,25.0,50.0,17.52,4.99
2016,9,18,18,0,128.0,10.0,1.9,24.0,13.0,9.1,0.0
2016,9,18,18,15,64.0,5.0,2.1,23.0,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,155.5,17.0,2.05,17.5,34.0,112.38,30.41
2016,9,19,6,30,311.0,34.0,2.3,18.0,68.0,232.22,178.76
2016,9,19,6,45,403.0,45.0,2.55,18.5,114.5,315.23,253.76
2016,9,19,7,0,495.0,56.0,2.8,19.0,161.0,407.36,332.11
2016,9,19,7,15,554.5,63.5,2.6,19.5,211.0,481.39,392.49
2016,9,19,7,30,614.0,71.0,2.4,20.0,261.0,559.35,452.64
2016,9,19,7,45,657.5,76.0,2.25,21.0,312.5,625.21,498.73
2016,9,19,8,0,701.0,81.0,2.1,22.0,364.0,692.4,543.51
2016,9,19,8,15,565.0,126.0,2.05,23.0,372.5,657.24,513.58
2016,9,19,8,30,429.0,171.0,2.0,24.0,381.0,603.0,468.47
2016,9,19,8,45,448.5,185.0,1.95,25.0,423.0,648.54,498.29
2016,9,19,9,0,468.0,199.0,1.9,26.0,465.0,693.13,525.8
2016,9,19,9,15,506.0,200.5,1.9,27.0,506.0,739.69,554.94
2016,9,19,9,30,544.0,202.0,1.9,28.0,547.0,785.44,582.77
2016,9,19,9,45,548.5,213.0,1.9,29.0,577.0,807.86,593.64
2016,9,19,10,0,553.0,224.0,1.9,30.0,607.0,827.7,602.88
2016,9,19,10,15,554.5,234.0,1.95,30.5,631.0,840.7,609.26
2016,9,19,10,30,556.0,244.0,2.0,31.0,655.0,850.91,613.93
2016,9,19,10,45,557.0,251.5,2.05,31.5,673.0,855.04,614.8
2016,9,19,11,0,558.0,259.0,2.1,32.0,691.0,856.34,613.99
2016,9,19,11,15,558.0,264.5,2.2,32.0,702.0,851.7,611.13
2016,9,19,11,30,558.0,270.0,2.3,32.0,713.0,844.33,606.58
2016,9,19,11,45,559.0,271.5,2.45,32.5,717.5,831.04,597.47
2016,9,19,12,0,560.0,273.0,2.6,33.0,722.0,815.18,586.65
