Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,0,918.0,92.0,4.8,22.0,763.0,796.09,616.34
2016,9,29,13,15,912.0,91.0,4.85,22.0,742.5,749.74,583.93
2016,9,29,13,30,906.0,90.0,4.9,22.0,722.0,701.12,548.06
2016,9,29,13,45,898.0,88.5,4.95,22.0,694.0,648.72,507.64
2016,9,29,14,0,890.0,87.0,5.0,22.0,666.0,594.72,464.88
2016,9,29,14,15,878.0,85.5,5.05,21.5,631.5,537.3,419.05
2016,9,29,14,30,866.0,84.0,5.1,21.0,597.0,479.21,371.07
2016,9,29,14,45,850.5,81.5,5.15,21.0,556.5,418.41,318.73
2016,9,29,15,0,835.0,79.0,5.2,21.0,516.0,355.65,263.5
2016,9,29,15,15,813.0,76.0,5.2,20.5,470.5,292.9,207.93
2016,9,29,15,30,791.0,73.0,5.2,20.0,425.0,231.9,153.9
2016,9,29,15,45,761.0,69.0,5.2,19.5,376.0,170.89,102.68
2016,9,29,16,0,731.0,65.0,5.2,19.0,327.0,113.23,60.98
2016,9,29,16,15,686.5,60.0,5.15,18.0,276.5,58.07,36.05
2016,9,29,16,30,642.0,55.0,5.1,17.0,226.0,44.98,34.22
2016,9,29,16,45,572.0,48.5,5.05,16.5,176.0,37.16,27.2
2016,9,29,17,0,502.0,42.0,5.0,16.0,126.0,33.11,23.32
2016,9,29,17,15,383.0,32.0,4.9,15.0,82.5,25.77,16.23
2016,9,29,17,30,264.0,22.0,4.8,14.0,39.0,18.22,3.28
2016,9,29,17,45,132.0,11.0,4.7,13.5,19.5,10.01,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,141.5,12.5,3.8,10.5,23.5,77.19,0.0
2016,9,30,6,30,283.0,25.0,4.0,11.0,47.0,205.67,136.2
2016,9,30,6,45,395.5,35.5,4.2,11.5,91.5,301.7,246.17
2016,9,30,7,0,508.0,46.0,4.4,12.0,136.0,404.68,338.54
2016,9,30,7,15,353.0,76.0,4.45,12.5,148.5,358.46,302.47
2016,9,30,7,30,198.0,106.0,4.5,13.0,161.0,286.43,241.45
2016,9,30,7,45,216.0,125.0,4.55,13.5,195.5,329.68,277.72
2016,9,30,8,0,234.0,144.0,4.6,14.0,230.0,373.6,313.22
2016,9,30,8,15,512.5,110.0,4.6,14.5,332.5,593.48,493.84
2016,9,30,8,30,791.0,76.0,4.6,15.0,435.0,804.13,652.32
2016,9,30,8,45,813.5,79.0,4.7,15.5,480.0,849.64,682.33
2016,9,30,9,0,836.0,82.0,4.8,16.0,525.0,893.05,711.36
2016,9,30,9,15,851.5,84.0,4.85,16.0,564.5,926.14,733.63
2016,9,30,9,30,867.0,86.0,4.9,16.0,604.0,946.46,746.71
2016,9,30,9,45,880.0,87.0,4.95,16.5,638.0,969.51,760.43
2016,9,30,10,0,893.0,88.0,5.0,17.0,672.0,989.13,771.7
2016,9,30,10,15,901.0,89.5,5.05,17.0,699.0,1000.78,778.96
2016,9,30,10,30,909.0,91.0,5.1,17.0,726.0,1008.6,783.72
2016,9,30,10,45,913.5,92.5,5.2,17.5,745.0,1009.04,782.35
2016,9,30,11,0,918.0,94.0,5.3,18.0,764.0,1005.52,778.39
2016,9,30,11,15,921.0,94.5,5.35,18.0,776.0,995.44,771.13
2016,9,30,11,30,924.0,95.0,5.4,18.0,788.0,981.44,761.29
2016,9,30,11,45,925.0,95.0,5.5,18.5,791.5,961.18,746.0
2016,9,30,12,0,926.0,95.0,5.6,19.0,795.0,937.2,728.19
2016,9,30,12,15,925.0,95.0,5.65,19.0,790.0,907.87,707.7
2016,9,30,12,30,924.0,95.0,5.7,19.0,785.0,875.14,684.76
2016,9,30,12,45,917.5,96.0,5.8,19.0,771.5,835.84,657.18
2016,9,30,13,0,911.0,97.0,5.9,19.0,758.0,793.83,627.4
2016,9,30,13,15,905.0,95.5,5.9,18.5,737.0,747.17,594.67
2016,9,30,13,30,899.0,94.0,5.9,18.0,716.0,698.27,558.08
2016,9,30,13,45,890.5,92.5,5.95,18.0,688.0,645.82,516.36
2016,9,30,14,0,882.0,91.0,6.0,18.0,660.0,591.84,472.35
2016,9,30,14,15,869.5,89.0,5.95,17.5,625.5,534.06,424.78
2016,9,30,14,30,857.0,87.0,5.9,17.0,591.0,475.69,375.23
2016,9,30,14,45,842.0,84.0,5.85,17.0,550.5,413.62,320.62
2016,9,30,15,0,827.0,81.0,5.8,17.0,510.0,352.66,265.61
2016,9,30,15,15,804.5,78.0,5.7,16.5,464.5,290.27,209.29
2016,9,30,15,30,782.0,75.0,5.6,16.0,419.0,229.73,154.8
2016,9,30,15,45,752.5,70.5,5.5,16.0,370.5,168.97,102.94
2016,9,30,16,0,723.0,66.0,5.4,16.0,322.0,111.54,61.07
2016,9,30,16,15,677.5,61.0,5.2,15.5,271.0,57.01,36.95
2016,9,30,16,30,632.0,56.0,5.0,15.0,220.0,42.08,31.92
2016,9,30,16,45,562.0,49.0,4.85,14.5,170.5,37.71,27.9
2016,9,30,17,0,492.0,42.0,4.7,14.0,121.0,33.28,23.62
2016,9,30,17,15,370.0,31.0,4.45,13.5,78.0,25.03,15.55
2016,9,30,17,30,248.0,20.0,4.2,13.0,35.0,16.49,0.0
2016,9,30,17,45,124.0,10.0,3.95,12.5,17.5,9.1,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,151.5,12.0,2.05,9.5,23.5,81.38,0.0
2016,10,1,6,30,303.0,24.0,2.4,10.0,47.0,213.78,134.95
2016,10,1,6,45,420.0,34.0,2.75,11.0,92.5,314.03,254.93
2016,10,1,7,0,537.0,44.0,3.1,12.0,138.0,420.26,349.2
2016,10,1,7,15,604.5,50.5,3.2,12.5,189.0,499.23,417.63
2016,10,1,7,30,672.0,57.0,3.3,13.0,240.0,577.87,481.69
2016,10,1,7,45,718.0,61.0,3.45,14.0,291.5,646.29,533.55
2016,10,1,8,0,764.0,65.0,3.6,15.0,343.0,715.77,584.06
2016,10,1,8,15,793.5,68.5,3.55,15.5,392.5,771.45,622.7
2016,10,1,8,30,823.0,72.0,3.5,16.0,442.0,826.1,659.44
2016,10,1,8,45,846.0,74.0,3.5,16.5,487.5,871.54,688.83
2016,10,1,9,0,869.0,76.0,3.5,17.0,533.0,905.61,709.6
2016,10,1,9,15,884.0,78.0,3.45,17.5,573.5,938.6,729.09
2016,10,1,9,30,899.0,80.0,3.4,18.0,614.0,968.54,746.2
2016,10,1,9,45,914.5,80.0,3.35,18.5,649.0,993.14,759.49
2016,10,1,10,0,930.0,80.0,3.3,19.0,684.0,1014.23,770.38
2016,10,1,10,15,937.5,81.0,3.25,19.0,711.5,1024.96,775.78
2016,10,1,10,30,945.0,82.0,3.2,19.0,739.0,1031.71,778.73
2016,10,1,10,45,950.5,83.0,3.15,19.5,758.5,1032.44,776.34
2016,10,1,11,0,956.0,84.0,3.1,20.0,778.0,1029.04,771.43
2016,10,1,11,15,959.0,84.5,3.1,20.0,790.0,1018.54,763.91
2016,10,1,11,30,962.0,85.0,3.1,20.0,802.0,1003.96,753.88
2016,10,1,11,45,962.5,85.5,3.1,20.5,805.5,983.07,738.34
2016,10,1,12,0,963.0,86.0,3.1,21.0,809.0,958.33,720.41
2016,10,1,12,15,962.0,85.5,3.15,21.0,804.0,927.46,700.15
2016,10,1,12,30,961.0,85.0,3.2,21.0,799.0,893.07,677.45
2016,10,1,12,45,956.5,85.5,3.3,21.5,786.0,853.61,650.16
2016,10,1,13,0,952.0,86.0,3.4,22.0,773.0,811.18,620.64
2016,10,1,13,15,946.5,85.0,3.5,22.0,752.0,763.74,588.47
2016,10,1,13,30,941.0,84.0,3.6,22.0,731.0,713.88,552.68
2016,10,1,13,45,932.0,83.5,3.7,22.0,702.5,660.19,512.08
2016,10,1,14,0,923.0,83.0,3.8,22.0,674.0,604.88,469.01
2016,10,1,14,15,911.5,81.0,3.85,21.5,638.5,545.51,422.19
2016,10,1,14,30,900.0,79.0,3.9,21.0,603.0,485.37,373.02
2016,10,1,14,45,882.5,77.5,4.0,21.0,561.5,422.84,319.7
2016,10,1,15,0,865.0,76.0,4.1,21.0,520.0,360.76,265.26
2016,10,1,15,15,843.0,73.0,4.2,20.5,473.5,294.05,206.78
2016,10,1,15,30,821.0,70.0,4.3,20.0,427.0,231.32,151.59
2016,10,1,15,45,788.0,67.0,4.4,19.5,376.5,169.03,99.91
2016,10,1,16,0,755.0,64.0,4.5,19.0,326.0,110.45,58.67
2016,10,1,16,15,708.5,59.0,4.45,18.5,274.5,53.97,41.92
2016,10,1,16,30,662.0,54.0,4.4,18.0,223.0,44.56,33.69
2016,10,1,16,45,585.5,47.5,4.4,17.5,171.5,36.73,26.64
2016,10,1,17,0,509.0,41.0,4.4,17.0,120.0,32.64,22.69
2016,10,1,17,15,376.5,30.5,4.4,16.0,76.5,24.78,14.93
2016,10,1,17,30,244.0,20.0,4.4,15.0,33.0,16.68,0.0
2016,10,1,17,45,122.0,10.0,4.4,14.5,16.5,9.1,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,140.5,12.0,2.45,9.5,22.0,76.26,0.0
2016,10,2,6,30,281.0,24.0,2.8,10.0,44.0,201.0,118.61
2016,10,2,6,45,394.0,34.0,3.15,11.0,87.5,299.23,242.53
2016,10,2,7,0,507.0,44.0,3.5,12.0,131.0,401.54,334.18
2016,10,2,7,15,283.5,74.0,3.65,12.5,125.5,309.59,260.24
2016,10,2,7,30,60.0,104.0,3.8,13.0,120.0,160.13,132.4
2016,10,2,7,45,67.0,124.5,4.0,13.5,146.0,189.28,157.28
2016,10,2,8,0,74.0,145.0,4.2,14.0,172.0,218.68,181.53
2016,10,2,8,15,78.5,166.0,4.3,14.5,198.0,246.85,204.15
2016,10,2,8,30,83.0,187.0,4.4,15.0,224.0,274.96,226.29
2016,10,2,8,45,86.0,207.0,4.5,15.5,249.0,300.32,245.79
2016,10,2,9,0,89.0,227.0,4.6,16.0,274.0,325.45,264.86
2016,10,2,9,15,60.0,229.5,4.65,16.0,262.5,298.59,241.59
2016,10,2,9,30,31.0,232.0,4.7,16.0,251.0,271.2,217.98
2016,10,2,9,45,152.0,261.5,4.8,16.5,359.0,438.53,353.8
2016,10,2,10,0,273.0,291.0,4.9,17.0,467.0,607.99,485.16
2016,10,2,10,15,146.0,271.0,4.95,17.0,366.0,438.98,351.15
2016,10,2,10,30,19.0,251.0,5.0,17.0,265.0,255.31,202.33
2016,10,2,10,45,26.0,271.5,5.05,17.0,290.5,281.75,223.65
2016,10,2,11,0,33.0,292.0,5.1,17.0,316.0,325.37,257.94
2016,10,2,11,15,22.0,260.5,5.15,17.0,276.5,263.69,208.74
2016,10,2,11,30,11.0,229.0,5.2,17.0,237.0,221.05,174.45
2016,10,2,11,45,90.5,296.5,5.3,17.0,364.5,373.79,297.87
2016,10,2,12,0,170.0,364.0,5.4,17.0,492.0,524.77,415.72
2016,10,2,12,15,92.5,307.0,5.45,17.0,376.5,376.75,299.33
2016,10,2,12,30,15.0,250.0,5.5,17.0,261.0,240.49,189.93
2016,10,2,12,45,15.0,246.5,5.6,17.5,257.5,235.84,186.19
2016,10,2,13,0,15.0,243.0,5.7,18.0,254.0,231.18,182.27
2016,10,2,13,15,455.0,170.0,5.75,18.0,481.0,500.34,403.76
2016,10,2,13,30,895.0,97.0,5.8,18.0,708.0,694.26,555.71
2016,10,2,13,45,891.0,94.0,5.85,18.0,681.5,643.21,514.07
2016,10,2,14,0,887.0,91.0,5.9,18.0,655.0,590.22,470.8
2016,10,2,14,15,875.0,89.0,5.95,17.5,620.0,532.41,423.3
2016,10,2,14,30,863.0,87.0,6.0,17.0,585.0,473.28,373.14
2016,10,2,14,45,845.5,85.0,6.05,17.0,544.0,411.61,318.78
2016,10,2,15,0,828.0,83.0,6.1,17.0,503.0,350.57,263.64
2016,10,2,15,15,804.5,79.5,6.05,16.5,457.0,287.48,206.7
2016,10,2,15,30,781.0,76.0,6.0,16.0,411.0,226.37,151.85
2016,10,2,15,45,745.0,72.5,6.0,16.0,361.5,165.8,100.76
2016,10,2,16,0,709.0,69.0,6.0,16.0,312.0,109.39,60.77
2016,10,2,16,15,659.5,63.5,5.8,15.5,261.0,51.18,39.96
2016,10,2,16,30,610.0,58.0,5.6,15.0,210.0,43.98,33.58
2016,10,2,16,45,528.0,50.5,5.45,14.5,160.5,39.26,29.19
2016,10,2,17,0,446.0,43.0,5.3,14.0,111.0,34.48,24.52
2016,10,2,17,15,311.0,31.0,4.95,13.5,69.5,25.34,15.29
2016,10,2,17,30,176.0,19.0,4.6,13.0,28.0,15.85,0.0
2016,10,2,17,45,88.0,9.5,4.25,12.5,14.0,8.64,0.0
2016,10,2,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,89.0,11.5,1.35,9.5,17.5,51.85,0.0
2016,10,3,6,30,178.0,23.0,1.6,10.0,35.0,143.85,76.2
2016,10,3,6,45,258.0,37.5,1.9,11.0,72.0,223.55,179.67
2016,10,3,7,0,338.0,52.0,2.2,12.0,109.0,302.89,251.34
2016,10,3,7,15,385.5,65.5,2.15,12.0,151.5,366.5,307.4
2016,10,3,7,30,433.0,79.0,2.1,12.0,194.0,433.66,364.09
2016,10,3,7,45,466.0,90.0,2.05,12.5,237.0,489.36,408.59
2016,10,3,8,0,499.0,101.0,2.0,13.0,280.0,546.27,452.19
2016,10,3,8,15,517.5,114.5,2.0,13.5,322.5,595.03,487.57
2016,10,3,8,30,536.0,128.0,2.0,14.0,365.0,642.96,521.31
2016,10,3,8,45,268.0,116.0,2.05,14.5,234.5,401.76,329.99
2016,10,3,9,0,0.0,104.0,2.1,15.0,104.0,93.46,72.55
2016,10,3,9,15,47.0,183.0,2.1,15.0,211.0,231.24,187.38
2016,10,3,9,30,94.0,262.0,2.1,15.0,318.0,368.11,296.0
2016,10,3,9,45,54.5,243.5,2.1,15.5,276.5,305.02,243.61
2016,10,3,10,0,15.0,225.0,2.1,16.0,235.0,227.44,180.23
2016,10,3,10,15,13.5,226.5,2.1,16.0,236.0,226.18,179.1
2016,10,3,10,30,12.0,228.0,2.1,16.0,237.0,225.05,177.88
2016,10,3,10,45,12.0,229.5,2.15,16.5,238.5,225.48,177.7
2016,10,3,11,0,12.0,231.0,2.2,17.0,240.0,225.96,177.58
2016,10,3,11,15,23.5,266.0,2.25,17.0,283.5,270.76,213.01
2016,10,3,11,30,35.0,301.0,2.3,17.0,327.0,331.29,259.93
2016,10,3,11,45,62.0,325.0,2.35,17.0,371.0,378.23,296.46
2016,10,3,12,0,89.0,349.0,2.4,17.0,415.0,423.2,331.08
2016,10,3,12,15,66.0,330.5,2.4,17.0,379.5,378.45,296.24
2016,10,3,12,30,43.0,312.0,2.4,17.0,344.0,335.63,263.01
2016,10,3,12,45,23.5,245.5,2.4,17.0,263.0,250.2,196.55
2016,10,3,13,0,4.0,179.0,2.4,17.0,182.0,163.69,127.87
2016,10,3,13,15,2.0,148.5,2.4,17.0,150.0,133.98,104.24
2016,10,3,13,30,0.0,118.0,2.4,17.0,118.0,104.9,80.8
2016,10,3,13,45,0.0,122.5,2.4,17.0,122.5,108.83,84.17
2016,10,3,14,0,0.0,127.0,2.4,17.0,127.0,112.7,87.47
2016,10,3,14,15,0.0,121.0,2.35,17.0,121.0,107.2,83.16
2016,10,3,14,30,0.0,115.0,2.3,17.0,115.0,101.74,78.89
2016,10,3,14,45,5.0,143.5,2.3,17.0,146.5,128.18,100.73
2016,10,3,15,0,10.0,172.0,2.3,17.0,178.0,152.95,121.03
2016,10,3,15,15,383.0,123.0,2.2,16.5,286.5,207.58,154.03
2016,10,3,15,30,756.0,74.0,2.1,16.0,395.0,217.56,144.42
2016,10,3,15,45,719.0,70.5,2.05,16.0,346.5,158.57,95.4
2016,10,3,16,0,682.0,67.0,2.0,16.0,298.0,100.08,54.25
2016,10,3,16,15,632.5,61.5,1.75,15.5,248.5,47.69,36.88
2016,10,3,16,30,583.0,56.0,1.5,15.0,199.0,42.42,32.22
2016,10,3,16,45,505.0,48.5,1.25,15.0,151.0,37.66,27.74
2016,10,3,17,0,427.0,41.0,1.0,15.0,103.0,32.85,22.98
2016,10,3,17,15,293.5,29.0,0.9,14.5,64.0,23.66,13.53
2016,10,3,17,30,160.0,17.0,0.8,14.0,25.0,14.1,0.0
2016,10,3,17,45,80.0,8.5,0.7,14.0,12.5,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.0,12.5,1.4,11.0,18.0,48.1,0.0
2016,10,4,6,30,158.0,25.0,1.6,11.0,36.0,136.24,62.78
2016,10,4,6,45,263.0,40.5,1.8,11.5,76.0,231.78,185.07
2016,10,4,7,0,368.0,56.0,2.0,12.0,116.0,327.68,270.93
2016,10,4,7,15,443.0,66.0,2.05,12.0,164.0,408.48,341.23
2016,10,4,7,30,518.0,76.0,2.1,12.0,212.0,495.05,413.56
2016,10,4,7,45,259.0,94.5,2.2,12.5,162.5,321.6,270.62
2016,10,4,8,0,0.0,113.0,2.3,13.0,113.0,108.46,86.75
2016,10,4,8,15,1.5,129.0,2.25,13.5,130.0,124.88,100.54
2016,10,4,8,30,3.0,145.0,2.2,14.0,147.0,141.41,113.83
2016,10,4,8,45,25.5,178.0,2.15,14.5,191.0,195.8,158.84
2016,10,4,9,0,48.0,211.0,2.1,15.0,235.0,268.64,217.44
2016,10,4,9,15,107.0,238.5,2.05,15.5,299.0,354.62,286.1
2016,10,4,9,30,166.0,266.0,2.0,16.0,363.0,460.08,367.06
2016,10,4,9,45,375.5,229.0,1.95,16.5,464.0,634.15,500.75
2016,10,4,10,0,585.0,192.0,1.9,17.0,565.0,814.5,630.24
2016,10,4,10,15,405.5,256.0,1.9,17.0,520.0,711.41,549.85
2016,10,4,10,30,226.0,320.0,1.9,17.0,475.0,570.69,443.41
2016,10,4,10,45,227.0,330.0,1.95,17.5,489.0,578.1,448.59
2016,10,4,11,0,228.0,340.0,2.0,18.0,503.0,584.34,451.83
2016,10,4,11,15,228.5,345.0,2.05,18.5,510.5,583.29,449.94
2016,10,4,11,30,229.0,350.0,2.1,19.0,518.0,581.15,447.37
2016,10,4,11,45,232.0,350.5,2.2,19.5,521.5,575.31,442.54
2016,10,4,12,0,235.0,351.0,2.3,20.0,525.0,568.37,436.95
2016,10,4,12,15,235.0,348.5,2.4,20.0,521.5,554.6,427.2
2016,10,4,12,30,235.0,346.0,2.5,20.0,518.0,539.97,416.79
2016,10,4,12,45,578.0,220.0,2.6,20.0,631.5,691.41,534.94
2016,10,4,13,0,921.0,94.0,2.7,20.0,745.0,789.67,608.15
2016,10,4,13,15,915.0,93.0,2.85,20.0,724.0,743.01,575.7
2016,10,4,13,30,909.0,92.0,3.0,20.0,703.0,694.08,540.02
2016,10,4,13,45,901.5,90.0,3.15,20.0,675.0,641.22,500.13
2016,10,4,14,0,894.0,88.0,3.3,20.0,647.0,586.74,457.63
2016,10,4,14,15,881.5,86.0,3.35,20.0,611.5,528.37,410.47
2016,10,4,14,30,869.0,84.0,3.4,20.0,576.0,469.41,361.29
2016,10,4,14,45,853.0,81.0,3.5,20.0,535.5,406.43,307.56
2016,10,4,15,0,837.0,78.0,3.6,20.0,495.0,344.65,253.25
2016,10,4,15,15,813.5,75.0,3.65,19.5,449.0,281.65,197.71
2016,10,4,15,30,790.0,72.0,3.7,19.0,403.0,220.62,144.12
2016,10,4,15,45,756.0,68.0,3.75,19.0,353.5,159.55,93.82
2016,10,4,16,0,722.0,64.0,3.8,19.0,304.0,102.38,54.69
2016,10,4,16,15,671.5,59.0,3.7,18.5,253.0,48.45,37.06
2016,10,4,16,30,621.0,54.0,3.6,18.0,202.0,41.13,30.62
2016,10,4,16,45,535.0,47.0,3.5,17.5,152.5,36.68,26.5
2016,10,4,17,0,449.0,40.0,3.4,17.0,103.0,32.22,22.11
2016,10,4,17,15,303.5,28.0,3.45,16.0,62.5,22.95,12.35
2016,10,4,17,30,158.0,16.0,3.5,15.0,22.0,14.55,0.0
2016,10,4,17,45,79.0,8.0,3.55,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,11.0,1.85,8.5,18.5,65.56,0.0
2016,10,5,6,30,239.0,22.0,2.1,9.0,37.0,173.32,67.83
2016,10,5,6,45,375.5,32.5,2.4,10.0,81.5,287.01,230.23
2016,10,5,7,0,512.0,43.0,2.7,11.0,126.0,403.14,334.47
2016,10,5,7,15,585.5,49.5,2.9,11.5,176.5,484.62,405.84
2016,10,5,7,30,659.0,56.0,3.1,12.0,227.0,565.79,473.09
2016,10,5,7,45,711.5,60.0,3.35,13.0,279.5,638.29,529.1
2016,10,5,8,0,764.0,64.0,3.6,14.0,332.0,712.28,583.97
2016,10,5,8,15,794.5,67.5,3.75,14.5,381.0,768.4,624.18
2016,10,5,8,30,825.0,71.0,3.9,15.0,430.0,823.52,662.67
2016,10,5,8,45,851.0,72.5,4.05,16.0,476.5,870.6,693.15
2016,10,5,9,0,877.0,74.0,4.2,17.0,523.0,906.48,714.97
2016,10,5,9,15,892.5,76.0,4.1,17.5,563.0,939.7,734.67
2016,10,5,9,30,908.0,78.0,4.0,18.0,603.0,969.84,751.92
2016,10,5,9,45,921.0,79.0,3.95,18.5,637.5,992.97,764.43
2016,10,5,10,0,934.0,80.0,3.9,19.0,672.0,1012.48,774.47
2016,10,5,10,15,942.0,81.0,3.85,19.0,699.0,1023.32,780.13
2016,10,5,10,30,950.0,82.0,3.8,19.0,726.0,1030.17,783.27
2016,10,5,10,45,957.0,82.0,3.8,19.5,746.0,1030.77,781.22
2016,10,5,11,0,964.0,82.0,3.8,20.0,766.0,1027.24,776.61
2016,10,5,11,15,966.5,82.5,3.75,20.0,777.0,1015.86,768.04
2016,10,5,11,30,969.0,83.0,3.7,20.0,788.0,1000.41,756.93
2016,10,5,11,45,971.0,82.5,3.7,20.5,791.5,979.36,741.1
2016,10,5,12,0,973.0,82.0,3.7,21.0,795.0,954.4,722.79
2016,10,5,12,15,971.5,82.0,3.7,21.0,789.5,923.18,701.66
2016,10,5,12,30,970.0,82.0,3.7,21.0,784.0,888.45,678.12
2016,10,5,12,45,958.5,85.5,3.7,21.5,768.5,846.28,648.05
2016,10,5,13,0,947.0,89.0,3.7,22.0,753.0,801.57,616.15
2016,10,5,13,15,940.5,88.0,3.65,22.0,731.5,753.49,582.62
2016,10,5,13,30,934.0,87.0,3.6,22.0,710.0,703.12,545.01
2016,10,5,13,45,924.5,85.5,3.6,22.0,680.5,648.38,503.13
2016,10,5,14,0,915.0,84.0,3.6,22.0,651.0,592.16,458.94
2016,10,5,14,15,902.0,82.0,3.55,21.5,615.5,532.48,411.49
2016,10,5,14,30,889.0,80.0,3.5,21.0,580.0,472.23,361.92
2016,10,5,14,45,870.0,78.5,3.5,21.0,537.5,409.87,308.55
2016,10,5,15,0,851.0,77.0,3.5,21.0,495.0,346.09,252.76
2016,10,5,15,15,826.0,73.5,3.45,20.5,448.5,281.47,196.07
2016,10,5,15,30,801.0,70.0,3.4,20.0,402.0,219.01,141.59
2016,10,5,15,45,764.5,66.5,3.35,20.0,351.5,157.47,91.4
2016,10,5,16,0,728.0,63.0,3.3,20.0,301.0,100.13,52.92
2016,10,5,16,15,675.5,58.0,2.95,19.0,249.5,47.2,35.89
2016,10,5,16,30,623.0,53.0,2.6,18.0,198.0,40.49,30.05
2016,10,5,16,45,537.5,45.5,2.3,17.5,148.5,35.59,25.52
2016,10,5,17,0,452.0,38.0,2.0,17.0,99.0,30.62,20.67
2016,10,5,17,15,301.0,26.5,2.0,16.0,59.5,21.75,10.81
2016,10,5,17,30,150.0,15.0,2.0,15.0,20.0,13.64,0.0
2016,10,5,17,45,75.0,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,122.0,10.5,2.1,9.5,17.5,66.26,0.0
2016,10,6,6,30,244.0,21.0,2.4,10.0,35.0,173.67,49.66
2016,10,6,6,45,377.0,31.0,2.75,11.0,78.5,286.16,227.75
2016,10,6,7,0,510.0,41.0,3.1,12.0,122.0,399.3,330.34
2016,10,6,7,15,582.5,47.5,3.2,12.5,172.0,479.73,400.88
2016,10,6,7,30,655.0,54.0,3.3,13.0,222.0,560.15,467.36
2016,10,6,7,45,703.0,58.5,3.45,13.5,272.5,629.47,521.63
2016,10,6,8,0,751.0,63.0,3.6,14.0,323.0,700.05,574.74
2016,10,6,8,15,782.0,66.5,3.55,14.5,371.5,756.0,614.19
2016,10,6,8,30,813.0,70.0,3.5,15.0,420.0,811.03,651.74
2016,10,6,8,45,836.0,72.0,3.45,16.0,465.0,855.65,679.37
2016,10,6,9,0,859.0,74.0,3.4,17.0,510.0,888.98,698.23
2016,10,6,9,15,874.5,76.0,3.35,17.5,549.5,921.73,717.7
2016,10,6,9,30,890.0,78.0,3.3,18.0,589.0,951.47,734.8
2016,10,6,9,45,907.0,77.5,3.3,19.0,623.5,976.23,747.28
2016,10,6,10,0,924.0,77.0,3.3,20.0,658.0,997.55,757.35
2016,10,6,10,15,931.5,78.0,3.25,20.5,684.5,1007.82,761.03
2016,10,6,10,30,939.0,79.0,3.2,21.0,711.0,1014.15,762.26
2016,10,6,10,45,944.0,79.5,3.15,21.5,730.0,1013.42,758.96
2016,10,6,11,0,949.0,80.0,3.1,22.0,749.0,1008.64,753.2
2016,10,6,11,15,952.0,80.5,3.0,22.0,760.5,997.89,744.71
2016,10,6,11,30,955.0,81.0,2.9,22.0,772.0,983.13,733.76
2016,10,6,11,45,956.5,81.0,2.85,22.5,775.0,962.46,718.08
2016,10,6,12,0,958.0,81.0,2.8,23.0,778.0,937.94,700.04
2016,10,6,12,15,956.5,80.5,2.8,23.0,773.0,906.58,679.26
2016,10,6,12,30,955.0,80.0,2.8,23.0,768.0,871.78,656.16
2016,10,6,12,45,951.0,80.0,2.8,23.5,754.5,832.29,628.54
2016,10,6,13,0,947.0,80.0,2.8,24.0,741.0,789.85,598.83
2016,10,6,13,15,941.5,79.0,2.75,24.0,719.5,742.58,566.45
2016,10,6,13,30,936.0,78.0,2.7,24.0,698.0,692.94,530.16
2016,10,6,13,45,927.0,77.0,2.7,24.0,669.5,639.06,489.59
2016,10,6,14,0,918.0,76.0,2.7,24.0,641.0,583.61,446.66
2016,10,6,14,15,906.5,74.5,2.65,24.0,606.0,525.15,399.98
2016,10,6,14,30,895.0,73.0,2.6,24.0,571.0,465.94,351.23
2016,10,6,14,45,878.0,71.0,2.6,24.0,529.5,403.7,298.81
2016,10,6,15,0,861.0,69.0,2.6,24.0,488.0,341.92,245.33
2016,10,6,15,15,838.0,66.0,2.5,23.5,442.0,278.43,190.24
2016,10,6,15,30,815.0,63.0,2.4,23.0,396.0,213.46,134.49
2016,10,6,15,45,781.0,60.0,2.35,23.0,346.5,152.0,85.14
2016,10,6,16,0,747.0,57.0,2.3,23.0,297.0,94.38,47.44
2016,10,6,16,15,697.5,52.0,2.0,22.0,246.0,42.27,31.16
2016,10,6,16,30,648.0,47.0,1.7,21.0,195.0,39.12,28.45
2016,10,6,16,45,564.5,40.5,1.4,20.0,146.0,34.46,24.22
2016,10,6,17,0,481.0,34.0,1.1,19.0,97.0,27.29,17.56
2016,10,6,17,15,330.0,23.5,1.15,18.0,57.5,19.18,8.04
2016,10,6,17,30,179.0,13.0,1.2,17.0,18.0,11.82,0.0
2016,10,6,17,45,89.5,6.5,1.25,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.5,9.5,0.85,12.5,16.5,67.88,0.0
2016,10,7,6,30,255.0,19.0,0.9,13.0,33.0,176.19,26.29
2016,10,7,6,45,382.0,29.0,1.0,13.5,75.5,286.62,222.71
2016,10,7,7,0,509.0,39.0,1.1,14.0,118.0,395.99,320.63
2016,10,7,7,15,580.5,45.5,1.25,14.5,167.0,475.44,388.48
2016,10,7,7,30,652.0,52.0,1.4,15.0,216.0,555.16,452.57
2016,10,7,7,45,698.0,56.5,1.55,15.5,266.0,622.64,503.88
2016,10,7,8,0,744.0,61.0,1.7,16.0,316.0,691.26,554.04
2016,10,7,8,15,774.5,64.5,1.85,17.0,364.0,746.41,591.58
2016,10,7,8,30,805.0,68.0,2.0,18.0,412.0,800.65,627.39
2016,10,7,8,45,827.5,70.5,2.2,19.0,456.5,845.14,655.84
2016,10,7,9,0,850.0,73.0,2.4,20.0,501.0,878.38,675.99
2016,10,7,9,15,865.5,75.0,2.5,20.5,540.5,910.86,695.89
2016,10,7,9,30,881.0,77.0,2.6,21.0,580.0,940.36,713.6
2016,10,7,9,45,877.0,85.0,2.75,22.0,610.0,955.44,720.56
2016,10,7,10,0,873.0,93.0,2.9,23.0,640.0,966.44,724.95
2016,10,7,10,15,882.0,94.5,2.85,23.5,666.0,978.26,729.73
2016,10,7,10,30,891.0,96.0,2.8,24.0,692.0,986.33,732.11
2016,10,7,10,45,897.0,97.0,2.8,24.5,711.0,987.07,730.25
2016,10,7,11,0,903.0,98.0,2.8,25.0,730.0,983.91,726.06
2016,10,7,11,15,906.0,98.5,2.7,25.5,741.0,973.43,716.4
2016,10,7,11,30,909.0,99.0,2.6,26.0,752.0,959.12,704.47
2016,10,7,11,45,909.5,99.0,2.55,26.5,755.0,938.21,688.87
2016,10,7,12,0,910.0,99.0,2.5,27.0,758.0,913.69,671.11
2016,10,7,12,15,754.5,162.0,2.4,27.0,706.0,831.99,616.22
2016,10,7,12,30,599.0,225.0,2.3,27.0,654.0,735.63,548.25
2016,10,7,12,45,728.5,170.5,2.25,27.5,682.5,759.89,566.4
2016,10,7,13,0,858.0,116.0,2.2,28.0,711.0,764.09,568.9
2016,10,7,13,15,754.0,148.0,2.15,28.0,659.0,685.78,512.63
2016,10,7,13,30,650.0,180.0,2.1,28.0,607.0,610.55,457.78
2016,10,7,13,45,602.0,185.5,2.05,28.0,568.0,550.3,413.54
2016,10,7,14,0,554.0,191.0,2.0,28.0,529.0,489.92,368.36
2016,10,7,14,15,578.5,170.5,1.9,27.5,506.0,448.54,336.89
2016,10,7,14,30,603.0,150.0,1.8,27.0,483.0,406.7,303.56
2016,10,7,14,45,548.5,152.5,1.75,27.0,438.5,346.15,255.4
2016,10,7,15,0,494.0,155.0,1.7,27.0,394.0,293.8,213.12
2016,10,7,15,15,480.0,141.0,1.5,26.5,354.5,243.58,171.63
2016,10,7,15,30,466.0,127.0,1.3,26.0,315.0,194.88,131.56
2016,10,7,15,45,426.0,119.0,1.1,26.0,274.0,149.26,96.69
2016,10,7,16,0,386.0,111.0,0.9,26.0,233.0,108.47,70.13
2016,10,7,16,15,350.0,95.0,0.9,25.0,191.0,69.64,54.02
2016,10,7,16,30,314.0,79.0,0.9,24.0,149.0,59.03,45.03
2016,10,7,16,45,257.5,62.0,0.9,23.0,109.5,47.14,34.61
2016,10,7,17,0,201.0,45.0,0.9,22.0,70.0,34.8,23.46
2016,10,7,17,15,100.5,27.5,0.95,21.5,40.0,22.18,8.77
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.1,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,10.0,0.3,14.5,14.0,43.46,0.0
2016,10,8,6,30,148.0,20.0,0.3,15.0,28.0,120.1,0.0
2016,10,8,6,45,279.5,33.0,0.3,15.5,68.0,232.55,177.03
2016,10,8,7,0,411.0,46.0,0.3,16.0,108.0,343.18,273.49
2016,10,8,7,15,491.0,54.5,0.45,16.5,156.5,427.0,343.27
2016,10,8,7,30,571.0,63.0,0.6,17.0,205.0,516.49,414.59
2016,10,8,7,45,622.5,69.0,0.8,17.5,255.0,586.37,467.61
2016,10,8,8,0,674.0,75.0,1.0,18.0,305.0,658.12,520.09
2016,10,8,8,15,709.5,80.0,1.1,19.0,353.0,716.65,559.28
2016,10,8,8,30,745.0,85.0,1.2,20.0,401.0,774.84,597.02
2016,10,8,8,45,770.0,88.5,1.35,21.0,445.5,815.94,622.55
2016,10,8,9,0,795.0,92.0,1.5,22.0,490.0,860.44,650.04
2016,10,8,9,15,813.0,95.0,1.55,23.0,529.0,895.55,669.47
2016,10,8,9,30,831.0,98.0,1.6,24.0,568.0,927.79,686.8
2016,10,8,9,45,876.0,87.0,1.7,25.0,608.5,955.57,701.68
2016,10,8,10,0,921.0,76.0,1.8,26.0,649.0,990.3,720.95
2016,10,8,10,15,929.0,77.5,1.75,26.5,676.0,1001.49,724.44
2016,10,8,10,30,937.0,79.0,1.7,27.0,703.0,1008.74,725.77
2016,10,8,10,45,941.5,80.0,1.7,27.5,721.5,1007.98,722.94
2016,10,8,11,0,946.0,81.0,1.7,28.0,740.0,1003.18,717.83
2016,10,8,11,15,949.0,81.5,1.6,28.5,751.0,992.31,707.76
2016,10,8,11,30,952.0,82.0,1.5,29.0,762.0,977.45,695.43
2016,10,8,11,45,952.0,82.5,1.4,29.5,765.0,955.93,679.14
2016,10,8,12,0,952.0,83.0,1.3,30.0,768.0,930.65,660.74
2016,10,8,12,15,951.0,83.0,1.2,30.0,762.5,900.31,640.63
2016,10,8,12,30,950.0,83.0,1.1,30.0,757.0,866.53,618.42
2016,10,8,12,45,946.0,82.5,1.05,30.0,743.5,826.58,593.0
2016,10,8,13,0,942.0,82.0,1.0,30.0,730.0,783.72,565.62
2016,10,8,13,15,936.0,81.0,0.95,30.0,709.0,736.26,535.04
2016,10,8,13,30,930.0,80.0,0.9,30.0,688.0,686.5,500.46
2016,10,8,13,45,921.0,79.0,0.85,30.5,659.0,632.89,461.26
2016,10,8,14,0,912.0,78.0,0.8,31.0,630.0,577.73,420.04
2016,10,8,14,15,899.5,76.5,0.8,30.5,594.5,519.11,377.14
2016,10,8,14,30,887.0,75.0,0.8,30.0,559.0,459.87,332.0
2016,10,8,14,45,869.5,73.0,0.85,30.0,518.0,397.95,282.77
2016,10,8,15,0,852.0,71.0,0.9,30.0,477.0,336.56,232.29
2016,10,8,15,15,828.0,68.0,0.85,29.5,431.0,270.79,177.91
2016,10,8,15,30,804.0,65.0,0.8,29.0,385.0,209.15,127.07
2016,10,8,15,45,769.0,61.0,0.8,28.5,335.5,147.56,80.0
2016,10,8,16,0,734.0,57.0,0.8,28.0,286.0,89.98,44.36
2016,10,8,16,15,681.5,52.0,0.85,26.5,235.0,42.51,30.71
2016,10,8,16,30,629.0,47.0,0.9,25.0,184.0,39.38,28.13
2016,10,8,16,45,543.0,39.5,0.95,24.0,135.5,33.81,23.13
2016,10,8,17,0,457.0,32.0,1.0,23.0,87.0,25.79,15.76
2016,10,8,17,15,298.0,21.0,1.05,22.0,49.5,17.16,4.19
2016,10,8,17,30,139.0,10.0,1.1,21.0,12.0,9.1,0.0
2016,10,8,17,45,69.5,5.0,1.15,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.5,8.5,1.2,13.5,14.5,62.28,0.0
2016,10,9,6,30,235.0,17.0,1.2,14.0,29.0,161.36,0.0
2016,10,9,6,45,365.0,28.0,1.2,14.5,70.5,275.83,210.39
2016,10,9,7,0,495.0,39.0,1.2,15.0,112.0,387.02,311.79
2016,10,9,7,15,570.0,46.0,1.2,15.5,161.5,468.64,380.94
2016,10,9,7,30,645.0,53.0,1.2,16.0,211.0,550.24,445.72
2016,10,9,7,45,691.0,58.0,1.2,17.0,261.0,617.98,495.03
2016,10,9,8,0,737.0,63.0,1.2,18.0,311.0,686.82,542.56
2016,10,9,8,15,769.0,66.5,1.0,19.0,359.0,742.83,576.36
2016,10,9,8,30,801.0,70.0,0.8,20.0,407.0,797.99,607.34
2016,10,9,8,45,823.0,73.5,0.65,21.0,451.5,843.04,630.35
2016,10,9,9,0,845.0,77.0,0.5,22.0,496.0,885.92,650.74
2016,10,9,9,15,861.0,79.0,0.4,23.0,535.5,909.36,658.85
2016,10,9,9,30,877.0,81.0,0.3,24.0,575.0,938.98,670.86
2016,10,9,9,45,891.0,82.0,0.25,25.0,608.5,962.24,679.63
2016,10,9,10,0,905.0,83.0,0.2,26.0,642.0,982.03,686.31
2016,10,9,10,15,913.0,84.5,0.3,26.5,668.5,992.97,692.19
2016,10,9,10,30,921.0,86.0,0.4,27.0,695.0,1000.03,696.19
2016,10,9,10,45,925.0,87.5,0.5,27.5,713.5,999.27,695.76
2016,10,9,11,0,929.0,89.0,0.6,28.0,732.0,994.54,693.17
2016,10,9,11,15,932.0,89.5,0.7,28.5,742.5,983.71,687.02
2016,10,9,11,30,935.0,90.0,0.8,29.0,753.0,968.96,678.58
2016,10,9,11,45,933.5,91.0,0.95,29.5,755.5,946.84,666.53
2016,10,9,12,0,932.0,92.0,1.1,30.0,758.0,921.1,652.02
2016,10,9,12,15,930.0,91.5,1.25,30.0,752.0,889.79,634.99
2016,10,9,12,30,928.0,91.0,1.4,30.0,746.0,855.18,615.45
2016,10,9,12,45,919.5,93.0,1.55,30.0,731.5,815.06,591.83
2016,10,9,13,0,911.0,95.0,1.7,30.0,717.0,772.39,565.97
2016,10,9,13,15,904.0,93.5,1.85,29.5,695.0,724.87,536.83
2016,10,9,13,30,897.0,92.0,2.0,29.0,673.0,675.25,503.56
2016,10,9,13,45,884.0,91.5,2.2,29.0,643.5,621.19,464.99
2016,10,9,14,0,871.0,91.0,2.4,29.0,614.0,567.07,424.8
2016,10,9,14,15,857.0,89.0,2.5,28.5,579.0,508.48,380.26
2016,10,9,14,30,843.0,87.0,2.6,28.0,544.0,449.59,333.7
2016,10,9,14,45,822.0,85.0,2.75,28.0,502.5,388.09,283.01
2016,10,9,15,0,801.0,83.0,2.9,28.0,461.0,327.7,231.79
