Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,774.0,79.0,2.95,27.5,415.0,265.4,178.96
2016,10,9,15,30,747.0,75.0,3.0,27.0,369.0,205.61,128.78
2016,10,9,15,45,708.5,70.5,3.15,26.5,320.0,143.34,80.52
2016,10,9,16,0,670.0,66.0,3.3,26.0,271.0,88.57,46.32
2016,10,9,16,15,613.0,59.5,3.25,25.0,221.5,44.79,32.87
2016,10,9,16,30,556.0,53.0,3.2,24.0,172.0,41.0,29.58
2016,10,9,16,45,464.0,44.0,3.15,23.0,125.0,34.84,24.04
2016,10,9,17,0,372.0,35.0,3.1,22.0,78.0,28.56,17.95
2016,10,9,17,15,186.0,17.5,3.25,21.0,39.0,13.98,0.87
2016,10,9,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.55,11.5,7.0,6.37,0.0
2016,10,10,6,30,0.0,14.0,1.8,12.0,14.0,12.34,0.0
2016,10,10,6,45,20.0,33.0,2.05,12.5,36.0,51.8,35.4
2016,10,10,7,0,40.0,52.0,2.3,13.0,58.0,86.7,67.75
2016,10,10,7,15,55.0,73.0,2.35,13.0,84.5,122.13,99.27
2016,10,10,7,30,70.0,94.0,2.4,13.0,111.0,157.93,130.67
2016,10,10,7,45,83.5,114.0,2.5,13.5,139.0,191.79,159.54
2016,10,10,8,0,97.0,134.0,2.6,14.0,167.0,240.38,199.75
2016,10,10,8,15,415.5,110.0,2.6,14.5,279.5,503.04,418.19
2016,10,10,8,30,734.0,86.0,2.6,15.0,392.0,765.09,615.58
2016,10,10,8,45,762.0,89.0,2.65,15.5,436.5,807.42,641.75
2016,10,10,9,0,790.0,92.0,2.7,16.0,481.0,853.66,672.05
2016,10,10,9,15,808.0,95.0,2.65,16.5,520.0,888.48,692.94
2016,10,10,9,30,826.0,98.0,2.6,17.0,559.0,920.46,711.6
2016,10,10,9,45,849.0,96.0,2.6,17.5,594.0,947.99,727.42
2016,10,10,10,0,872.0,94.0,2.6,18.0,629.0,972.2,740.93
2016,10,10,10,15,881.0,95.5,2.6,18.5,655.5,973.78,739.15
2016,10,10,10,30,890.0,97.0,2.6,19.0,682.0,981.58,741.96
2016,10,10,10,45,897.0,97.5,2.6,20.0,701.0,982.44,738.79
2016,10,10,11,0,904.0,98.0,2.6,21.0,720.0,979.42,733.26
2016,10,10,11,15,907.5,98.5,2.6,21.0,731.0,969.2,725.96
2016,10,10,11,30,911.0,99.0,2.6,21.0,742.0,955.15,716.3
2016,10,10,11,45,912.0,99.0,2.65,21.5,744.5,934.48,701.45
2016,10,10,12,0,913.0,99.0,2.7,22.0,747.0,910.19,684.29
2016,10,10,12,15,912.0,99.0,2.75,22.0,742.0,880.68,664.94
2016,10,10,12,30,911.0,99.0,2.8,22.0,737.0,847.87,643.29
2016,10,10,12,45,900.5,101.0,2.9,22.5,722.0,806.67,614.81
2016,10,10,13,0,890.0,103.0,3.0,23.0,707.0,763.14,584.5
2016,10,10,13,15,883.5,102.0,3.05,23.0,685.5,717.26,552.15
2016,10,10,13,30,877.0,101.0,3.1,23.0,664.0,672.14,518.44
2016,10,10,13,45,862.5,100.5,3.2,23.0,634.5,617.24,476.86
2016,10,10,14,0,848.0,100.0,3.3,23.0,605.0,561.52,433.42
2016,10,10,14,15,833.5,97.5,3.4,22.5,570.0,503.33,387.5
2016,10,10,14,30,819.0,95.0,3.5,22.0,535.0,444.97,339.73
2016,10,10,14,45,793.0,94.0,3.6,22.0,493.0,383.89,287.8
2016,10,10,15,0,767.0,93.0,3.7,22.0,451.0,324.55,236.12
2016,10,10,15,15,738.5,88.5,3.85,21.0,405.5,260.63,181.24
2016,10,10,15,30,710.0,84.0,4.0,20.0,360.0,201.85,131.03
2016,10,10,15,45,662.0,80.0,4.15,19.5,310.5,144.17,85.74
2016,10,10,16,0,614.0,76.0,4.3,19.0,261.0,92.27,53.1
2016,10,10,16,15,553.0,68.0,4.35,18.0,212.0,51.82,40.05
2016,10,10,16,30,492.0,60.0,4.4,17.0,163.0,47.09,35.81
2016,10,10,16,45,391.0,49.5,4.45,16.5,117.0,39.86,29.05
2016,10,10,17,0,290.0,39.0,4.5,16.0,71.0,30.51,19.9
2016,10,10,17,15,145.0,19.5,4.45,15.0,35.5,15.36,0.0
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,64.0,8.5,1.35,10.5,11.5,7.73,0.0
2016,10,11,6,30,128.0,17.0,1.5,11.0,23.0,81.21,0.0
2016,10,11,6,45,254.0,31.0,1.65,11.5,61.0,215.76,162.63
2016,10,11,7,0,380.0,45.0,1.8,12.0,99.0,321.97,263.51
2016,10,11,7,15,461.5,54.5,1.95,12.5,146.5,406.31,337.33
2016,10,11,7,30,543.0,64.0,2.1,13.0,194.0,496.48,412.82
2016,10,11,7,45,271.5,87.0,2.25,13.5,152.0,338.61,283.42
2016,10,11,8,0,0.0,110.0,2.4,14.0,110.0,107.21,85.44
2016,10,11,8,15,0.0,113.0,2.4,14.0,113.0,107.4,85.78
2016,10,11,8,30,0.0,116.0,2.4,14.0,116.0,108.49,86.48
2016,10,11,8,45,52.5,164.5,2.45,14.5,190.0,220.4,180.62
2016,10,11,9,0,105.0,213.0,2.5,15.0,264.0,326.45,266.48
2016,10,11,9,15,255.5,212.5,2.55,15.5,350.5,497.54,402.99
2016,10,11,9,30,406.0,212.0,2.6,16.0,437.0,657.04,523.93
2016,10,11,9,45,645.5,149.5,2.7,16.5,532.0,822.81,645.68
2016,10,11,10,0,885.0,87.0,2.8,17.0,627.0,964.59,741.79
2016,10,11,10,15,894.0,88.5,2.8,17.0,653.0,976.19,747.15
2016,10,11,10,30,903.0,90.0,2.8,17.0,679.0,984.0,751.33
2016,10,11,10,45,909.0,90.5,2.85,17.5,698.0,983.86,749.32
2016,10,11,11,0,915.0,91.0,2.9,18.0,717.0,979.82,744.91
2016,10,11,11,15,918.5,91.5,2.9,18.0,727.5,969.49,737.41
2016,10,11,11,30,922.0,92.0,2.9,18.0,738.0,955.29,727.47
2016,10,11,11,45,922.5,92.5,2.9,18.5,741.0,934.56,711.87
2016,10,11,12,0,923.0,93.0,2.9,19.0,744.0,910.17,693.96
2016,10,11,12,15,921.5,93.0,2.85,19.0,738.5,880.01,673.1
2016,10,11,12,30,920.0,93.0,2.8,19.0,733.0,846.55,650.0
2016,10,11,12,45,762.5,148.0,2.8,19.5,672.0,756.07,585.46
2016,10,11,13,0,605.0,203.0,2.8,20.0,611.0,661.6,513.47
2016,10,11,13,15,603.0,195.5,2.85,20.0,591.5,622.0,484.72
2016,10,11,13,30,601.0,188.0,2.9,20.0,572.0,580.85,453.8
2016,10,11,13,45,631.5,167.5,2.95,20.0,555.5,545.24,426.62
2016,10,11,14,0,662.0,147.0,3.0,20.0,539.0,505.1,394.91
2016,10,11,14,15,517.5,177.5,3.1,19.5,472.5,420.28,328.51
2016,10,11,14,30,373.0,208.0,3.2,19.0,406.0,348.8,272.21
2016,10,11,14,45,353.5,193.5,3.35,19.0,370.0,303.0,234.47
2016,10,11,15,0,334.0,179.0,3.5,19.0,334.0,259.23,197.72
2016,10,11,15,15,394.5,149.5,3.65,18.5,314.5,225.37,166.35
2016,10,11,15,30,455.0,120.0,3.8,18.0,295.0,182.81,127.14
2016,10,11,15,45,537.0,96.5,3.95,17.5,275.5,142.22,90.34
2016,10,11,16,0,619.0,73.0,4.1,17.0,256.0,88.66,50.9
2016,10,11,16,15,556.5,65.5,4.1,16.5,207.0,49.96,38.65
2016,10,11,16,30,494.0,58.0,4.1,16.0,158.0,45.58,34.6
2016,10,11,16,45,395.0,47.0,4.2,15.5,112.5,37.83,27.33
2016,10,11,17,0,296.0,36.0,4.3,15.0,67.0,29.85,19.19
2016,10,11,17,15,148.0,18.0,4.25,14.5,33.5,14.2,0.0
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.0,1.3,9.5,10.5,0.0,0.0
2016,10,12,6,30,124.0,16.0,1.4,10.0,21.0,78.17,0.0
2016,10,12,6,45,260.5,29.5,1.55,10.5,60.0,218.0,162.16
2016,10,12,7,0,397.0,43.0,1.7,11.0,99.0,330.15,270.46
2016,10,12,7,15,479.5,52.5,1.7,11.5,146.5,415.6,345.18
2016,10,12,7,30,562.0,62.0,1.7,12.0,194.0,507.05,421.14
2016,10,12,7,45,281.0,71.0,1.7,12.5,137.0,323.63,271.8
2016,10,12,8,0,0.0,80.0,1.7,13.0,80.0,73.25,57.0
2016,10,12,8,15,0.0,93.0,1.65,13.5,93.0,85.59,67.56
2016,10,12,8,30,0.0,106.0,1.6,14.0,106.0,97.93,77.61
2016,10,12,8,45,5.0,137.0,1.6,14.5,139.5,134.0,107.44
2016,10,12,9,0,10.0,168.0,1.6,15.0,173.0,170.56,137.04
2016,10,12,9,15,56.0,207.0,1.65,15.5,237.5,271.27,219.13
2016,10,12,9,30,102.0,246.0,1.7,16.0,302.0,359.71,288.61
2016,10,12,9,45,141.5,263.0,1.8,16.5,346.0,432.91,344.42
2016,10,12,10,0,181.0,280.0,1.9,17.0,390.0,488.33,385.85
2016,10,12,10,15,178.5,294.0,2.1,17.0,406.0,499.22,393.39
2016,10,12,10,30,176.0,308.0,2.3,17.0,422.0,509.15,400.53
2016,10,12,10,45,535.0,206.0,2.5,17.0,566.5,765.59,598.77
2016,10,12,11,0,894.0,104.0,2.7,17.0,711.0,973.16,743.79
2016,10,12,11,15,897.0,104.5,2.9,17.0,721.5,962.4,735.63
2016,10,12,11,30,900.0,105.0,3.1,17.0,732.0,947.87,727.0
2016,10,12,11,45,903.0,104.0,3.3,17.5,734.5,927.95,713.26
2016,10,12,12,0,906.0,103.0,3.5,18.0,737.0,904.37,696.94
2016,10,12,12,15,766.5,153.5,3.5,18.0,687.5,824.49,640.83
2016,10,12,12,30,627.0,204.0,3.5,18.0,638.0,734.92,574.86
2016,10,12,12,45,450.0,255.0,3.55,18.5,563.5,618.52,485.27
2016,10,12,13,0,273.0,306.0,3.6,19.0,489.0,508.3,398.82
2016,10,12,13,15,464.0,237.0,3.6,19.0,535.5,562.44,443.33
2016,10,12,13,30,655.0,168.0,3.6,19.0,582.0,594.72,469.05
2016,10,12,13,45,632.5,165.0,3.65,19.0,551.0,542.01,427.54
2016,10,12,14,0,610.0,162.0,3.7,19.0,520.0,489.96,386.06
2016,10,12,14,15,485.5,185.0,3.85,18.5,459.0,410.66,323.39
2016,10,12,14,30,361.0,208.0,4.0,18.0,398.0,342.95,269.48
2016,10,12,14,45,379.5,186.5,4.15,18.0,372.5,305.61,237.5
2016,10,12,15,0,398.0,165.0,4.3,18.0,347.0,267.58,203.86
2016,10,12,15,15,496.5,128.5,4.25,17.5,332.0,231.54,168.54
2016,10,12,15,30,595.0,92.0,4.2,17.0,317.0,185.05,123.57
2016,10,12,15,45,626.0,77.0,4.2,17.0,285.5,134.51,80.4
2016,10,12,16,0,657.0,62.0,4.2,17.0,254.0,80.09,43.16
2016,10,12,16,15,596.5,55.5,3.85,16.0,205.0,42.01,31.68
2016,10,12,16,30,536.0,49.0,3.5,15.0,156.0,38.09,28.1
2016,10,12,16,45,439.5,40.0,3.2,14.5,110.5,31.82,22.15
2016,10,12,17,0,343.0,31.0,2.9,14.0,65.0,25.41,15.31
2016,10,12,17,15,171.5,15.5,2.9,13.5,32.5,12.53,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.95,10.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,2.0,10.0,18.0,16.37,0.0
2016,10,13,6,45,149.5,30.5,2.15,10.5,50.5,156.01,112.64
2016,10,13,7,0,299.0,43.0,2.3,11.0,83.0,268.21,220.25
2016,10,13,7,15,349.5,57.5,2.55,11.5,123.5,332.39,278.34
2016,10,13,7,30,400.0,72.0,2.8,12.0,164.0,400.45,337.35
2016,10,13,7,45,437.0,84.0,3.05,12.5,206.0,458.18,385.82
2016,10,13,8,0,474.0,96.0,3.3,13.0,248.0,517.51,433.82
2016,10,13,8,15,496.5,107.0,3.3,13.5,288.5,564.67,469.86
2016,10,13,8,30,519.0,118.0,3.3,14.0,329.0,611.44,504.21
2016,10,13,8,45,547.5,125.5,3.35,14.5,369.5,658.27,537.88
2016,10,13,9,0,576.0,133.0,3.4,15.0,410.0,712.34,576.29
2016,10,13,9,15,579.5,144.5,3.35,15.5,442.0,739.11,593.16
2016,10,13,9,30,583.0,156.0,3.3,16.0,474.0,763.21,608.03
2016,10,13,9,45,570.5,171.5,3.25,17.0,498.0,766.85,606.7
2016,10,13,10,0,558.0,187.0,3.2,18.0,522.0,775.03,608.68
2016,10,13,10,15,498.0,219.5,3.2,18.0,528.0,754.11,590.51
2016,10,13,10,30,438.0,252.0,3.2,18.0,534.0,729.3,569.83
2016,10,13,10,45,418.0,266.0,3.2,18.5,541.0,719.71,560.54
2016,10,13,11,0,398.0,280.0,3.2,19.0,548.0,692.77,539.07
2016,10,13,11,15,478.5,254.0,3.25,19.0,581.5,745.5,578.89
2016,10,13,11,30,559.0,228.0,3.3,19.0,615.0,778.09,603.72
2016,10,13,11,45,566.5,223.5,3.35,19.5,617.0,763.63,592.06
2016,10,13,12,0,574.0,219.0,3.4,20.0,619.0,746.52,578.86
2016,10,13,12,15,548.0,228.5,3.5,20.0,608.0,713.55,554.6
2016,10,13,12,30,522.0,238.0,3.6,20.0,597.0,679.65,529.54
2016,10,13,12,45,542.5,225.5,3.75,20.5,592.0,658.63,513.97
2016,10,13,13,0,563.0,213.0,3.9,21.0,587.0,634.4,495.67
2016,10,13,13,15,563.0,205.0,3.95,21.0,568.5,597.45,467.91
2016,10,13,13,30,563.0,197.0,4.0,21.0,550.0,558.95,438.49
2016,10,13,13,45,545.0,193.0,4.05,21.0,522.0,512.37,402.14
2016,10,13,14,0,527.0,189.0,4.1,21.0,494.0,466.23,365.4
2016,10,13,14,15,516.0,180.0,4.1,20.5,464.0,419.54,328.07
2016,10,13,14,30,505.0,171.0,4.1,20.0,434.0,373.16,289.95
2016,10,13,14,45,441.5,169.0,4.15,20.0,385.5,314.46,241.56
2016,10,13,15,0,378.0,167.0,4.2,20.0,337.0,260.85,197.3
2016,10,13,15,15,293.0,159.0,4.2,19.5,282.5,206.58,154.14
2016,10,13,15,30,208.0,151.0,4.2,19.0,228.0,162.87,120.84
2016,10,13,15,45,195.5,131.5,4.2,18.5,196.0,129.21,94.11
2016,10,13,16,0,183.0,112.0,4.2,18.0,164.0,95.34,69.51
2016,10,13,16,15,165.0,92.0,4.0,17.5,132.0,69.53,55.58
2016,10,13,16,30,147.0,72.0,3.8,17.0,100.0,55.44,42.96
2016,10,13,16,45,114.0,52.5,3.6,16.5,70.0,41.17,29.93
2016,10,13,17,0,81.0,33.0,3.4,16.0,40.0,26.45,15.63
2016,10,13,17,15,40.5,16.5,3.05,15.5,20.0,13.53,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.0,4.15,14.0,5.0,0.0,0.0
2016,10,14,6,30,0.0,10.0,4.2,14.0,10.0,9.1,0.0
2016,10,14,6,45,27.0,28.0,4.3,14.0,31.5,49.11,30.28
2016,10,14,7,0,54.0,46.0,4.4,14.0,53.0,98.34,76.75
2016,10,14,7,15,71.5,66.0,4.5,14.0,80.0,135.82,110.48
2016,10,14,7,30,89.0,86.0,4.6,14.0,107.0,173.86,144.13
2016,10,14,7,45,99.5,107.0,4.7,14.5,135.0,209.0,174.2
2016,10,14,8,0,110.0,128.0,4.8,15.0,163.0,244.28,203.64
2016,10,14,8,15,114.0,148.5,4.9,15.0,190.0,273.68,227.77
2016,10,14,8,30,118.0,169.0,5.0,15.0,217.0,302.76,251.2
2016,10,14,8,45,59.0,104.0,5.1,15.5,128.0,167.73,137.68
2016,10,14,9,0,0.0,39.0,5.2,16.0,39.0,34.41,23.45
2016,10,14,9,15,0.0,32.5,5.2,16.0,32.5,28.67,18.57
2016,10,14,9,30,0.0,26.0,5.2,16.0,26.0,22.94,13.69
2016,10,14,9,45,0.0,63.5,5.25,16.5,63.5,56.17,41.41
2016,10,14,10,0,0.0,101.0,5.3,17.0,101.0,90.02,69.24
2016,10,14,10,15,0.0,124.0,5.2,17.0,124.0,111.81,87.0
2016,10,14,10,30,0.0,147.0,5.1,17.0,147.0,133.78,104.8
2016,10,14,10,45,0.0,112.0,5.1,17.5,112.0,100.14,77.02
2016,10,14,11,0,0.0,77.0,5.1,18.0,77.0,68.25,50.71
2016,10,14,11,15,0.0,76.5,5.0,18.0,76.5,67.81,50.33
2016,10,14,11,30,0.0,76.0,4.9,18.0,76.0,67.37,49.95
2016,10,14,11,45,0.0,103.0,4.8,18.0,103.0,91.64,69.78
2016,10,14,12,0,0.0,130.0,4.7,18.0,130.0,116.5,89.99
2016,10,14,12,15,0.0,105.0,4.6,18.0,105.0,93.42,71.21
2016,10,14,12,30,0.0,80.0,4.5,18.0,80.0,70.93,52.87
2016,10,14,12,45,0.0,47.0,4.4,18.5,47.0,41.59,28.73
2016,10,14,13,0,0.0,14.0,4.3,19.0,14.0,12.37,4.58
2016,10,14,13,15,0.0,27.0,4.2,18.5,27.0,23.86,14.15
2016,10,14,13,30,0.0,40.0,4.1,18.0,40.0,35.36,23.76
2016,10,14,13,45,0.0,82.5,4.05,18.0,82.5,73.08,55.01
2016,10,14,14,0,0.0,125.0,4.0,18.0,125.0,110.97,86.23
2016,10,14,14,15,0.0,69.0,3.85,18.0,69.0,61.05,45.24
2016,10,14,14,30,0.0,13.0,3.7,18.0,13.0,11.46,3.96
2016,10,14,14,45,0.0,10.5,3.55,18.0,10.5,9.25,2.13
2016,10,14,15,0,0.0,8.0,3.4,18.0,8.0,7.04,0.29
2016,10,14,15,15,0.0,11.5,3.25,17.5,11.5,10.12,2.93
2016,10,14,15,30,0.0,15.0,3.1,17.0,15.0,13.19,5.58
2016,10,14,15,45,0.0,13.0,3.0,17.0,13.0,11.43,4.09
2016,10,14,16,0,0.0,11.0,2.9,17.0,11.0,9.66,2.59
2016,10,14,16,15,0.0,8.5,2.6,16.5,8.5,7.46,0.98
2016,10,14,16,30,0.0,6.0,2.3,16.0,6.0,5.26,0.0
2016,10,14,16,45,0.0,4.0,2.0,16.0,4.0,3.5,0.0
2016,10,14,17,0,0.0,2.0,1.7,16.0,2.0,1.75,0.0
2016,10,14,17,15,0.0,1.0,1.55,15.5,1.0,0.91,0.0
2016,10,14,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,53.5,6.5,1.15,11.5,8.0,0.0,0.0
2016,10,15,6,30,107.0,13.0,1.3,12.0,16.0,66.49,0.0
2016,10,15,6,45,252.5,25.0,1.5,12.5,52.5,204.64,138.88
2016,10,15,7,0,398.0,37.0,1.7,13.0,89.0,323.48,261.4
2016,10,15,7,15,482.5,45.0,2.0,13.5,135.0,407.41,336.11
2016,10,15,7,30,567.0,53.0,2.3,14.0,181.0,497.72,412.6
2016,10,15,7,45,620.0,58.5,2.6,14.5,228.5,566.73,468.11
2016,10,15,8,0,673.0,64.0,2.9,15.0,276.0,637.83,523.18
2016,10,15,8,15,708.0,68.5,3.35,15.5,322.0,689.68,562.43
2016,10,15,8,30,743.0,73.0,3.8,16.0,368.0,746.16,604.24
2016,10,15,8,45,766.5,76.0,4.25,16.5,410.5,789.75,635.51
2016,10,15,9,0,790.0,79.0,4.7,17.0,453.0,831.39,666.0
2016,10,15,9,15,449.5,160.0,4.95,17.5,376.5,629.41,510.56
2016,10,15,9,30,109.0,241.0,5.2,18.0,300.0,361.25,291.32
2016,10,15,9,45,482.5,163.5,5.5,18.5,447.0,672.38,543.74
2016,10,15,10,0,856.0,86.0,5.8,19.0,594.0,929.19,733.19
2016,10,15,10,15,738.0,134.0,5.95,19.0,585.0,890.67,703.4
2016,10,15,10,30,620.0,182.0,6.1,19.0,576.0,829.31,658.19
2016,10,15,10,45,545.0,216.0,6.3,19.5,569.5,783.38,621.64
2016,10,15,11,0,470.0,250.0,6.5,20.0,563.0,741.9,587.4
2016,10,15,11,15,365.5,284.0,6.65,20.0,530.0,656.72,520.78
2016,10,15,11,30,261.0,318.0,6.8,20.0,497.0,589.32,466.56
2016,10,15,11,45,130.5,218.0,6.95,20.0,307.5,340.62,272.11
2016,10,15,12,0,0.0,118.0,7.1,20.0,118.0,105.41,80.32
2016,10,15,12,15,148.5,213.0,7.2,20.0,313.5,338.62,271.69
2016,10,15,12,30,297.0,308.0,7.3,20.0,509.0,559.24,445.17
2016,10,15,12,45,159.5,277.0,7.4,20.0,384.5,396.94,316.16
2016,10,15,13,0,22.0,246.0,7.5,20.0,260.0,239.99,189.12
2016,10,15,13,15,21.5,238.0,7.55,19.5,252.0,230.27,182.02
2016,10,15,13,30,21.0,230.0,7.6,19.0,244.0,220.62,174.81
2016,10,15,13,45,10.5,148.5,7.7,19.0,155.5,138.39,108.35
2016,10,15,14,0,0.0,67.0,7.8,19.0,67.0,59.28,43.51
2016,10,15,14,15,1.0,114.0,7.75,18.5,114.5,101.49,78.62
2016,10,15,14,30,2.0,161.0,7.7,18.0,162.0,142.97,113.14
2016,10,15,14,45,1.0,138.0,7.7,18.0,138.5,121.78,95.92
2016,10,15,15,0,0.0,115.0,7.7,18.0,115.0,101.03,78.98
2016,10,15,15,15,0.0,77.0,7.45,17.5,77.0,68.06,51.76
2016,10,15,15,30,0.0,39.0,7.2,17.0,39.0,34.38,23.54
2016,10,15,15,45,0.0,33.0,6.95,17.0,33.0,29.07,19.08
2016,10,15,16,0,0.0,27.0,6.7,17.0,27.0,23.76,14.56
2016,10,15,16,15,0.0,21.5,6.5,16.5,21.5,18.91,11.11
2016,10,15,16,30,0.0,16.0,6.3,16.0,16.0,14.06,6.72
2016,10,15,16,45,0.0,10.5,6.1,16.0,10.5,9.21,2.29
2016,10,15,17,0,0.0,5.0,5.9,16.0,5.0,4.38,0.0
2016,10,15,17,15,0.0,2.5,5.8,16.0,2.5,2.27,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.05,14.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.3,14.0,5.0,4.55,0.0
2016,10,16,6,45,0.0,16.5,2.6,14.5,16.5,14.53,4.07
2016,10,16,7,0,0.0,28.0,2.9,15.0,28.0,24.69,14.69
2016,10,16,7,15,0.0,43.0,2.95,15.0,43.0,39.12,27.36
2016,10,16,7,30,0.0,58.0,3.0,15.0,58.0,53.89,40.24
2016,10,16,7,45,0.0,74.0,3.05,15.0,74.0,69.64,53.8
2016,10,16,8,0,0.0,90.0,3.1,15.0,90.0,85.24,67.04
2016,10,16,8,15,0.0,105.0,3.2,15.0,105.0,99.63,79.07
2016,10,16,8,30,0.0,120.0,3.3,15.0,120.0,113.99,90.92
2016,10,16,8,45,0.0,87.0,3.45,15.5,87.0,77.83,60.25
2016,10,16,9,0,0.0,54.0,3.6,16.0,54.0,47.7,34.7
2016,10,16,9,15,0.0,70.5,3.75,16.0,70.5,62.36,46.91
2016,10,16,9,30,0.0,87.0,3.9,16.0,87.0,77.05,59.04
2016,10,16,9,45,0.0,67.5,4.1,16.5,67.5,59.72,44.37
2016,10,16,10,0,0.0,48.0,4.3,17.0,48.0,42.43,29.82
2016,10,16,10,15,3.5,121.5,4.45,17.0,124.0,112.8,88.05
2016,10,16,10,30,7.0,195.0,4.6,17.0,200.0,188.48,149.5
2016,10,16,10,45,6.0,192.0,4.85,17.5,196.0,183.62,145.02
2016,10,16,11,0,5.0,189.0,5.1,18.0,192.0,178.95,140.85
2016,10,16,11,15,2.5,135.5,5.25,18.0,137.0,124.39,96.61
2016,10,16,11,30,0.0,82.0,5.4,18.0,82.0,72.7,54.33
2016,10,16,11,45,0.0,73.0,5.6,18.0,73.0,64.7,47.77
2016,10,16,12,0,0.0,64.0,5.8,18.0,64.0,56.7,41.2
2016,10,16,12,15,0.0,74.5,5.9,18.0,74.5,66.03,48.88
2016,10,16,12,30,0.0,85.0,6.0,18.0,85.0,75.37,56.57
2016,10,16,12,45,3.0,138.5,6.1,18.0,140.5,126.27,98.32
2016,10,16,13,0,6.0,192.0,6.2,18.0,196.0,177.69,140.14
2016,10,16,13,15,3.0,109.5,6.35,18.0,111.5,99.36,76.46
2016,10,16,13,30,0.0,27.0,6.5,18.0,27.0,23.85,14.19
2016,10,16,13,45,0.0,25.5,6.7,18.5,25.5,22.51,13.08
2016,10,16,14,0,0.0,24.0,6.9,19.0,24.0,21.18,11.97
2016,10,16,14,15,0.0,22.5,7.0,18.5,22.5,19.85,10.93
2016,10,16,14,30,0.0,21.0,7.1,18.0,21.0,18.51,9.88
2016,10,16,14,45,0.0,62.0,7.25,18.0,62.0,54.79,40.34
2016,10,16,15,0,0.0,103.0,7.4,18.0,103.0,90.69,70.43
2016,10,16,15,15,0.0,92.0,7.2,17.5,92.0,80.89,62.54
2016,10,16,15,30,0.0,81.0,7.0,17.0,81.0,71.17,54.63
2016,10,16,15,45,317.0,70.0,6.8,17.0,156.0,90.04,57.06
2016,10,16,16,0,634.0,59.0,6.6,17.0,231.0,71.12,38.71
2016,10,16,16,15,568.5,52.5,6.25,16.5,183.5,40.13,29.86
2016,10,16,16,30,503.0,46.0,5.9,16.0,136.0,36.15,26.08
2016,10,16,16,45,389.0,36.5,5.55,15.5,92.5,29.31,19.55
2016,10,16,17,0,275.0,27.0,5.2,15.0,49.0,22.34,10.68
2016,10,16,17,15,137.5,13.5,5.1,14.5,24.5,12.28,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,20.5,6.0,1.55,11.0,6.5,0.0,0.0
2016,10,17,6,30,41.0,12.0,1.7,11.0,13.0,31.8,0.0
2016,10,17,6,45,178.5,27.0,1.85,11.5,47.0,162.25,98.5
2016,10,17,7,0,316.0,42.0,2.0,12.0,81.0,276.93,223.66
2016,10,17,7,15,409.0,52.0,2.1,12.5,126.5,366.01,303.11
2016,10,17,7,30,502.0,62.0,2.2,13.0,172.0,461.81,384.32
2016,10,17,7,45,568.0,67.5,2.3,13.5,220.0,538.39,446.66
2016,10,17,8,0,634.0,73.0,2.4,14.0,268.0,617.74,507.8
2016,10,17,8,15,672.5,78.0,2.4,14.5,314.5,676.38,550.4
2016,10,17,8,30,711.0,83.0,2.4,15.0,361.0,734.91,591.51
2016,10,17,8,45,745.0,84.5,2.4,15.5,405.0,778.99,620.81
2016,10,17,9,0,779.0,86.0,2.4,16.0,449.0,827.62,652.76
2016,10,17,9,15,508.5,159.0,2.35,16.0,404.0,680.81,543.1
2016,10,17,9,30,238.0,232.0,2.3,16.0,359.0,487.85,391.18
2016,10,17,9,45,128.5,223.0,2.25,16.5,292.5,372.48,298.86
2016,10,17,10,0,19.0,214.0,2.2,17.0,226.0,222.63,176.55
2016,10,17,10,15,11.5,198.5,2.2,17.0,205.5,197.61,156.45
2016,10,17,10,30,4.0,183.0,2.2,17.0,185.0,173.58,136.72
2016,10,17,10,45,129.5,243.0,2.2,17.5,328.0,385.26,307.03
2016,10,17,11,0,255.0,303.0,2.2,18.0,471.0,583.69,456.29
2016,10,17,11,15,388.5,268.0,2.25,18.0,527.5,658.74,513.24
2016,10,17,11,30,522.0,233.0,2.3,18.0,584.0,745.63,577.8
2016,10,17,11,45,708.0,165.0,2.35,18.5,642.5,826.88,636.24
2016,10,17,12,0,894.0,97.0,2.4,19.0,701.0,877.17,669.52
2016,10,17,12,15,892.0,96.5,2.5,19.0,695.0,846.73,648.93
2016,10,17,12,30,890.0,96.0,2.6,19.0,689.0,813.17,626.75
2016,10,17,12,45,888.5,93.5,2.75,19.0,676.0,774.88,601.31
2016,10,17,13,0,887.0,91.0,2.9,19.0,663.0,733.8,573.49
2016,10,17,13,15,879.5,90.0,2.95,19.0,641.5,687.62,539.65
2016,10,17,13,30,872.0,89.0,3.0,19.0,620.0,639.48,502.84
2016,10,17,13,45,863.5,86.5,3.15,19.0,592.0,587.54,462.47
2016,10,17,14,0,855.0,84.0,3.3,19.0,564.0,535.18,420.39
2016,10,17,14,15,840.0,82.0,3.35,18.5,529.0,477.49,373.29
2016,10,17,14,30,825.0,80.0,3.4,18.0,494.0,419.67,324.42
2016,10,17,14,45,805.0,77.0,3.45,18.0,453.5,359.3,271.51
2016,10,17,15,0,785.0,74.0,3.5,18.0,413.0,300.0,218.39
2016,10,17,15,15,756.0,70.5,3.45,17.5,368.5,239.53,164.72
2016,10,17,15,30,727.0,67.0,3.4,17.0,324.0,181.81,114.79
2016,10,17,15,45,684.5,62.5,3.4,17.0,276.5,124.86,70.61
2016,10,17,16,0,642.0,58.0,3.4,17.0,229.0,69.37,37.61
2016,10,17,16,15,575.5,51.5,3.05,16.0,181.5,39.5,29.36
2016,10,17,16,30,509.0,45.0,2.7,15.0,134.0,35.48,25.6
2016,10,17,16,45,397.0,35.5,2.4,14.5,90.5,28.61,18.97
2016,10,17,17,0,285.0,26.0,2.1,14.0,47.0,21.6,9.26
2016,10,17,17,15,142.5,13.0,2.1,13.5,23.5,11.82,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,45.0,5.5,1.35,8.5,6.5,0.0,0.0
2016,10,18,6,30,90.0,11.0,1.4,9.0,13.0,55.78,0.0
2016,10,18,6,45,246.5,23.0,1.5,10.0,48.0,194.03,109.68
2016,10,18,7,0,403.0,35.0,1.6,11.0,83.0,323.25,260.37
2016,10,18,7,15,492.5,43.0,1.85,11.5,129.5,410.14,339.23
2016,10,18,7,30,582.0,51.0,2.1,12.0,176.0,503.84,419.14
2016,10,18,7,45,641.5,55.5,2.35,13.0,224.5,576.44,477.04
2016,10,18,8,0,701.0,60.0,2.6,14.0,273.0,646.73,530.66
2016,10,18,8,15,736.5,64.0,2.75,14.0,320.0,704.03,573.99
2016,10,18,8,30,772.0,68.0,2.9,14.0,367.0,760.77,615.8
2016,10,18,8,45,800.5,70.0,3.1,14.5,410.5,807.82,648.67
2016,10,18,9,0,829.0,72.0,3.3,15.0,454.0,853.05,679.66
2016,10,18,9,15,846.5,74.0,3.3,15.5,492.5,886.07,700.16
2016,10,18,9,30,864.0,76.0,3.3,16.0,531.0,906.86,711.79
2016,10,18,9,45,879.0,77.0,3.35,16.5,563.5,930.1,725.54
2016,10,18,10,0,894.0,78.0,3.4,17.0,596.0,949.96,736.89
2016,10,18,10,15,902.5,79.5,3.35,17.0,621.5,960.71,742.64
2016,10,18,10,30,911.0,81.0,3.3,17.0,647.0,967.67,745.97
2016,10,18,10,45,917.0,81.5,3.3,17.5,665.5,967.16,743.29
2016,10,18,11,0,923.0,82.0,3.3,18.0,684.0,962.75,738.16
2016,10,18,11,15,926.0,82.5,3.3,18.0,694.0,951.64,730.03
2016,10,18,11,30,929.0,83.0,3.3,18.0,704.0,936.68,719.43
2016,10,18,11,45,932.5,82.0,3.3,18.5,707.0,916.61,704.11
2016,10,18,12,0,936.0,81.0,3.3,19.0,710.0,892.78,686.35
2016,10,18,12,15,934.5,80.5,3.3,19.0,704.0,861.73,664.94
2016,10,18,12,30,933.0,80.0,3.3,19.0,698.0,827.38,641.21
2016,10,18,12,45,928.5,79.5,3.3,19.0,684.0,787.64,613.55
2016,10,18,13,0,924.0,79.0,3.3,19.0,670.0,745.16,583.75
2016,10,18,13,15,917.0,78.0,3.3,19.0,648.5,697.92,549.16
2016,10,18,13,30,910.0,77.0,3.3,19.0,627.0,648.58,511.04
2016,10,18,13,45,900.0,75.5,3.3,19.5,598.0,595.14,467.93
2016,10,18,14,0,890.0,74.0,3.3,20.0,569.0,540.39,422.75
2016,10,18,14,15,876.0,72.5,3.3,19.5,533.5,482.73,375.57
2016,10,18,14,30,862.0,71.0,3.3,19.0,498.0,424.71,326.42
2016,10,18,14,45,838.5,69.5,3.35,19.0,457.0,362.02,271.72
2016,10,18,15,0,815.0,68.0,3.4,19.0,416.0,301.34,217.53
2016,10,18,15,15,786.5,64.5,3.2,18.5,370.5,239.34,162.56
2016,10,18,15,30,758.0,61.0,3.0,18.0,325.0,180.0,111.39
2016,10,18,15,45,712.0,57.5,2.8,18.0,276.5,121.82,66.8
2016,10,18,16,0,666.0,54.0,2.6,18.0,228.0,69.09,37.29
2016,10,18,16,15,600.5,48.0,2.3,17.0,180.0,36.85,26.89
2016,10,18,16,30,535.0,42.0,2.0,16.0,132.0,33.11,23.38
2016,10,18,16,45,419.5,32.5,1.7,15.5,88.5,26.12,16.66
2016,10,18,17,0,304.0,23.0,1.4,15.0,45.0,18.95,6.24
2016,10,18,17,15,152.0,11.5,1.45,14.5,22.5,10.46,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,230.0,15.0,2.55,9.5,41.5,172.15,86.5
2016,10,19,7,0,460.0,30.0,2.8,10.0,83.0,344.0,278.72
2016,10,19,7,15,544.5,37.0,2.85,10.5,129.5,429.68,358.3
2016,10,19,7,30,629.0,44.0,2.9,11.0,176.0,521.13,436.41
2016,10,19,7,45,680.5,48.5,2.95,11.5,224.5,590.18,492.41
2016,10,19,8,0,732.0,53.0,3.0,12.0,273.0,660.79,547.06
2016,10,19,8,15,765.5,56.5,3.15,12.5,319.5,716.54,588.59
2016,10,19,8,30,799.0,60.0,3.3,13.0,366.0,771.6,628.34
2016,10,19,8,45,823.0,62.5,3.45,14.0,409.0,815.91,657.87
2016,10,19,9,0,847.0,65.0,3.6,15.0,452.0,849.34,678.79
2016,10,19,9,15,863.5,67.0,3.65,15.5,490.0,881.55,699.26
2016,10,19,9,30,880.0,69.0,3.7,16.0,528.0,910.85,717.42
2016,10,19,9,45,892.0,70.0,3.8,17.0,560.0,931.47,728.24
2016,10,19,10,0,904.0,71.0,3.9,18.0,592.0,948.63,736.64
2016,10,19,10,15,911.5,72.5,3.9,18.5,617.0,958.52,740.82
2016,10,19,10,30,919.0,74.0,3.9,19.0,642.0,964.57,742.52
2016,10,19,10,45,922.5,75.5,3.9,19.5,659.5,962.97,739.08
2016,10,19,11,0,926.0,77.0,3.9,20.0,677.0,957.44,733.18
2016,10,19,11,15,929.0,77.5,3.85,20.0,686.5,946.34,724.73
2016,10,19,11,30,932.0,78.0,3.8,20.0,696.0,931.37,713.8
2016,10,19,11,45,929.5,79.0,3.8,20.5,697.5,908.36,696.39
2016,10,19,12,0,927.0,80.0,3.8,21.0,699.0,881.84,676.71
2016,10,19,12,15,925.5,80.0,3.75,21.0,693.0,851.63,655.58
2016,10,19,12,30,924.0,80.0,3.7,21.0,687.0,818.15,632.15
2016,10,19,12,45,917.5,80.5,3.7,21.5,673.0,778.36,603.24
2016,10,19,13,0,911.0,81.0,3.7,22.0,659.0,735.97,572.44
2016,10,19,13,15,904.5,80.0,3.7,22.0,637.5,689.63,538.38
2016,10,19,13,30,898.0,79.0,3.7,22.0,616.0,641.17,501.06
2016,10,19,13,45,890.0,76.5,3.7,22.0,588.0,588.44,459.6
2016,10,19,14,0,882.0,74.0,3.7,22.0,560.0,534.26,415.82
2016,10,19,14,15,868.0,72.0,3.65,22.0,525.0,476.59,367.95
2016,10,19,14,30,854.0,70.0,3.6,22.0,490.0,418.6,318.42
2016,10,19,14,45,835.0,67.5,3.6,22.0,450.0,357.09,264.94
2016,10,19,15,0,816.0,65.0,3.6,22.0,410.0,297.09,211.62
2016,10,19,15,15,788.0,62.0,3.2,21.5,365.0,235.76,157.62
2016,10,19,15,30,760.0,59.0,2.8,21.0,320.0,177.0,107.49
2016,10,19,15,45,718.0,55.0,2.4,20.5,272.5,118.81,63.56
