Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,0,676.0,51.0,2.0,20.0,225.0,65.54,34.43
2016,10,19,16,15,610.5,45.0,1.85,19.0,177.0,37.7,27.37
2016,10,19,16,30,545.0,39.0,1.7,18.0,129.0,33.51,23.47
2016,10,19,16,45,432.0,30.0,1.55,17.0,86.0,24.06,14.68
2016,10,19,17,0,319.0,21.0,1.4,16.0,43.0,17.25,3.71
2016,10,19,17,15,159.5,10.5,1.45,15.5,21.5,9.55,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,225.0,15.5,1.85,10.5,40.5,169.2,70.57
2016,10,20,7,0,450.0,31.0,2.0,11.0,81.0,346.41,276.92
2016,10,20,7,15,538.5,38.5,2.1,11.5,128.0,426.51,352.3
2016,10,20,7,30,627.0,46.0,2.2,12.0,175.0,521.14,432.45
2016,10,20,7,45,682.0,50.5,2.3,12.5,224.5,592.82,490.08
2016,10,20,8,0,737.0,55.0,2.4,13.0,274.0,666.18,546.38
2016,10,20,8,15,772.0,58.5,2.4,13.5,321.0,723.26,587.57
2016,10,20,8,30,807.0,62.0,2.4,14.0,368.0,779.68,626.78
2016,10,20,8,45,832.5,64.5,2.4,15.0,412.0,825.42,655.77
2016,10,20,9,0,858.0,67.0,2.4,16.0,456.0,860.29,676.2
2016,10,20,9,15,875.0,69.0,2.4,16.5,494.5,893.02,696.03
2016,10,20,9,30,892.0,71.0,2.4,17.0,533.0,922.83,713.56
2016,10,20,9,45,906.5,72.0,2.45,18.0,566.0,945.79,725.35
2016,10,20,10,0,921.0,73.0,2.5,19.0,599.0,965.28,734.76
2016,10,20,10,15,929.0,74.0,2.5,19.5,624.5,974.95,738.5
2016,10,20,10,30,937.0,75.0,2.5,20.0,650.0,980.74,739.85
2016,10,20,10,45,942.0,76.0,2.55,21.0,667.5,979.75,735.94
2016,10,20,11,0,947.0,77.0,2.6,22.0,685.0,974.76,729.6
2016,10,20,11,15,949.5,77.0,2.65,22.0,695.0,962.27,721.26
2016,10,20,11,30,952.0,77.0,2.7,22.0,705.0,945.88,710.48
2016,10,20,11,45,952.5,77.5,2.75,22.5,707.0,924.46,695.08
2016,10,20,12,0,953.0,78.0,2.8,23.0,709.0,899.32,677.28
2016,10,20,12,15,951.0,77.5,2.85,23.0,703.0,867.39,656.2
2016,10,20,12,30,949.0,77.0,2.9,23.0,697.0,832.16,632.79
2016,10,20,12,45,942.5,77.5,2.95,23.5,682.5,791.52,604.27
2016,10,20,13,0,936.0,78.0,3.0,24.0,668.0,748.21,573.75
2016,10,20,13,15,929.5,77.0,2.95,24.0,646.0,700.85,539.5
2016,10,20,13,30,923.0,76.0,2.9,24.0,624.0,651.32,501.91
2016,10,20,13,45,913.5,74.5,2.9,24.5,595.0,597.63,459.56
2016,10,20,14,0,904.0,73.0,2.9,25.0,566.0,542.55,415.08
2016,10,20,14,15,889.5,71.0,2.8,24.5,530.5,483.54,367.68
2016,10,20,14,30,875.0,69.0,2.7,24.0,495.0,424.22,318.43
2016,10,20,14,45,855.5,66.5,2.6,24.0,454.0,362.67,265.48
2016,10,20,15,0,836.0,64.0,2.5,24.0,413.0,300.16,210.8
2016,10,20,15,15,807.5,61.0,2.1,23.5,367.5,237.61,156.44
2016,10,20,15,30,779.0,58.0,1.7,23.0,322.0,177.68,106.01
2016,10,20,15,45,737.0,54.0,1.35,22.5,273.5,118.43,62.03
2016,10,20,16,0,695.0,50.0,1.0,22.0,225.0,64.09,33.15
2016,10,20,16,15,628.0,44.0,0.95,21.0,176.5,37.0,26.5
2016,10,20,16,30,561.0,38.0,0.9,20.0,128.0,32.77,22.58
2016,10,20,16,45,442.5,29.0,0.9,19.5,84.5,25.45,15.53
2016,10,20,17,0,324.0,20.0,0.9,19.0,41.0,17.98,1.99
2016,10,20,17,15,162.0,10.0,0.95,18.5,20.5,9.1,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,215.0,15.0,0.9,12.5,38.0,161.65,49.38
2016,10,21,7,0,430.0,30.0,0.9,13.0,76.0,332.74,260.62
2016,10,21,7,15,518.5,37.0,0.9,13.5,122.0,411.17,333.28
2016,10,21,7,30,607.0,44.0,0.9,14.0,168.0,504.05,409.67
2016,10,21,7,45,660.5,49.0,0.95,14.5,215.5,574.14,464.19
2016,10,21,8,0,714.0,54.0,1.0,15.0,263.0,645.98,517.42
2016,10,21,8,15,749.0,58.0,0.9,15.5,309.5,702.81,555.64
2016,10,21,8,30,784.0,62.0,0.8,16.0,356.0,759.07,591.57
2016,10,21,8,45,809.0,64.5,0.7,17.0,398.5,803.67,616.59
2016,10,21,9,0,834.0,67.0,0.6,18.0,441.0,846.3,639.2
2016,10,21,9,15,851.0,69.0,0.65,19.0,479.0,869.65,651.06
2016,10,21,9,30,868.0,71.0,0.7,20.0,517.0,899.0,666.97
2016,10,21,9,45,878.5,73.5,0.75,21.0,548.5,919.85,677.09
2016,10,21,10,0,889.0,76.0,0.8,22.0,580.0,937.21,685.05
2016,10,21,10,15,897.5,77.0,0.85,22.0,605.0,947.15,691.0
2016,10,21,10,30,906.0,78.0,0.9,22.0,630.0,953.36,694.81
2016,10,21,10,45,910.0,79.5,1.0,22.5,647.0,952.13,693.67
2016,10,21,11,0,914.0,81.0,1.1,23.0,664.0,947.05,690.23
2016,10,21,11,15,917.0,81.5,1.15,23.0,674.0,935.98,683.57
2016,10,21,11,30,920.0,82.0,1.2,23.0,684.0,921.12,674.61
2016,10,21,11,45,919.0,82.5,1.3,23.5,685.5,899.01,660.49
2016,10,21,12,0,918.0,83.0,1.4,24.0,687.0,873.39,644.06
2016,10,21,12,15,916.0,83.0,1.45,24.0,681.0,842.99,625.01
2016,10,21,12,30,914.0,83.0,1.5,24.0,675.0,809.4,603.72
2016,10,21,12,45,907.0,83.5,1.6,24.0,660.5,769.6,578.51
2016,10,21,13,0,900.0,84.0,1.7,24.0,646.0,727.29,551.18
2016,10,21,13,15,892.5,82.5,1.75,24.0,624.5,680.25,518.08
2016,10,21,13,30,885.0,81.0,1.8,24.0,603.0,631.24,482.13
2016,10,21,13,45,874.0,80.0,1.9,24.0,574.5,579.05,442.94
2016,10,21,14,0,863.0,79.0,2.0,24.0,546.0,525.7,401.47
2016,10,21,14,15,848.0,77.0,2.05,23.5,511.0,468.83,356.4
2016,10,21,14,30,833.0,75.0,2.1,23.0,476.0,410.92,308.83
2016,10,21,14,45,811.0,72.0,2.2,23.0,435.5,349.81,256.83
2016,10,21,15,0,789.0,69.0,2.3,23.0,395.0,289.99,204.71
2016,10,21,15,15,759.0,65.5,2.05,22.5,350.5,229.53,152.29
2016,10,21,15,30,729.0,62.0,1.8,22.0,306.0,171.94,103.97
2016,10,21,15,45,684.0,57.5,1.6,21.5,259.0,115.18,62.02
2016,10,21,16,0,639.0,53.0,1.4,21.0,212.0,63.79,34.82
2016,10,21,16,15,569.0,46.5,1.4,20.0,165.0,35.93,25.66
2016,10,21,16,30,499.0,40.0,1.4,19.0,118.0,31.75,21.75
2016,10,21,16,45,376.0,30.0,1.4,18.0,76.5,24.25,14.47
2016,10,21,17,0,253.0,20.0,1.4,17.0,35.0,16.54,0.0
2016,10,21,17,15,126.5,10.0,1.55,16.5,17.5,9.1,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,16.5,1.5,10.5,33.5,133.42,21.9
2016,10,22,7,0,324.0,33.0,1.6,11.0,67.0,271.66,214.25
2016,10,22,7,15,401.0,45.0,1.7,11.5,109.5,350.65,289.03
2016,10,22,7,30,478.0,57.0,1.8,12.0,152.0,436.0,362.63
2016,10,22,7,45,536.5,63.5,1.95,12.5,197.0,506.49,421.45
2016,10,22,8,0,595.0,70.0,2.1,13.0,242.0,579.34,478.77
2016,10,22,8,15,645.5,70.0,2.0,13.5,285.0,639.08,522.54
2016,10,22,8,30,696.0,70.0,1.9,14.0,328.0,694.61,561.34
2016,10,22,8,45,764.0,71.0,1.85,14.5,385.0,772.04,614.96
2016,10,22,9,0,832.0,72.0,1.8,15.0,442.0,849.62,666.47
2016,10,22,9,15,850.0,74.5,1.8,15.5,480.5,883.45,686.44
2016,10,22,9,30,868.0,77.0,1.8,16.0,519.0,914.37,704.55
2016,10,22,9,45,868.5,83.0,1.85,16.5,549.0,930.36,712.94
2016,10,22,10,0,869.0,89.0,1.9,17.0,579.0,942.54,718.96
2016,10,22,10,15,879.0,90.5,1.9,17.0,604.5,954.18,725.51
2016,10,22,10,30,889.0,92.0,1.9,17.0,630.0,952.63,723.31
2016,10,22,10,45,895.0,93.0,1.95,17.5,648.0,952.49,721.64
2016,10,22,11,0,901.0,94.0,2.0,18.0,666.0,948.53,717.54
2016,10,22,11,15,904.5,95.0,2.0,18.0,676.0,938.46,710.31
2016,10,22,11,30,908.0,96.0,2.0,18.0,686.0,924.59,700.73
2016,10,22,11,45,749.0,149.0,2.05,18.5,636.5,836.89,639.96
2016,10,22,12,0,590.0,202.0,2.1,19.0,587.0,730.8,563.94
2016,10,22,12,15,610.0,193.0,2.15,19.0,588.0,721.27,558.35
2016,10,22,12,30,630.0,184.0,2.2,19.0,589.0,703.19,545.8
2016,10,22,12,45,674.0,163.5,2.3,19.0,589.0,687.64,535.71
2016,10,22,13,0,718.0,143.0,2.4,19.0,589.0,666.33,520.97
2016,10,22,13,15,718.5,136.0,2.45,19.0,569.5,624.59,489.8
2016,10,22,13,30,719.0,129.0,2.5,19.0,550.0,580.81,456.45
2016,10,22,13,45,788.0,108.5,2.55,19.0,549.0,559.69,439.44
2016,10,22,14,0,857.0,88.0,2.6,19.0,548.0,530.88,415.05
2016,10,22,14,15,796.5,89.0,2.65,18.5,494.5,455.64,354.87
2016,10,22,14,30,736.0,90.0,2.7,18.0,441.0,385.28,297.11
2016,10,22,14,45,755.0,77.0,2.75,18.0,410.0,334.01,251.18
2016,10,22,15,0,774.0,64.0,2.8,18.0,379.0,279.53,201.1
2016,10,22,15,15,717.5,69.5,2.7,17.5,336.0,222.76,151.58
2016,10,22,15,30,661.0,75.0,2.6,17.0,293.0,168.84,106.64
2016,10,22,15,45,618.5,68.0,2.55,16.5,247.0,113.95,65.22
2016,10,22,16,0,576.0,61.0,2.5,16.0,201.0,64.19,37.74
2016,10,22,16,15,500.5,53.5,2.4,15.0,155.5,41.86,31.43
2016,10,22,16,30,425.0,46.0,2.3,14.0,110.0,37.15,26.89
2016,10,22,16,45,308.0,33.5,2.2,13.5,70.5,27.56,17.34
2016,10,22,17,0,191.0,21.0,2.1,13.0,31.0,17.61,0.0
2016,10,22,17,15,95.5,10.5,2.15,12.5,15.5,9.55,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.0,15.5,1.25,9.5,35.0,147.91,0.0
2016,10,23,7,0,386.0,31.0,1.3,10.0,70.0,306.55,239.95
2016,10,23,7,15,481.5,39.0,1.5,10.5,115.0,395.3,325.17
2016,10,23,7,30,577.0,47.0,1.7,11.0,160.0,491.56,408.07
2016,10,23,7,45,635.0,53.0,1.9,12.0,208.0,564.09,466.58
2016,10,23,8,0,693.0,59.0,2.1,13.0,256.0,633.7,520.13
2016,10,23,8,15,730.5,63.0,2.1,13.5,302.5,691.84,562.59
2016,10,23,8,30,768.0,67.0,2.1,14.0,349.0,749.5,603.05
2016,10,23,8,45,793.0,70.5,2.1,14.5,391.5,794.87,633.23
2016,10,23,9,0,818.0,74.0,2.1,15.0,434.0,838.28,661.28
2016,10,23,9,15,836.0,76.5,2.1,15.5,472.0,871.77,681.73
2016,10,23,9,30,854.0,79.0,2.1,16.0,510.0,902.39,699.95
2016,10,23,9,45,871.5,79.0,2.15,16.5,543.0,916.84,707.36
2016,10,23,10,0,889.0,79.0,2.2,17.0,576.0,937.27,719.11
2016,10,23,10,15,898.0,80.5,2.3,17.5,601.0,948.14,724.82
2016,10,23,10,30,907.0,82.0,2.4,18.0,626.0,955.26,728.18
2016,10,23,10,45,913.5,82.5,2.5,18.5,644.0,954.99,726.67
2016,10,23,11,0,920.0,83.0,2.6,19.0,662.0,950.83,722.74
2016,10,23,11,15,922.5,83.5,2.7,19.0,672.0,939.15,715.21
2016,10,23,11,30,925.0,84.0,2.8,19.0,682.0,923.67,705.22
2016,10,23,11,45,925.0,84.5,2.9,19.5,683.5,902.27,689.91
2016,10,23,12,0,925.0,85.0,3.0,20.0,685.0,877.3,672.2
2016,10,23,12,15,922.5,84.5,3.05,20.0,678.5,845.72,650.83
2016,10,23,12,30,920.0,84.0,3.1,20.0,672.0,810.97,627.19
2016,10,23,12,45,909.5,85.5,3.2,20.5,656.5,769.5,597.71
2016,10,23,13,0,899.0,87.0,3.3,21.0,641.0,725.75,566.4
2016,10,23,13,15,890.5,86.0,3.35,21.0,618.5,678.65,531.2
2016,10,23,13,30,882.0,85.0,3.4,21.0,596.0,629.68,493.51
2016,10,23,13,45,871.0,83.0,3.45,21.0,567.0,576.66,451.75
2016,10,23,14,0,860.0,81.0,3.5,21.0,538.0,523.51,408.62
2016,10,23,14,15,843.0,79.0,3.6,20.5,502.5,465.09,360.91
2016,10,23,14,30,826.0,77.0,3.7,20.0,467.0,406.78,311.6
2016,10,23,14,45,802.0,74.0,3.85,20.0,426.0,345.54,258.11
2016,10,23,15,0,778.0,71.0,4.0,20.0,385.0,285.84,204.91
2016,10,23,15,15,745.5,67.5,4.1,19.5,340.5,225.68,152.03
2016,10,23,15,30,713.0,64.0,4.2,19.0,296.0,168.73,103.69
2016,10,23,15,45,661.0,59.5,4.3,18.5,248.5,109.53,59.6
2016,10,23,16,0,609.0,55.0,4.4,18.0,201.0,59.15,33.14
2016,10,23,16,15,534.5,48.0,4.3,17.0,154.5,37.39,27.2
2016,10,23,16,30,460.0,41.0,4.2,16.0,108.0,32.88,22.87
2016,10,23,16,45,230.0,34.5,4.15,15.5,68.0,26.99,16.4
2016,10,23,17,0,0.0,28.0,4.1,15.0,28.0,22.62,0.0
2016,10,23,17,15,0.0,14.0,4.0,14.5,14.0,12.73,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,20.5,17.0,1.65,11.5,19.0,35.28,0.0
2016,10,24,7,0,41.0,34.0,1.8,12.0,38.0,77.38,56.25
2016,10,24,7,15,63.5,53.5,2.2,12.5,64.0,117.56,94.05
2016,10,24,7,30,86.0,73.0,2.6,13.0,90.0,158.16,130.19
2016,10,24,7,45,97.5,93.5,3.0,13.5,117.0,193.39,160.87
2016,10,24,8,0,109.0,114.0,3.4,14.0,144.0,228.75,190.9
2016,10,24,8,15,119.5,132.5,3.7,14.0,171.0,260.53,217.63
2016,10,24,8,30,130.0,151.0,4.0,14.0,198.0,292.53,244.04
2016,10,24,8,45,138.0,169.5,4.35,14.5,225.0,322.43,267.9
2016,10,24,9,0,146.0,188.0,4.7,15.0,252.0,352.1,291.22
2016,10,24,9,15,109.5,201.5,4.7,15.0,252.0,334.85,275.24
2016,10,24,9,30,73.0,215.0,4.7,15.0,252.0,298.89,244.34
2016,10,24,9,45,179.0,227.5,4.7,15.5,325.0,426.27,348.68
2016,10,24,10,0,285.0,240.0,4.7,16.0,398.0,555.52,450.42
2016,10,24,10,15,188.0,255.0,4.65,16.0,361.5,462.38,374.05
2016,10,24,10,30,91.0,270.0,4.6,16.0,325.0,368.88,297.1
2016,10,24,10,45,164.5,279.0,4.6,16.5,381.0,460.46,370.28
2016,10,24,11,0,238.0,288.0,4.6,17.0,437.0,532.8,426.56
2016,10,24,11,15,168.5,293.0,4.6,17.0,399.5,468.93,374.71
2016,10,24,11,30,99.0,298.0,4.6,17.0,362.0,391.3,312.3
2016,10,24,11,45,150.5,301.0,4.6,17.5,398.0,448.31,357.42
2016,10,24,12,0,202.0,304.0,4.6,18.0,434.0,486.92,387.4
2016,10,24,12,15,136.0,294.0,4.6,18.0,381.5,413.35,328.77
2016,10,24,12,30,70.0,284.0,4.6,18.0,329.0,332.12,263.9
2016,10,24,12,45,95.5,284.0,4.7,18.0,343.5,345.88,275.67
2016,10,24,13,0,121.0,284.0,4.8,18.0,358.0,366.82,292.64
2016,10,24,13,15,66.5,241.5,4.9,18.0,282.0,271.63,216.64
2016,10,24,13,30,12.0,199.0,5.0,18.0,206.0,186.83,147.97
2016,10,24,13,45,30.5,209.0,5.1,18.0,226.0,210.28,167.47
2016,10,24,14,0,49.0,219.0,5.2,18.0,246.0,225.64,180.08
2016,10,24,14,15,24.5,176.0,5.15,17.5,189.5,167.53,133.24
2016,10,24,14,30,0.0,133.0,5.1,17.0,133.0,117.65,92.81
2016,10,24,14,45,0.0,74.5,5.05,17.0,74.5,65.89,49.91
2016,10,24,15,0,0.0,16.0,5.0,17.0,16.0,14.08,6.3
2016,10,24,15,15,0.0,14.0,4.75,16.5,14.0,12.31,4.84
2016,10,24,15,30,0.0,12.0,4.5,16.0,12.0,10.55,3.37
2016,10,24,15,45,0.0,10.0,4.25,16.0,10.0,8.78,1.86
2016,10,24,16,0,0.0,8.0,4.0,16.0,8.0,7.02,0.33
2016,10,24,16,15,0.0,6.0,3.75,15.5,6.0,5.26,0.0
2016,10,24,16,30,0.0,4.0,3.5,15.0,4.0,3.5,0.0
2016,10,24,16,45,0.0,2.5,3.25,14.5,2.5,2.19,0.0
2016,10,24,17,0,0.0,1.0,3.0,14.0,1.0,0.87,0.0
2016,10,24,17,15,0.0,0.5,3.1,13.5,0.5,0.45,0.0
2016,10,24,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,1.9,13.0,9.5,8.35,0.0
2016,10,25,7,0,0.0,19.0,2.0,13.0,19.0,16.73,7.41
2016,10,25,7,15,0.0,33.5,2.25,13.5,33.5,29.68,19.23
2016,10,25,7,30,0.0,48.0,2.5,14.0,48.0,44.22,31.94
2016,10,25,7,45,0.0,63.0,2.75,14.5,63.0,59.06,44.79
2016,10,25,8,0,0.0,78.0,3.0,15.0,78.0,73.72,57.28
2016,10,25,8,15,0.0,92.5,3.15,15.0,92.5,87.71,69.12
2016,10,25,8,30,0.0,107.0,3.3,15.0,107.0,101.67,80.77
2016,10,25,8,45,36.0,144.0,3.5,15.5,160.0,185.58,151.67
2016,10,25,9,0,72.0,181.0,3.7,16.0,213.0,261.88,214.5
2016,10,25,9,15,36.0,118.5,3.75,16.5,134.5,150.63,121.65
2016,10,25,9,30,0.0,56.0,3.8,17.0,56.0,49.48,35.93
2016,10,25,9,45,4.0,120.0,3.9,17.5,122.5,112.9,88.54
2016,10,25,10,0,8.0,184.0,4.0,18.0,189.0,181.96,144.49
2016,10,25,10,15,4.0,148.0,4.0,18.0,150.5,139.86,109.88
2016,10,25,10,30,0.0,112.0,4.0,18.0,112.0,100.47,77.46
2016,10,25,10,45,0.0,93.0,4.05,18.5,93.0,82.47,62.52
2016,10,25,11,0,0.0,74.0,4.1,19.0,74.0,65.54,48.48
2016,10,25,11,15,0.0,116.5,4.05,19.0,116.5,104.37,80.17
2016,10,25,11,30,0.0,159.0,4.0,19.0,159.0,144.77,112.78
2016,10,25,11,45,5.5,186.5,4.0,19.0,190.0,175.86,137.88
2016,10,25,12,0,11.0,214.0,4.0,19.0,221.0,206.77,162.67
2016,10,25,12,15,8.5,202.5,3.95,19.0,208.0,192.55,151.21
2016,10,25,12,30,6.0,191.0,3.9,19.0,195.0,178.72,140.16
2016,10,25,12,45,3.0,167.5,3.85,19.0,169.5,153.58,120.0
2016,10,25,13,0,0.0,144.0,3.8,19.0,144.0,129.19,100.36
2016,10,25,13,15,0.0,139.0,3.7,19.0,139.0,124.39,96.62
2016,10,25,13,30,0.0,134.0,3.6,19.0,134.0,119.64,92.9
2016,10,25,13,45,5.0,157.0,3.55,19.5,160.0,143.18,112.03
2016,10,25,14,0,10.0,180.0,3.5,20.0,186.0,165.92,130.34
2016,10,25,14,15,8.0,169.0,3.4,19.5,173.5,153.88,121.01
2016,10,25,14,30,6.0,158.0,3.3,19.0,161.0,142.11,111.92
2016,10,25,14,45,3.5,145.0,3.2,19.0,146.5,128.72,101.24
2016,10,25,15,0,1.0,132.0,3.1,19.0,132.0,115.71,90.83
2016,10,25,15,15,0.5,116.5,2.75,18.5,116.5,101.41,79.36
2016,10,25,15,30,0.0,101.0,2.4,18.0,101.0,87.32,67.9
2016,10,25,15,45,0.0,84.5,2.1,18.0,84.5,72.69,55.66
2016,10,25,16,0,0.0,68.0,1.8,18.0,68.0,58.28,43.43
2016,10,25,16,15,0.0,51.5,1.65,17.5,51.5,44.42,33.21
2016,10,25,16,30,0.0,35.0,1.5,17.0,35.0,30.63,20.74
2016,10,25,16,45,0.0,21.5,1.35,16.5,21.5,18.95,9.26
2016,10,25,17,0,0.0,8.0,1.2,16.0,8.0,7.28,0.0
2016,10,25,17,15,0.0,4.0,1.2,15.5,4.0,3.64,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,194.5,13.0,0.95,11.5,31.0,118.34,0.0
2016,10,26,7,0,389.0,26.0,0.9,12.0,62.0,301.59,224.51
2016,10,26,7,15,486.5,34.0,0.95,12.5,106.0,383.18,309.91
2016,10,26,7,30,584.0,42.0,1.0,13.0,150.0,480.98,392.58
2016,10,26,7,45,643.0,46.5,1.1,13.5,197.0,552.95,450.35
2016,10,26,8,0,702.0,51.0,1.2,14.0,244.0,626.95,507.0
2016,10,26,8,15,739.0,55.0,1.3,14.5,289.5,684.35,548.97
2016,10,26,8,30,776.0,59.0,1.4,15.0,335.0,741.36,589.22
2016,10,26,8,45,802.0,61.5,1.55,16.0,377.0,786.07,618.86
2016,10,26,9,0,828.0,64.0,1.7,17.0,419.0,828.9,646.49
2016,10,26,9,15,845.5,66.0,1.85,17.5,456.0,852.31,661.26
2016,10,26,9,30,863.0,68.0,2.0,18.0,493.0,881.65,680.2
2016,10,26,9,45,877.5,69.0,2.2,18.5,524.5,903.87,694.52
2016,10,26,10,0,892.0,70.0,2.4,19.0,556.0,922.75,706.56
2016,10,26,10,15,901.0,71.0,2.45,19.5,581.0,932.99,711.34
2016,10,26,10,30,910.0,72.0,2.5,20.0,606.0,939.51,713.78
2016,10,26,10,45,913.5,74.0,2.65,20.5,623.0,938.37,712.1
2016,10,26,11,0,917.0,76.0,2.8,21.0,640.0,933.37,707.95
2016,10,26,11,15,920.5,76.0,2.85,21.0,650.5,922.09,700.21
2016,10,26,11,30,924.0,76.0,2.9,21.0,661.0,907.02,690.05
2016,10,26,11,45,923.0,77.5,3.0,21.5,663.0,886.11,675.03
2016,10,26,12,0,922.0,79.0,3.1,22.0,665.0,861.65,657.66
2016,10,26,12,15,921.5,78.5,3.15,22.0,659.5,831.9,637.57
2016,10,26,12,30,921.0,78.0,3.2,22.0,654.0,798.88,615.14
2016,10,26,12,45,914.0,79.0,3.3,22.0,640.0,759.64,588.4
2016,10,26,13,0,907.0,80.0,3.4,22.0,626.0,717.87,559.59
2016,10,26,13,15,900.0,79.0,3.45,22.0,605.0,671.66,524.87
2016,10,26,13,30,893.0,78.0,3.5,22.0,584.0,623.42,487.63
2016,10,26,13,45,882.0,77.0,3.6,22.0,555.5,571.18,446.44
2016,10,26,14,0,871.0,76.0,3.7,22.0,527.0,517.78,403.07
2016,10,26,14,15,855.5,74.0,3.75,21.5,492.0,460.72,356.14
2016,10,26,14,30,840.0,72.0,3.8,21.0,457.0,402.63,306.79
2016,10,26,14,45,817.5,69.0,3.9,21.0,416.5,341.46,253.2
2016,10,26,15,0,795.0,66.0,4.0,21.0,376.0,281.62,199.81
2016,10,26,15,15,762.5,62.5,3.95,20.5,331.5,220.84,146.49
2016,10,26,15,30,730.0,59.0,3.9,20.0,287.0,163.23,97.96
2016,10,26,15,45,682.0,54.5,3.9,19.5,240.0,106.82,56.83
2016,10,26,16,0,634.0,50.0,3.9,19.0,193.0,56.15,31.74
2016,10,26,16,15,555.5,43.0,3.75,18.0,146.5,33.64,23.71
2016,10,26,16,30,477.0,36.0,3.6,17.0,100.0,28.92,19.17
2016,10,26,16,45,335.0,25.5,3.5,16.0,61.0,20.8,10.3
2016,10,26,17,0,193.0,15.0,3.4,15.0,22.0,13.64,0.0
2016,10,26,17,15,96.5,7.5,3.2,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.0,1.2,12.5,7.0,6.37,0.0
2016,10,27,7,0,0.0,14.0,1.2,13.0,14.0,12.31,3.62
2016,10,27,7,15,0.0,25.5,1.45,13.5,25.5,22.46,13.12
2016,10,27,7,30,0.0,37.0,1.7,14.0,37.0,32.63,22.09
2016,10,27,7,45,0.0,48.5,2.0,14.5,48.5,42.82,30.96
2016,10,27,8,0,0.0,60.0,2.3,15.0,60.0,53.75,40.33
2016,10,27,8,15,0.0,71.5,2.35,15.5,71.5,64.69,49.55
2016,10,27,8,30,0.0,83.0,2.4,16.0,83.0,75.62,58.6
2016,10,27,8,45,3.0,114.5,2.5,16.5,116.0,110.83,87.91
2016,10,27,9,0,6.0,146.0,2.6,17.0,149.0,146.71,117.22
2016,10,27,9,15,3.0,144.5,2.6,17.0,146.0,140.08,111.3
2016,10,27,9,30,0.0,143.0,2.6,17.0,143.0,134.11,106.03
2016,10,27,9,45,4.5,163.5,2.65,17.5,166.0,158.7,125.84
2016,10,27,10,0,9.0,184.0,2.7,18.0,189.0,183.34,145.39
2016,10,27,10,15,4.5,164.5,2.55,18.0,167.0,157.39,123.96
2016,10,27,10,30,0.0,145.0,2.4,18.0,145.0,132.78,103.7
2016,10,27,10,45,29.5,206.0,2.3,18.0,224.5,235.1,186.79
2016,10,27,11,0,59.0,267.0,2.2,18.0,304.0,329.18,260.66
2016,10,27,11,15,29.5,172.0,2.4,18.0,190.5,194.53,153.83
2016,10,27,11,30,0.0,77.0,2.6,18.0,77.0,68.21,50.75
2016,10,27,11,45,0.0,77.0,2.8,18.0,77.0,68.21,50.84
2016,10,27,12,0,0.0,77.0,3.0,18.0,77.0,68.21,50.85
2016,10,27,12,15,6.5,146.0,3.15,17.5,150.5,136.87,107.34
2016,10,27,12,30,13.0,215.0,3.3,17.0,224.0,207.52,164.67
2016,10,27,12,45,9.0,200.0,3.5,17.0,206.5,189.03,149.7
2016,10,27,13,0,5.0,185.0,3.7,17.0,189.0,171.15,135.36
2016,10,27,13,15,6.0,184.0,3.45,16.5,188.0,170.2,135.01
2016,10,27,13,30,7.0,183.0,3.2,16.0,187.0,169.13,134.54
2016,10,27,13,45,45.5,204.0,2.95,16.0,227.5,214.05,171.54
2016,10,27,14,0,84.0,225.0,2.7,16.0,268.0,248.95,199.55
2016,10,27,14,15,85.5,210.0,2.55,16.0,251.0,228.93,183.09
2016,10,27,14,30,87.0,195.0,2.4,16.0,234.0,208.85,166.53
2016,10,27,14,45,43.5,158.5,2.3,16.5,178.0,155.12,122.94
2016,10,27,15,0,0.0,122.0,2.2,17.0,122.0,106.89,84.19
2016,10,27,15,15,0.0,107.0,2.0,17.0,107.0,93.3,73.09
2016,10,27,15,30,0.0,92.0,1.8,17.0,92.0,79.86,61.92
2016,10,27,15,45,0.0,76.0,1.6,17.0,76.0,65.77,50.06
2016,10,27,16,0,0.0,60.0,1.4,17.0,60.0,51.91,38.22
2016,10,27,16,15,0.0,45.0,1.3,16.5,45.0,39.22,28.74
2016,10,27,16,30,0.0,30.0,1.2,16.0,30.0,26.46,17.11
2016,10,27,16,45,0.0,18.0,1.1,15.5,18.0,15.85,6.14
2016,10,27,17,0,0.0,6.0,1.0,15.0,6.0,5.46,0.0
2016,10,27,17,15,0.0,3.0,1.0,15.0,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.65,14.0,1.0,0.88,0.0
2016,10,28,7,30,0.0,2.0,0.6,14.0,2.0,1.75,0.0
2016,10,28,7,45,0.0,3.0,0.6,14.0,3.0,2.63,0.0
2016,10,28,8,0,0.0,4.0,0.6,14.0,4.0,3.51,0.0
2016,10,28,8,15,0.0,4.5,0.7,14.0,4.5,3.95,0.0
2016,10,28,8,30,0.0,5.0,0.8,14.0,5.0,4.39,0.0
2016,10,28,8,45,0.0,18.0,0.9,14.5,18.0,15.84,7.99
2016,10,28,9,0,0.0,31.0,1.0,15.0,31.0,27.32,17.74
2016,10,28,9,15,10.0,106.0,1.2,15.0,111.0,105.53,83.95
2016,10,28,9,30,20.0,181.0,1.4,15.0,191.0,194.34,156.82
2016,10,28,9,45,12.0,177.0,1.6,15.5,183.0,180.44,144.42
2016,10,28,10,0,4.0,173.0,1.8,16.0,175.0,167.16,132.89
2016,10,28,10,15,5.5,180.0,1.9,16.0,183.0,174.64,138.85
2016,10,28,10,30,7.0,187.0,2.0,16.0,191.0,182.17,144.79
2016,10,28,10,45,3.5,156.0,2.15,16.5,158.0,146.51,115.44
2016,10,28,11,0,0.0,125.0,2.3,17.0,125.0,112.68,87.55
2016,10,28,11,15,16.0,188.0,2.4,17.0,198.0,188.39,149.47
2016,10,28,11,30,32.0,251.0,2.5,17.0,271.0,280.67,222.95
2016,10,28,11,45,18.5,219.5,2.6,17.5,231.5,220.09,173.99
2016,10,28,12,0,5.0,188.0,2.7,18.0,192.0,176.57,138.69
2016,10,28,12,15,4.5,185.5,2.75,18.0,189.0,173.13,136.04
2016,10,28,12,30,4.0,183.0,2.8,18.0,186.0,169.77,133.4
2016,10,28,12,45,3.5,180.0,2.85,18.0,182.5,166.0,130.46
2016,10,28,13,0,3.0,177.0,2.9,18.0,179.0,162.29,127.6
2016,10,28,13,15,1.5,115.5,2.95,18.0,116.5,103.87,80.3
2016,10,28,13,30,0.0,54.0,3.0,18.0,54.0,47.73,34.17
2016,10,28,13,45,31.0,135.0,3.1,18.0,151.0,140.81,111.28
2016,10,28,14,0,62.0,216.0,3.2,18.0,248.0,229.6,182.99
2016,10,28,14,15,59.5,202.0,3.25,18.0,231.0,210.1,167.07
2016,10,28,14,30,57.0,188.0,3.3,18.0,214.0,190.99,151.57
2016,10,28,14,45,398.0,130.0,3.4,18.0,283.5,253.64,194.94
2016,10,28,15,0,739.0,72.0,3.5,18.0,353.0,269.73,193.95
2016,10,28,15,15,705.0,68.0,3.4,17.5,310.0,211.68,142.62
2016,10,28,15,30,671.0,64.0,3.3,17.0,267.0,154.45,94.35
2016,10,28,15,45,623.5,58.0,3.25,17.0,222.0,100.24,54.55
2016,10,28,16,0,576.0,52.0,3.2,17.0,177.0,51.69,30.12
2016,10,28,16,15,493.5,44.0,2.9,16.0,132.5,34.6,24.69
2016,10,28,16,30,411.0,36.0,2.6,15.0,88.0,29.07,19.33
2016,10,28,16,45,205.5,26.5,2.35,14.5,52.5,20.84,9.19
2016,10,28,17,0,0.0,17.0,2.1,14.0,17.0,15.46,0.0
2016,10,28,17,15,0.0,8.5,2.0,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,125.0,14.0,1.2,12.5,24.0,80.65,0.0
2016,10,29,7,0,250.0,28.0,1.3,13.0,48.0,215.37,147.01
2016,10,29,7,15,357.0,38.5,1.6,13.5,89.0,311.12,251.02
2016,10,29,7,30,464.0,49.0,1.9,14.0,130.0,411.82,338.77
2016,10,29,7,45,536.5,55.0,2.2,14.5,175.5,489.87,404.96
2016,10,29,8,0,609.0,61.0,2.5,15.0,221.0,571.39,470.35
2016,10,29,8,15,304.5,82.5,2.7,15.0,162.5,370.65,309.57
2016,10,29,8,30,0.0,104.0,2.9,15.0,104.0,99.36,78.53
2016,10,29,8,45,57.0,141.0,3.1,15.5,165.0,201.28,165.51
2016,10,29,9,0,114.0,178.0,3.3,16.0,226.0,312.53,256.81
2016,10,29,9,15,96.0,192.0,3.45,16.0,235.0,295.74,241.94
2016,10,29,9,30,78.0,206.0,3.6,16.0,244.0,294.16,239.55
2016,10,29,9,45,259.5,201.0,3.8,16.5,337.5,484.53,394.73
2016,10,29,10,0,441.0,196.0,4.0,17.0,431.0,661.43,531.98
2016,10,29,10,15,441.5,206.5,4.1,17.0,451.0,672.3,538.28
2016,10,29,10,30,442.0,217.0,4.2,17.0,471.0,680.93,543.92
2016,10,29,10,45,446.5,222.5,4.3,17.5,485.5,685.4,545.79
2016,10,29,11,0,451.0,228.0,4.4,18.0,500.0,687.63,546.16
2016,10,29,11,15,450.5,233.0,4.4,18.0,508.5,682.6,541.72
2016,10,29,11,30,450.0,238.0,4.4,18.0,517.0,675.44,535.8
2016,10,29,11,45,680.5,159.0,4.4,18.5,581.5,778.14,615.04
2016,10,29,12,0,911.0,80.0,4.4,19.0,646.0,847.65,663.6
2016,10,29,12,15,910.0,79.5,4.35,19.0,640.0,817.88,641.5
2016,10,29,12,30,909.0,79.0,4.3,19.0,634.0,784.93,617.83
2016,10,29,12,45,905.0,78.0,4.25,19.0,620.5,746.21,589.93
2016,10,29,13,0,901.0,77.0,4.2,19.0,607.0,704.85,559.87
2016,10,29,13,15,893.5,76.0,4.1,19.0,586.0,658.79,523.73
2016,10,29,13,30,886.0,75.0,4.0,19.0,565.0,610.78,485.35
2016,10,29,13,45,876.0,73.5,3.9,19.0,536.5,559.17,443.28
2016,10,29,14,0,866.0,72.0,3.8,19.0,508.0,506.33,399.14
2016,10,29,14,15,849.5,70.0,3.7,19.0,473.5,449.16,350.43
2016,10,29,14,30,833.0,68.0,3.6,19.0,439.0,391.62,300.13
2016,10,29,14,45,809.5,65.5,3.5,19.0,399.0,331.37,246.65
2016,10,29,15,0,786.0,63.0,3.4,19.0,359.0,272.58,193.68
2016,10,29,15,15,752.5,59.5,3.1,18.5,315.0,212.52,140.7
2016,10,29,15,30,719.0,56.0,2.8,18.0,271.0,155.74,92.87
2016,10,29,15,45,667.0,51.5,2.5,17.5,224.5,100.1,52.78
2016,10,29,16,0,615.0,47.0,2.2,17.0,178.0,50.67,29.28
2016,10,29,16,15,532.5,40.0,2.0,16.0,133.0,31.4,21.87
2016,10,29,16,30,450.0,33.0,1.8,15.0,88.0,26.59,17.13
2016,10,29,16,45,297.5,22.5,1.6,14.5,52.0,18.37,6.67
2016,10,29,17,0,145.0,12.0,1.4,14.0,16.0,10.91,0.0
