Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,15,72.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,105.0,14.5,2.75,11.5,22.5,70.09,0.0
2016,10,30,7,0,210.0,29.0,3.0,12.0,45.0,192.56,125.88
2016,10,30,7,15,319.5,40.5,3.3,12.5,84.5,288.33,234.27
2016,10,30,7,30,429.0,52.0,3.6,13.0,124.0,390.3,324.78
2016,10,30,7,45,214.5,27.5,3.95,13.5,63.5,214.83,181.53
2016,10,30,8,0,0.0,3.0,4.3,14.0,3.0,2.63,0.0
2016,10,30,8,15,0.0,3.5,4.45,14.0,3.5,3.07,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.51,0.0
2016,10,30,8,45,0.0,61.0,4.85,14.5,61.0,53.89,40.46
2016,10,30,9,0,0.0,118.0,5.1,15.0,118.0,110.87,88.34
2016,10,30,9,15,0.0,85.0,5.3,15.0,85.0,75.69,58.54
2016,10,30,9,30,0.0,52.0,5.5,15.0,52.0,45.92,33.32
2016,10,30,9,45,0.0,32.0,5.75,15.5,32.0,28.23,18.25
2016,10,30,10,0,0.0,12.0,6.0,16.0,12.0,10.58,3.27
2016,10,30,10,15,0.0,48.0,6.1,16.0,48.0,42.41,30.04
2016,10,30,10,30,0.0,84.0,6.2,16.0,84.0,74.4,56.69
2016,10,30,10,45,0.0,48.0,6.3,16.5,48.0,42.43,29.88
2016,10,30,11,0,0.0,12.0,6.4,17.0,12.0,10.59,3.2
2016,10,30,11,15,59.5,149.5,6.45,17.0,186.0,197.63,159.93
2016,10,30,11,30,119.0,287.0,6.5,17.0,360.0,412.77,333.06
2016,10,30,11,45,119.0,288.0,6.6,17.0,361.5,407.66,328.44
2016,10,30,12,0,119.0,289.0,6.7,17.0,363.0,402.13,324.0
2016,10,30,12,15,103.5,283.0,6.7,17.0,347.0,363.7,293.11
2016,10,30,12,30,88.0,277.0,6.7,17.0,331.0,339.65,273.56
2016,10,30,12,45,238.5,256.5,6.7,17.0,397.0,442.41,358.7
2016,10,30,13,0,389.0,236.0,6.7,17.0,463.0,509.98,414.13
2016,10,30,13,15,206.0,222.5,6.6,17.0,342.0,350.55,284.39
2016,10,30,13,30,23.0,209.0,6.5,17.0,221.0,203.25,162.61
2016,10,30,13,45,11.5,165.5,6.4,17.0,171.5,154.74,123.11
2016,10,30,14,0,0.0,122.0,6.3,17.0,122.0,108.53,85.1
2016,10,30,14,15,0.0,133.0,6.1,16.5,133.0,118.19,93.51
2016,10,30,14,30,0.0,144.0,5.9,16.0,144.0,127.55,101.68
2016,10,30,14,45,0.0,128.5,5.75,16.0,128.5,113.26,89.97
2016,10,30,15,0,0.0,113.0,5.6,16.0,113.0,99.16,78.34
2016,10,30,15,15,0.0,98.5,5.25,15.5,98.5,86.08,67.59
2016,10,30,15,30,0.0,84.0,4.9,15.0,84.0,73.14,56.79
2016,10,30,15,45,0.0,69.0,4.55,15.0,69.0,59.96,45.51
2016,10,30,16,0,0.0,54.0,4.2,15.0,54.0,46.97,34.26
2016,10,30,16,15,0.0,40.0,3.8,14.5,40.0,35.07,25.18
2016,10,30,16,30,0.0,26.0,3.4,14.0,26.0,22.92,13.96
2016,10,30,16,45,0.0,15.0,3.05,13.5,15.0,13.2,2.51
2016,10,30,17,0,0.0,4.0,2.7,13.0,4.0,3.64,0.0
2016,10,30,17,15,0.0,2.0,2.65,13.0,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,124.5,13.5,1.05,9.5,22.5,79.57,0.0
2016,10,31,7,0,249.0,27.0,1.0,10.0,45.0,209.1,128.98
2016,10,31,7,15,365.0,37.0,1.25,10.5,86.0,313.29,253.18
2016,10,31,7,30,481.0,47.0,1.5,11.0,127.0,419.31,346.58
2016,10,31,7,45,557.5,52.5,1.75,12.0,173.5,499.84,414.43
2016,10,31,8,0,634.0,58.0,2.0,13.0,220.0,584.02,481.24
2016,10,31,8,15,330.5,92.5,2.05,13.0,178.0,404.14,337.49
2016,10,31,8,30,27.0,127.0,2.1,13.0,136.0,162.84,133.15
2016,10,31,8,45,141.0,146.5,2.2,13.5,203.0,295.69,246.56
2016,10,31,9,0,255.0,166.0,2.3,14.0,270.0,435.37,359.72
2016,10,31,9,15,401.0,153.5,2.3,14.0,334.5,567.11,464.0
2016,10,31,9,30,547.0,141.0,2.3,14.0,399.0,686.19,554.62
2016,10,31,9,45,327.0,188.0,2.35,14.5,345.0,528.96,428.73
2016,10,31,10,0,107.0,235.0,2.4,15.0,291.0,350.9,283.52
2016,10,31,10,15,98.0,244.5,2.4,15.0,297.5,350.65,283.23
2016,10,31,10,30,89.0,254.0,2.4,15.0,304.0,350.14,282.0
2016,10,31,10,45,154.5,263.5,2.4,15.5,354.0,433.65,347.92
2016,10,31,11,0,220.0,273.0,2.4,16.0,404.0,498.45,397.67
2016,10,31,11,15,218.0,278.5,2.45,16.0,410.0,496.34,395.29
2016,10,31,11,30,216.0,284.0,2.5,16.0,416.0,493.39,392.71
2016,10,31,11,45,261.0,277.5,2.6,16.0,437.0,530.24,421.61
2016,10,31,12,0,306.0,271.0,2.7,16.0,458.0,548.88,436.58
2016,10,31,12,15,305.0,268.0,2.8,16.0,453.5,531.64,423.48
2016,10,31,12,30,304.0,265.0,2.9,16.0,449.0,513.42,409.74
2016,10,31,12,45,588.0,176.0,3.0,16.5,521.0,620.76,495.69
2016,10,31,13,0,872.0,87.0,3.1,17.0,593.0,692.45,551.37
2016,10,31,13,15,864.0,86.0,3.2,17.0,571.5,650.61,518.31
2016,10,31,13,30,856.0,85.0,3.3,17.0,550.0,602.89,480.79
2016,10,31,13,45,844.5,83.0,3.4,17.0,522.0,550.64,438.74
2016,10,31,14,0,833.0,81.0,3.5,17.0,494.0,497.43,394.63
2016,10,31,14,15,721.0,96.0,3.5,16.5,435.5,415.91,328.11
2016,10,31,14,30,609.0,111.0,3.5,16.0,377.0,344.43,268.92
2016,10,31,14,45,465.5,124.0,3.55,16.0,316.5,268.46,206.43
2016,10,31,15,0,322.0,137.0,3.6,16.0,256.0,208.55,158.36
2016,10,31,15,15,301.5,123.0,3.45,15.5,223.5,169.47,124.88
2016,10,31,15,30,281.0,109.0,3.3,15.0,191.0,132.77,94.31
2016,10,31,15,45,256.0,92.0,3.15,15.0,157.0,95.87,65.91
2016,10,31,16,0,231.0,75.0,3.0,15.0,123.0,62.29,44.58
2016,10,31,16,15,192.5,57.5,2.75,14.0,90.5,45.11,33.99
2016,10,31,16,30,154.0,40.0,2.5,13.0,58.0,31.93,21.62
2016,10,31,16,45,77.0,24.0,2.25,12.5,33.0,19.46,5.09
2016,10,31,17,0,0.0,8.0,2.0,12.0,8.0,7.28,0.0
2016,10,31,17,15,0.0,4.0,2.05,12.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,122.5,12.5,1.35,9.5,21.0,77.39,0.0
2016,11,1,7,0,245.0,25.0,1.4,10.0,42.0,203.08,114.77
2016,11,1,7,15,363.5,35.0,1.6,10.5,83.0,309.64,249.82
2016,11,1,7,30,482.0,45.0,1.8,11.0,124.0,416.8,345.0
2016,11,1,7,45,555.5,51.0,2.05,11.5,169.5,495.48,412.58
2016,11,1,8,0,629.0,57.0,2.3,12.0,215.0,577.76,479.37
2016,11,1,8,15,674.0,62.0,2.25,12.5,260.0,639.29,526.13
2016,11,1,8,30,719.0,67.0,2.2,13.0,305.0,695.85,567.16
2016,11,1,8,45,752.5,69.5,2.15,13.5,347.5,745.15,601.22
2016,11,1,9,0,786.0,72.0,2.1,14.0,390.0,792.93,633.07
2016,11,1,9,15,807.0,74.5,2.05,14.0,427.5,827.85,656.0
2016,11,1,9,30,828.0,77.0,2.0,14.0,465.0,860.11,676.74
2016,11,1,9,45,845.5,78.5,2.0,14.5,496.5,884.98,691.28
2016,11,1,10,0,863.0,80.0,2.0,15.0,528.0,906.59,703.51
2016,11,1,10,15,656.5,144.0,1.95,15.0,494.0,800.84,627.34
2016,11,1,10,30,450.0,208.0,1.9,15.0,460.0,675.47,533.54
2016,11,1,10,45,674.5,145.5,1.85,15.5,536.5,809.15,631.92
2016,11,1,11,0,899.0,83.0,1.8,16.0,613.0,913.49,700.65
2016,11,1,11,15,902.5,83.5,1.75,16.0,623.0,902.94,691.15
2016,11,1,11,30,906.0,84.0,1.7,16.0,633.0,888.69,680.61
2016,11,1,11,45,905.5,84.5,1.7,16.0,634.5,867.4,666.0
2016,11,1,12,0,905.0,85.0,1.7,16.0,636.0,842.68,649.17
2016,11,1,12,15,608.5,173.0,1.7,16.0,542.0,686.84,537.37
2016,11,1,12,30,312.0,261.0,1.7,16.0,448.0,514.85,405.99
2016,11,1,12,45,600.5,172.5,1.75,16.5,521.5,630.09,497.14
2016,11,1,13,0,889.0,84.0,1.8,17.0,595.0,699.04,549.24
2016,11,1,13,15,880.5,83.0,1.75,17.0,573.5,652.94,513.03
2016,11,1,13,30,872.0,82.0,1.7,17.0,552.0,607.56,477.51
2016,11,1,13,45,858.5,80.5,1.65,17.0,523.0,554.12,435.1
2016,11,1,14,0,845.0,79.0,1.6,17.0,494.0,499.86,390.9
2016,11,1,14,15,827.5,76.5,1.55,16.5,459.5,442.33,343.52
2016,11,1,14,30,810.0,74.0,1.5,16.0,425.0,385.01,294.71
2016,11,1,14,45,782.0,71.5,1.5,16.0,384.5,324.81,242.06
2016,11,1,15,0,754.0,69.0,1.5,16.0,344.0,266.63,190.25
2016,11,1,15,15,717.0,65.0,1.4,15.5,300.0,207.56,138.61
2016,11,1,15,30,680.0,61.0,1.3,15.0,256.0,149.75,90.35
2016,11,1,15,45,622.5,55.5,1.2,15.0,210.0,95.14,51.25
2016,11,1,16,0,565.0,50.0,1.1,15.0,164.0,47.37,28.73
2016,11,1,16,15,473.0,42.0,1.1,14.0,120.0,33.37,23.7
2016,11,1,16,30,381.0,34.0,1.1,13.0,76.0,27.8,18.0
2016,11,1,16,45,190.5,17.0,1.15,12.5,38.0,13.55,0.65
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,11.5,0.65,7.5,20.5,81.41,0.0
2016,11,2,7,0,264.0,23.0,0.7,8.0,41.0,210.42,105.39
2016,11,2,7,15,382.0,33.0,0.85,8.5,82.0,318.5,255.93
2016,11,2,7,30,500.0,43.0,1.0,9.0,123.0,425.64,351.32
2016,11,2,7,45,567.5,50.0,1.2,9.5,168.5,501.72,416.41
2016,11,2,8,0,635.0,57.0,1.4,10.0,214.0,581.09,480.56
2016,11,2,8,15,679.5,62.0,1.55,10.5,259.0,642.3,527.9
2016,11,2,8,30,724.0,67.0,1.7,11.0,304.0,698.35,569.71
2016,11,2,8,45,756.0,70.0,1.9,12.0,346.5,747.07,604.14
2016,11,2,9,0,788.0,73.0,2.1,13.0,389.0,794.21,636.48
2016,11,2,9,15,809.0,75.5,2.15,13.5,426.0,829.11,659.18
2016,11,2,9,30,830.0,78.0,2.2,14.0,463.0,861.34,679.72
2016,11,2,9,45,856.5,76.5,2.3,14.5,496.5,890.43,698.28
2016,11,2,10,0,883.0,75.0,2.4,15.0,530.0,907.33,708.19
2016,11,2,10,15,892.5,76.0,2.35,15.5,554.5,917.65,712.28
2016,11,2,10,30,902.0,77.0,2.3,16.0,579.0,924.32,713.99
2016,11,2,10,45,909.0,77.5,2.25,16.5,596.5,924.35,711.27
2016,11,2,11,0,916.0,78.0,2.2,17.0,614.0,920.58,706.18
2016,11,2,11,15,919.0,78.5,2.0,17.0,623.5,909.44,695.99
2016,11,2,11,30,922.0,79.0,1.8,17.0,633.0,894.56,683.39
2016,11,2,11,45,922.5,79.0,1.65,17.5,634.5,873.29,665.86
2016,11,2,12,0,923.0,79.0,1.5,18.0,636.0,848.49,646.15
2016,11,2,12,15,921.0,78.5,1.35,18.0,630.0,817.75,623.72
2016,11,2,12,30,919.0,78.0,1.2,18.0,624.0,783.86,599.22
2016,11,2,12,45,915.0,77.0,1.05,18.5,610.0,745.0,570.2
2016,11,2,13,0,911.0,76.0,0.9,19.0,596.0,703.47,538.98
2016,11,2,13,15,903.0,75.0,0.75,19.0,574.5,656.94,503.32
2016,11,2,13,30,895.0,74.0,0.6,19.0,553.0,608.49,465.63
2016,11,2,13,45,883.0,72.5,0.45,19.0,524.5,555.69,423.97
2016,11,2,14,0,871.0,71.0,0.3,19.0,496.0,501.84,380.58
2016,11,2,14,15,854.0,69.0,0.35,19.0,461.0,444.55,335.19
2016,11,2,14,30,837.0,67.0,0.4,19.0,426.0,387.04,287.88
2016,11,2,14,45,811.5,64.5,0.5,19.0,385.5,326.35,236.89
2016,11,2,15,0,786.0,62.0,0.6,19.0,345.0,267.32,185.92
2016,11,2,15,15,751.0,58.5,0.65,18.5,301.0,207.42,134.72
2016,11,2,15,30,716.0,55.0,0.7,18.0,257.0,150.96,88.44
2016,11,2,15,45,660.5,50.0,0.75,17.5,211.0,95.29,49.52
2016,11,2,16,0,605.0,45.0,0.8,17.0,165.0,46.26,27.57
2016,11,2,16,15,517.0,37.5,0.9,16.0,120.5,29.67,20.24
2016,11,2,16,30,429.0,30.0,1.0,15.0,76.0,24.35,14.79
2016,11,2,16,45,214.5,15.0,1.1,14.0,38.0,11.88,0.0
2016,11,2,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,140.5,11.0,1.45,7.5,19.5,85.31,0.0
2016,11,3,7,0,281.0,22.0,1.5,8.0,39.0,217.25,90.23
2016,11,3,7,15,400.0,31.5,1.75,8.5,80.0,327.47,263.28
2016,11,3,7,30,519.0,41.0,2.0,9.0,121.0,435.0,361.66
2016,11,3,7,45,589.0,47.0,2.3,10.0,167.0,511.93,427.98
2016,11,3,8,0,659.0,53.0,2.6,11.0,213.0,586.26,488.52
2016,11,3,8,15,702.5,57.5,2.55,11.5,258.5,647.39,535.63
2016,11,3,8,30,746.0,62.0,2.5,12.0,304.0,708.44,580.59
2016,11,3,8,45,776.5,65.0,2.5,13.0,346.0,756.22,613.05
2016,11,3,9,0,807.0,68.0,2.5,14.0,388.0,802.35,643.21
2016,11,3,9,15,827.5,70.5,2.5,14.5,425.5,837.06,665.44
2016,11,3,9,30,848.0,73.0,2.5,15.0,463.0,869.04,685.4
2016,11,3,9,45,866.5,73.5,2.55,15.5,495.0,884.63,693.92
2016,11,3,10,0,885.0,74.0,2.6,16.0,527.0,905.9,706.6
2016,11,3,10,15,894.5,75.5,2.5,16.5,551.5,916.86,710.7
2016,11,3,10,30,904.0,77.0,2.4,17.0,576.0,924.15,712.39
2016,11,3,10,45,910.5,77.5,2.3,17.5,593.5,923.71,708.88
2016,11,3,11,0,917.0,78.0,2.2,18.0,611.0,919.47,702.99
2016,11,3,11,15,920.0,78.5,2.1,18.5,620.5,908.34,692.6
2016,11,3,11,30,923.0,79.0,2.0,19.0,630.0,893.46,679.91
2016,11,3,11,45,922.5,79.5,1.9,19.5,631.5,871.94,662.92
2016,11,3,12,0,922.0,80.0,1.8,20.0,633.0,846.95,643.79
2016,11,3,12,15,919.5,80.0,1.75,20.0,626.5,816.45,622.75
2016,11,3,12,30,917.0,80.0,1.7,20.0,620.0,782.82,599.59
2016,11,3,12,45,910.5,79.5,1.65,20.0,605.5,742.84,571.94
2016,11,3,13,0,904.0,79.0,1.6,20.0,591.0,700.38,541.77
2016,11,3,13,15,895.5,78.0,1.55,20.0,569.5,653.86,506.78
2016,11,3,13,30,887.0,77.0,1.5,20.0,548.0,605.49,469.62
2016,11,3,13,45,873.0,76.0,1.45,20.5,519.0,552.55,427.26
2016,11,3,14,0,859.0,75.0,1.4,21.0,490.0,499.87,384.05
2016,11,3,14,15,841.5,72.5,1.35,20.5,455.0,441.85,337.04
2016,11,3,14,30,824.0,70.0,1.3,20.0,420.0,384.01,288.58
2016,11,3,14,45,797.0,67.5,1.3,20.0,380.0,323.63,236.55
2016,11,3,15,0,770.0,65.0,1.3,20.0,340.0,265.11,185.19
2016,11,3,15,15,733.0,61.5,1.15,19.5,296.0,205.82,134.11
2016,11,3,15,30,696.0,58.0,1.0,19.0,252.0,150.26,88.55
2016,11,3,15,45,639.0,52.5,0.9,18.5,206.0,95.35,50.33
2016,11,3,16,0,582.0,47.0,0.8,18.0,160.0,44.09,26.21
2016,11,3,16,15,489.5,39.0,0.85,17.0,116.0,31.03,21.28
2016,11,3,16,30,397.0,31.0,0.9,16.0,72.0,25.33,15.38
2016,11,3,16,45,198.5,15.5,1.0,15.5,36.0,12.38,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,119.0,11.0,0.85,9.5,18.0,73.6,0.0
2016,11,4,7,0,238.0,22.0,0.8,10.0,36.0,189.96,55.8
2016,11,4,7,15,361.5,32.5,0.95,10.5,76.0,303.76,239.59
2016,11,4,7,30,485.0,43.0,1.1,11.0,116.0,413.69,338.64
2016,11,4,7,45,558.0,49.5,1.3,11.5,161.5,492.25,405.99
2016,11,4,8,0,631.0,56.0,1.5,12.0,207.0,574.35,472.27
2016,11,4,8,15,677.0,61.0,1.45,12.5,252.0,636.34,518.78
2016,11,4,8,30,723.0,66.0,1.4,13.0,297.0,693.15,559.31
2016,11,4,8,45,753.5,69.5,1.4,13.5,339.0,741.05,592.13
2016,11,4,9,0,784.0,73.0,1.4,14.0,381.0,787.31,622.76
2016,11,4,9,15,805.5,76.0,1.35,14.5,418.0,823.11,644.55
2016,11,4,9,30,827.0,79.0,1.3,15.0,455.0,856.26,664.03
2016,11,4,9,45,842.5,81.0,1.3,16.0,486.5,879.84,676.03
2016,11,4,10,0,858.0,83.0,1.3,17.0,518.0,900.12,685.74
2016,11,4,10,15,868.0,84.5,1.25,17.5,542.5,911.31,689.85
2016,11,4,10,30,878.0,86.0,1.2,18.0,567.0,918.85,691.68
2016,11,4,10,45,885.0,86.5,1.15,18.5,584.5,918.68,688.56
2016,11,4,11,0,892.0,87.0,1.1,19.0,602.0,906.27,677.6
2016,11,4,11,15,895.5,87.5,1.1,19.0,611.5,895.79,670.36
2016,11,4,11,30,899.0,88.0,1.1,19.0,621.0,881.66,660.8
2016,11,4,11,45,899.5,88.0,1.1,19.5,622.5,860.81,645.71
2016,11,4,12,0,900.0,88.0,1.1,20.0,624.0,836.54,628.52
2016,11,4,12,15,897.5,87.5,1.15,20.0,617.5,806.04,609.05
2016,11,4,12,30,895.0,87.0,1.2,20.0,611.0,772.51,587.43
2016,11,4,12,45,891.5,85.5,1.25,20.5,597.0,734.31,561.29
2016,11,4,13,0,888.0,84.0,1.3,21.0,583.0,693.5,532.16
2016,11,4,13,15,649.5,142.0,1.3,21.0,500.0,569.72,439.92
2016,11,4,13,30,411.0,200.0,1.3,21.0,417.0,450.12,349.43
2016,11,4,13,45,627.5,139.0,1.35,21.0,450.0,486.17,377.16
2016,11,4,14,0,844.0,78.0,1.4,21.0,483.0,494.47,380.54
2016,11,4,14,15,826.0,75.5,1.4,21.0,448.0,437.08,333.09
2016,11,4,14,30,808.0,73.0,1.4,21.0,413.0,379.94,284.84
2016,11,4,14,45,782.5,70.0,1.4,21.0,373.5,320.5,233.67
2016,11,4,15,0,757.0,67.0,1.4,21.0,334.0,262.8,183.11
2016,11,4,15,15,719.5,63.0,1.25,20.5,290.0,203.8,132.52
2016,11,4,15,30,682.0,59.0,1.1,20.0,246.0,148.61,87.51
2016,11,4,15,45,625.5,53.0,0.95,19.5,200.5,91.49,47.57
2016,11,4,16,0,569.0,47.0,0.8,19.0,155.0,43.48,26.04
2016,11,4,16,15,475.0,38.5,0.85,18.0,111.5,30.68,20.83
2016,11,4,16,30,381.0,30.0,0.9,17.0,68.0,24.51,14.44
2016,11,4,16,45,190.5,15.0,0.95,16.5,34.0,12.0,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,120.5,10.0,1.1,9.5,16.5,73.3,0.0
2016,11,5,7,0,241.0,20.0,1.1,10.0,33.0,188.03,27.29
2016,11,5,7,15,362.0,30.5,1.25,10.5,72.5,301.33,236.27
2016,11,5,7,30,483.0,41.0,1.4,11.0,112.0,409.11,335.51
2016,11,5,7,45,549.5,48.5,1.55,12.0,156.5,483.91,399.57
2016,11,5,8,0,616.0,56.0,1.7,13.0,201.0,562.0,462.04
2016,11,5,8,15,661.0,61.0,1.65,13.5,245.0,622.62,507.98
2016,11,5,8,30,706.0,66.0,1.6,14.0,289.0,677.87,547.79
2016,11,5,8,45,733.0,70.5,1.6,14.5,329.5,723.58,579.38
2016,11,5,9,0,760.0,75.0,1.6,15.0,370.0,767.59,608.76
2016,11,5,9,15,781.5,78.0,1.6,15.5,406.5,802.93,631.19
2016,11,5,9,30,803.0,81.0,1.6,16.0,443.0,835.69,651.42
2016,11,5,9,45,821.5,82.0,1.6,16.5,474.5,860.43,665.76
2016,11,5,10,0,840.0,83.0,1.6,17.0,506.0,882.0,677.88
2016,11,5,10,15,850.0,84.5,1.55,17.0,529.5,893.14,683.51
2016,11,5,10,30,860.0,86.0,1.5,17.0,553.0,900.69,686.9
2016,11,5,10,45,867.0,86.5,1.45,17.5,570.0,900.64,684.01
2016,11,5,11,0,874.0,87.0,1.4,18.0,587.0,896.88,678.87
2016,11,5,11,15,876.5,87.5,1.45,18.0,596.0,877.37,665.93
2016,11,5,11,30,879.0,88.0,1.5,18.0,605.0,862.75,656.57
2016,11,5,11,45,881.0,87.0,1.55,18.5,606.5,842.46,642.11
2016,11,5,12,0,883.0,86.0,1.6,19.0,608.0,818.78,625.44
2016,11,5,12,15,880.0,86.0,1.7,19.0,601.5,789.04,606.25
2016,11,5,12,30,877.0,86.0,1.8,19.0,595.0,756.36,584.83
2016,11,5,12,45,868.5,85.5,1.95,19.5,580.0,716.44,557.3
2016,11,5,13,0,860.0,85.0,2.1,20.0,565.0,678.39,529.45
2016,11,5,13,15,851.0,84.0,2.15,19.5,544.0,632.77,496.09
2016,11,5,13,30,842.0,83.0,2.2,19.0,523.0,585.48,460.44
2016,11,5,13,45,615.5,131.0,2.3,19.0,443.5,471.16,371.41
2016,11,5,14,0,389.0,179.0,2.4,19.0,364.0,363.14,286.5
2016,11,5,14,15,400.0,163.0,2.45,19.0,341.0,333.92,262.05
2016,11,5,14,30,411.0,147.0,2.5,19.0,318.0,297.01,230.33
2016,11,5,14,45,394.0,136.0,2.55,19.0,287.0,254.15,193.58
2016,11,5,15,0,377.0,125.0,2.6,19.0,256.0,212.85,157.79
2016,11,5,15,15,360.5,109.5,2.4,18.5,222.0,169.49,120.72
2016,11,5,15,30,344.0,94.0,2.2,18.0,188.0,128.09,86.43
2016,11,5,15,45,313.5,79.0,2.05,17.5,152.5,88.12,56.84
2016,11,5,16,0,283.0,64.0,1.9,17.0,117.0,52.05,35.87
2016,11,5,16,15,231.5,48.5,1.85,16.0,83.5,37.27,26.63
2016,11,5,16,30,180.0,33.0,1.8,15.0,50.0,25.73,15.34
2016,11,5,16,45,90.0,16.5,1.75,14.5,25.0,12.98,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.9,12.0,8.5,7.73,0.0
2016,11,6,7,0,0.0,17.0,0.9,12.0,17.0,15.87,0.0
2016,11,6,7,15,28.5,34.5,1.05,12.5,38.5,61.71,43.87
2016,11,6,7,30,57.0,52.0,1.2,13.0,60.0,112.87,89.83
2016,11,6,7,45,71.0,71.0,1.35,13.5,85.0,147.24,120.2
2016,11,6,8,0,85.0,90.0,1.5,14.0,110.0,181.76,150.04
2016,11,6,8,15,94.0,108.5,1.65,14.0,134.5,211.96,175.8
2016,11,6,8,30,103.0,127.0,1.8,14.0,159.0,242.22,201.06
2016,11,6,8,45,108.5,144.5,1.95,14.5,182.5,268.12,221.78
2016,11,6,9,0,114.0,162.0,2.1,15.0,206.0,293.8,241.92
2016,11,6,9,15,165.5,176.5,2.15,15.0,247.0,354.98,291.92
2016,11,6,9,30,217.0,191.0,2.2,15.0,288.0,417.22,341.6
2016,11,6,9,45,239.0,202.5,2.25,15.5,316.5,466.8,378.79
2016,11,6,10,0,261.0,214.0,2.3,16.0,345.0,498.75,402.17
2016,11,6,10,15,213.0,230.0,2.35,16.0,340.0,455.03,366.63
2016,11,6,10,30,165.0,246.0,2.4,16.0,335.0,427.5,343.54
2016,11,6,10,45,209.0,250.5,2.45,16.5,367.0,467.46,374.63
2016,11,6,11,0,253.0,255.0,2.5,17.0,399.0,522.32,415.88
2016,11,6,11,15,260.5,258.5,2.5,17.0,408.5,525.47,417.62
2016,11,6,11,30,268.0,262.0,2.5,17.0,418.0,527.26,418.69
2016,11,6,11,45,272.0,262.0,2.5,17.5,421.0,520.75,412.77
2016,11,6,12,0,276.0,262.0,2.5,18.0,424.0,513.0,405.99
2016,11,6,12,15,340.0,245.5,2.5,18.0,443.0,532.4,421.9
2016,11,6,12,30,404.0,229.0,2.5,18.0,462.0,547.16,433.86
2016,11,6,12,45,454.5,209.5,2.55,18.5,465.5,555.25,439.51
2016,11,6,13,0,505.0,190.0,2.6,19.0,469.0,546.84,432.72
2016,11,6,13,15,495.5,185.5,2.55,19.0,451.0,510.7,404.4
2016,11,6,13,30,486.0,181.0,2.5,19.0,433.0,473.99,375.34
2016,11,6,13,45,585.5,142.0,2.45,19.0,429.5,465.07,367.6
2016,11,6,14,0,685.0,103.0,2.4,19.0,426.0,441.18,346.76
2016,11,6,14,15,548.5,124.0,2.3,18.5,370.5,363.64,284.32
2016,11,6,14,30,412.0,145.0,2.2,18.0,315.0,295.18,229.32
2016,11,6,14,45,398.0,133.0,2.15,18.0,284.0,252.39,192.51
2016,11,6,15,0,384.0,121.0,2.1,18.0,253.0,210.85,156.28
2016,11,6,15,15,367.0,106.0,1.85,17.5,219.0,167.51,119.1
2016,11,6,15,30,350.0,91.0,1.6,17.0,185.0,126.16,84.81
2016,11,6,15,45,318.0,76.5,1.35,16.5,150.0,86.24,55.33
2016,11,6,16,0,286.0,62.0,1.1,16.0,115.0,50.36,34.7
2016,11,6,16,15,231.5,47.0,1.05,15.5,81.5,36.16,25.69
2016,11,6,16,30,177.0,32.0,1.0,15.0,48.0,24.98,14.49
2016,11,6,16,45,88.5,16.0,1.0,15.0,24.0,12.6,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,11.5,10.5,9.55,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,23.5,0.0
2016,11,7,7,15,98.5,35.0,0.85,12.0,48.5,129.84,97.2
2016,11,7,7,30,197.0,49.0,1.0,12.0,76.0,227.41,185.61
2016,11,7,7,45,227.5,65.5,1.15,12.5,108.5,261.25,216.98
2016,11,7,8,0,258.0,82.0,1.3,13.0,141.0,310.8,259.6
2016,11,7,8,15,276.5,98.0,1.3,13.5,173.0,351.49,293.04
2016,11,7,8,30,295.0,114.0,1.3,14.0,205.0,392.27,325.34
2016,11,7,8,45,307.5,129.0,1.3,15.0,235.5,426.53,350.72
2016,11,7,9,0,320.0,144.0,1.3,16.0,266.0,460.14,374.76
2016,11,7,9,15,559.0,107.5,1.3,16.5,345.0,649.26,518.75
2016,11,7,9,30,798.0,71.0,1.3,17.0,424.0,814.93,633.19
2016,11,7,9,45,776.0,84.5,1.35,18.0,447.5,819.39,631.28
2016,11,7,10,0,754.0,98.0,1.4,19.0,471.0,824.8,632.05
2016,11,7,10,15,606.0,146.0,1.4,19.0,455.0,748.68,578.05
2016,11,7,10,30,458.0,194.0,1.4,19.0,439.0,661.47,513.63
2016,11,7,10,45,434.5,207.0,1.45,19.5,445.5,649.59,503.98
2016,11,7,11,0,411.0,220.0,1.5,20.0,452.0,619.87,481.22
2016,11,7,11,15,479.0,203.0,1.5,20.0,477.5,666.76,515.81
2016,11,7,11,30,547.0,186.0,1.5,20.0,503.0,693.52,535.37
2016,11,7,11,45,512.0,199.5,1.5,20.5,497.0,664.05,511.84
2016,11,7,12,0,477.0,213.0,1.5,21.0,491.0,633.58,488.15
2016,11,7,12,15,640.0,158.5,1.55,21.0,527.0,689.38,531.35
2016,11,7,12,30,803.0,104.0,1.6,21.0,563.0,723.95,557.28
2016,11,7,12,45,671.0,140.0,1.65,21.5,517.5,640.51,494.84
2016,11,7,13,0,539.0,176.0,1.7,22.0,472.0,554.42,429.87
2016,11,7,13,15,573.5,158.0,1.7,22.0,462.5,530.71,412.68
2016,11,7,13,30,608.0,140.0,1.7,22.0,453.0,507.5,394.59
2016,11,7,13,45,640.5,122.5,1.7,22.0,436.0,474.39,368.33
2016,11,7,14,0,673.0,105.0,1.7,22.0,419.0,436.63,337.47
2016,11,7,14,15,588.5,115.0,1.65,21.5,375.5,371.5,285.56
2016,11,7,14,30,504.0,125.0,1.6,21.0,332.0,310.34,236.35
2016,11,7,14,45,483.0,116.5,1.6,21.0,299.0,263.73,196.69
2016,11,7,15,0,462.0,108.0,1.6,21.0,266.0,218.93,158.03
2016,11,7,15,15,439.0,96.0,1.4,20.5,230.0,172.67,118.76
2016,11,7,15,30,416.0,84.0,1.2,20.0,194.0,128.95,83.1
2016,11,7,15,45,377.0,71.0,1.0,19.5,156.5,85.92,52.27
2016,11,7,16,0,338.0,58.0,0.8,19.0,119.0,47.7,35.77
2016,11,7,16,15,271.5,44.5,0.8,18.5,84.0,34.37,23.77
2016,11,7,16,30,205.0,31.0,0.8,18.0,49.0,24.27,13.42
2016,11,7,16,45,102.5,15.5,0.85,17.5,24.5,12.23,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,1.0,11.0,13.0,11.82,0.0
2016,11,8,7,0,0.0,26.0,1.0,11.0,26.0,35.39,0.0
2016,11,8,7,15,221.0,32.0,1.25,11.5,62.5,214.44,161.1
2016,11,8,7,30,442.0,38.0,1.5,12.0,99.0,375.73,306.54
2016,11,8,7,45,517.0,45.0,1.8,13.0,141.5,453.51,374.17
2016,11,8,8,0,592.0,52.0,2.1,14.0,184.0,535.38,441.09
2016,11,8,8,15,638.5,57.0,2.05,14.5,227.0,595.87,487.97
2016,11,8,8,30,685.0,62.0,2.0,15.0,270.0,651.6,529.13
2016,11,8,8,45,717.5,65.0,1.95,15.5,310.5,699.15,562.49
2016,11,8,9,0,750.0,68.0,1.9,16.0,351.0,745.3,593.66
2016,11,8,9,15,772.0,71.0,1.8,16.5,386.5,780.66,615.64
2016,11,8,9,30,794.0,74.0,1.7,17.0,422.0,813.57,635.31
2016,11,8,9,45,816.0,74.0,1.65,18.0,453.5,839.86,649.18
2016,11,8,10,0,838.0,74.0,1.6,19.0,485.0,863.1,660.72
2016,11,8,10,15,848.5,75.0,1.55,19.0,509.0,865.28,660.27
2016,11,8,10,30,859.0,76.0,1.5,19.0,533.0,872.88,663.88
2016,11,8,10,45,864.0,77.5,1.5,19.5,549.5,872.65,661.61
2016,11,8,11,0,869.0,79.0,1.5,20.0,566.0,868.85,657.16
2016,11,8,11,15,872.5,79.5,1.5,20.0,575.0,858.92,650.02
2016,11,8,11,30,876.0,80.0,1.5,20.0,584.0,845.45,640.69
2016,11,8,11,45,875.5,80.5,1.55,20.5,585.5,825.16,626.23
2016,11,8,12,0,875.0,81.0,1.6,21.0,587.0,801.59,609.66
2016,11,8,12,15,872.5,81.0,1.6,21.0,581.0,772.72,590.11
2016,11,8,12,30,870.0,81.0,1.6,21.0,575.0,740.93,568.53
2016,11,8,12,45,865.0,80.0,1.65,21.5,562.0,703.48,542.24
2016,11,8,13,0,860.0,79.0,1.7,22.0,549.0,663.62,512.88
2016,11,8,13,15,851.5,78.0,1.7,22.0,528.0,619.36,479.66
2016,11,8,13,30,843.0,77.0,1.7,22.0,507.0,575.93,446.13
2016,11,8,13,45,830.0,75.5,1.7,22.0,480.0,524.87,406.06
2016,11,8,14,0,817.0,74.0,1.7,22.0,453.0,473.02,364.22
2016,11,8,14,15,799.0,71.5,1.65,22.0,419.5,417.51,318.18
2016,11,8,14,30,781.0,69.0,1.6,22.0,386.0,362.32,271.1
2016,11,8,14,45,755.0,66.0,1.6,22.0,347.5,304.73,221.32
2016,11,8,15,0,729.0,63.0,1.6,22.0,309.0,248.95,172.37
2016,11,8,15,15,691.0,59.0,1.4,21.5,267.0,192.0,123.62
2016,11,8,15,30,653.0,55.0,1.2,21.0,225.0,138.92,80.61
2016,11,8,15,45,594.0,49.5,1.0,20.5,181.5,84.52,43.19
2016,11,8,16,0,535.0,44.0,0.8,20.0,138.0,39.28,28.34
2016,11,8,16,15,438.5,35.5,0.85,19.0,97.0,28.39,18.58
2016,11,8,16,30,342.0,27.0,0.9,18.0,56.0,22.14,11.45
2016,11,8,16,45,171.0,13.5,0.95,17.5,28.0,12.28,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
