Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,171.5,15.5,3.75,11.0,32.0,145.19,4.99
2016,11,19,7,30,343.0,31.0,3.7,11.0,64.0,294.92,230.71
2016,11,19,7,45,433.5,38.5,3.65,11.0,103.5,377.56,313.22
2016,11,19,8,0,524.0,46.0,3.6,11.0,143.0,465.89,391.3
2016,11,19,8,15,262.0,27.0,3.55,11.0,75.5,254.33,217.67
2016,11,19,8,30,0.0,8.0,3.5,11.0,8.0,7.02,0.44
2016,11,19,8,45,0.0,9.5,3.45,11.5,9.5,8.34,1.61
2016,11,19,9,0,0.0,11.0,3.4,12.0,11.0,9.67,2.74
2016,11,19,9,15,0.0,27.5,3.5,12.0,27.5,24.22,15.33
2016,11,19,9,30,0.0,44.0,3.6,12.0,44.0,38.81,27.88
2016,11,19,9,45,0.0,48.5,3.7,12.5,48.5,42.81,31.17
2016,11,19,10,0,0.0,53.0,3.8,13.0,53.0,46.8,34.45
2016,11,19,10,15,0.0,33.0,3.8,13.0,33.0,29.1,19.29
2016,11,19,10,30,0.0,13.0,3.8,13.0,13.0,11.45,4.16
2016,11,19,10,45,0.0,55.0,3.85,13.5,55.0,48.6,35.75
2016,11,19,11,0,0.0,97.0,3.9,14.0,97.0,86.56,67.58
2016,11,19,11,15,0.0,81.0,3.9,14.0,81.0,71.71,55.03
2016,11,19,11,30,0.0,65.0,3.9,14.0,65.0,57.49,43.05
2016,11,19,11,45,0.0,71.5,3.9,14.5,71.5,63.26,47.81
2016,11,19,12,0,0.0,78.0,3.9,15.0,78.0,69.04,52.55
2016,11,19,12,15,0.0,89.0,3.85,15.0,89.0,78.86,60.78
2016,11,19,12,30,0.0,100.0,3.8,15.0,100.0,89.08,69.33
2016,11,19,12,45,0.0,85.0,3.8,15.0,85.0,75.26,57.83
2016,11,19,13,0,0.0,70.0,3.8,15.0,70.0,61.91,46.7
2016,11,19,13,15,1.5,113.0,3.75,15.0,114.0,102.02,80.39
2016,11,19,13,30,3.0,156.0,3.7,15.0,158.0,143.25,114.73
2016,11,19,13,45,1.5,131.5,3.65,15.0,132.5,118.97,94.66
2016,11,19,14,0,0.0,107.0,3.6,15.0,107.0,95.4,75.14
2016,11,19,14,15,12.0,124.0,3.45,15.0,128.5,115.81,92.32
2016,11,19,14,30,24.0,141.0,3.3,15.0,150.0,134.65,107.89
2016,11,19,14,45,19.5,127.0,3.15,15.0,133.5,118.63,94.49
2016,11,19,15,0,15.0,113.0,3.0,15.0,117.0,103.23,81.61
2016,11,19,15,15,9.0,97.0,2.65,14.5,99.5,86.44,67.7
2016,11,19,15,30,3.0,81.0,2.3,14.0,82.0,70.55,54.43
2016,11,19,15,45,1.5,63.5,2.0,13.5,64.0,54.71,40.83
2016,11,19,16,0,0.0,46.0,1.7,13.0,46.0,39.42,28.98
2016,11,19,16,15,0.0,30.5,1.6,12.5,30.5,26.47,16.71
2016,11,19,16,30,0.0,15.0,1.5,12.0,15.0,13.21,0.0
2016,11,19,16,45,0.0,7.5,1.45,12.0,7.5,6.82,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.5,1.3,10.5,8.5,7.47,0.0
2016,11,20,7,30,0.0,17.0,1.4,11.0,17.0,14.96,6.16
2016,11,20,7,45,0.0,28.0,1.5,11.5,28.0,24.68,15.16
2016,11,20,8,0,0.0,39.0,1.6,12.0,39.0,34.41,23.8
2016,11,20,8,15,0.0,50.5,1.7,12.0,50.5,45.24,33.35
2016,11,20,8,30,0.0,62.0,1.8,12.0,62.0,56.4,43.08
2016,11,20,8,45,0.0,73.0,1.95,12.5,73.0,66.96,52.09
2016,11,20,9,0,0.0,84.0,2.1,13.0,84.0,77.52,60.96
2016,11,20,9,15,33.5,123.5,2.0,13.0,137.0,160.08,131.78
2016,11,20,9,30,67.0,163.0,1.9,13.0,190.0,237.66,196.51
2016,11,20,9,45,107.0,179.0,1.85,13.5,225.5,305.23,251.42
2016,11,20,10,0,147.0,195.0,1.8,14.0,261.0,357.39,292.82
2016,11,20,10,15,155.0,206.0,1.75,14.0,279.0,374.82,305.82
2016,11,20,10,30,163.0,217.0,1.7,14.0,297.0,391.65,318.44
2016,11,20,10,45,82.5,190.5,1.65,14.0,231.0,269.29,219.02
2016,11,20,11,0,2.0,164.0,1.6,14.0,165.0,155.59,124.25
2016,11,20,11,15,35.0,198.0,1.65,14.0,216.5,232.0,187.8
2016,11,20,11,30,68.0,232.0,1.7,14.0,268.0,296.34,239.81
2016,11,20,11,45,35.5,200.5,1.8,14.0,219.5,230.38,185.86
2016,11,20,12,0,3.0,169.0,1.9,14.0,171.0,158.72,126.85
2016,11,20,12,15,1.5,163.0,1.9,14.0,164.0,151.07,120.72
2016,11,20,12,30,0.0,157.0,1.9,14.0,157.0,143.68,114.68
2016,11,20,12,45,24.5,184.0,1.95,14.0,196.5,186.79,150.77
2016,11,20,13,0,49.0,211.0,2.0,14.0,236.0,237.67,192.49
2016,11,20,13,15,24.5,155.5,1.9,14.0,168.0,162.31,130.62
2016,11,20,13,30,0.0,100.0,1.8,14.0,100.0,89.05,69.73
2016,11,20,13,45,0.0,85.5,1.75,14.0,85.5,75.78,58.79
2016,11,20,14,0,0.0,71.0,1.7,14.0,71.0,62.78,47.92
2016,11,20,14,15,0.0,40.5,1.5,13.5,40.5,35.72,25.05
2016,11,20,14,30,0.0,10.0,1.3,13.0,10.0,8.79,1.95
2016,11,20,14,45,0.0,9.0,1.15,13.0,9.0,7.91,1.2
2016,11,20,15,0,0.0,8.0,1.0,13.0,8.0,7.03,0.44
2016,11,20,15,15,0.0,6.5,0.85,12.5,6.5,5.71,0.0
2016,11,20,15,30,0.0,5.0,0.7,12.0,5.0,4.39,0.0
2016,11,20,15,45,0.0,4.0,0.55,12.0,4.0,3.51,0.0
2016,11,20,16,0,0.0,3.0,0.4,12.0,3.0,2.63,0.0
2016,11,20,16,15,0.0,2.0,0.35,11.5,2.0,1.75,0.0
2016,11,20,16,30,0.0,1.0,0.3,11.0,1.0,0.87,0.0
2016,11,20,16,45,0.0,0.5,0.3,11.0,0.5,0.45,0.0
2016,11,20,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,14.5,1.25,7.5,31.0,146.49,0.0
2016,11,21,7,30,362.0,29.0,1.4,8.0,62.0,303.41,231.64
2016,11,21,7,45,460.5,36.5,1.55,9.0,102.5,391.36,321.95
2016,11,21,8,0,559.0,44.0,1.7,10.0,143.0,485.75,403.03
2016,11,21,8,15,616.0,49.0,1.8,10.0,185.0,544.77,453.05
2016,11,21,8,30,673.0,54.0,1.9,10.0,227.0,612.57,507.92
2016,11,21,8,45,715.0,57.0,2.0,10.5,267.5,666.48,549.15
2016,11,21,9,0,757.0,60.0,2.1,11.0,308.0,719.51,588.35
2016,11,21,9,15,782.0,62.5,2.15,11.5,344.0,756.43,614.07
2016,11,21,9,30,807.0,65.0,2.2,12.0,380.0,791.05,637.6
2016,11,21,9,45,815.5,69.5,2.25,12.5,409.0,811.53,650.4
2016,11,21,10,0,824.0,74.0,2.3,13.0,438.0,828.79,660.86
2016,11,21,10,15,577.5,135.0,2.3,13.0,397.0,693.97,560.57
2016,11,21,10,30,331.0,196.0,2.3,13.0,356.0,527.37,429.54
2016,11,21,10,45,384.0,192.5,2.3,13.5,384.0,563.67,458.35
2016,11,21,11,0,437.0,189.0,2.3,14.0,412.0,614.41,495.83
2016,11,21,11,15,656.0,135.0,2.3,14.0,477.0,735.03,588.34
2016,11,21,11,30,875.0,81.0,2.3,14.0,542.0,834.22,658.94
2016,11,21,11,45,876.5,81.0,2.3,14.5,544.5,815.38,643.08
2016,11,21,12,0,878.0,81.0,2.3,15.0,547.0,793.18,626.11
2016,11,21,12,15,876.0,80.5,2.25,15.0,542.0,764.48,605.33
2016,11,21,12,30,874.0,80.0,2.2,15.0,537.0,732.83,582.46
2016,11,21,12,45,876.0,77.0,2.2,15.0,525.5,693.59,554.28
2016,11,21,13,0,878.0,74.0,2.2,15.0,514.0,656.75,525.85
2016,11,21,13,15,869.0,73.0,2.15,15.0,494.0,612.73,490.95
2016,11,21,13,30,860.0,72.0,2.1,15.0,474.0,569.65,455.91
2016,11,21,13,45,845.0,70.5,2.1,15.0,447.0,518.13,413.75
2016,11,21,14,0,830.0,69.0,2.1,15.0,420.0,465.95,369.88
2016,11,21,14,15,810.0,66.5,2.0,14.5,387.0,410.28,322.38
2016,11,21,14,30,790.0,64.0,1.9,14.0,354.0,355.07,273.86
2016,11,21,14,45,759.5,61.5,1.8,14.0,316.0,297.41,222.04
2016,11,21,15,0,729.0,59.0,1.7,14.0,278.0,241.96,171.7
2016,11,21,15,15,685.5,54.5,1.45,13.5,236.5,184.65,121.35
2016,11,21,15,30,642.0,50.0,1.2,13.0,195.0,131.76,77.54
2016,11,21,15,45,571.0,44.5,1.0,12.5,153.0,78.53,40.46
2016,11,21,16,0,500.0,39.0,0.8,12.0,111.0,35.41,25.53
2016,11,21,16,15,380.0,29.5,0.85,11.5,73.0,23.96,14.52
2016,11,21,16,30,260.0,20.0,0.9,11.0,35.0,16.54,0.0
2016,11,21,16,45,130.0,10.0,0.95,10.5,17.5,9.1,0.0
2016,11,21,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,158.5,15.0,1.05,7.5,29.0,132.49,0.0
2016,11,22,7,30,317.0,30.0,1.1,8.0,58.0,275.1,205.87
2016,11,22,7,45,414.5,39.0,1.2,8.5,97.5,362.61,297.74
2016,11,22,8,0,512.0,48.0,1.3,9.0,137.0,456.58,379.45
2016,11,22,8,15,572.0,54.0,1.3,9.5,178.5,524.43,435.34
2016,11,22,8,30,632.0,60.0,1.3,10.0,220.0,593.87,489.73
2016,11,22,8,45,671.0,64.5,1.35,10.5,259.5,645.69,528.78
2016,11,22,9,0,710.0,69.0,1.4,11.0,299.0,696.84,566.0
2016,11,22,9,15,626.0,89.5,1.4,11.0,309.0,665.27,541.3
2016,11,22,9,30,542.0,110.0,1.4,11.0,319.0,626.46,511.63
2016,11,22,9,45,565.5,114.5,1.45,11.5,348.0,656.75,533.44
2016,11,22,10,0,589.0,119.0,1.5,12.0,377.0,684.86,552.62
2016,11,22,10,15,520.0,144.5,1.5,12.0,381.5,648.36,523.98
2016,11,22,10,30,451.0,170.0,1.5,12.0,386.0,616.02,497.53
2016,11,22,10,45,481.5,169.5,1.55,12.5,407.5,636.65,512.54
2016,11,22,11,0,512.0,169.0,1.6,13.0,429.0,654.81,525.1
2016,11,22,11,15,496.5,177.0,1.6,13.0,433.0,641.38,513.9
2016,11,22,11,30,481.0,185.0,1.6,13.0,437.0,626.1,501.68
2016,11,22,11,45,475.0,187.5,1.6,13.5,437.5,610.75,488.83
2016,11,22,12,0,469.0,190.0,1.6,14.0,438.0,593.7,474.73
2016,11,22,12,15,462.5,189.5,1.55,14.0,432.0,571.49,457.4
2016,11,22,12,30,456.0,189.0,1.5,14.0,426.0,547.94,438.99
2016,11,22,12,45,409.0,193.5,1.45,14.0,402.5,500.7,401.9
2016,11,22,13,0,362.0,198.0,1.4,14.0,379.0,445.53,358.72
2016,11,22,13,15,430.0,175.5,1.35,14.0,381.5,454.59,365.87
2016,11,22,13,30,498.0,153.0,1.3,14.0,384.0,447.19,359.31
2016,11,22,13,45,516.0,139.0,1.3,14.0,366.5,415.57,333.25
2016,11,22,14,0,534.0,125.0,1.3,14.0,349.0,381.26,304.31
2016,11,22,14,15,552.0,110.5,1.15,13.5,326.5,347.45,274.73
2016,11,22,14,30,570.0,96.0,1.0,13.0,304.0,307.09,238.75
2016,11,22,14,45,533.5,93.0,0.9,13.0,271.0,258.31,195.85
2016,11,22,15,0,497.0,90.0,0.8,13.0,238.0,210.16,153.49
2016,11,22,15,15,463.0,80.0,0.8,12.5,202.0,162.58,112.48
2016,11,22,15,30,429.0,70.0,0.8,12.0,166.0,118.65,76.19
2016,11,22,15,45,383.0,58.0,0.8,11.5,130.0,76.0,45.21
2016,11,22,16,0,337.0,46.0,0.8,11.0,94.0,40.5,30.09
2016,11,22,16,15,248.5,33.0,0.85,10.5,61.5,25.8,16.05
2016,11,22,16,30,160.0,20.0,0.9,10.0,29.0,15.79,0.0
2016,11,22,16,45,80.0,10.0,0.95,10.0,14.5,9.1,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,16.5,1.25,7.5,27.0,86.14,0.0
2016,11,23,7,30,244.0,33.0,1.2,8.0,54.0,233.49,170.69
2016,11,23,7,45,340.5,44.5,1.2,8.5,92.0,317.02,260.21
2016,11,23,8,0,437.0,56.0,1.2,9.0,130.0,410.83,341.83
2016,11,23,8,15,503.5,63.0,1.35,9.5,171.5,483.38,403.45
2016,11,23,8,30,570.0,70.0,1.5,10.0,213.0,557.51,463.2
2016,11,23,8,45,612.0,76.0,1.65,10.5,252.0,612.42,505.94
2016,11,23,9,0,654.0,82.0,1.8,11.0,291.0,666.79,547.02
2016,11,23,9,15,684.5,86.0,1.85,11.0,327.0,708.19,577.55
2016,11,23,9,30,715.0,90.0,1.9,11.0,363.0,747.74,606.19
2016,11,23,9,45,745.5,90.0,2.0,11.5,395.0,780.01,628.31
2016,11,23,10,0,776.0,90.0,2.1,12.0,427.0,809.65,648.3
2016,11,23,10,15,557.5,140.5,2.15,12.0,389.5,675.09,547.93
2016,11,23,10,30,339.0,191.0,2.2,12.0,352.0,527.52,431.44
2016,11,23,10,45,169.5,136.0,2.3,12.5,216.5,309.61,256.49
2016,11,23,11,0,0.0,81.0,2.4,13.0,81.0,71.7,55.12
2016,11,23,11,15,77.0,159.0,2.4,13.0,199.5,223.22,183.99
2016,11,23,11,30,154.0,237.0,2.4,13.0,318.0,388.17,317.33
2016,11,23,11,45,504.0,164.5,2.45,13.0,429.0,607.85,495.04
2016,11,23,12,0,854.0,92.0,2.5,13.0,540.0,785.55,628.83
2016,11,23,12,15,851.5,91.5,2.5,13.0,535.0,757.19,606.54
2016,11,23,12,30,849.0,91.0,2.5,13.0,530.0,725.96,583.96
2016,11,23,12,45,840.5,91.0,2.55,13.0,516.5,688.48,556.0
2016,11,23,13,0,832.0,91.0,2.6,13.0,503.0,648.86,525.19
2016,11,23,13,15,821.5,89.5,2.65,13.0,483.0,604.52,490.08
2016,11,23,13,30,811.0,88.0,2.7,13.0,463.0,558.71,452.95
2016,11,23,13,45,797.5,85.0,2.8,13.0,436.5,508.57,411.56
2016,11,23,14,0,784.0,82.0,2.9,13.0,410.0,457.78,368.39
2016,11,23,14,15,762.0,79.5,2.8,12.5,377.0,403.59,321.53
2016,11,23,14,30,740.0,77.0,2.7,12.0,344.0,349.61,273.6
2016,11,23,14,45,709.0,73.0,2.6,12.0,306.5,292.66,222.01
2016,11,23,15,0,678.0,69.0,2.5,12.0,269.0,238.09,172.14
2016,11,23,15,15,630.5,63.5,2.15,11.5,228.5,181.66,122.39
2016,11,23,15,30,583.0,58.0,1.8,11.0,188.0,130.18,79.51
2016,11,23,15,45,508.5,51.0,1.5,10.5,146.0,80.67,44.75
2016,11,23,16,0,434.0,44.0,1.2,10.0,104.0,39.99,29.73
2016,11,23,16,15,309.0,32.5,1.2,9.5,67.5,26.76,16.82
2016,11,23,16,30,184.0,21.0,1.2,9.0,31.0,17.54,0.0
2016,11,23,16,45,92.0,10.5,1.2,8.5,15.5,9.55,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,126.0,16.0,0.85,4.0,26.0,87.76,0.0
2016,11,24,7,30,252.0,32.0,0.9,4.0,52.0,235.07,169.31
2016,11,24,7,45,363.5,42.5,0.95,4.5,92.0,329.69,273.01
2016,11,24,8,0,475.0,53.0,1.0,5.0,132.0,433.46,363.92
2016,11,24,8,15,540.5,60.5,1.0,5.5,174.5,506.53,425.28
2016,11,24,8,30,606.0,68.0,1.0,6.0,217.0,581.3,484.56
2016,11,24,8,45,656.5,71.5,1.05,6.5,258.5,640.64,529.88
2016,11,24,9,0,707.0,75.0,1.1,7.0,300.0,699.56,573.29
2016,11,24,9,15,736.0,78.5,1.2,7.5,336.5,739.89,602.16
2016,11,24,9,30,765.0,82.0,1.3,8.0,373.0,778.22,629.08
2016,11,24,9,45,790.0,83.5,1.4,8.5,405.0,802.48,645.34
2016,11,24,10,0,815.0,85.0,1.5,9.0,437.0,830.16,664.04
2016,11,24,10,15,828.5,87.0,1.5,9.5,462.0,845.33,672.36
2016,11,24,10,30,842.0,89.0,1.5,10.0,487.0,857.08,678.39
2016,11,24,10,45,852.5,89.5,1.5,11.0,505.0,860.9,677.68
2016,11,24,11,0,863.0,90.0,1.5,12.0,523.0,861.08,674.65
2016,11,24,11,15,867.5,91.0,1.35,12.0,533.5,853.14,666.61
2016,11,24,11,30,872.0,92.0,1.2,12.0,544.0,841.61,656.23
2016,11,24,11,45,874.0,91.5,1.1,12.5,546.5,822.79,640.44
2016,11,24,12,0,876.0,91.0,1.0,13.0,549.0,800.59,622.55
2016,11,24,12,15,873.5,91.0,1.0,13.0,543.5,772.29,603.1
2016,11,24,12,30,871.0,91.0,1.0,13.0,538.0,741.04,581.6
2016,11,24,12,45,865.5,90.0,1.0,13.0,525.5,703.84,554.94
2016,11,24,13,0,860.0,89.0,1.0,13.0,513.0,664.25,525.28
2016,11,24,13,15,850.0,87.5,1.0,13.0,492.5,619.2,490.9
2016,11,24,13,30,840.0,86.0,1.0,13.0,472.0,572.56,454.43
2016,11,24,13,45,824.5,84.0,1.0,13.5,445.0,521.22,412.59
2016,11,24,14,0,809.0,82.0,1.0,14.0,418.0,469.3,369.22
2016,11,24,14,15,787.0,79.0,0.9,13.5,384.5,413.42,322.37
2016,11,24,14,30,765.0,76.0,0.8,13.0,351.0,358.23,274.74
2016,11,24,14,45,733.0,72.0,0.75,13.0,313.0,299.19,222.88
2016,11,24,15,0,701.0,68.0,0.7,13.0,275.0,243.1,172.93
2016,11,24,15,15,653.5,63.0,0.65,12.5,233.0,185.88,123.53
2016,11,24,15,30,606.0,58.0,0.6,12.0,191.0,133.56,80.62
2016,11,24,15,45,532.0,50.5,0.6,11.5,148.5,82.27,44.89
2016,11,24,16,0,458.0,43.0,0.6,11.0,106.0,39.72,24.69
2016,11,24,16,15,331.5,32.0,0.65,10.5,68.5,26.39,16.36
2016,11,24,16,30,205.0,21.0,0.7,10.0,31.0,17.62,0.0
2016,11,24,16,45,102.5,10.5,0.8,9.5,15.5,9.55,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,22.5,14.0,0.95,5.0,15.5,25.76,0.0
2016,11,25,7,30,45.0,28.0,0.9,5.0,31.0,73.37,47.59
2016,11,25,7,45,79.5,45.5,0.9,5.5,56.5,122.55,99.36
2016,11,25,8,0,114.0,63.0,0.9,6.0,82.0,169.79,142.51
2016,11,25,8,15,133.0,80.5,1.05,6.5,108.5,207.14,175.9
2016,11,25,8,30,152.0,98.0,1.2,7.0,135.0,244.94,208.86
2016,11,25,8,45,164.0,115.0,1.35,7.5,161.0,276.82,235.88
2016,11,25,9,0,176.0,132.0,1.5,8.0,187.0,308.61,262.17
2016,11,25,9,15,191.0,144.0,1.4,8.5,210.5,335.37,283.44
2016,11,25,9,30,206.0,156.0,1.3,9.0,234.0,362.21,304.21
2016,11,25,9,45,180.5,171.0,1.2,9.5,243.5,358.45,298.8
2016,11,25,10,0,155.0,186.0,1.1,10.0,253.0,353.44,292.55
2016,11,25,10,15,224.5,190.5,1.0,10.5,293.0,415.39,342.05
2016,11,25,10,30,294.0,195.0,0.9,11.0,333.0,493.4,401.38
2016,11,25,10,45,224.5,210.0,0.8,11.5,317.5,431.61,349.77
2016,11,25,11,0,155.0,225.0,0.7,12.0,302.0,386.06,311.5
2016,11,25,11,15,173.0,229.0,0.65,12.0,317.0,400.57,322.93
2016,11,25,11,30,191.0,233.0,0.6,12.0,332.0,413.98,332.88
2016,11,25,11,45,236.5,229.0,0.55,12.5,352.0,438.54,351.35
2016,11,25,12,0,282.0,225.0,0.5,13.0,372.0,474.04,377.26
2016,11,25,12,15,208.0,228.5,0.45,13.0,336.5,398.89,318.14
2016,11,25,12,30,134.0,232.0,0.4,13.0,301.0,340.81,272.18
2016,11,25,12,45,141.5,226.5,0.4,13.0,297.5,332.52,266.35
2016,11,25,13,0,149.0,221.0,0.4,13.0,294.0,323.44,259.36
2016,11,25,13,15,150.5,211.5,0.35,13.0,283.0,305.64,245.17
2016,11,25,13,30,152.0,202.0,0.3,13.0,272.0,287.57,230.69
2016,11,25,13,45,190.0,187.5,0.3,13.0,270.0,282.8,226.89
2016,11,25,14,0,228.0,173.0,0.3,13.0,268.0,280.52,224.28
2016,11,25,14,15,215.0,160.0,0.3,12.5,243.5,242.49,193.37
2016,11,25,14,30,202.0,147.0,0.3,12.0,219.0,211.8,168.02
2016,11,25,14,45,187.0,134.0,0.3,12.0,195.0,181.77,142.52
2016,11,25,15,0,172.0,121.0,0.3,12.0,171.0,153.31,118.17
2016,11,25,15,15,158.0,104.0,0.4,11.5,144.5,123.21,92.76
2016,11,25,15,30,144.0,87.0,0.5,11.0,118.0,94.94,69.18
2016,11,25,15,45,126.0,69.0,0.6,11.0,92.0,67.51,47.35
2016,11,25,16,0,108.0,51.0,0.7,11.0,66.0,41.75,28.74
2016,11,25,16,15,54.0,35.0,0.75,10.5,42.5,28.68,18.14
2016,11,25,16,30,0.0,19.0,0.8,10.0,19.0,16.41,0.0
2016,11,25,16,45,0.0,9.5,0.85,9.5,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,10.55,1.49
2016,11,26,7,45,0.0,22.0,2.5,8.0,22.0,19.37,10.61
2016,11,26,8,0,0.0,32.0,2.6,8.0,32.0,28.21,18.68
2016,11,26,8,15,0.0,43.0,2.65,8.0,43.0,37.95,27.43
2016,11,26,8,30,0.0,54.0,2.7,8.0,54.0,48.33,36.67
2016,11,26,8,45,0.0,64.5,2.8,8.5,64.5,58.43,45.49
2016,11,26,9,0,0.0,75.0,2.9,9.0,75.0,68.52,54.16
2016,11,26,9,15,0.0,84.5,2.9,9.0,84.5,77.52,61.9
2016,11,26,9,30,0.0,94.0,2.9,9.0,94.0,86.55,69.59
2016,11,26,9,45,0.0,99.0,2.95,9.0,99.0,90.84,73.15
2016,11,26,10,0,0.0,104.0,3.0,9.0,104.0,95.23,76.78
2016,11,26,10,15,0.0,106.5,3.0,9.0,106.5,97.14,78.29
2016,11,26,10,30,0.0,109.0,3.0,9.0,109.0,99.16,79.89
2016,11,26,10,45,2.5,138.0,3.05,9.0,139.5,130.46,106.49
2016,11,26,11,0,5.0,167.0,3.1,9.0,170.0,162.29,133.24
2016,11,26,11,15,76.5,200.0,3.2,9.0,239.5,270.47,225.71
2016,11,26,11,30,148.0,233.0,3.3,9.0,309.0,379.05,315.7
2016,11,26,11,45,234.0,225.0,3.45,9.5,346.0,431.92,359.55
2016,11,26,12,0,320.0,217.0,3.6,10.0,383.0,494.22,410.0
2016,11,26,12,15,302.5,218.0,3.7,10.0,373.5,470.18,390.0
2016,11,26,12,30,285.0,219.0,3.8,10.0,364.0,446.07,370.24
2016,11,26,12,45,209.5,219.0,3.95,10.0,324.5,370.65,308.09
2016,11,26,13,0,134.0,219.0,4.1,10.0,285.0,311.86,258.86
2016,11,26,13,15,135.5,210.5,4.05,10.0,274.5,295.77,245.61
2016,11,26,13,30,137.0,202.0,4.0,10.0,264.0,279.41,231.88
2016,11,26,13,45,68.5,129.5,3.95,10.0,160.5,156.01,128.34
2016,11,26,14,0,0.0,57.0,3.9,10.0,57.0,50.34,37.98
2016,11,26,14,15,141.5,97.5,3.8,10.0,148.0,156.05,127.63
2016,11,26,14,30,283.0,138.0,3.7,10.0,239.0,236.72,191.81
2016,11,26,14,45,250.0,129.5,3.6,10.0,211.5,200.29,159.5
2016,11,26,15,0,217.0,121.0,3.5,10.0,184.0,167.15,130.48
2016,11,26,15,15,195.0,104.5,3.4,9.5,155.0,132.49,100.44
2016,11,26,15,30,173.0,88.0,3.3,9.0,126.0,100.54,73.42
2016,11,26,15,45,134.5,71.0,3.2,9.0,96.5,69.78,49.35
2016,11,26,16,0,96.0,54.0,3.1,9.0,67.0,44.71,31.45
2016,11,26,16,15,48.0,36.0,3.05,9.0,42.5,29.32,18.65
2016,11,26,16,30,0.0,18.0,3.0,9.0,18.0,15.62,0.0
2016,11,26,16,45,0.0,9.0,3.0,9.0,9.0,8.19,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,126.0,13.5,2.55,7.5,23.0,84.7,0.0
2016,11,27,7,30,252.0,27.0,2.7,8.0,46.0,219.61,136.22
2016,11,27,7,45,377.0,36.0,2.9,8.5,85.0,330.04,269.81
2016,11,27,8,0,502.0,45.0,3.1,9.0,124.0,440.5,369.11
2016,11,27,8,15,568.0,51.0,3.2,9.0,165.5,511.8,431.71
2016,11,27,8,30,634.0,57.0,3.3,9.0,207.0,585.08,493.17
2016,11,27,8,45,683.0,60.5,3.45,9.5,248.0,643.09,539.6
2016,11,27,9,0,732.0,64.0,3.6,10.0,289.0,695.2,579.87
2016,11,27,9,15,760.0,67.0,3.6,10.0,325.0,734.93,609.92
2016,11,27,9,30,788.0,70.0,3.6,10.0,361.0,772.5,637.68
2016,11,27,9,45,699.5,89.0,3.6,10.5,363.5,734.62,606.38
2016,11,27,10,0,611.0,108.0,3.6,11.0,366.0,685.84,567.11
2016,11,27,10,15,736.0,91.5,3.45,11.0,420.0,772.86,632.42
2016,11,27,10,30,861.0,75.0,3.3,11.0,474.0,852.31,689.37
2016,11,27,10,45,870.0,75.5,3.15,11.5,491.5,854.97,687.65
2016,11,27,11,0,879.0,76.0,3.0,12.0,509.0,854.04,684.02
2016,11,27,11,15,883.5,77.0,2.8,12.0,519.5,838.71,670.97
2016,11,27,11,30,888.0,78.0,2.6,12.0,530.0,827.74,661.32
2016,11,27,11,45,888.0,78.5,2.45,12.5,532.5,809.06,645.33
2016,11,27,12,0,888.0,79.0,2.3,13.0,535.0,787.1,627.19
2016,11,27,12,15,885.5,78.5,2.2,13.0,530.0,758.91,606.18
2016,11,27,12,30,883.0,78.0,2.1,13.0,525.0,733.09,587.02
2016,11,27,12,45,871.0,79.0,2.05,13.0,511.0,693.89,557.82
2016,11,27,13,0,859.0,80.0,2.0,13.0,497.0,652.67,525.5
2016,11,27,13,15,678.0,114.0,1.9,13.0,435.0,545.11,440.49
2016,11,27,13,30,497.0,148.0,1.8,13.0,373.0,441.55,357.8
2016,11,27,13,45,450.5,147.0,1.7,13.0,342.0,390.31,316.05
2016,11,27,14,0,404.0,146.0,1.6,13.0,311.0,342.22,275.99
2016,11,27,14,15,371.0,138.0,1.5,12.5,280.5,296.6,237.93
2016,11,27,14,30,338.0,130.0,1.4,12.0,250.0,249.04,197.78
2016,11,27,14,45,312.5,120.5,1.35,12.0,222.0,211.16,164.7
2016,11,27,15,0,287.0,111.0,1.3,12.0,194.0,175.71,133.57
2016,11,27,15,15,264.5,96.0,1.15,11.5,164.0,138.54,101.44
2016,11,27,15,30,242.0,81.0,1.0,11.0,134.0,104.0,72.49
2016,11,27,15,45,209.0,65.0,0.9,10.5,103.5,70.63,46.93
2016,11,27,16,0,176.0,49.0,0.8,10.0,73.0,41.46,27.86
2016,11,27,16,15,88.0,34.5,0.85,9.5,46.5,27.56,17.1
2016,11,27,16,30,0.0,20.0,0.9,9.0,20.0,17.1,0.0
2016,11,27,16,45,0.0,10.0,1.0,9.0,10.0,9.1,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,38.5,13.0,1.1,9.0,15.5,33.88,0.0
2016,11,28,7,30,77.0,26.0,1.3,9.0,31.0,99.06,53.75
2016,11,28,7,45,133.5,42.0,1.5,9.5,59.5,165.62,132.54
2016,11,28,8,0,190.0,58.0,1.7,10.0,88.0,227.57,189.29
2016,11,28,8,15,221.5,74.5,1.9,10.0,119.0,275.54,232.28
2016,11,28,8,30,253.0,91.0,2.1,10.0,150.0,324.55,275.09
2016,11,28,8,45,279.0,104.5,2.3,10.0,180.5,365.49,310.24
2016,11,28,9,0,305.0,118.0,2.5,10.0,211.0,406.85,344.92
2016,11,28,9,15,333.0,125.5,2.6,10.0,238.5,441.41,373.44
2016,11,28,9,30,361.0,133.0,2.7,10.0,266.0,493.01,414.69
2016,11,28,9,45,390.5,140.5,2.85,10.5,295.0,528.95,442.5
2016,11,28,10,0,420.0,148.0,3.0,11.0,324.0,563.75,469.04
2016,11,28,10,15,406.0,161.0,3.05,11.0,339.0,566.31,469.7
2016,11,28,10,30,392.0,174.0,3.1,11.0,354.0,566.76,468.9
2016,11,28,10,45,448.5,168.5,3.2,11.0,382.5,603.96,498.76
2016,11,28,11,0,505.0,163.0,3.3,11.0,411.0,638.53,526.09
2016,11,28,11,15,481.0,173.0,3.4,11.0,413.0,620.99,511.35
2016,11,28,11,30,457.0,183.0,3.5,11.0,415.0,601.8,495.66
2016,11,28,11,45,456.0,184.5,3.6,11.5,417.0,590.2,485.57
2016,11,28,12,0,455.0,186.0,3.7,12.0,419.0,576.78,474.02
2016,11,28,12,15,432.0,189.0,3.7,12.0,408.5,546.87,449.8
2016,11,28,12,30,409.0,192.0,3.7,12.0,398.0,516.55,425.21
2016,11,28,12,45,385.0,198.0,3.75,12.0,388.0,477.94,394.09
2016,11,28,13,0,361.0,204.0,3.8,12.0,378.0,451.59,372.26
2016,11,28,13,15,473.5,165.0,3.8,12.0,384.0,470.03,387.7
2016,11,28,13,30,586.0,126.0,3.8,12.0,390.0,473.29,389.82
2016,11,28,13,45,550.5,131.5,3.8,12.0,368.5,426.01,349.67
2016,11,28,14,0,515.0,137.0,3.8,12.0,347.0,385.03,314.17
2016,11,28,14,15,499.0,128.0,3.65,12.0,318.5,340.02,274.73
2016,11,28,14,30,483.0,119.0,3.5,12.0,290.0,295.82,235.28
2016,11,28,14,45,555.0,97.0,3.4,12.0,272.5,270.14,208.34
2016,11,28,15,0,627.0,75.0,3.3,12.0,255.0,232.97,170.26
2016,11,28,15,15,576.5,69.0,2.85,11.5,215.0,178.53,122.32
2016,11,28,15,30,526.0,63.0,2.4,11.0,175.0,129.43,81.4
2016,11,28,15,45,466.5,53.0,2.0,10.5,136.0,81.66,46.63
2016,11,28,16,0,407.0,43.0,1.6,10.0,97.0,40.91,25.11
2016,11,28,16,15,282.0,31.5,1.5,9.5,62.0,26.04,15.75
2016,11,28,16,30,157.0,20.0,1.4,9.0,27.0,15.85,0.0
2016,11,28,16,45,78.5,10.0,1.3,8.5,13.5,9.1,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,29,7,15,207.0,10.0,2.1,3.5,23.5,127.26,0.0
2016,11,29,7,30,414.0,20.0,2.3,4.0,47.0,301.3,159.73
2016,11,29,7,45,517.0,26.5,2.5,5.0,87.0,400.89,327.63
2016,11,29,8,0,620.0,33.0,2.7,6.0,127.0,497.64,417.47
