Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,15,678.5,37.5,2.75,6.0,169.5,565.17,477.16
2016,11,29,8,30,737.0,42.0,2.8,6.0,212.0,634.02,535.09
2016,11,29,8,45,773.0,45.0,2.85,6.5,252.0,676.82,569.2
2016,11,29,9,0,809.0,48.0,2.9,7.0,292.0,725.27,606.28
2016,11,29,9,15,833.5,50.0,2.75,7.5,328.0,761.55,631.52
2016,11,29,9,30,858.0,52.0,2.6,8.0,364.0,795.68,654.2
2016,11,29,9,45,873.5,54.0,2.5,8.5,395.0,819.68,668.96
2016,11,29,10,0,889.0,56.0,2.4,9.0,426.0,840.62,681.16
2016,11,29,10,15,900.0,57.0,2.3,9.5,450.5,853.06,686.95
2016,11,29,10,30,911.0,58.0,2.2,10.0,475.0,862.03,690.24
2016,11,29,10,45,917.0,59.5,2.15,10.5,492.5,863.8,688.88
2016,11,29,11,0,923.0,61.0,2.1,11.0,510.0,861.9,685.09
2016,11,29,11,15,927.0,61.5,2.1,11.0,520.5,853.32,678.43
2016,11,29,11,30,931.0,62.0,2.1,11.0,531.0,841.08,669.37
2016,11,29,11,45,930.0,62.5,2.15,11.5,533.5,821.24,654.22
2016,11,29,12,0,929.0,63.0,2.2,12.0,536.0,798.02,636.78
2016,11,29,12,15,927.0,63.0,2.25,12.0,531.0,770.16,617.15
2016,11,29,12,30,925.0,63.0,2.3,12.0,526.0,739.2,595.2
2016,11,29,12,45,908.5,66.5,2.35,12.0,512.5,699.58,566.64
2016,11,29,13,0,892.0,70.0,2.4,12.0,499.0,658.05,534.4
2016,11,29,13,15,883.0,69.0,2.4,12.0,479.5,614.35,499.44
2016,11,29,13,30,874.0,68.0,2.4,12.0,460.0,568.88,462.22
2016,11,29,13,45,859.5,66.5,2.4,12.0,433.5,520.61,421.76
2016,11,29,14,0,845.0,65.0,2.4,12.0,407.0,468.81,377.4
2016,11,29,14,15,825.5,63.0,2.35,12.0,375.0,413.92,329.23
2016,11,29,14,30,806.0,61.0,2.3,12.0,343.0,359.33,280.05
2016,11,29,14,45,778.5,57.5,2.25,12.0,306.0,301.37,227.29
2016,11,29,15,0,751.0,54.0,2.2,12.0,269.0,245.22,175.59
2016,11,29,15,15,707.5,50.0,1.9,11.0,228.5,187.63,124.43
2016,11,29,15,30,664.0,46.0,1.6,10.0,188.0,134.32,79.51
2016,11,29,15,45,594.5,40.5,1.3,9.5,146.0,82.25,42.36
2016,11,29,16,0,525.0,35.0,1.0,9.0,104.0,38.25,21.52
2016,11,29,16,15,399.0,26.0,1.0,8.5,67.0,23.06,13.31
2016,11,29,16,30,273.0,17.0,1.0,8.0,30.0,14.02,0.0
2016,11,29,16,45,136.5,8.5,1.05,7.5,15.0,7.73,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,4.0,11.0,1.0,6.5,11.5,12.28,0.0
2016,11,30,7,30,8.0,22.0,0.9,7.0,23.0,31.02,9.11
2016,11,30,7,45,39.5,38.5,0.85,7.5,44.0,86.59,66.43
2016,11,30,8,0,71.0,55.0,0.8,8.0,65.0,128.83,105.47
2016,11,30,8,15,84.5,72.5,0.8,8.0,89.0,161.23,134.64
2016,11,30,8,30,98.0,90.0,0.8,8.0,113.0,193.69,163.23
2016,11,30,8,45,106.5,107.0,0.85,8.5,135.5,221.62,186.98
2016,11,30,9,0,115.0,124.0,0.9,9.0,158.0,249.46,210.03
2016,11,30,9,15,123.5,138.0,0.95,9.0,179.0,272.7,229.23
2016,11,30,9,30,132.0,152.0,1.0,9.0,200.0,295.88,248.08
2016,11,30,9,45,181.5,163.0,1.1,9.5,234.5,349.17,291.86
2016,11,30,10,0,231.0,174.0,1.2,10.0,269.0,419.02,347.35
2016,11,30,10,15,261.5,181.0,1.2,10.0,295.0,451.09,372.11
2016,11,30,10,30,292.0,188.0,1.2,10.0,321.0,482.3,396.16
2016,11,30,10,45,224.5,202.5,1.25,10.5,307.5,422.51,346.78
2016,11,30,11,0,157.0,217.0,1.3,11.0,294.0,378.73,309.93
2016,11,30,11,15,113.5,217.5,1.35,11.0,273.5,338.06,276.59
2016,11,30,11,30,70.0,218.0,1.4,11.0,253.0,284.16,232.36
2016,11,30,11,45,98.0,223.5,1.5,11.0,273.5,309.17,253.53
2016,11,30,12,0,126.0,229.0,1.6,11.0,294.0,345.68,283.17
2016,11,30,12,15,70.5,206.0,1.7,11.0,242.5,259.74,212.78
2016,11,30,12,30,15.0,183.0,1.8,11.0,191.0,181.5,147.68
2016,11,30,12,45,15.5,180.0,1.95,11.0,188.0,177.79,144.96
2016,11,30,13,0,16.0,177.0,2.1,11.0,185.0,174.09,142.05
2016,11,30,13,15,8.0,140.5,2.15,11.0,144.5,132.47,107.32
2016,11,30,13,30,0.0,104.0,2.2,11.0,104.0,92.96,74.05
2016,11,30,13,45,0.0,107.0,2.25,11.0,107.0,95.74,76.57
2016,11,30,14,0,0.0,110.0,2.3,11.0,110.0,98.48,79.03
2016,11,30,14,15,0.0,72.5,2.15,11.0,72.5,64.12,49.78
2016,11,30,14,30,0.0,35.0,2.0,11.0,35.0,30.84,21.17
2016,11,30,14,45,315.0,54.0,1.9,11.0,144.0,155.44,119.91
2016,11,30,15,0,630.0,73.0,1.8,11.0,253.0,232.86,170.41
2016,11,30,15,15,580.0,67.5,1.6,10.5,213.5,178.89,122.6
2016,11,30,15,30,530.0,62.0,1.4,10.0,174.0,130.15,81.93
2016,11,30,15,45,439.0,54.5,1.25,9.5,133.5,82.04,47.9
2016,11,30,16,0,348.0,47.0,1.1,9.0,93.0,44.79,28.5
2016,11,30,16,15,231.0,33.5,1.1,9.0,59.0,26.28,15.83
2016,11,30,16,30,114.0,20.0,1.1,9.0,25.0,15.83,0.0
2016,11,30,16,45,57.0,10.0,1.15,9.0,12.5,9.1,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,174.0,10.0,1.9,4.5,20.5,107.75,0.0
2016,12,1,7,30,348.0,20.0,2.1,5.0,41.0,256.38,95.75
2016,12,1,7,45,465.0,27.5,2.3,5.5,80.5,365.73,295.17
2016,12,1,8,0,582.0,35.0,2.5,6.0,120.0,471.23,394.84
2016,12,1,8,15,645.5,40.0,2.8,6.5,162.0,542.02,457.45
2016,12,1,8,30,709.0,45.0,3.1,7.0,204.0,614.32,518.49
2016,12,1,8,45,750.5,48.0,3.4,7.5,245.0,668.0,562.5
2016,12,1,9,0,792.0,51.0,3.7,8.0,286.0,720.85,604.35
2016,12,1,9,15,818.5,54.0,3.8,8.0,322.5,760.26,634.86
2016,12,1,9,30,845.0,57.0,3.9,8.0,359.0,789.42,656.86
2016,12,1,9,45,858.5,60.0,4.0,8.5,390.0,812.93,673.0
2016,12,1,10,0,872.0,63.0,4.1,9.0,421.0,833.38,686.61
2016,12,1,10,15,884.5,64.5,4.1,9.5,446.0,847.69,694.97
2016,12,1,10,30,897.0,66.0,4.1,10.0,471.0,858.59,700.89
2016,12,1,10,45,905.5,66.5,4.15,10.5,489.5,861.23,700.94
2016,12,1,11,0,914.0,67.0,4.2,11.0,508.0,860.26,698.59
2016,12,1,11,15,918.5,68.0,4.2,11.0,518.5,852.92,692.6
2016,12,1,11,30,923.0,69.0,4.2,11.0,529.0,841.94,684.08
2016,12,1,11,45,924.0,69.0,4.25,11.5,532.0,823.31,669.11
2016,12,1,12,0,925.0,69.0,4.3,12.0,535.0,801.24,651.72
2016,12,1,12,15,923.5,68.5,4.3,12.0,530.5,773.38,630.95
2016,12,1,12,30,922.0,68.0,4.3,12.0,526.0,742.41,607.84
2016,12,1,12,45,916.5,67.5,4.3,12.5,514.0,705.77,579.25
2016,12,1,13,0,911.0,67.0,4.3,13.0,502.0,666.6,546.77
2016,12,1,13,15,901.5,66.0,4.25,13.0,482.0,622.11,510.19
2016,12,1,13,30,892.0,65.0,4.2,13.0,462.0,575.82,471.41
2016,12,1,13,45,877.0,64.0,4.2,13.0,435.5,525.15,428.36
2016,12,1,14,0,862.0,63.0,4.2,13.0,409.0,473.67,383.51
2016,12,1,14,15,842.0,60.5,4.0,12.5,376.5,418.93,335.16
2016,12,1,14,30,822.0,58.0,3.8,12.0,344.0,362.99,284.66
2016,12,1,14,45,792.0,55.5,3.65,12.0,306.5,304.59,230.9
2016,12,1,15,0,762.0,53.0,3.5,12.0,269.0,248.22,178.51
2016,12,1,15,15,718.0,49.0,3.1,11.0,228.0,189.98,126.43
2016,12,1,15,30,674.0,45.0,2.7,10.0,187.0,136.06,80.66
2016,12,1,15,45,602.0,39.5,2.3,9.5,145.0,83.18,42.61
2016,12,1,16,0,530.0,34.0,1.9,9.0,103.0,38.62,20.93
2016,12,1,16,15,403.0,25.5,2.0,8.5,66.0,22.61,12.8
2016,12,1,16,30,276.0,17.0,2.1,8.0,29.0,14.06,0.0
2016,12,1,16,45,138.0,8.5,2.25,7.5,14.5,7.73,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,15,186.0,9.5,2.75,3.5,20.0,113.75,0.0
2016,12,2,7,30,372.0,19.0,3.0,4.0,40.0,268.45,73.64
2016,12,2,7,45,481.5,26.0,3.25,5.0,79.0,374.06,301.29
2016,12,2,8,0,591.0,33.0,3.5,6.0,118.0,474.02,398.48
2016,12,2,8,15,653.5,38.0,3.65,6.5,160.0,544.02,460.88
2016,12,2,8,30,716.0,43.0,3.8,7.0,202.0,615.61,521.47
2016,12,2,8,45,752.5,47.0,4.0,7.5,242.0,666.85,563.52
2016,12,2,9,0,789.0,51.0,4.2,8.0,282.0,717.13,603.6
2016,12,2,9,15,815.5,53.5,4.35,8.5,318.5,755.81,633.15
2016,12,2,9,30,842.0,56.0,4.5,9.0,355.0,784.25,654.07
2016,12,2,9,45,855.0,59.0,4.7,9.5,385.5,807.38,670.84
2016,12,2,10,0,868.0,62.0,4.9,10.0,416.0,827.47,685.08
2016,12,2,10,15,880.5,63.5,4.85,10.5,441.0,841.85,693.35
2016,12,2,10,30,893.0,65.0,4.8,11.0,466.0,852.85,699.05
2016,12,2,10,45,900.5,66.0,4.75,11.5,484.0,855.42,698.45
2016,12,2,11,0,908.0,67.0,4.7,12.0,502.0,854.39,695.33
2016,12,2,11,15,912.5,67.5,4.65,12.0,512.5,846.59,688.62
2016,12,2,11,30,917.0,68.0,4.6,12.0,523.0,835.18,679.41
2016,12,2,11,45,918.5,68.0,4.6,12.5,526.5,817.18,664.47
2016,12,2,12,0,920.0,68.0,4.6,13.0,530.0,795.76,647.15
2016,12,2,12,15,918.0,68.0,4.6,13.0,525.5,768.38,626.67
2016,12,2,12,30,916.0,68.0,4.6,13.0,521.0,737.94,603.88
2016,12,2,12,45,909.5,67.5,4.7,13.0,508.5,700.94,576.47
2016,12,2,13,0,903.0,67.0,4.8,13.0,496.0,661.49,545.0
2016,12,2,13,15,893.5,66.0,4.8,13.0,476.5,617.42,508.65
2016,12,2,13,30,884.0,65.0,4.8,13.0,457.0,571.58,470.08
2016,12,2,13,45,868.0,64.0,4.85,13.0,430.5,520.86,426.77
2016,12,2,14,0,852.0,63.0,4.9,13.0,404.0,470.99,382.96
2016,12,2,14,15,831.5,61.0,4.65,12.5,372.0,415.62,333.77
2016,12,2,14,30,811.0,59.0,4.4,12.0,340.0,360.63,283.71
2016,12,2,14,45,780.0,56.0,4.2,12.0,302.5,302.06,229.61
2016,12,2,15,0,749.0,53.0,4.0,12.0,265.0,245.64,177.11
2016,12,2,15,15,704.5,49.5,3.6,11.5,224.5,188.56,125.74
2016,12,2,15,30,660.0,46.0,3.2,11.0,184.0,135.84,80.83
2016,12,2,15,45,587.5,40.0,2.8,10.5,142.5,83.25,42.9
2016,12,2,16,0,515.0,34.0,2.4,10.0,101.0,39.03,20.91
2016,12,2,16,15,387.0,25.5,2.4,9.0,64.5,20.71,11.17
2016,12,2,16,30,259.0,17.0,2.4,8.0,28.0,14.06,0.0
2016,12,2,16,45,129.5,8.5,2.4,7.5,14.0,7.73,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,7,15,151.5,9.5,1.8,4.5,17.5,93.97,0.0
2016,12,3,7,30,303.0,19.0,2.1,5.0,35.0,231.81,33.72
2016,12,3,7,45,418.5,27.0,2.4,5.5,72.0,333.15,265.25
2016,12,3,8,0,534.0,35.0,2.7,6.0,109.0,436.07,365.94
2016,12,3,8,15,599.0,40.0,2.7,6.5,150.0,506.38,428.07
2016,12,3,8,30,664.0,45.0,2.7,7.0,191.0,578.32,488.28
2016,12,3,8,45,707.5,48.5,2.7,7.5,230.5,633.01,532.21
2016,12,3,9,0,751.0,52.0,2.7,8.0,270.0,687.14,573.88
2016,12,3,9,15,779.0,54.5,2.7,8.5,305.5,726.36,602.57
2016,12,3,9,30,807.0,57.0,2.7,9.0,341.0,763.53,628.9
2016,12,3,9,45,822.5,60.0,2.7,9.5,371.5,788.55,645.44
2016,12,3,10,0,838.0,63.0,2.7,10.0,402.0,810.6,659.56
2016,12,3,10,15,851.0,64.5,2.7,10.0,427.0,817.14,663.26
2016,12,3,10,30,864.0,66.0,2.7,10.0,452.0,828.61,670.79
2016,12,3,10,45,874.0,66.5,2.75,10.5,470.0,832.82,672.13
2016,12,3,11,0,884.0,67.0,2.8,11.0,488.0,833.53,671.08
2016,12,3,11,15,889.0,67.5,2.85,11.5,499.0,826.52,664.53
2016,12,3,11,30,894.0,68.0,2.9,12.0,510.0,815.99,655.61
2016,12,3,11,45,896.0,68.0,2.95,12.5,513.0,798.94,642.06
2016,12,3,12,0,898.0,68.0,3.0,13.0,516.0,778.52,626.2
2016,12,3,12,15,896.0,67.5,3.0,13.0,512.0,751.24,606.2
2016,12,3,12,30,894.0,67.0,3.0,13.0,508.0,720.99,584.01
2016,12,3,12,45,889.0,66.5,3.0,13.5,496.5,685.86,557.05
2016,12,3,13,0,884.0,66.0,3.0,14.0,485.0,648.25,526.3
2016,12,3,13,15,875.5,65.0,2.95,14.0,466.5,605.66,491.81
2016,12,3,13,30,867.0,64.0,2.9,14.0,448.0,561.26,455.15
2016,12,3,13,45,853.0,63.0,2.9,14.0,422.5,512.45,414.25
2016,12,3,14,0,839.0,62.0,2.9,14.0,397.0,464.35,372.74
2016,12,3,14,15,819.5,60.0,2.7,14.0,365.5,410.15,324.94
2016,12,3,14,30,800.0,58.0,2.5,14.0,334.0,356.24,276.31
2016,12,3,14,45,769.0,55.5,2.3,14.0,297.5,298.84,224.25
2016,12,3,15,0,738.0,53.0,2.1,14.0,261.0,243.59,173.67
2016,12,3,15,15,694.0,49.0,1.8,13.0,221.0,186.77,123.53
2016,12,3,15,30,650.0,45.0,1.5,12.0,181.0,134.27,79.4
2016,12,3,15,45,575.0,40.0,1.25,11.5,140.0,83.0,42.78
2016,12,3,16,0,500.0,35.0,1.0,11.0,99.0,38.11,19.8
2016,12,3,16,15,373.5,26.0,1.05,10.5,63.0,21.16,11.43
2016,12,3,16,30,247.0,17.0,1.1,10.0,27.0,14.06,0.0
2016,12,3,16,45,123.5,8.5,1.15,10.0,13.5,7.73,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,122.0,9.5,0.65,6.0,16.0,77.13,0.0
2016,12,4,7,30,244.0,19.0,0.6,6.0,32.0,194.47,0.0
2016,12,4,7,45,364.0,28.5,0.55,6.5,68.0,308.45,239.08
2016,12,4,8,0,484.0,38.0,0.5,7.0,104.0,413.03,337.8
2016,12,4,8,15,554.0,44.0,0.4,7.5,144.5,485.3,398.31
2016,12,4,8,30,624.0,50.0,0.3,8.0,185.0,560.2,456.47
2016,12,4,8,45,670.0,54.0,0.25,8.5,224.5,609.89,493.18
2016,12,4,9,0,716.0,58.0,0.2,9.0,264.0,666.01,532.94
2016,12,4,9,15,745.5,61.5,0.25,9.5,300.0,707.26,561.59
2016,12,4,9,30,775.0,65.0,0.3,10.0,336.0,746.57,588.22
2016,12,4,9,45,772.5,73.0,0.35,10.5,363.5,762.47,597.82
2016,12,4,10,0,770.0,81.0,0.4,11.0,391.0,774.98,605.27
2016,12,4,10,15,784.5,83.0,0.35,11.0,415.5,791.48,614.8
2016,12,4,10,30,799.0,85.0,0.3,11.0,440.0,804.78,622.0
2016,12,4,10,45,811.0,85.5,0.3,11.5,458.0,810.84,624.07
2016,12,4,11,0,823.0,86.0,0.3,12.0,476.0,813.46,624.01
2016,12,4,11,15,828.0,86.5,0.25,12.0,487.0,806.78,618.02
2016,12,4,11,30,833.0,87.0,0.2,12.0,498.0,796.7,610.07
2016,12,4,11,45,837.0,86.5,0.2,12.5,501.5,781.27,598.38
2016,12,4,12,0,841.0,86.0,0.2,13.0,505.0,762.53,584.64
2016,12,4,12,15,838.5,86.0,0.35,13.0,500.5,736.3,569.27
2016,12,4,12,30,836.0,86.0,0.5,13.0,496.0,707.25,551.87
2016,12,4,12,45,588.5,138.0,0.7,13.0,423.5,568.58,450.89
2016,12,4,13,0,341.0,190.0,0.9,13.0,351.0,424.75,341.52
2016,12,4,13,15,303.5,187.0,1.05,13.0,326.5,382.55,309.63
2016,12,4,13,30,266.0,184.0,1.2,13.0,302.0,342.59,277.94
2016,12,4,13,45,328.5,164.0,1.35,13.0,300.5,338.97,275.12
2016,12,4,14,0,391.0,144.0,1.5,13.0,299.0,336.31,271.72
2016,12,4,14,15,354.5,142.0,1.3,12.5,274.0,290.14,232.86
2016,12,4,14,30,318.0,140.0,1.1,12.0,249.0,253.8,201.79
2016,12,4,14,45,430.5,112.5,0.95,12.0,243.5,246.44,190.39
2016,12,4,15,0,543.0,85.0,0.8,12.0,238.0,224.66,164.91
2016,12,4,15,15,490.0,78.0,0.8,11.5,200.0,173.52,121.08
2016,12,4,15,30,437.0,71.0,0.8,11.0,162.0,125.87,81.94
2016,12,4,15,45,374.0,59.0,0.8,10.5,124.5,81.21,49.01
2016,12,4,16,0,311.0,47.0,0.8,10.0,87.0,43.89,26.94
2016,12,4,16,15,155.5,35.0,0.85,9.5,55.0,27.38,16.49
2016,12,4,16,30,0.0,23.0,0.9,9.0,23.0,19.14,0.0
2016,12,4,16,45,0.0,11.5,0.95,9.0,11.5,10.46,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,1.35,6.0,5.0,4.55,0.0
2016,12,5,7,30,0.0,10.0,1.5,6.0,10.0,8.79,0.0
2016,12,5,7,45,0.0,22.0,1.7,6.5,22.0,19.39,9.78
2016,12,5,8,0,0.0,34.0,1.9,7.0,34.0,30.94,20.78
2016,12,5,8,15,0.0,47.5,1.9,7.0,47.5,44.84,33.31
2016,12,5,8,30,0.0,61.0,1.9,7.0,61.0,58.43,45.48
2016,12,5,8,45,0.0,74.5,1.9,7.5,74.5,71.85,57.27
2016,12,5,9,0,0.0,88.0,1.9,8.0,88.0,85.19,68.81
2016,12,5,9,15,0.0,100.0,1.9,8.0,100.0,96.7,78.74
2016,12,5,9,30,0.0,112.0,1.9,8.0,112.0,108.26,88.58
2016,12,5,9,45,0.0,113.0,1.95,8.5,113.0,107.26,87.43
2016,12,5,10,0,0.0,114.0,2.0,9.0,114.0,106.84,86.77
2016,12,5,10,15,35.0,151.0,2.0,9.0,166.5,188.97,157.5
2016,12,5,10,30,70.0,188.0,2.0,9.0,219.0,262.75,219.39
2016,12,5,10,45,52.0,188.5,2.0,9.0,212.0,244.55,203.16
2016,12,5,11,0,34.0,189.0,2.0,9.0,205.0,226.93,187.78
2016,12,5,11,15,17.0,147.5,2.0,9.0,155.5,151.69,124.52
2016,12,5,11,30,0.0,106.0,2.0,9.0,106.0,95.42,76.42
2016,12,5,11,45,7.5,144.5,2.05,9.0,148.5,139.38,113.96
2016,12,5,12,0,15.0,183.0,2.1,9.0,191.0,184.21,151.61
2016,12,5,12,15,19.5,186.0,2.05,9.0,196.0,189.57,156.05
2016,12,5,12,30,24.0,189.0,2.0,9.0,201.0,194.67,160.38
2016,12,5,12,45,46.0,195.5,1.95,9.5,218.0,225.07,185.75
2016,12,5,13,0,68.0,202.0,1.9,10.0,235.0,243.32,200.69
2016,12,5,13,15,69.5,194.5,1.8,9.5,227.0,232.17,191.72
2016,12,5,13,30,71.0,187.0,1.7,9.0,219.0,220.94,182.7
2016,12,5,13,45,64.0,175.0,1.6,9.0,202.5,200.58,165.6
2016,12,5,14,0,57.0,163.0,1.5,9.0,186.0,181.04,149.14
2016,12,5,14,15,50.5,151.5,1.35,9.0,170.5,163.04,133.87
2016,12,5,14,30,44.0,140.0,1.2,9.0,155.0,145.82,119.19
2016,12,5,14,45,41.0,125.0,1.05,9.0,138.0,127.17,103.16
2016,12,5,15,0,38.0,110.0,0.9,9.0,121.0,109.08,87.5
2016,12,5,15,15,30.5,94.0,0.85,8.5,102.0,89.78,71.05
2016,12,5,15,30,23.0,78.0,0.8,8.0,83.0,71.63,55.53
2016,12,5,15,45,14.0,61.0,0.75,8.0,64.0,53.72,40.17
2016,12,5,16,0,5.0,44.0,0.7,8.0,45.0,37.71,26.29
2016,12,5,16,15,2.5,28.0,0.7,8.0,28.5,24.18,14.01
2016,12,5,16,30,0.0,12.0,0.7,8.0,12.0,10.56,0.0
2016,12,5,16,45,0.0,6.0,0.7,8.0,6.0,5.46,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.5,1.0,2.5,12.5,11.37,0.0
2016,12,6,7,30,0.0,25.0,1.1,3.0,25.0,32.69,0.0
2016,12,6,7,45,160.5,34.0,1.25,3.5,55.0,185.83,142.63
2016,12,6,8,0,321.0,43.0,1.4,4.0,85.0,306.58,257.43
2016,12,6,8,15,369.5,54.0,1.35,4.5,119.0,362.69,308.55
2016,12,6,8,30,418.0,65.0,1.3,5.0,153.0,421.64,359.58
2016,12,6,8,45,448.0,74.5,1.3,6.0,186.0,465.84,395.89
2016,12,6,9,0,478.0,84.0,1.3,7.0,219.0,510.06,430.48
2016,12,6,9,15,500.0,91.0,1.5,7.5,249.0,549.63,461.85
2016,12,6,9,30,522.0,98.0,1.7,8.0,279.0,583.18,487.82
2016,12,6,9,45,514.5,110.0,1.9,8.5,301.5,590.22,492.68
2016,12,6,10,0,507.0,122.0,2.1,9.0,324.0,601.12,500.54
2016,12,6,10,15,593.5,110.0,2.15,9.0,360.5,666.94,550.9
2016,12,6,10,30,680.0,98.0,2.2,9.0,397.0,723.99,593.24
2016,12,6,10,45,786.5,84.0,2.25,9.5,443.5,787.08,638.36
2016,12,6,11,0,893.0,70.0,2.3,10.0,490.0,842.99,677.33
2016,12,6,11,15,897.5,70.5,2.35,10.0,501.0,835.71,671.36
2016,12,6,11,30,902.0,71.0,2.4,10.0,512.0,824.9,663.56
2016,12,6,11,45,900.0,72.0,2.45,10.5,515.0,806.04,648.82
2016,12,6,12,0,898.0,73.0,2.5,11.0,518.0,783.95,631.85
2016,12,6,12,15,896.0,73.0,2.55,11.0,513.5,757.51,612.87
2016,12,6,12,30,894.0,73.0,2.6,11.0,509.0,728.08,591.64
2016,12,6,12,45,572.0,137.5,2.7,11.0,414.5,557.21,457.69
2016,12,6,13,0,250.0,202.0,2.8,11.0,320.0,380.06,313.38
2016,12,6,13,15,246.5,195.0,2.9,11.0,307.5,357.42,295.55
2016,12,6,13,30,243.0,188.0,3.0,11.0,295.0,334.55,276.54
2016,12,6,13,45,536.5,128.0,3.1,11.0,345.5,417.87,344.49
2016,12,6,14,0,830.0,68.0,3.2,11.0,396.0,468.41,381.39
2016,12,6,14,15,809.5,65.5,3.1,10.5,364.5,413.81,333.08
2016,12,6,14,30,789.0,63.0,3.0,10.0,333.0,359.61,284.27
2016,12,6,14,45,755.5,60.5,2.95,10.0,296.5,302.06,231.49
2016,12,6,15,0,722.0,58.0,2.9,10.0,260.0,246.91,180.36
2016,12,6,15,15,676.0,53.5,2.55,9.5,220.0,190.08,129.17
2016,12,6,15,30,630.0,49.0,2.2,9.0,180.0,137.81,84.32
2016,12,6,15,45,555.5,43.0,1.85,8.5,139.0,84.78,45.12
2016,12,6,16,0,481.0,37.0,1.5,8.0,98.0,41.77,22.18
2016,12,6,16,15,350.0,27.5,1.45,7.5,62.5,22.53,12.67
2016,12,6,16,30,219.0,18.0,1.4,7.0,27.0,15.0,0.0
2016,12,6,16,45,109.5,9.0,1.4,6.5,13.5,8.19,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,1.7,2.0,9.0,8.19,0.0
2016,12,7,7,30,0.0,18.0,1.7,2.0,18.0,18.7,0.0
2016,12,7,7,45,68.5,32.0,1.75,2.5,41.0,97.33,71.78
2016,12,7,8,0,137.0,46.0,1.8,3.0,64.0,173.1,145.01
2016,12,7,8,15,156.0,62.5,1.65,3.0,90.0,210.81,180.5
2016,12,7,8,30,175.0,79.0,1.5,3.0,116.0,248.74,214.9
2016,12,7,8,45,185.5,95.0,1.35,3.0,141.0,279.63,242.07
2016,12,7,9,0,196.0,111.0,1.2,3.0,166.0,310.22,268.03
2016,12,7,9,15,204.0,125.0,1.15,3.5,189.0,335.46,288.46
2016,12,7,9,30,212.0,139.0,1.1,4.0,212.0,360.17,307.87
2016,12,7,9,45,317.0,138.0,1.1,4.5,258.0,444.41,377.8
2016,12,7,10,0,422.0,137.0,1.1,5.0,304.0,548.06,459.58
2016,12,7,10,15,401.5,151.0,1.1,5.5,318.0,547.16,455.6
2016,12,7,10,30,381.0,165.0,1.1,6.0,332.0,527.72,438.75
2016,12,7,10,45,391.0,170.5,1.1,6.5,348.0,554.88,458.22
2016,12,7,11,0,401.0,176.0,1.1,7.0,364.0,563.82,463.44
2016,12,7,11,15,296.5,197.0,1.2,7.0,337.5,480.06,396.51
2016,12,7,11,30,192.0,218.0,1.3,7.0,311.0,398.65,330.47
2016,12,7,11,45,96.0,166.0,1.45,7.5,212.5,255.16,212.71
2016,12,7,12,0,0.0,114.0,1.6,8.0,114.0,102.95,82.87
2016,12,7,12,15,21.5,157.5,1.7,8.0,168.0,161.85,133.68
2016,12,7,12,30,43.0,201.0,1.8,8.0,222.0,232.3,192.73
2016,12,7,12,45,21.5,112.5,1.95,8.0,123.0,121.07,99.08
2016,12,7,13,0,0.0,24.0,2.1,8.0,24.0,21.15,12.8
2016,12,7,13,15,0.0,80.0,2.1,8.0,80.0,70.79,55.94
2016,12,7,13,30,0.0,136.0,2.1,8.0,136.0,123.53,101.17
2016,12,7,13,45,0.0,117.5,2.15,8.0,117.5,105.77,86.05
2016,12,7,14,0,0.0,99.0,2.2,8.0,99.0,88.41,71.3
2016,12,7,14,15,0.0,91.5,2.05,8.0,91.5,81.49,65.44
2016,12,7,14,30,0.0,84.0,1.9,8.0,84.0,74.62,59.59
2016,12,7,14,45,0.0,74.5,1.8,8.0,74.5,66.0,52.17
2016,12,7,15,0,0.0,65.0,1.7,8.0,65.0,57.46,44.74
2016,12,7,15,15,0.0,55.0,1.55,7.5,55.0,48.56,36.98
2016,12,7,15,30,0.0,45.0,1.4,7.0,45.0,39.72,29.17
2016,12,7,15,45,0.0,34.5,1.25,7.0,34.5,30.42,20.8
2016,12,7,16,0,0.0,24.0,1.1,7.0,24.0,21.13,12.39
2016,12,7,16,15,0.0,15.0,1.15,6.5,15.0,13.19,5.13
2016,12,7,16,30,0.0,6.0,1.2,6.0,6.0,5.26,0.0
2016,12,7,16,45,0.0,3.0,1.25,6.0,3.0,2.73,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.73,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,14.5,4.25,10.5,14.5,12.75,3.9
2016,12,8,8,0,0.0,23.0,4.3,11.0,23.0,20.25,11.3
2016,12,8,8,15,0.0,32.5,4.2,11.0,32.5,28.65,18.83
2016,12,8,8,30,0.0,42.0,4.1,11.0,42.0,37.06,26.33
2016,12,8,8,45,0.0,52.0,4.1,11.5,52.0,45.98,34.12
2016,12,8,9,0,0.0,62.0,4.1,12.0,62.0,55.62,42.44
2016,12,8,9,15,0.0,71.0,4.0,12.0,71.0,64.18,49.8
2016,12,8,9,30,0.0,80.0,3.9,12.0,80.0,72.75,57.11
2016,12,8,9,45,0.0,55.5,3.85,12.0,55.5,49.0,36.67
2016,12,8,10,0,0.0,31.0,3.8,12.0,31.0,27.31,17.96
2016,12,8,10,15,0.0,46.0,3.75,12.0,46.0,40.59,29.36
2016,12,8,10,30,0.0,61.0,3.7,12.0,61.0,53.9,40.7
2016,12,8,10,45,12.5,121.0,3.65,12.5,127.0,122.21,98.93
2016,12,8,11,0,25.0,181.0,3.6,13.0,193.0,196.37,160.66
2016,12,8,11,15,12.5,159.5,3.5,13.0,165.5,160.95,130.58
2016,12,8,11,30,0.0,138.0,3.4,13.0,138.0,127.5,102.22
2016,12,8,11,45,0.0,139.5,3.3,13.0,139.5,128.57,103.11
2016,12,8,12,0,0.0,141.0,3.2,13.0,141.0,129.71,104.03
2016,12,8,12,15,14.5,166.0,3.1,13.0,173.0,165.43,134.19
2016,12,8,12,30,29.0,191.0,3.0,13.0,205.0,211.33,172.31
2016,12,8,12,45,14.5,157.0,2.9,13.5,164.0,154.62,124.85
2016,12,8,13,0,0.0,123.0,2.8,14.0,123.0,111.24,88.37
2016,12,8,13,15,5.0,140.0,2.65,14.0,142.5,130.59,104.75
2016,12,8,13,30,10.0,157.0,2.5,14.0,162.0,149.62,120.68
2016,12,8,13,45,6.0,146.0,2.4,14.0,149.0,136.17,109.52
2016,12,8,14,0,2.0,135.0,2.3,14.0,136.0,123.26,98.87
2016,12,8,14,15,1.0,124.5,2.15,13.5,125.0,112.62,90.27
2016,12,8,14,30,0.0,114.0,2.0,13.0,114.0,102.2,81.78
2016,12,8,14,45,0.0,101.5,1.85,13.0,101.5,90.48,71.92
2016,12,8,15,0,0.0,89.0,1.7,13.0,89.0,78.9,62.09
2016,12,8,15,15,0.0,75.0,1.6,12.5,75.0,66.13,51.23
2016,12,8,15,30,0.0,61.0,1.5,12.0,61.0,53.54,40.35
2016,12,8,15,45,0.0,47.0,1.45,12.0,47.0,41.15,29.42
2016,12,8,16,0,0.0,33.0,1.4,12.0,33.0,28.99,18.62
2016,12,8,16,15,0.0,21.0,1.35,11.5,21.0,18.51,9.21
2016,12,8,16,30,0.0,9.0,1.3,11.0,9.0,7.91,0.0
2016,12,8,16,45,0.0,4.5,1.3,11.0,4.5,4.09,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,1.0,10.5,11.5,10.46,0.0
2016,12,9,7,30,0.0,23.0,1.0,11.0,23.0,20.92,0.0
2016,12,9,7,45,232.5,28.5,1.0,11.5,57.0,219.17,155.92
2016,12,9,8,0,465.0,34.0,1.0,12.0,91.0,391.27,314.85
2016,12,9,8,15,537.5,40.0,1.3,12.0,130.5,463.84,379.82
2016,12,9,8,30,610.0,46.0,1.6,12.0,170.0,533.03,438.79
2016,12,9,8,45,661.5,49.0,1.9,12.5,209.0,591.96,486.94
2016,12,9,9,0,713.0,52.0,2.2,13.0,248.0,650.69,533.29
2016,12,9,9,15,484.5,92.5,2.35,13.0,233.5,531.98,441.8
2016,12,9,9,30,256.0,133.0,2.5,13.0,219.0,387.78,323.59
2016,12,9,9,45,128.0,114.5,2.65,13.5,157.5,240.05,200.6
2016,12,9,10,0,0.0,96.0,2.8,14.0,96.0,87.91,69.14
2016,12,9,10,15,0.0,111.5,2.9,14.0,111.5,103.41,82.25
2016,12,9,10,30,0.0,127.0,3.0,14.0,127.0,118.97,95.16
2016,12,9,10,45,10.5,152.0,3.15,14.5,156.5,153.76,124.18
2016,12,9,11,0,21.0,177.0,3.3,15.0,186.0,188.7,152.91
2016,12,9,11,15,42.5,192.0,3.3,15.0,212.0,235.6,191.71
2016,12,9,11,30,64.0,207.0,3.3,15.0,238.0,268.17,218.47
2016,12,9,11,45,74.0,211.5,3.35,15.5,247.5,277.97,226.02
2016,12,9,12,0,84.0,216.0,3.4,16.0,257.0,287.2,233.12
2016,12,9,12,15,133.5,216.5,3.25,15.5,281.0,332.59,270.86
2016,12,9,12,30,183.0,217.0,3.1,15.0,305.0,361.81,295.24
2016,12,9,12,45,190.5,211.5,3.0,15.0,301.5,352.21,287.3
2016,12,9,13,0,198.0,206.0,2.9,15.0,298.0,341.72,278.7
2016,12,9,13,15,126.0,193.5,2.8,15.0,251.5,274.82,223.64
2016,12,9,13,30,54.0,181.0,2.7,15.0,205.0,205.8,166.66
2016,12,9,13,45,158.0,170.5,2.6,15.0,234.0,252.17,205.23
2016,12,9,14,0,262.0,160.0,2.5,15.0,263.0,287.34,232.75
2016,12,9,14,15,254.0,148.5,2.25,14.5,242.0,256.72,206.62
2016,12,9,14,30,246.0,137.0,2.0,14.0,221.0,226.64,180.73
2016,12,9,14,45,239.5,122.0,1.8,14.0,196.5,194.31,152.3
2016,12,9,15,0,233.0,107.0,1.6,14.0,172.0,162.67,124.2
2016,12,9,15,15,216.5,92.0,1.4,13.5,145.5,129.75,95.67
2016,12,9,15,30,200.0,77.0,1.2,13.0,119.0,98.81,69.4
2016,12,9,15,45,174.5,61.0,1.05,13.0,91.5,68.32,45.18
2016,12,9,16,0,149.0,45.0,0.9,13.0,64.0,41.16,25.95
2016,12,9,16,15,74.5,31.5,0.9,12.5,41.0,25.29,14.6
2016,12,9,16,30,0.0,18.0,0.9,12.0,18.0,15.52,0.0
2016,12,9,16,45,0.0,9.0,0.9,12.0,9.0,8.19,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
