Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,20,7,45,207.0,15.0,1.75,2.0,36.5,173.16,74.44
2016,12,20,8,0,414.0,30.0,1.9,3.0,73.0,346.41,282.44
2016,12,20,8,15,497.5,37.0,1.9,3.5,111.5,425.11,359.25
2016,12,20,8,30,581.0,44.0,1.9,4.0,150.0,508.24,431.38
2016,12,20,8,45,633.0,48.5,1.95,4.5,189.0,561.52,476.32
2016,12,20,9,0,685.0,53.0,2.0,5.0,228.0,622.22,525.19
2016,12,20,9,15,718.5,56.5,2.0,5.5,264.0,666.74,559.2
2016,12,20,9,30,752.0,60.0,2.0,6.0,300.0,709.72,590.88
2016,12,20,9,45,781.0,61.0,2.0,6.5,332.5,743.82,614.86
2016,12,20,10,0,810.0,62.0,2.0,7.0,365.0,775.47,636.48
2016,12,20,10,15,825.5,63.5,2.05,7.5,391.0,793.73,648.2
2016,12,20,10,30,841.0,65.0,2.1,8.0,417.0,808.85,657.62
2016,12,20,10,45,851.0,66.0,2.15,8.5,436.5,807.41,654.86
2016,12,20,11,0,861.0,67.0,2.2,9.0,456.0,810.66,655.82
2016,12,20,11,15,867.0,67.5,2.2,9.0,468.5,806.52,652.18
2016,12,20,11,30,873.0,68.0,2.2,9.0,481.0,798.95,646.22
2016,12,20,11,45,874.5,69.0,2.25,9.5,486.5,785.0,634.96
2016,12,20,12,0,876.0,70.0,2.3,10.0,492.0,767.74,621.43
2016,12,20,12,15,875.5,69.5,2.3,10.0,490.0,743.93,603.89
2016,12,20,12,30,875.0,69.0,2.3,10.0,488.0,717.1,584.16
2016,12,20,12,45,864.5,70.5,2.35,10.5,477.5,682.86,558.1
2016,12,20,13,0,854.0,72.0,2.4,11.0,467.0,650.82,531.98
2016,12,20,13,15,846.0,71.0,2.4,11.0,450.5,610.53,499.59
2016,12,20,13,30,838.0,70.0,2.4,11.0,434.0,568.36,465.04
2016,12,20,13,45,824.5,68.5,2.4,11.0,410.5,521.08,425.6
2016,12,20,14,0,811.0,67.0,2.4,11.0,387.0,472.88,384.38
2016,12,20,14,15,791.5,65.0,2.2,10.5,357.5,420.87,339.17
2016,12,20,14,30,772.0,63.0,2.0,10.0,328.0,369.08,292.94
2016,12,20,14,45,746.0,59.5,1.85,10.0,294.0,314.09,242.78
2016,12,20,15,0,720.0,56.0,1.7,10.0,260.0,260.63,193.27
2016,12,20,15,15,677.5,52.0,1.5,9.0,221.5,204.85,143.09
2016,12,20,15,30,635.0,48.0,1.3,8.0,183.0,153.06,97.67
2016,12,20,15,45,572.0,42.0,1.1,7.5,144.0,101.49,56.86
2016,12,20,16,0,509.0,36.0,0.9,7.0,105.0,55.06,27.01
2016,12,20,16,15,392.0,27.5,0.95,6.5,69.0,22.24,13.28
2016,12,20,16,30,275.0,19.0,1.0,6.0,33.0,15.62,0.0
2016,12,20,16,45,137.5,9.5,1.05,6.0,16.5,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,15.5,1.95,5.5,34.5,163.61,62.24
2016,12,21,8,0,382.0,31.0,2.2,6.0,69.0,326.33,262.94
2016,12,21,8,15,466.5,38.0,2.2,6.0,107.0,404.77,339.97
2016,12,21,8,30,551.0,45.0,2.2,6.0,145.0,487.67,412.86
2016,12,21,8,45,605.0,50.0,2.2,6.5,184.0,548.5,463.76
2016,12,21,9,0,659.0,55.0,2.2,7.0,223.0,604.16,508.41
2016,12,21,9,15,693.5,58.5,2.2,7.5,258.5,649.11,542.91
2016,12,21,9,30,728.0,62.0,2.2,8.0,294.0,692.58,575.09
2016,12,21,9,45,760.0,63.0,2.25,8.5,327.0,728.99,601.28
2016,12,21,10,0,792.0,64.0,2.3,9.0,360.0,763.06,625.17
2016,12,21,10,15,808.5,65.5,2.25,9.5,386.0,782.16,636.76
2016,12,21,10,30,825.0,67.0,2.2,10.0,412.0,798.17,646.02
2016,12,21,10,45,836.0,68.0,2.2,10.5,432.0,805.65,649.4
2016,12,21,11,0,847.0,69.0,2.2,11.0,452.0,809.74,650.44
2016,12,21,11,15,854.0,70.0,2.25,11.0,465.0,799.48,642.74
2016,12,21,11,30,861.0,71.0,2.3,11.0,478.0,793.6,638.49
2016,12,21,11,45,865.0,71.0,2.4,11.5,483.5,780.63,628.32
2016,12,21,12,0,869.0,71.0,2.5,12.0,489.0,764.34,615.83
2016,12,21,12,15,869.0,71.0,2.55,12.0,487.5,741.76,599.54
2016,12,21,12,30,869.0,71.0,2.6,12.0,486.0,716.14,581.02
2016,12,21,12,45,864.5,70.5,2.65,12.5,477.0,683.9,556.44
2016,12,21,13,0,860.0,70.0,2.7,13.0,468.0,649.16,528.54
2016,12,21,13,15,852.5,69.0,2.7,13.0,451.5,613.44,499.61
2016,12,21,13,30,845.0,68.0,2.7,13.0,435.0,571.41,465.24
2016,12,21,13,45,834.0,66.5,2.7,13.0,412.5,525.24,426.8
2016,12,21,14,0,823.0,65.0,2.7,13.0,390.0,477.9,386.39
2016,12,21,14,15,805.0,62.5,2.55,12.5,360.5,425.5,341.19
2016,12,21,14,30,787.0,60.0,2.4,12.0,331.0,373.15,294.77
2016,12,21,14,45,760.0,57.0,2.3,12.0,297.0,317.62,244.37
2016,12,21,15,0,733.0,54.0,2.2,12.0,263.0,263.66,194.62
2016,12,21,15,15,692.0,50.5,1.9,11.0,224.5,207.97,144.49
2016,12,21,15,30,651.0,47.0,1.6,10.0,186.0,156.05,98.93
2016,12,21,15,45,585.5,41.5,1.3,9.5,146.5,103.66,57.6
2016,12,21,16,0,520.0,36.0,1.0,9.0,107.0,58.6,29.05
2016,12,21,16,15,405.0,27.5,1.05,8.5,70.5,22.21,13.2
2016,12,21,16,30,290.0,19.0,1.1,8.0,34.0,15.59,0.0
2016,12,21,16,45,145.0,9.5,1.15,7.5,17.0,8.64,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,219.0,15.0,1.55,4.5,37.0,179.21,61.44
2016,12,22,8,0,438.0,30.0,1.6,5.0,74.0,361.1,289.73
2016,12,22,8,15,524.0,37.0,1.5,5.5,114.0,433.8,362.13
2016,12,22,8,30,610.0,44.0,1.4,6.0,154.0,520.49,435.41
2016,12,22,8,45,663.5,48.5,1.35,6.5,194.5,583.15,486.19
2016,12,22,9,0,717.0,53.0,1.3,7.0,235.0,645.87,534.55
2016,12,22,9,15,750.0,56.5,1.3,7.5,272.0,690.84,567.74
2016,12,22,9,30,783.0,60.0,1.3,8.0,309.0,734.14,598.54
2016,12,22,9,45,806.0,62.0,1.35,8.5,341.5,765.25,619.97
2016,12,22,10,0,829.0,64.0,1.4,9.0,374.0,793.71,639.1
2016,12,22,10,15,844.0,66.0,1.5,9.5,400.5,812.55,651.59
2016,12,22,10,30,859.0,68.0,1.6,10.0,427.0,828.15,661.73
2016,12,22,10,45,869.5,69.0,1.7,10.5,447.0,835.26,665.78
2016,12,22,11,0,880.0,70.0,1.8,11.0,467.0,831.06,661.84
2016,12,22,11,15,886.5,71.0,1.8,11.0,480.5,827.96,659.08
2016,12,22,11,30,893.0,72.0,1.8,11.0,494.0,821.34,653.9
2016,12,22,11,45,895.5,72.0,1.85,11.5,499.5,806.73,642.47
2016,12,22,12,0,898.0,72.0,1.9,12.0,505.0,788.74,628.77
2016,12,22,12,15,897.5,72.0,1.9,12.0,503.0,765.17,611.81
2016,12,22,12,30,897.0,72.0,1.9,12.0,501.0,738.48,592.63
2016,12,22,12,45,895.0,71.0,1.9,12.5,492.0,706.57,568.55
2016,12,22,13,0,893.0,70.0,1.9,13.0,483.0,671.9,541.2
2016,12,22,13,15,885.0,69.0,1.8,13.0,466.0,630.92,508.36
2016,12,22,13,30,877.0,68.0,1.7,13.0,449.0,587.96,473.41
2016,12,22,13,45,865.0,66.5,1.6,13.0,425.5,543.12,436.16
2016,12,22,14,0,853.0,65.0,1.5,13.0,402.0,493.92,394.68
2016,12,22,14,15,833.5,63.0,1.25,12.5,372.0,439.98,348.49
2016,12,22,14,30,814.0,61.0,1.0,12.0,342.0,386.14,301.19
2016,12,22,14,45,785.0,58.0,0.8,12.0,306.5,328.49,249.67
2016,12,22,15,0,756.0,55.0,0.6,12.0,271.0,272.59,198.93
2016,12,22,15,15,713.0,51.0,0.65,11.5,231.5,214.6,147.89
2016,12,22,15,30,670.0,47.0,0.7,11.0,192.0,160.59,101.16
2016,12,22,15,45,601.0,42.0,0.75,10.5,151.0,107.09,59.39
2016,12,22,16,0,532.0,37.0,0.8,10.0,110.0,61.29,30.44
2016,12,22,16,15,416.0,28.5,0.85,9.5,73.0,23.08,13.95
2016,12,22,16,30,300.0,20.0,0.9,9.0,36.0,16.49,0.89
2016,12,22,16,45,150.0,10.0,1.0,9.0,18.0,9.1,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,197.5,14.5,4.2,6.0,34.0,164.59,48.72
2016,12,23,8,0,395.0,29.0,4.3,6.0,68.0,331.71,267.47
2016,12,23,8,15,480.0,36.0,4.35,6.0,106.0,410.52,347.67
2016,12,23,8,30,565.0,43.0,4.4,6.0,144.0,494.07,422.9
2016,12,23,8,45,615.0,48.0,4.45,6.5,182.5,546.15,468.3
2016,12,23,9,0,665.0,53.0,4.5,7.0,221.0,605.61,517.76
2016,12,23,9,15,700.0,56.5,4.65,7.0,257.5,651.13,555.62
2016,12,23,9,30,735.0,60.0,4.8,7.0,294.0,695.25,591.43
2016,12,23,9,45,370.0,96.0,4.95,7.5,214.0,448.64,387.3
2016,12,23,10,0,5.0,132.0,5.1,8.0,134.0,133.35,110.11
2016,12,23,10,15,2.5,108.0,5.1,8.0,109.0,102.46,83.59
2016,12,23,10,30,0.0,84.0,5.1,8.0,84.0,74.98,59.66
2016,12,23,10,45,0.0,68.5,5.2,8.5,68.5,60.56,47.02
2016,12,23,11,0,0.0,53.0,5.3,9.0,53.0,46.8,34.99
2016,12,23,11,15,0.0,32.0,5.05,9.0,32.0,28.22,18.87
2016,12,23,11,30,0.0,11.0,4.8,9.0,11.0,9.69,2.77
2016,12,23,11,45,0.0,13.5,4.55,9.5,13.5,11.89,4.66
2016,12,23,12,0,0.0,16.0,4.3,10.0,16.0,14.1,6.56
2016,12,23,12,15,0.0,47.5,4.3,10.0,47.5,41.94,30.6
2016,12,23,12,30,0.0,79.0,4.3,10.0,79.0,69.91,54.61
2016,12,23,12,45,1.5,117.5,4.3,10.0,118.0,107.22,86.49
2016,12,23,13,0,3.0,156.0,4.3,10.0,157.0,145.89,119.3
2016,12,23,13,15,1.5,123.5,4.45,10.0,124.0,112.73,91.25
2016,12,23,13,30,0.0,91.0,4.6,10.0,91.0,80.99,64.26
2016,12,23,13,45,0.0,53.0,4.8,10.0,53.0,46.79,34.93
2016,12,23,14,0,0.0,15.0,5.0,10.0,15.0,13.2,5.84
2016,12,23,14,15,0.0,14.0,5.0,9.5,14.0,12.31,5.1
2016,12,23,14,30,0.0,13.0,5.0,9.0,13.0,11.43,4.36
2016,12,23,14,45,0.0,11.5,5.0,9.0,11.5,10.11,3.21
2016,12,23,15,0,0.0,10.0,5.0,9.0,10.0,8.78,2.05
2016,12,23,15,15,0.0,8.5,4.7,8.5,8.5,7.46,0.89
2016,12,23,15,30,0.0,7.0,4.4,8.0,7.0,6.14,0.0
2016,12,23,15,45,0.0,5.5,4.15,7.5,5.5,4.82,0.0
2016,12,23,16,0,0.0,4.0,3.9,7.0,4.0,3.51,0.0
2016,12,23,16,15,0.0,2.5,3.6,6.5,2.5,2.19,0.0
2016,12,23,16,30,0.0,1.0,3.3,6.0,1.0,0.87,0.0
2016,12,23,16,45,0.0,0.5,3.05,6.0,0.5,0.45,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,225.5,14.0,2.25,3.5,36.0,180.19,46.8
2016,12,24,8,0,451.0,28.0,2.5,4.0,72.0,356.85,287.44
2016,12,24,8,15,536.5,34.5,2.45,4.0,112.0,439.06,370.56
2016,12,24,8,30,622.0,41.0,2.4,4.0,152.0,524.93,446.0
2016,12,24,8,45,677.5,45.0,2.4,4.5,192.5,588.52,499.45
2016,12,24,9,0,733.0,49.0,2.4,5.0,233.0,652.4,550.74
2016,12,24,9,15,766.0,52.0,2.45,5.5,270.5,697.06,585.23
2016,12,24,9,30,799.0,55.0,2.5,6.0,308.0,740.08,617.33
2016,12,24,9,45,825.0,56.5,2.65,6.5,341.0,773.31,641.71
2016,12,24,10,0,851.0,58.0,2.8,7.0,374.0,795.89,657.61
2016,12,24,10,15,866.0,59.5,2.9,7.0,401.0,814.37,671.14
2016,12,24,10,30,881.0,61.0,3.0,7.0,428.0,829.68,682.26
2016,12,24,10,45,892.0,61.5,3.1,7.5,448.5,836.92,686.13
2016,12,24,11,0,903.0,62.0,3.2,8.0,469.0,840.66,687.53
2016,12,24,11,15,909.0,62.5,3.2,8.0,482.5,836.68,683.91
2016,12,24,11,30,915.0,63.0,3.2,8.0,496.0,829.11,677.81
2016,12,24,11,45,918.0,63.5,3.25,8.0,502.0,815.53,667.68
2016,12,24,12,0,921.0,64.0,3.3,8.0,508.0,798.45,655.06
2016,12,24,12,15,921.0,64.0,3.3,8.0,506.5,775.04,637.47
2016,12,24,12,30,921.0,64.0,3.3,8.0,505.0,748.4,617.51
2016,12,24,12,45,910.5,65.5,3.35,8.5,495.0,713.18,590.11
2016,12,24,13,0,900.0,67.0,3.4,9.0,485.0,675.6,559.9
2016,12,24,13,15,892.5,66.0,3.35,9.0,468.5,634.86,526.42
2016,12,24,13,30,885.0,65.0,3.3,9.0,452.0,592.07,490.62
2016,12,24,13,45,874.0,63.5,3.25,9.0,428.5,545.0,450.57
2016,12,24,14,0,863.0,62.0,3.2,9.0,405.0,496.64,408.45
2016,12,24,14,15,845.0,60.0,3.0,8.5,375.5,444.98,362.92
2016,12,24,14,30,827.0,58.0,2.8,8.0,346.0,391.25,314.46
2016,12,24,14,45,801.0,55.5,2.6,8.0,311.0,334.49,261.96
2016,12,24,15,0,775.0,53.0,2.4,8.0,276.0,279.09,209.9
2016,12,24,15,15,735.0,49.5,2.05,7.0,237.0,221.16,156.77
2016,12,24,15,30,695.0,46.0,1.7,6.0,198.0,166.8,107.96
2016,12,24,15,45,632.0,40.5,1.4,5.5,157.0,111.79,63.16
2016,12,24,16,0,569.0,35.0,1.1,5.0,116.0,63.73,31.21
2016,12,24,16,15,455.0,27.5,1.1,4.5,78.0,24.15,15.37
2016,12,24,16,30,341.0,20.0,1.1,4.0,40.0,17.92,3.53
2016,12,24,16,45,170.5,10.0,1.15,4.0,20.0,9.1,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,219.0,14.5,1.55,1.5,35.5,176.67,38.83
2016,12,25,8,0,438.0,29.0,1.8,2.0,71.0,358.78,288.84
2016,12,25,8,15,525.0,35.5,1.8,2.5,111.0,431.68,364.66
2016,12,25,8,30,612.0,42.0,1.8,3.0,151.0,518.44,440.04
2016,12,25,8,45,665.0,46.5,1.85,3.5,191.0,580.71,492.37
2016,12,25,9,0,718.0,51.0,1.9,4.0,231.0,643.16,542.59
2016,12,25,9,15,751.5,54.5,1.95,4.5,268.5,688.72,577.68
2016,12,25,9,30,785.0,58.0,2.0,5.0,306.0,732.68,610.41
2016,12,25,9,45,804.5,61.0,2.05,5.5,338.5,762.54,631.5
2016,12,25,10,0,824.0,64.0,2.1,6.0,371.0,789.71,650.19
2016,12,25,10,15,839.5,66.0,2.1,6.5,397.5,809.27,662.48
2016,12,25,10,30,855.0,68.0,2.1,7.0,424.0,825.63,672.31
2016,12,25,10,45,865.5,69.0,2.15,7.5,444.5,833.1,676.06
2016,12,25,11,0,876.0,70.0,2.2,8.0,465.0,829.24,671.65
2016,12,25,11,15,881.5,71.0,2.25,8.0,478.0,825.71,668.92
2016,12,25,11,30,887.0,72.0,2.3,8.0,491.0,818.67,663.74
2016,12,25,11,45,889.0,72.5,2.35,8.5,496.5,804.72,652.41
2016,12,25,12,0,891.0,73.0,2.4,9.0,502.0,787.4,638.77
2016,12,25,12,15,889.5,72.5,2.45,9.0,500.5,762.93,621.06
2016,12,25,12,30,888.0,72.0,2.5,9.0,499.0,735.42,601.1
2016,12,25,12,45,882.5,72.0,2.55,9.0,489.5,702.82,577.21
2016,12,25,13,0,877.0,72.0,2.6,9.0,480.0,667.67,550.11
2016,12,25,13,15,868.5,71.0,2.6,9.0,463.0,631.04,520.26
2016,12,25,13,30,860.0,70.0,2.6,9.0,446.0,588.0,484.85
2016,12,25,13,45,846.5,68.5,2.6,9.0,422.5,540.01,444.69
2016,12,25,14,0,833.0,67.0,2.6,9.0,399.0,491.0,402.65
2016,12,25,14,15,814.0,65.0,2.45,8.5,369.5,438.27,356.77
2016,12,25,14,30,795.0,63.0,2.3,8.0,340.0,385.61,309.67
2016,12,25,14,45,768.0,59.5,2.15,8.0,305.5,329.04,257.84
2016,12,25,15,0,741.0,56.0,2.0,8.0,271.0,274.02,206.59
2016,12,25,15,15,700.0,52.0,1.9,7.5,232.5,217.14,154.57
2016,12,25,15,30,659.0,48.0,1.8,7.0,194.0,163.99,106.93
2016,12,25,15,45,597.0,42.5,1.7,6.5,154.0,111.04,63.81
2016,12,25,16,0,535.0,37.0,1.6,6.0,114.0,64.96,32.85
2016,12,25,16,15,424.5,29.0,1.65,5.5,77.0,23.38,14.69
2016,12,25,16,30,314.0,21.0,1.7,5.0,40.0,17.26,3.96
2016,12,25,16,45,157.0,10.5,1.8,4.5,20.0,9.55,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,230.5,13.5,2.0,0.5,35.5,178.09,32.23
2016,12,26,8,0,461.0,27.0,2.2,1.0,71.0,361.75,292.49
2016,12,26,8,15,546.5,33.5,2.35,1.5,111.5,444.01,377.27
2016,12,26,8,30,632.0,40.0,2.5,2.0,152.0,530.12,453.47
2016,12,26,8,45,681.0,44.5,2.7,2.5,192.0,589.81,505.1
2016,12,26,9,0,730.0,49.0,2.9,3.0,232.0,649.57,554.7
2016,12,26,9,15,763.5,52.5,2.85,3.5,269.5,695.4,590.27
2016,12,26,9,30,797.0,56.0,2.8,4.0,307.0,739.66,623.25
2016,12,26,9,45,816.0,59.0,2.8,4.5,339.5,769.37,644.25
2016,12,26,10,0,835.0,62.0,2.8,5.0,372.0,796.36,662.74
2016,12,26,10,15,850.5,64.0,2.75,5.5,399.5,816.11,675.07
2016,12,26,10,30,866.0,66.0,2.7,6.0,427.0,832.63,684.83
2016,12,26,10,45,875.5,67.5,2.65,6.5,447.5,832.05,681.79
2016,12,26,11,0,885.0,69.0,2.6,7.0,468.0,836.07,682.43
2016,12,26,11,15,891.0,69.5,2.5,7.0,481.5,832.35,678.23
2016,12,26,11,30,897.0,70.0,2.4,7.0,495.0,825.11,671.63
2016,12,26,11,45,900.0,70.5,2.35,7.5,501.0,811.93,660.02
2016,12,26,12,0,903.0,71.0,2.3,8.0,507.0,795.31,646.09
2016,12,26,12,15,902.0,70.5,2.25,8.0,505.0,771.05,627.81
2016,12,26,12,30,901.0,70.0,2.2,8.0,503.0,743.69,607.34
2016,12,26,12,45,897.0,69.5,2.2,8.5,494.0,711.25,582.36
2016,12,26,13,0,893.0,69.0,2.2,9.0,485.0,676.14,554.5
2016,12,26,13,15,885.0,68.0,2.15,9.0,468.5,635.45,521.65
2016,12,26,13,30,877.0,67.0,2.1,9.0,452.0,592.76,486.58
2016,12,26,13,45,864.0,65.5,2.1,9.0,428.5,545.02,446.95
2016,12,26,14,0,851.0,64.0,2.1,9.0,405.0,498.21,406.91
2016,12,26,14,15,832.5,62.0,2.0,8.5,375.5,444.92,360.95
2016,12,26,14,30,814.0,60.0,1.9,8.0,346.0,391.6,313.62
2016,12,26,14,45,786.0,57.5,1.85,8.0,311.0,334.76,261.91
2016,12,26,15,0,758.0,55.0,1.8,8.0,276.0,279.51,210.65
2016,12,26,15,15,718.0,51.0,1.65,7.0,237.0,221.87,158.19
2016,12,26,15,30,678.0,47.0,1.5,6.0,198.0,167.82,109.77
2016,12,26,15,45,614.5,42.0,1.35,5.5,157.5,113.96,65.66
2016,12,26,16,0,551.0,37.0,1.2,5.0,117.0,67.11,33.92
2016,12,26,16,15,442.5,29.0,1.2,4.5,79.0,25.48,16.68
2016,12,26,16,30,334.0,21.0,1.2,4.0,41.0,18.8,5.66
2016,12,26,16,45,167.0,10.5,1.25,3.5,20.5,9.55,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,194.5,14.5,1.25,1.5,33.0,160.94,22.05
2016,12,27,8,0,389.0,29.0,1.3,2.0,66.0,326.59,261.2
2016,12,27,8,15,477.0,36.5,1.35,2.5,105.0,407.84,343.34
2016,12,27,8,30,565.0,44.0,1.4,3.0,144.0,494.14,418.72
2016,12,27,8,45,624.0,48.5,1.5,3.5,184.0,552.09,467.79
2016,12,27,9,0,683.0,53.0,1.6,4.0,224.0,618.38,521.42
2016,12,27,9,15,718.0,56.5,1.45,4.5,261.0,664.64,555.43
2016,12,27,9,30,753.0,60.0,1.3,5.0,298.0,709.44,586.7
2016,12,27,9,45,780.0,62.0,1.2,6.0,331.0,743.92,608.3
2016,12,27,10,0,807.0,64.0,1.1,7.0,364.0,775.97,627.25
2016,12,27,10,15,823.5,66.0,1.15,7.5,391.0,796.49,640.43
2016,12,27,10,30,840.0,68.0,1.2,8.0,418.0,813.87,651.37
2016,12,27,10,45,849.5,69.5,1.25,8.5,438.5,821.41,655.24
2016,12,27,11,0,859.0,71.0,1.3,9.0,459.0,825.5,656.84
2016,12,27,11,15,866.0,72.0,1.35,9.0,472.5,823.35,655.31
2016,12,27,11,30,873.0,73.0,1.4,9.0,486.0,810.29,646.14
2016,12,27,11,45,875.5,73.5,1.5,9.5,492.5,797.16,636.55
2016,12,27,12,0,878.0,74.0,1.6,10.0,499.0,780.69,624.55
2016,12,27,12,15,877.5,74.0,1.55,10.0,497.5,758.06,607.72
2016,12,27,12,30,877.0,74.0,1.5,10.0,496.0,732.36,588.78
2016,12,27,12,45,865.5,75.5,1.5,10.0,486.0,702.93,567.6
2016,12,27,13,0,854.0,77.0,1.5,10.0,476.0,665.62,539.15
2016,12,27,13,15,846.0,76.0,1.45,10.0,460.0,625.71,507.5
2016,12,27,13,30,838.0,75.0,1.4,10.0,444.0,583.87,473.73
2016,12,27,13,45,825.0,73.5,1.4,10.5,421.0,537.07,434.87
2016,12,27,14,0,812.0,72.0,1.4,11.0,398.0,489.25,394.29
2016,12,27,14,15,792.5,69.5,1.3,10.5,368.5,436.7,349.87
2016,12,27,14,30,773.0,67.0,1.2,10.0,339.0,384.32,304.3
2016,12,27,14,45,743.0,64.5,1.15,10.0,304.5,328.77,254.79
2016,12,27,15,0,713.0,62.0,1.1,10.0,270.0,275.07,205.98
2016,12,27,15,15,670.5,57.5,1.05,9.0,232.0,218.66,155.79
2016,12,27,15,30,628.0,53.0,1.0,8.0,194.0,164.94,108.59
2016,12,27,15,45,561.5,47.0,0.95,7.5,154.0,112.16,65.86
2016,12,27,16,0,495.0,41.0,0.9,7.0,114.0,66.74,34.85
2016,12,27,16,15,384.5,32.0,0.9,6.5,77.5,26.1,17.15
2016,12,27,16,30,274.0,23.0,0.9,6.0,41.0,18.95,6.39
2016,12,27,16,45,137.0,11.5,0.95,6.0,20.5,10.46,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.0,13.5,2.7,1.5,35.0,175.72,18.36
2016,12,28,8,0,456.0,27.0,2.7,2.0,70.0,357.69,287.53
2016,12,28,8,15,541.5,33.5,2.55,2.5,110.0,439.89,372.78
2016,12,28,8,30,627.0,40.0,2.4,3.0,150.0,525.92,448.04
2016,12,28,8,45,682.0,43.5,2.25,3.5,190.5,588.8,500.6
2016,12,28,9,0,737.0,47.0,2.1,4.0,231.0,651.97,550.6
2016,12,28,9,15,770.0,50.0,2.1,4.5,268.5,697.01,585.05
2016,12,28,9,30,803.0,53.0,2.1,5.0,306.0,740.48,617.06
2016,12,28,9,45,829.5,54.0,2.15,6.0,339.5,765.89,633.64
2016,12,28,10,0,856.0,55.0,2.2,7.0,373.0,796.57,653.81
2016,12,28,10,15,871.0,56.5,2.3,7.5,400.0,815.61,666.45
2016,12,28,10,30,886.0,58.0,2.4,8.0,427.0,831.48,676.73
2016,12,28,10,45,896.5,58.5,2.55,8.5,448.0,838.82,681.12
2016,12,28,11,0,907.0,59.0,2.7,9.0,469.0,842.66,683.04
2016,12,28,11,15,912.5,60.0,2.7,9.5,482.5,839.41,678.75
2016,12,28,11,30,918.0,61.0,2.7,10.0,496.0,832.54,672.01
2016,12,28,11,45,920.5,61.0,2.75,10.5,502.0,818.36,660.44
2016,12,28,12,0,923.0,61.0,2.8,11.0,508.0,800.69,646.49
2016,12,28,12,15,922.5,61.0,2.75,11.0,507.0,777.31,628.96
2016,12,28,12,30,922.0,61.0,2.7,11.0,506.0,750.7,609.14
2016,12,28,12,45,915.5,61.5,2.7,11.0,497.0,717.4,584.61
2016,12,28,13,0,909.0,62.0,2.7,11.0,488.0,681.48,557.65
2016,12,28,13,15,902.0,61.0,2.65,11.0,471.5,641.07,525.04
2016,12,28,13,30,895.0,60.0,2.6,11.0,455.0,598.52,490.1
2016,12,28,13,45,883.5,59.0,2.6,11.5,432.0,551.59,450.24
2016,12,28,14,0,872.0,58.0,2.6,12.0,409.0,503.33,408.41
2016,12,28,14,15,855.0,56.0,2.4,11.5,380.0,450.44,362.76
2016,12,28,14,30,838.0,54.0,2.2,11.0,351.0,397.29,315.62
2016,12,28,14,45,813.0,52.0,2.0,11.0,316.5,341.39,264.65
2016,12,28,15,0,788.0,50.0,1.8,11.0,282.0,286.49,213.73
2016,12,28,15,15,750.5,46.5,1.6,10.0,243.0,228.24,160.98
2016,12,28,15,30,713.0,43.0,1.4,9.0,204.0,173.24,111.83
2016,12,28,15,45,654.5,38.5,1.2,8.5,163.5,118.24,66.64
2016,12,28,16,0,596.0,34.0,1.0,8.0,123.0,69.56,33.32
2016,12,28,16,15,494.0,27.0,1.05,7.5,84.5,24.92,16.1
2016,12,28,16,30,392.0,20.0,1.1,7.0,46.0,17.71,6.15
2016,12,28,16,45,196.0,10.0,1.15,6.5,23.0,9.1,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,206.0,14.5,3.25,3.5,34.0,167.18,11.39
2016,12,29,8,0,412.0,29.0,3.3,4.0,68.0,340.83,271.8
2016,12,29,8,15,503.0,36.5,3.3,4.0,108.0,424.94,359.52
2016,12,29,8,30,594.0,44.0,3.3,4.0,148.0,506.33,433.02
2016,12,29,8,45,648.0,49.0,3.3,4.5,188.5,569.98,487.58
2016,12,29,9,0,702.0,54.0,3.3,5.0,229.0,633.86,539.91
2016,12,29,9,15,738.0,57.5,3.35,5.5,267.0,681.57,577.54
2016,12,29,9,30,774.0,61.0,3.4,6.0,305.0,727.77,612.73
2016,12,29,9,45,783.0,67.5,3.5,6.5,336.5,753.72,631.45
2016,12,29,10,0,792.0,74.0,3.6,7.0,368.0,776.69,647.58
2016,12,29,10,15,809.5,76.0,3.55,7.5,395.5,798.24,661.62
2016,12,29,10,30,827.0,78.0,3.5,8.0,423.0,816.66,673.08
2016,12,29,10,45,841.5,79.0,3.45,9.0,444.5,827.99,677.9
2016,12,29,11,0,856.0,80.0,3.4,10.0,466.0,835.84,680.16
2016,12,29,11,15,863.0,80.5,3.35,10.0,480.0,833.25,677.25
2016,12,29,11,30,870.0,81.0,3.3,10.0,494.0,827.11,671.91
2016,12,29,11,45,875.0,81.0,3.25,10.5,501.0,815.18,661.25
2016,12,29,12,0,880.0,81.0,3.2,11.0,508.0,799.76,648.2
2016,12,29,12,15,879.0,81.0,3.15,11.0,506.5,776.32,630.52
2016,12,29,12,30,878.0,81.0,3.1,11.0,505.0,749.77,610.63
2016,12,29,12,45,885.0,77.0,3.1,11.5,498.5,721.17,588.39
2016,12,29,13,0,892.0,73.0,3.1,12.0,492.0,684.66,559.42
2016,12,29,13,15,883.5,72.0,3.0,12.0,475.5,647.78,529.24
2016,12,29,13,30,875.0,71.0,2.9,12.0,459.0,604.33,493.52
2016,12,29,13,45,862.5,69.5,2.8,12.5,435.5,556.37,452.71
2016,12,29,14,0,850.0,68.0,2.7,13.0,412.0,507.22,410.17
2016,12,29,14,15,831.0,66.0,2.5,12.5,382.5,453.69,364.4
2016,12,29,14,30,812.0,64.0,2.3,12.0,353.0,400.16,317.37
2016,12,29,14,45,784.5,61.0,2.15,12.0,318.0,342.94,265.89
2016,12,29,15,0,757.0,58.0,2.0,12.0,283.0,287.23,214.86
2016,12,29,15,15,716.5,54.5,1.75,11.0,244.0,229.75,163.19
2016,12,29,15,30,676.0,51.0,1.5,10.0,205.0,175.9,115.41
2016,12,29,15,45,610.5,45.5,1.25,9.5,164.0,120.97,70.62
2016,12,29,16,0,545.0,40.0,1.0,9.0,123.0,71.4,36.16
2016,12,29,16,15,437.5,31.5,1.05,8.5,84.5,27.8,18.59
2016,12,29,16,30,330.0,23.0,1.1,8.0,46.0,18.86,7.44
2016,12,29,16,45,165.0,11.5,1.15,7.5,23.0,10.46,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,170.0,15.5,0.6,5.5,31.5,146.74,4.9
2016,12,30,8,0,340.0,31.0,0.7,6.0,63.0,296.34,231.38
2016,12,30,8,15,431.5,39.5,0.85,6.5,101.0,379.93,313.95
2016,12,30,8,30,523.0,48.0,1.0,7.0,139.0,468.78,390.82
2016,12,30,8,45,576.5,54.0,1.15,7.5,178.0,530.44,442.26
2016,12,30,9,0,630.0,60.0,1.3,8.0,217.0,592.93,492.46
2016,12,30,9,15,668.0,64.5,1.35,8.5,254.0,641.47,529.37
2016,12,30,9,30,706.0,69.0,1.4,9.0,291.0,689.01,564.34
2016,12,30,9,45,747.0,68.5,1.45,9.5,326.0,725.67,590.19
2016,12,30,10,0,788.0,68.0,1.5,10.0,361.0,766.31,618.45
2016,12,30,10,15,805.0,70.0,1.55,10.5,388.5,787.47,631.97
2016,12,30,10,30,822.0,72.0,1.6,11.0,416.0,805.55,643.33
2016,12,30,10,45,832.5,74.0,1.7,11.5,436.5,814.89,648.93
2016,12,30,11,0,843.0,76.0,1.8,12.0,457.0,820.83,652.21
2016,12,30,11,15,850.0,77.0,1.85,12.0,471.0,819.1,650.79
2016,12,30,11,30,857.0,78.0,1.9,12.0,485.0,813.88,647.06
2016,12,30,11,45,859.0,78.5,1.95,12.5,491.5,800.5,636.43
2016,12,30,12,0,861.0,79.0,2.0,13.0,498.0,783.79,623.57
2016,12,30,12,15,861.0,79.0,2.05,13.0,497.0,761.67,608.02
2016,12,30,12,30,861.0,79.0,2.1,13.0,496.0,736.45,590.24
2016,12,30,12,45,856.0,78.5,2.15,13.0,487.5,704.15,567.16
2016,12,30,13,0,851.0,78.0,2.2,13.0,479.0,669.31,540.96
2016,12,30,13,15,843.0,77.0,2.3,13.0,463.0,629.66,510.27
2016,12,30,13,30,835.0,76.0,2.4,13.0,447.0,588.07,477.28
2016,12,30,13,45,821.0,74.5,2.5,13.0,424.5,540.93,439.04
2016,12,30,14,0,807.0,73.0,2.6,13.0,402.0,492.84,398.93
2016,12,30,14,15,788.5,71.0,2.6,12.5,373.0,441.5,355.48
2016,12,30,14,30,770.0,69.0,2.6,12.0,344.0,390.18,310.7
2016,12,30,14,45,740.5,66.0,2.6,12.0,309.5,334.31,260.64
2016,12,30,15,0,711.0,63.0,2.6,12.0,275.0,280.25,211.24
2016,12,30,15,15,670.0,59.0,2.4,11.0,237.5,223.57,160.38
2016,12,30,15,30,629.0,55.0,2.2,10.0,200.0,171.33,114.0
2016,12,30,15,45,561.0,49.0,2.0,9.5,159.5,117.83,70.27
2016,12,30,16,0,493.0,43.0,1.8,9.0,119.0,71.87,38.12
2016,12,30,16,15,389.0,34.0,1.9,8.5,82.0,30.65,21.13
2016,12,30,16,30,285.0,25.0,2.0,8.0,45.0,20.59,9.17
2016,12,30,16,45,142.5,12.5,2.1,7.5,22.5,11.37,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
